Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,178.0,15.5,3.55,6.5,31.5,202.94,0.0
2016,1,1,8,0,356.0,31.0,3.6,7.0,63.0,401.59,310.62
2016,1,1,8,15,451.5,39.5,3.65,7.0,103.0,505.27,419.36
2016,1,1,8,30,547.0,48.0,3.7,7.0,143.0,612.71,513.05
2016,1,1,8,45,604.0,53.5,3.75,7.5,183.5,682.68,571.81
2016,1,1,9,0,661.0,59.0,3.8,8.0,224.0,752.18,627.5
2016,1,1,9,15,699.0,63.0,3.8,8.0,262.5,800.27,665.37
2016,1,1,9,30,737.0,67.0,3.8,8.0,301.0,838.39,694.37
2016,1,1,9,45,762.5,70.5,3.8,8.5,335.0,869.68,716.08
2016,1,1,10,0,788.0,74.0,3.8,9.0,369.0,897.76,734.79
2016,1,1,10,15,805.5,76.0,3.75,9.0,397.5,912.75,744.48
2016,1,1,10,30,823.0,78.0,3.7,9.0,426.0,924.11,751.48
2016,1,1,10,45,834.0,80.0,3.65,9.0,447.5,925.51,751.17
2016,1,1,11,0,845.0,82.0,3.6,9.0,469.0,923.19,748.3
2016,1,1,11,15,852.5,83.0,3.5,9.0,484.0,912.65,739.22
2016,1,1,11,30,860.0,84.0,3.4,9.0,499.0,898.47,727.68
2016,1,1,11,45,862.5,84.5,3.3,9.5,506.0,875.71,708.7
2016,1,1,12,0,865.0,85.0,3.2,10.0,513.0,849.64,687.54
2016,1,1,12,15,864.5,85.0,3.1,10.0,512.5,817.37,663.17
2016,1,1,12,30,864.0,85.0,3.0,10.0,512.0,782.24,636.72
2016,1,1,12,45,865.0,83.0,2.9,10.0,504.5,743.24,607.36
2016,1,1,13,0,866.0,81.0,2.8,10.0,497.0,701.63,574.8
2016,1,1,13,15,858.0,80.0,2.65,10.0,481.5,652.88,535.02
2016,1,1,13,30,850.0,79.0,2.5,10.0,466.0,602.65,493.34
2016,1,1,13,45,618.0,116.0,2.45,10.0,390.5,468.98,384.89
2016,1,1,14,0,386.0,153.0,2.4,10.0,315.0,346.65,284.56
2016,1,1,14,15,593.5,104.5,2.35,10.0,333.5,371.95,301.47
2016,1,1,14,30,801.0,56.0,2.3,10.0,352.0,366.58,289.08
2016,1,1,14,45,754.5,60.5,2.25,10.0,319.0,307.11,234.7
2016,1,1,15,0,708.0,65.0,2.2,10.0,286.0,251.55,183.79
2016,1,1,15,15,669.0,61.0,2.15,10.0,248.0,192.72,130.98
2016,1,1,15,30,630.0,57.0,2.1,10.0,210.0,139.49,85.78
2016,1,1,15,45,567.5,52.0,2.05,10.0,170.5,88.1,49.08
2016,1,1,16,0,505.0,47.0,2.0,10.0,131.0,44.32,28.59
2016,1,1,16,15,413.5,37.5,2.05,9.5,93.0,31.06,21.56
2016,1,1,16,30,322.0,28.0,2.1,9.0,55.0,23.21,12.34
2016,1,1,16,45,161.0,14.0,2.15,9.0,27.5,11.37,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,16.0,3.7,8.5,18.5,44.08,0.0
2016,1,2,8,0,47.0,32.0,3.8,9.0,37.0,97.18,71.66
2016,1,2,8,15,72.5,49.5,3.8,9.0,60.5,143.94,118.06
2016,1,2,8,30,98.0,67.0,3.8,9.0,84.0,189.59,159.8
2016,1,2,8,45,113.5,84.0,3.85,9.5,108.5,224.78,191.19
2016,1,2,9,0,129.0,101.0,3.9,10.0,133.0,259.68,221.54
2016,1,2,9,15,138.5,116.5,3.85,10.0,156.5,285.99,244.14
2016,1,2,9,30,148.0,132.0,3.8,10.0,180.0,311.95,265.94
2016,1,2,9,45,160.5,145.0,3.8,10.5,201.5,336.49,285.82
2016,1,2,10,0,173.0,158.0,3.8,11.0,223.0,360.6,304.95
2016,1,2,10,15,86.5,117.5,3.85,11.0,150.0,215.83,181.98
2016,1,2,10,30,0.0,77.0,3.9,11.0,77.0,59.13,45.35
2016,1,2,10,45,181.0,127.5,4.0,11.5,210.5,331.82,281.3
2016,1,2,11,0,362.0,178.0,4.1,12.0,344.0,559.04,466.02
2016,1,2,11,15,323.5,191.0,4.2,12.0,343.0,528.36,439.1
2016,1,2,11,30,285.0,204.0,4.3,12.0,342.0,497.57,413.28
2016,1,2,11,45,185.5,211.0,4.4,12.5,301.5,387.04,321.46
2016,1,2,12,0,86.0,218.0,4.5,13.0,261.0,283.69,234.09
2016,1,2,12,15,66.5,212.0,4.55,13.0,245.5,255.21,210.23
2016,1,2,12,30,47.0,206.0,4.6,13.0,230.0,228.54,187.65
2016,1,2,12,45,244.5,190.0,4.65,13.0,308.5,382.67,318.35
2016,1,2,13,0,442.0,174.0,4.7,13.0,387.0,502.8,416.72
2016,1,2,13,15,221.0,163.5,4.7,13.0,270.0,310.55,257.67
2016,1,2,13,30,0.0,153.0,4.7,13.0,153.0,123.38,99.07
2016,1,2,13,45,68.5,167.5,4.7,13.0,196.5,181.69,148.95
2016,1,2,14,0,137.0,182.0,4.7,13.0,240.0,233.01,191.34
2016,1,2,14,15,117.5,169.0,4.6,13.0,216.5,201.98,164.74
2016,1,2,14,30,98.0,156.0,4.5,13.0,193.0,166.83,134.83
2016,1,2,14,45,91.5,142.5,4.4,13.0,174.5,145.69,116.44
2016,1,2,15,0,85.0,129.0,4.3,13.0,156.0,125.53,98.83
2016,1,2,15,15,77.5,113.0,4.05,13.0,135.0,104.2,80.36
2016,1,2,15,30,70.0,97.0,3.8,13.0,114.0,84.15,63.27
2016,1,2,15,45,60.0,80.0,3.55,13.0,92.5,64.5,47.17
2016,1,2,16,0,50.0,63.0,3.3,13.0,71.0,46.58,33.35
2016,1,2,16,15,28.5,46.0,3.35,12.5,50.5,33.78,23.66
2016,1,2,16,30,7.0,29.0,3.4,12.0,30.0,21.65,11.25
2016,1,2,16,45,3.5,14.5,3.45,12.0,15.0,11.08,0.0
2016,1,2,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,11.5,10.5,7.98,0.0
2016,1,3,8,0,0.0,21.0,4.1,12.0,21.0,16.02,6.7
2016,1,3,8,15,0.0,35.0,4.0,12.0,35.0,28.48,18.17
2016,1,3,8,30,0.0,49.0,3.9,12.0,49.0,42.18,30.29
2016,1,3,8,45,0.0,63.0,3.8,12.0,63.0,55.38,41.92
2016,1,3,9,0,0.0,77.0,3.7,12.0,77.0,68.31,53.23
2016,1,3,9,15,0.0,90.5,3.6,12.0,90.5,80.47,63.76
2016,1,3,9,30,0.0,104.0,3.5,12.0,104.0,92.6,74.13
2016,1,3,9,45,0.0,115.5,3.4,12.5,115.5,102.34,82.21
2016,1,3,10,0,0.0,127.0,3.3,13.0,127.0,112.18,90.25
2016,1,3,10,15,8.0,142.5,3.35,13.0,146.5,134.42,109.25
2016,1,3,10,30,16.0,158.0,3.4,13.0,166.0,156.52,127.95
2016,1,3,10,45,8.0,142.5,3.5,13.0,146.5,129.3,104.59
2016,1,3,11,0,0.0,127.0,3.6,13.0,127.0,104.58,83.36
2016,1,3,11,15,7.0,152.5,3.8,13.0,156.0,135.22,109.34
2016,1,3,11,30,14.0,178.0,4.0,13.0,185.0,165.95,135.12
2016,1,3,11,45,34.0,194.0,4.2,13.5,211.0,215.91,176.84
2016,1,3,12,0,54.0,210.0,4.4,14.0,237.0,247.41,202.85
2016,1,3,12,15,206.5,204.0,4.4,14.0,307.0,376.77,312.12
2016,1,3,12,30,359.0,198.0,4.4,14.0,377.0,494.01,407.79
2016,1,3,12,45,322.0,201.0,4.4,14.0,360.0,451.57,372.29
2016,1,3,13,0,285.0,204.0,4.4,14.0,343.0,411.06,338.76
2016,1,3,13,15,170.0,198.0,4.05,14.0,280.5,299.96,246.64
2016,1,3,13,30,55.0,192.0,3.7,14.0,218.0,202.56,165.03
2016,1,3,13,45,27.5,153.5,3.35,14.0,166.5,146.2,118.11
2016,1,3,14,0,0.0,115.0,3.0,14.0,115.0,90.2,71.1
2016,1,3,14,15,0.0,83.5,2.65,14.0,83.5,64.38,49.39
2016,1,3,14,30,0.0,52.0,2.3,14.0,52.0,39.79,28.52
2016,1,3,14,45,0.0,46.5,2.0,14.0,46.5,35.55,24.94
2016,1,3,15,0,0.0,41.0,1.7,14.0,41.0,31.31,21.33
2016,1,3,15,15,0.0,35.5,1.55,14.0,35.5,27.08,17.69
2016,1,3,15,30,0.0,30.0,1.4,14.0,30.0,22.86,14.02
2016,1,3,15,45,0.0,24.0,1.3,14.0,24.0,18.26,10.0
2016,1,3,16,0,0.0,18.0,1.2,14.0,18.0,13.68,5.96
2016,1,3,16,15,0.0,13.0,1.3,13.5,13.0,9.86,2.93
2016,1,3,16,30,0.0,8.0,1.4,13.0,8.0,6.06,0.0
2016,1,3,16,45,0.0,4.0,1.5,13.0,4.0,3.02,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.0,5.05,13.0,10.0,7.6,0.0
2016,1,4,8,0,0.0,20.0,5.1,13.0,20.0,15.25,6.05
2016,1,4,8,15,0.0,32.5,5.15,13.0,32.5,25.02,15.19
2016,1,4,8,30,0.0,45.0,5.2,13.0,45.0,36.82,25.61
2016,1,4,8,45,0.0,58.0,5.3,13.5,58.0,48.9,36.15
2016,1,4,9,0,0.0,71.0,5.4,14.0,71.0,60.77,46.39
2016,1,4,9,15,0.0,83.5,5.5,14.0,83.5,71.93,56.01
2016,1,4,9,30,0.0,96.0,5.6,14.0,96.0,83.05,65.5
2016,1,4,9,45,0.0,106.0,5.7,14.0,106.0,91.33,72.48
2016,1,4,10,0,0.0,116.0,5.8,14.0,116.0,99.71,79.49
2016,1,4,10,15,56.5,150.0,5.9,14.0,174.0,208.49,173.44
2016,1,4,10,30,113.0,184.0,6.0,14.0,232.0,324.51,270.98
2016,1,4,10,45,274.0,174.5,6.15,14.5,299.0,481.26,402.56
2016,1,4,11,0,435.0,165.0,6.3,15.0,366.0,635.29,527.2
2016,1,4,11,15,385.0,181.0,6.4,15.0,363.5,573.35,476.25
2016,1,4,11,30,335.0,197.0,6.5,15.0,361.0,534.69,443.67
2016,1,4,11,45,279.0,209.0,6.6,15.0,346.5,486.6,403.3
2016,1,4,12,0,223.0,221.0,6.7,15.0,332.0,421.11,349.02
2016,1,4,12,15,133.0,213.5,6.75,15.0,280.0,328.23,271.06
2016,1,4,12,30,43.0,206.0,6.8,15.0,228.0,225.35,184.06
2016,1,4,12,45,21.5,147.5,6.9,15.0,158.5,145.35,117.32
2016,1,4,13,0,0.0,89.0,7.0,15.0,89.0,68.68,52.52
2016,1,4,13,15,70.0,146.5,7.0,14.5,179.0,171.73,140.76
2016,1,4,13,30,140.0,204.0,7.0,14.0,269.0,277.01,228.93
2016,1,4,13,45,70.0,157.5,7.0,14.0,190.0,173.15,141.5
2016,1,4,14,0,0.0,111.0,7.0,14.0,111.0,86.85,68.36
2016,1,4,14,15,138.0,130.0,6.75,14.0,182.0,175.86,142.93
2016,1,4,14,30,276.0,149.0,6.5,14.0,253.0,242.54,195.38
2016,1,4,14,45,260.5,138.0,6.3,14.0,229.0,208.04,164.48
2016,1,4,15,0,245.0,127.0,6.1,14.0,205.0,175.34,135.23
2016,1,4,15,15,228.5,112.5,5.95,14.0,178.0,141.49,105.43
2016,1,4,15,30,212.0,98.0,5.8,14.0,151.0,109.88,78.52
2016,1,4,15,45,194.5,81.5,5.7,14.0,123.5,79.06,54.2
2016,1,4,16,0,177.0,65.0,5.6,14.0,96.0,50.88,35.38
2016,1,4,16,15,135.0,49.0,5.55,14.0,68.5,36.05,25.55
2016,1,4,16,30,93.0,33.0,5.5,14.0,41.0,24.59,13.96
2016,1,4,16,45,46.5,16.5,5.5,14.0,20.5,12.58,0.0
2016,1,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,4.45,12.5,13.0,9.9,0.0
2016,1,5,8,0,0.0,26.0,4.7,13.0,26.0,21.76,11.05
2016,1,5,8,15,0.0,42.5,4.8,13.0,42.5,40.16,27.8
2016,1,5,8,30,0.0,59.0,4.9,13.0,59.0,56.97,42.65
2016,1,5,8,45,4.0,75.0,5.0,13.0,76.0,75.94,59.44
2016,1,5,9,0,8.0,91.0,5.1,13.0,93.0,94.72,75.93
2016,1,5,9,15,12.5,105.0,5.1,13.0,109.0,111.18,90.3
2016,1,5,9,30,17.0,119.0,5.1,13.0,125.0,127.8,104.64
2016,1,5,9,45,19.0,131.5,5.1,13.0,138.5,140.18,115.11
2016,1,5,10,0,21.0,144.0,5.1,13.0,152.0,152.67,125.57
2016,1,5,10,15,10.5,137.5,5.15,13.0,141.5,131.03,106.64
2016,1,5,10,30,0.0,131.0,5.2,13.0,131.0,111.33,89.35
2016,1,5,10,45,0.5,143.0,5.3,13.0,143.0,122.53,98.71
2016,1,5,11,0,1.0,155.0,5.4,13.0,155.0,133.71,108.01
2016,1,5,11,15,0.5,121.5,5.5,12.5,121.5,98.87,78.7
2016,1,5,11,30,0.0,88.0,5.6,12.0,88.0,67.97,52.54
2016,1,5,11,45,0.0,79.0,5.7,12.0,79.0,60.71,46.34
2016,1,5,12,0,0.0,70.0,5.8,12.0,70.0,53.74,40.39
2016,1,5,12,15,118.5,145.0,5.8,12.0,204.5,241.07,202.31
2016,1,5,12,30,237.0,220.0,5.8,12.0,339.0,407.6,341.05
2016,1,5,12,45,119.5,191.5,5.8,12.0,251.5,277.47,231.0
2016,1,5,13,0,2.0,163.0,5.8,12.0,164.0,134.44,108.73
2016,1,5,13,15,108.5,182.5,5.7,12.0,233.0,244.83,203.54
2016,1,5,13,30,215.0,202.0,5.6,12.0,302.0,320.06,266.51
2016,1,5,13,45,329.5,174.5,5.55,12.0,319.0,352.9,293.31
2016,1,5,14,0,444.0,147.0,5.5,12.0,336.0,373.02,308.0
2016,1,5,14,15,527.5,120.5,5.45,12.0,331.0,356.48,291.01
2016,1,5,14,30,611.0,94.0,5.4,12.0,326.0,335.8,268.72
2016,1,5,14,45,639.0,83.5,5.4,12.5,306.5,295.77,229.21
2016,1,5,15,0,667.0,73.0,5.4,13.0,287.0,251.97,185.76
2016,1,5,15,15,627.5,68.5,5.15,13.0,250.0,195.81,135.09
2016,1,5,15,30,588.0,64.0,4.9,13.0,213.0,144.05,90.85
2016,1,5,15,45,523.0,58.5,4.7,13.0,173.5,93.93,54.35
2016,1,5,16,0,458.0,53.0,4.5,13.0,134.0,51.83,32.77
2016,1,5,16,15,362.0,43.5,4.25,12.5,96.5,35.6,25.41
2016,1,5,16,30,266.0,34.0,4.0,12.0,59.0,27.95,17.08
2016,1,5,16,45,133.0,17.0,3.75,12.0,29.5,13.01,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.3,13.0,1.0,0.76,0.0
2016,1,6,8,30,0.0,2.0,6.3,13.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,2.5,6.3,13.0,2.5,1.89,0.0
2016,1,6,9,0,0.0,3.0,6.3,13.0,3.0,2.27,0.0
2016,1,6,9,15,0.0,3.5,6.35,13.0,3.5,2.65,0.0
2016,1,6,9,30,0.0,4.0,6.4,13.0,4.0,3.03,0.0
2016,1,6,9,45,0.0,4.5,6.5,13.0,4.5,3.42,0.0
2016,1,6,10,0,0.0,5.0,6.6,13.0,5.0,3.8,0.0
2016,1,6,10,15,162.5,86.5,6.7,13.0,156.0,270.11,230.94
2016,1,6,10,30,325.0,168.0,6.8,13.0,307.0,530.36,447.78
2016,1,6,10,45,309.0,191.0,6.95,13.0,328.0,536.48,450.53
2016,1,6,11,0,293.0,214.0,7.1,13.0,349.0,540.81,452.55
2016,1,6,11,15,384.5,191.5,7.0,13.0,376.0,586.57,491.42
2016,1,6,11,30,476.0,169.0,6.9,13.0,403.0,651.62,544.32
2016,1,6,11,45,238.0,89.5,6.85,13.0,206.5,331.61,280.86
2016,1,6,12,0,0.0,10.0,6.8,13.0,10.0,7.63,0.86
2016,1,6,12,15,0.0,54.5,6.65,13.0,54.5,41.77,30.04
2016,1,6,12,30,0.0,99.0,6.5,13.0,99.0,77.05,60.0
2016,1,6,12,45,70.0,159.5,6.35,13.0,194.0,192.95,159.55
2016,1,6,13,0,140.0,220.0,6.2,13.0,289.0,313.72,260.41
2016,1,6,13,15,123.0,212.5,6.15,13.0,272.0,284.99,235.91
2016,1,6,13,30,106.0,205.0,6.1,13.0,255.0,246.13,203.28
2016,1,6,13,45,138.5,195.5,6.05,13.0,257.5,257.82,212.93
2016,1,6,14,0,171.0,186.0,6.0,13.0,260.0,254.46,209.55
2016,1,6,14,15,379.0,143.0,5.9,12.5,292.0,312.17,255.58
2016,1,6,14,30,587.0,100.0,5.8,12.0,324.0,333.11,267.34
2016,1,6,14,45,529.0,104.0,5.75,12.0,292.0,274.29,214.71
2016,1,6,15,0,471.0,108.0,5.7,12.0,260.0,226.43,171.79
2016,1,6,15,15,435.5,99.0,5.55,12.0,226.0,178.66,129.22
2016,1,6,15,30,400.0,90.0,5.4,12.0,192.0,135.04,92.05
2016,1,6,15,45,343.0,79.0,5.25,12.0,155.5,92.35,60.06
2016,1,6,16,0,286.0,68.0,5.1,12.0,119.0,56.75,38.86
2016,1,6,16,15,211.5,53.5,5.05,11.5,85.5,39.62,29.08
2016,1,6,16,30,137.0,39.0,5.0,11.0,52.0,28.83,18.12
2016,1,6,16,45,68.5,19.5,4.95,11.0,26.0,14.79,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,117.5,17.5,2.15,11.0,28.0,150.84,0.0
2016,1,7,8,0,235.0,35.0,2.2,11.0,56.0,303.7,231.22
2016,1,7,8,15,331.0,45.5,2.3,11.0,93.5,403.11,330.81
2016,1,7,8,30,427.0,56.0,2.4,11.0,131.0,511.06,423.09
2016,1,7,8,45,510.0,60.0,2.5,11.5,172.5,603.04,498.11
2016,1,7,9,0,593.0,64.0,2.6,12.0,214.0,694.69,569.83
2016,1,7,9,15,633.0,68.5,2.6,12.0,251.5,745.29,608.49
2016,1,7,9,30,673.0,73.0,2.6,12.0,289.0,794.04,644.65
2016,1,7,9,45,728.0,70.0,2.6,12.0,326.5,837.58,675.92
2016,1,7,10,0,783.0,67.0,2.6,12.0,364.0,886.77,710.57
2016,1,7,10,15,800.5,69.0,2.55,12.0,392.0,902.33,719.93
2016,1,7,10,30,818.0,71.0,2.5,12.0,420.0,914.38,726.97
2016,1,7,10,45,828.5,72.5,2.5,12.0,442.0,915.38,726.62
2016,1,7,11,0,839.0,74.0,2.5,12.0,464.0,912.75,723.9
2016,1,7,11,15,846.5,75.0,2.5,12.0,479.5,902.99,716.25
2016,1,7,11,30,854.0,76.0,2.5,12.0,495.0,889.63,706.23
2016,1,7,11,45,857.0,76.5,2.5,12.0,502.5,868.08,690.49
2016,1,7,12,0,860.0,77.0,2.5,12.0,510.0,843.23,672.52
2016,1,7,12,15,860.0,77.0,2.55,12.0,510.5,812.09,650.4
2016,1,7,12,30,860.0,77.0,2.6,12.0,511.0,778.05,626.1
2016,1,7,12,45,859.5,75.5,2.7,12.0,504.0,739.13,598.31
2016,1,7,13,0,859.0,74.0,2.8,12.0,497.0,691.6,563.52
2016,1,7,13,15,852.5,73.0,2.85,12.0,482.5,650.58,530.73
2016,1,7,13,30,846.0,72.0,2.9,12.0,468.0,601.83,491.22
2016,1,7,13,45,836.5,70.5,2.95,12.0,447.0,549.48,447.82
2016,1,7,14,0,827.0,69.0,3.0,12.0,426.0,496.28,402.45
2016,1,7,14,15,810.5,67.0,2.9,12.0,398.0,438.85,352.09
2016,1,7,14,30,794.0,65.0,2.8,12.0,370.0,381.86,300.81
2016,1,7,14,45,771.5,62.0,2.75,12.0,336.5,322.61,246.81
2016,1,7,15,0,749.0,59.0,2.7,12.0,303.0,265.08,193.62
2016,1,7,15,15,714.5,56.0,2.5,12.0,265.5,206.97,140.91
2016,1,7,15,30,680.0,53.0,2.3,12.0,228.0,152.52,93.93
2016,1,7,15,45,628.5,48.0,2.1,12.0,188.0,98.73,54.09
2016,1,7,16,0,577.0,43.0,1.9,12.0,148.0,51.25,29.8
2016,1,7,16,15,490.5,36.0,1.85,11.5,108.5,30.15,20.88
2016,1,7,16,30,404.0,29.0,1.8,11.0,69.0,24.22,14.55
2016,1,7,16,45,202.0,14.5,1.75,11.0,34.5,11.78,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,15.5,1.4,10.5,16.0,18.83,0.0
2016,1,8,8,0,10.0,31.0,1.5,11.0,32.0,47.39,31.54
2016,1,8,8,15,29.0,48.0,1.6,11.0,53.0,85.56,67.2
2016,1,8,8,30,48.0,65.0,1.7,11.0,74.0,122.53,100.46
2016,1,8,8,45,58.5,82.5,1.8,11.0,95.5,152.3,126.91
2016,1,8,9,0,69.0,100.0,1.9,11.0,117.0,181.7,152.61
2016,1,8,9,15,75.0,116.0,1.85,11.0,137.5,204.03,171.69
2016,1,8,9,30,81.0,132.0,1.8,11.0,158.0,226.21,190.26
2016,1,8,9,45,82.0,145.5,1.75,11.0,174.5,239.48,200.95
2016,1,8,10,0,83.0,159.0,1.7,11.0,191.0,252.66,211.41
2016,1,8,10,15,41.5,147.5,1.65,11.0,163.5,190.12,157.62
2016,1,8,10,30,0.0,136.0,1.6,11.0,136.0,116.37,93.87
2016,1,8,10,45,2.0,148.5,1.6,11.5,149.5,129.48,104.82
2016,1,8,11,0,4.0,161.0,1.6,12.0,163.0,142.53,115.44
2016,1,8,11,15,86.0,190.5,1.65,12.0,233.0,267.32,221.25
2016,1,8,11,30,168.0,220.0,1.7,12.0,303.0,392.06,322.49
2016,1,8,11,45,198.5,221.5,1.75,12.0,321.0,411.72,337.81
2016,1,8,12,0,229.0,223.0,1.8,12.0,339.0,429.22,351.93
2016,1,8,12,15,266.5,218.0,1.85,12.0,353.0,460.88,376.94
2016,1,8,12,30,304.0,213.0,1.9,12.0,367.0,470.12,384.47
2016,1,8,12,45,367.5,197.5,2.0,12.0,381.0,483.82,396.21
2016,1,8,13,0,431.0,182.0,2.1,12.0,395.0,507.73,415.09
2016,1,8,13,15,346.0,191.0,2.1,12.0,359.0,422.25,346.17
2016,1,8,13,30,261.0,200.0,2.1,12.0,323.0,359.05,294.42
2016,1,8,13,45,212.0,194.5,2.15,12.5,291.5,297.81,243.88
2016,1,8,14,0,163.0,189.0,2.2,13.0,260.0,253.71,206.85
2016,1,8,14,15,81.5,153.5,2.2,12.5,189.0,164.86,133.67
2016,1,8,14,30,0.0,118.0,2.2,12.0,118.0,92.18,73.42
2016,1,8,14,45,0.0,107.0,2.25,12.0,107.0,83.01,65.81
2016,1,8,15,0,0.0,96.0,2.3,12.0,96.0,73.99,58.17
2016,1,8,15,15,0.0,84.0,2.15,12.0,84.0,64.34,49.92
2016,1,8,15,30,0.0,72.0,2.0,12.0,72.0,54.86,41.72
2016,1,8,15,45,0.0,59.0,1.9,12.0,59.0,44.8,32.94
2016,1,8,16,0,0.0,46.0,1.8,12.0,46.0,34.95,24.26
2016,1,8,16,15,0.0,33.5,1.85,12.0,33.5,25.61,16.89
2016,1,8,16,30,0.0,21.0,1.9,12.0,21.0,16.01,7.77
2016,1,8,16,45,0.0,10.5,2.0,12.0,10.5,7.97,0.0
2016,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,16.0,5.6,12.0,18.5,42.67,0.0
2016,1,9,8,0,44.0,32.0,5.7,12.0,37.0,93.96,68.57
2016,1,9,8,15,70.5,49.5,5.7,12.0,60.5,141.31,114.8
2016,1,9,8,30,97.0,67.0,5.7,12.0,84.0,187.72,156.96
2016,1,9,8,45,110.5,84.5,5.7,12.5,108.5,221.95,187.34
2016,1,9,9,0,124.0,102.0,5.7,13.0,133.0,255.76,216.59
2016,1,9,9,15,133.5,118.0,5.55,13.0,157.0,282.82,239.74
2016,1,9,9,30,143.0,134.0,5.4,13.0,181.0,309.51,262.05
2016,1,9,9,45,139.5,148.0,5.25,13.0,197.5,319.92,270.03
2016,1,9,10,0,136.0,162.0,5.1,13.0,214.0,329.8,277.4
2016,1,9,10,15,150.5,174.5,4.85,13.0,236.0,354.57,297.43
2016,1,9,10,30,165.0,187.0,4.6,13.0,258.0,378.63,316.53
2016,1,9,10,45,138.5,197.0,4.4,13.0,258.5,359.01,298.74
2016,1,9,11,0,112.0,207.0,4.2,13.0,259.0,339.54,281.26
2016,1,9,11,15,177.5,211.0,3.9,13.0,297.0,398.22,330.09
2016,1,9,11,30,243.0,215.0,3.6,13.0,335.0,474.71,391.39
2016,1,9,11,45,299.0,209.5,3.3,13.0,359.5,506.21,416.25
2016,1,9,12,0,355.0,204.0,3.0,13.0,384.0,533.97,437.85
2016,1,9,12,15,340.5,207.0,2.75,13.0,380.0,509.3,416.92
2016,1,9,12,30,326.0,210.0,2.5,13.0,376.0,484.39,396.09
2016,1,9,12,45,208.0,214.5,2.25,13.0,320.0,368.02,301.48
2016,1,9,13,0,90.0,219.0,2.0,13.0,264.0,263.54,215.1
2016,1,9,13,15,113.5,214.5,1.8,13.0,269.5,281.05,229.64
2016,1,9,13,30,137.0,210.0,1.6,13.0,275.0,281.86,229.99
2016,1,9,13,45,85.5,191.5,1.4,13.0,231.5,214.3,174.24
2016,1,9,14,0,34.0,173.0,1.2,13.0,188.0,164.73,133.18
2016,1,9,14,15,38.5,164.5,1.05,13.0,180.5,155.58,125.62
2016,1,9,14,30,43.0,156.0,0.9,13.0,173.0,146.05,117.46
2016,1,9,14,45,40.0,143.5,0.75,13.5,158.0,130.18,103.82
2016,1,9,15,0,37.0,131.0,0.6,14.0,143.0,114.9,90.69
2016,1,9,15,15,32.0,115.5,0.55,13.5,125.0,97.41,76.15
2016,1,9,15,30,27.0,100.0,0.5,13.0,107.0,80.91,62.41
2016,1,9,15,45,19.5,83.5,0.45,13.0,88.0,64.46,48.74
2016,1,9,16,0,12.0,67.0,0.4,13.0,69.0,49.54,36.36
2016,1,9,16,15,6.0,50.0,0.45,13.0,51.0,36.83,26.71
2016,1,9,16,30,0.0,33.0,0.5,13.0,33.0,24.68,15.14
2016,1,9,16,45,0.0,16.5,0.6,13.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,77.5,16.5,3.4,10.5,24.0,115.5,0.0
2016,1,10,8,0,155.0,33.0,3.6,11.0,48.0,230.25,176.38
2016,1,10,8,15,205.0,48.0,3.7,11.0,78.0,295.49,244.88
2016,1,10,8,30,255.0,63.0,3.8,11.0,108.0,363.06,306.01
2016,1,10,8,45,287.0,77.0,3.9,11.5,140.5,413.75,350.22
2016,1,10,9,0,319.0,91.0,4.0,12.0,173.0,464.5,392.88
2016,1,10,9,15,337.5,104.0,4.0,12.0,203.0,500.44,422.54
2016,1,10,9,30,356.0,117.0,4.0,12.0,233.0,535.22,450.42
2016,1,10,9,45,379.0,125.0,4.0,12.5,260.0,566.58,474.31
2016,1,10,10,0,402.0,133.0,4.0,13.0,287.0,596.43,496.45
2016,1,10,10,15,323.5,157.0,3.85,13.0,287.0,521.99,434.71
2016,1,10,10,30,245.0,181.0,3.7,13.0,287.0,470.49,390.59
2016,1,10,10,45,256.0,189.5,3.6,13.0,305.5,484.26,401.09
2016,1,10,11,0,267.0,198.0,3.5,13.0,324.0,496.65,410.14
2016,1,10,11,15,166.5,205.5,3.3,13.0,285.0,381.09,314.78
2016,1,10,11,30,66.0,213.0,3.1,13.0,246.0,270.71,222.21
2016,1,10,11,45,37.0,196.0,2.95,13.5,215.0,220.04,179.54
2016,1,10,12,0,8.0,179.0,2.8,14.0,184.0,157.62,126.85
2016,1,10,12,15,4.0,138.0,2.75,14.0,140.5,114.6,91.14
2016,1,10,12,30,0.0,97.0,2.7,14.0,97.0,75.3,58.16
2016,1,10,12,45,0.0,84.0,2.65,14.0,84.0,64.6,49.2
2016,1,10,13,0,0.0,71.0,2.6,14.0,71.0,54.52,40.73
2016,1,10,13,15,0.0,69.0,2.55,14.0,69.0,52.96,39.46
2016,1,10,13,30,0.0,67.0,2.5,14.0,67.0,51.41,38.18
2016,1,10,13,45,0.0,99.5,2.5,14.0,99.5,77.27,60.11
2016,1,10,14,0,0.0,132.0,2.5,14.0,132.0,104.22,82.85
2016,1,10,14,15,0.0,89.0,2.45,14.0,89.0,68.73,53.01
2016,1,10,14,30,0.0,46.0,2.4,14.0,46.0,35.17,24.54
2016,1,10,14,45,0.0,42.0,2.4,14.0,42.0,32.09,21.95
2016,1,10,15,0,0.0,38.0,2.4,14.0,38.0,29.01,19.33
2016,1,10,15,15,0.0,33.0,2.3,13.5,33.0,25.16,16.08
2016,1,10,15,30,0.0,28.0,2.2,13.0,28.0,21.33,12.78
2016,1,10,15,45,0.0,23.5,2.15,13.0,23.5,17.88,9.76
2016,1,10,16,0,0.0,19.0,2.1,13.0,19.0,14.44,6.7
2016,1,10,16,15,0.0,14.0,2.15,12.5,14.0,10.62,3.72
2016,1,10,16,30,0.0,9.0,2.2,12.0,9.0,6.82,0.14
2016,1,10,16,45,0.0,5.0,2.3,12.0,5.0,3.78,0.0
2016,1,10,17,0,0.0,1.0,2.4,12.0,1.0,0.79,0.0
2016,1,10,17,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,3.1,13.0,10.0,7.6,0.0
2016,1,11,8,0,0.0,20.0,3.1,13.0,20.0,15.24,6.19
2016,1,11,8,15,0.0,33.5,3.15,13.0,33.5,26.02,16.1
2016,1,11,8,30,0.0,47.0,3.2,13.0,47.0,39.0,27.51
2016,1,11,8,45,0.0,60.5,3.25,13.0,60.5,51.56,38.53
2016,1,11,9,0,0.0,74.0,3.3,13.0,74.0,63.89,49.27
2016,1,11,9,15,0.0,87.0,3.25,13.0,87.0,75.49,59.27
2016,1,11,9,30,0.0,100.0,3.2,13.0,100.0,87.06,69.13
2016,1,11,9,45,0.0,111.5,3.15,13.5,111.5,96.9,77.26
2016,1,11,10,0,0.0,123.0,3.1,14.0,123.0,106.8,85.34
2016,1,11,10,15,24.5,150.5,3.0,14.0,161.0,158.76,129.88
2016,1,11,10,30,49.0,178.0,2.9,14.0,199.0,231.88,190.9
2016,1,11,10,45,125.0,192.5,2.85,14.0,250.5,339.83,280.7
2016,1,11,11,0,201.0,207.0,2.8,14.0,302.0,423.67,348.83
2016,1,11,11,15,137.0,211.5,2.75,14.0,277.0,361.12,296.18
2016,1,11,11,30,73.0,216.0,2.7,14.0,252.0,280.52,229.29
2016,1,11,11,45,98.5,223.5,2.65,14.5,273.0,306.4,250.48
2016,1,11,12,0,124.0,231.0,2.6,15.0,294.0,349.34,284.37
2016,1,11,12,15,108.5,229.5,2.55,15.0,285.0,308.7,251.26
2016,1,11,12,30,93.0,228.0,2.5,15.0,276.0,287.95,234.1
2016,1,11,12,45,106.0,226.5,2.45,15.0,280.5,289.6,235.62
2016,1,11,13,0,119.0,225.0,2.4,15.0,285.0,304.59,247.53
2016,1,11,13,15,65.5,199.5,2.35,15.0,232.5,221.0,179.04
2016,1,11,13,30,12.0,174.0,2.3,15.0,180.0,148.75,119.14
2016,1,11,13,45,96.0,183.0,2.25,15.0,226.0,211.97,172.16
2016,1,11,14,0,180.0,192.0,2.2,15.0,272.0,265.62,215.26
