Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,157.5,180.5,2.1,15.0,247.0,231.79,186.7
2016,1,11,14,30,135.0,169.0,2.0,15.0,222.0,200.56,160.49
2016,1,11,14,45,417.5,118.5,1.95,15.0,263.0,253.95,196.97
2016,1,11,15,0,700.0,68.0,1.9,15.0,304.0,264.83,193.07
2016,1,11,15,15,665.0,64.0,1.75,15.0,267.0,206.37,140.93
2016,1,11,15,30,630.0,60.0,1.6,15.0,230.0,153.08,95.47
2016,1,11,15,45,578.0,54.5,1.45,15.0,190.5,100.93,56.6
2016,1,11,16,0,526.0,49.0,1.3,15.0,151.0,55.13,31.71
2016,1,11,16,15,443.5,41.5,1.25,14.5,112.5,34.21,24.3
2016,1,11,16,30,361.0,34.0,1.2,14.0,74.0,28.07,18.14
2016,1,11,16,45,180.5,23.5,1.2,14.0,43.5,17.95,4.64
2016,1,11,17,0,0.0,13.0,1.2,14.0,13.0,10.23,0.0
2016,1,11,17,15,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,172.5,15.0,3.65,11.5,31.0,197.02,0.0
2016,1,12,8,0,345.0,30.0,3.6,12.0,62.0,389.67,299.48
2016,1,12,8,15,436.0,38.0,3.5,12.0,101.0,488.35,399.29
2016,1,12,8,30,527.0,46.0,3.4,12.0,140.0,591.08,486.94
2016,1,12,8,45,583.5,51.5,3.35,12.5,180.5,660.67,543.8
2016,1,12,9,0,640.0,57.0,3.3,13.0,221.0,730.21,597.82
2016,1,12,9,15,455.5,92.0,3.15,13.0,218.0,597.66,495.56
2016,1,12,9,30,271.0,127.0,3.0,13.0,215.0,444.21,371.8
2016,1,12,9,45,284.0,139.0,2.95,13.0,240.0,469.65,392.58
2016,1,12,10,0,297.0,151.0,2.9,13.0,265.0,494.02,411.21
2016,1,12,10,15,329.5,158.0,2.95,13.0,294.0,529.4,439.06
2016,1,12,10,30,362.0,165.0,3.0,13.0,323.0,563.35,465.37
2016,1,12,10,45,424.5,162.0,3.05,13.5,356.5,635.55,520.17
2016,1,12,11,0,487.0,159.0,3.1,14.0,390.0,681.48,554.25
2016,1,12,11,15,468.5,169.5,3.1,14.0,397.5,663.53,538.93
2016,1,12,11,30,450.0,180.0,3.1,14.0,405.0,643.9,522.83
2016,1,12,11,45,309.5,206.5,3.15,14.5,362.0,512.77,418.0
2016,1,12,12,0,169.0,233.0,3.2,15.0,319.0,390.06,317.79
2016,1,12,12,15,383.0,189.5,3.2,15.0,386.5,525.81,429.66
2016,1,12,12,30,597.0,146.0,3.2,15.0,454.0,657.19,532.35
2016,1,12,12,45,364.5,186.5,3.25,15.0,374.0,471.76,384.79
2016,1,12,13,0,132.0,227.0,3.3,15.0,294.0,315.84,256.97
2016,1,12,13,15,382.5,175.0,3.3,15.0,360.5,446.98,365.51
2016,1,12,13,30,633.0,123.0,3.3,15.0,427.0,533.23,433.56
2016,1,12,13,45,430.0,156.5,3.35,15.0,359.0,407.92,331.57
2016,1,12,14,0,227.0,190.0,3.4,15.0,291.0,287.76,233.52
2016,1,12,14,15,260.5,173.5,3.45,15.0,282.5,280.76,226.76
2016,1,12,14,30,294.0,157.0,3.5,15.0,274.0,260.34,207.97
2016,1,12,14,45,280.0,145.5,3.6,15.0,249.5,224.5,176.59
2016,1,12,15,0,266.0,134.0,3.7,15.0,225.0,190.28,146.4
2016,1,12,15,15,253.5,119.0,3.75,14.5,197.5,155.28,115.88
2016,1,12,15,30,241.0,104.0,3.8,14.0,170.0,122.06,87.52
2016,1,12,15,45,220.5,88.5,3.9,14.0,141.0,89.58,61.72
2016,1,12,16,0,200.0,73.0,4.0,14.0,112.0,60.02,41.61
2016,1,12,16,15,167.0,56.5,4.1,14.0,84.0,41.51,30.73
2016,1,12,16,30,134.0,40.0,4.2,14.0,56.0,29.8,19.67
2016,1,12,16,45,67.0,25.0,4.3,14.0,33.0,18.79,6.08
2016,1,12,17,0,0.0,10.0,4.4,14.0,10.0,7.87,0.0
2016,1,12,17,15,0.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,146.5,17.0,5.6,13.5,31.0,179.03,0.0
2016,1,13,8,0,293.0,34.0,5.8,14.0,62.0,347.86,268.69
2016,1,13,8,15,390.0,43.0,5.9,14.0,101.0,453.08,372.86
2016,1,13,8,30,487.0,52.0,6.0,14.0,140.0,562.03,467.49
2016,1,13,8,45,545.5,59.0,6.15,14.5,180.5,635.34,529.43
2016,1,13,9,0,604.0,66.0,6.3,15.0,221.0,708.54,588.85
2016,1,13,9,15,644.5,70.5,6.4,15.0,260.0,760.38,630.54
2016,1,13,9,30,685.0,75.0,6.5,15.0,299.0,810.35,669.59
2016,1,13,9,45,707.0,79.5,6.65,15.0,332.5,839.87,692.23
2016,1,13,10,0,729.0,84.0,6.8,15.0,366.0,866.53,712.33
2016,1,13,10,15,752.0,79.0,6.9,15.0,389.5,871.65,715.54
2016,1,13,10,30,775.0,74.0,7.0,15.0,413.0,881.05,722.08
2016,1,13,10,45,521.5,137.5,7.1,15.0,371.0,699.99,580.8
2016,1,13,11,0,268.0,201.0,7.2,15.0,329.0,501.72,416.99
2016,1,13,11,15,353.5,192.0,7.2,15.0,366.5,560.6,466.47
2016,1,13,11,30,439.0,183.0,7.2,15.0,404.0,637.74,528.51
2016,1,13,11,45,496.5,171.5,7.25,15.0,425.0,660.26,546.87
2016,1,13,12,0,554.0,160.0,7.3,15.0,446.0,677.79,561.28
2016,1,13,12,15,690.5,127.5,7.25,14.5,484.5,742.23,613.66
2016,1,13,12,30,827.0,95.0,7.2,14.0,523.0,780.63,644.52
2016,1,13,12,45,824.5,94.0,7.2,14.0,516.5,741.98,614.34
2016,1,13,13,0,822.0,93.0,7.2,14.0,510.0,700.98,581.66
2016,1,13,13,15,814.5,92.0,7.15,14.0,495.5,654.51,543.0
2016,1,13,13,30,807.0,91.0,7.1,14.0,481.0,606.54,502.44
2016,1,13,13,45,796.0,89.0,7.05,14.0,460.0,554.32,457.65
2016,1,13,14,0,785.0,87.0,7.0,14.0,439.0,501.45,411.34
2016,1,13,14,15,767.5,85.0,6.7,14.0,411.0,445.22,361.01
2016,1,13,14,30,750.0,83.0,6.4,14.0,383.0,389.24,309.94
2016,1,13,14,45,731.0,78.5,6.15,14.0,350.5,331.14,256.41
2016,1,13,15,0,712.0,74.0,5.9,14.0,318.0,274.44,203.61
2016,1,13,15,15,676.0,70.0,5.5,13.5,280.5,216.08,150.83
2016,1,13,15,30,640.0,66.0,5.1,13.0,243.0,161.61,103.56
2016,1,13,15,45,597.5,59.5,4.75,13.0,203.0,108.58,62.68
2016,1,13,16,0,555.0,53.0,4.4,13.0,163.0,60.79,35.53
2016,1,13,16,15,470.0,45.0,4.2,12.5,122.5,37.16,27.15
2016,1,13,16,30,385.0,37.0,4.0,12.0,82.0,30.61,20.66
2016,1,13,16,45,243.5,25.5,3.8,12.0,49.5,20.96,8.45
2016,1,13,17,0,102.0,14.0,3.6,12.0,17.0,11.02,0.0
2016,1,13,17,15,51.0,7.0,3.5,12.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,15.5,2.75,11.5,29.0,171.72,0.0
2016,1,14,8,0,280.0,31.0,2.9,12.0,58.0,334.81,259.54
2016,1,14,8,15,341.0,43.0,3.1,12.0,93.0,409.77,337.21
2016,1,14,8,30,402.0,55.0,3.3,12.0,128.0,487.83,406.05
2016,1,14,8,45,441.5,65.0,3.5,12.5,163.5,545.31,454.83
2016,1,14,9,0,481.0,75.0,3.7,13.0,199.0,602.39,501.29
2016,1,14,9,15,503.5,84.5,3.85,13.0,233.0,641.56,532.92
2016,1,14,9,30,526.0,94.0,4.0,13.0,267.0,678.87,562.22
2016,1,14,9,45,543.0,100.5,4.2,13.0,296.0,705.32,582.71
2016,1,14,10,0,560.0,107.0,4.4,13.0,325.0,729.25,601.28
2016,1,14,10,15,505.5,129.0,4.55,13.0,337.0,689.59,570.37
2016,1,14,10,30,451.0,151.0,4.7,13.0,349.0,657.11,544.47
2016,1,14,10,45,304.0,182.0,4.85,13.0,318.5,521.24,433.75
2016,1,14,11,0,157.0,213.0,5.0,13.0,288.0,389.31,323.4
2016,1,14,11,15,118.5,217.0,5.2,13.0,275.0,350.37,290.56
2016,1,14,11,30,80.0,221.0,5.4,13.0,262.0,292.3,241.76
2016,1,14,11,45,78.0,225.0,5.65,13.0,265.5,289.43,239.28
2016,1,14,12,0,76.0,229.0,5.9,13.0,269.0,286.6,236.76
2016,1,14,12,15,76.5,229.0,6.1,13.0,269.0,281.29,232.32
2016,1,14,12,30,77.0,229.0,6.3,13.0,269.0,275.98,227.88
2016,1,14,12,45,60.0,220.0,6.5,13.5,251.0,247.79,203.73
2016,1,14,13,0,43.0,211.0,6.7,14.0,233.0,221.47,181.2
2016,1,14,13,15,22.0,185.5,6.75,14.0,197.0,166.69,135.3
2016,1,14,13,30,1.0,160.0,6.8,14.0,161.0,129.31,103.74
2016,1,14,13,45,0.5,143.5,6.85,14.0,144.0,114.3,91.28
2016,1,14,14,0,0.0,127.0,6.9,14.0,127.0,99.83,79.21
2016,1,14,14,15,0.0,105.0,6.75,13.5,105.0,81.58,64.03
2016,1,14,14,30,0.0,83.0,6.6,13.0,83.0,63.9,49.18
2016,1,14,14,45,0.0,75.5,6.5,13.0,75.5,57.99,44.22
2016,1,14,15,0,0.0,68.0,6.4,13.0,68.0,52.16,39.27
2016,1,14,15,15,0.0,59.5,6.3,13.0,59.5,45.59,33.65
2016,1,14,15,30,0.0,51.0,6.2,13.0,51.0,39.02,27.99
2016,1,14,15,45,0.0,42.0,6.15,13.0,42.0,32.09,21.96
2016,1,14,16,0,0.0,33.0,6.1,13.0,33.0,25.17,15.89
2016,1,14,16,15,0.0,24.5,6.1,13.0,24.5,18.66,10.82
2016,1,14,16,30,0.0,16.0,6.1,13.0,16.0,12.16,4.8
2016,1,14,16,45,0.0,9.5,6.2,13.0,9.5,7.2,0.0
2016,1,14,17,0,0.0,3.0,6.3,13.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,6.35,13.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,45,144.0,17.0,0.4,13.0,31.0,177.82,8.09
2016,1,15,8,0,288.0,34.0,0.4,13.0,62.0,343.75,261.58
2016,1,15,8,15,380.5,43.0,0.55,13.0,100.5,444.76,355.39
2016,1,15,8,30,473.0,52.0,0.7,13.0,139.0,549.44,441.06
2016,1,15,8,45,533.0,58.5,0.9,13.5,179.5,623.32,499.87
2016,1,15,9,0,593.0,65.0,1.1,14.0,220.0,697.2,556.55
2016,1,15,9,15,609.5,73.5,1.3,14.0,254.5,731.11,583.36
2016,1,15,9,30,626.0,82.0,1.5,14.0,289.0,762.72,607.97
2016,1,15,9,45,662.0,80.0,1.7,14.0,320.0,797.29,634.07
2016,1,15,10,0,698.0,78.0,1.9,14.0,351.0,828.81,657.48
2016,1,15,10,15,689.5,87.5,1.95,14.0,374.0,829.56,657.19
2016,1,15,10,30,681.0,97.0,2.0,14.0,397.0,826.92,654.8
2016,1,15,10,45,692.0,100.0,2.15,14.0,419.0,831.74,658.73
2016,1,15,11,0,703.0,103.0,2.3,14.0,441.0,833.31,660.29
2016,1,15,11,15,664.0,118.5,2.25,14.0,446.5,799.76,634.98
2016,1,15,11,30,625.0,134.0,2.2,14.0,452.0,763.56,608.09
2016,1,15,11,45,556.5,157.5,2.2,14.0,444.0,699.11,560.47
2016,1,15,12,0,488.0,181.0,2.2,14.0,436.0,645.54,518.81
2016,1,15,12,15,436.0,194.0,2.15,14.0,422.0,595.34,479.51
2016,1,15,12,30,384.0,207.0,2.1,14.0,408.0,529.12,428.03
2016,1,15,12,45,600.0,148.5,2.05,14.0,458.0,636.51,512.5
2016,1,15,13,0,816.0,90.0,2.0,14.0,508.0,696.1,557.82
2016,1,15,13,15,807.5,88.5,1.9,14.0,493.5,648.78,519.76
2016,1,15,13,30,799.0,87.0,1.8,14.0,479.0,600.07,480.9
2016,1,15,13,45,794.0,83.5,1.75,14.5,458.5,550.17,439.71
2016,1,15,14,0,789.0,80.0,1.7,15.0,438.0,499.06,396.61
2016,1,15,14,15,771.0,78.0,1.6,15.0,410.0,442.48,348.7
2016,1,15,14,30,753.0,76.0,1.5,15.0,382.0,386.51,300.09
2016,1,15,14,45,729.5,72.5,1.45,15.0,349.0,328.15,248.71
2016,1,15,15,0,706.0,69.0,1.4,15.0,316.0,271.65,198.06
2016,1,15,15,15,671.5,65.5,1.3,14.5,279.0,212.97,146.44
2016,1,15,15,30,637.0,62.0,1.2,14.0,242.0,159.43,100.78
2016,1,15,15,45,583.5,57.0,1.1,14.0,202.0,106.65,60.93
2016,1,15,16,0,530.0,52.0,1.0,14.0,162.0,60.4,34.89
2016,1,15,16,15,450.5,44.5,1.0,14.0,122.5,36.54,26.56
2016,1,15,16,30,371.0,37.0,1.0,14.0,83.0,30.45,20.57
2016,1,15,16,45,239.5,26.0,1.05,14.0,50.5,21.27,9.97
2016,1,15,17,0,108.0,15.0,1.1,14.0,18.0,11.8,0.0
2016,1,15,17,15,54.0,7.5,1.15,14.0,9.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.0,4.35,14.0,14.0,10.67,0.0
2016,1,16,8,0,0.0,28.0,4.4,14.0,28.0,23.65,12.98
2016,1,16,8,15,0.0,45.5,4.35,14.0,45.5,43.08,30.29
2016,1,16,8,30,0.0,63.0,4.3,14.0,63.0,60.94,45.96
2016,1,16,8,45,6.5,80.0,4.3,14.5,81.5,83.3,65.52
2016,1,16,9,0,13.0,97.0,4.3,15.0,100.0,105.52,84.73
2016,1,16,9,15,19.5,112.0,4.2,15.0,118.0,124.99,101.54
2016,1,16,9,30,26.0,127.0,4.1,15.0,136.0,162.37,133.08
2016,1,16,9,45,13.0,114.5,4.0,15.0,119.0,112.25,90.32
2016,1,16,10,0,0.0,102.0,3.9,15.0,102.0,83.75,65.59
2016,1,16,10,15,61.5,148.0,3.8,15.0,175.0,208.78,172.63
2016,1,16,10,30,123.0,194.0,3.7,15.0,248.0,345.93,285.55
2016,1,16,10,45,117.5,204.0,3.65,15.0,258.0,346.75,284.93
2016,1,16,11,0,112.0,214.0,3.6,15.0,268.0,347.28,284.56
2016,1,16,11,15,75.0,211.0,3.55,15.0,248.0,280.67,229.44
2016,1,16,11,30,38.0,208.0,3.5,15.0,228.0,237.7,193.08
2016,1,16,11,45,26.5,201.0,3.5,15.5,215.0,196.87,159.03
2016,1,16,12,0,15.0,194.0,3.5,16.0,202.0,177.57,142.5
2016,1,16,12,15,93.0,216.5,3.5,16.0,265.5,280.54,228.53
2016,1,16,12,30,171.0,239.0,3.5,16.0,329.0,378.14,307.59
2016,1,16,12,45,85.5,194.0,3.5,16.0,239.0,239.39,194.37
2016,1,16,13,0,0.0,149.0,3.5,16.0,149.0,119.61,94.34
2016,1,16,13,15,0.0,137.5,3.4,16.0,137.5,109.27,85.99
2016,1,16,13,30,0.0,126.0,3.3,16.0,126.0,99.25,77.76
2016,1,16,13,45,1.5,141.5,3.2,16.0,142.0,113.03,89.33
2016,1,16,14,0,3.0,157.0,3.1,16.0,158.0,126.57,100.66
2016,1,16,14,15,18.5,159.5,3.0,16.0,167.5,135.12,107.83
2016,1,16,14,30,34.0,162.0,2.9,16.0,177.0,147.37,117.81
2016,1,16,14,45,17.0,85.5,2.8,16.0,93.0,74.18,56.92
2016,1,16,15,0,0.0,9.0,2.7,16.0,9.0,6.84,0.19
2016,1,16,15,15,0.0,8.0,2.55,15.5,8.0,6.07,0.0
2016,1,16,15,30,0.0,7.0,2.4,15.0,7.0,5.31,0.0
2016,1,16,15,45,0.0,5.5,2.3,15.0,5.5,4.17,0.0
2016,1,16,16,0,0.0,4.0,2.2,15.0,4.0,3.03,0.0
2016,1,16,16,15,0.0,3.0,2.15,15.0,3.0,2.27,0.0
2016,1,16,16,30,0.0,2.0,2.1,15.0,2.0,1.51,0.0
2016,1,16,16,45,0.0,1.0,2.1,15.0,1.0,0.75,0.0
2016,1,16,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,5.68,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,11.4,3.36
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,18.28,9.62
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,25.18,15.73
2016,1,17,8,45,0.0,42.0,5.75,14.5,42.0,32.1,21.76
2016,1,17,9,0,0.0,51.0,5.8,15.0,51.0,39.03,27.74
2016,1,17,9,15,0.0,60.0,5.8,15.0,60.0,45.98,33.71
2016,1,17,9,30,0.0,69.0,5.8,15.0,69.0,53.41,40.04
2016,1,17,9,45,0.0,46.5,5.8,15.0,46.5,35.55,24.77
2016,1,17,10,0,0.0,24.0,5.8,15.0,24.0,18.29,10.0
2016,1,17,10,15,0.0,42.0,5.75,15.0,42.0,32.11,21.76
2016,1,17,10,30,0.0,60.0,5.7,15.0,60.0,45.98,33.5
2016,1,17,10,45,0.0,96.5,5.7,15.0,96.5,75.84,58.66
2016,1,17,11,0,0.0,133.0,5.7,15.0,133.0,109.37,86.7
2016,1,17,11,15,0.0,104.5,5.7,15.0,104.5,82.31,63.92
2016,1,17,11,30,0.0,76.0,5.7,15.0,76.0,58.4,43.77
2016,1,17,11,45,0.0,92.5,5.75,15.0,92.5,71.55,54.81
2016,1,17,12,0,0.0,109.0,5.8,15.0,109.0,85.58,66.54
2016,1,17,12,15,0.0,137.0,5.85,15.0,137.0,109.97,86.89
2016,1,17,12,30,0.0,165.0,5.9,15.0,165.0,134.89,107.62
2016,1,17,12,45,0.0,153.5,5.95,15.0,153.5,123.92,98.52
2016,1,17,13,0,0.0,142.0,6.0,15.0,142.0,113.39,89.8
2016,1,17,13,15,10.5,165.5,6.0,15.0,170.5,140.72,112.9
2016,1,17,13,30,21.0,189.0,6.0,15.0,199.0,167.14,135.05
2016,1,17,13,45,10.5,141.5,6.0,15.0,146.5,118.08,94.11
2016,1,17,14,0,0.0,94.0,6.0,15.0,94.0,72.66,55.97
2016,1,17,14,15,0.0,110.0,5.95,15.0,110.0,85.56,66.96
2016,1,17,14,30,0.0,126.0,5.9,15.0,126.0,98.34,77.84
2016,1,17,14,45,0.0,92.0,5.85,15.0,92.0,70.93,54.8
2016,1,17,15,0,0.0,58.0,5.8,15.0,58.0,44.42,32.34
2016,1,17,15,15,0.0,51.5,5.65,15.0,51.5,39.4,28.09
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,34.39,23.81
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,28.62,18.83
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,22.86,13.82
2016,1,17,16,15,0.0,23.0,5.25,15.0,23.0,17.5,9.76
2016,1,17,16,30,0.0,16.0,5.2,15.0,16.0,12.15,4.82
2016,1,17,16,45,0.0,10.0,5.2,15.0,10.0,7.58,0.21
2016,1,17,17,0,0.0,4.0,5.2,15.0,4.0,3.02,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.5,2.0,1.57,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,45,197.5,14.5,2.5,13.0,34.5,218.69,49.75
2016,1,18,8,0,395.0,29.0,2.7,13.0,69.0,430.6,335.31
2016,1,18,8,15,482.0,36.5,2.65,13.0,109.5,526.54,427.18
2016,1,18,8,30,569.0,44.0,2.6,13.0,150.0,626.5,510.59
2016,1,18,8,45,625.5,49.0,2.6,13.5,192.5,688.58,560.31
2016,1,18,9,0,682.0,54.0,2.6,14.0,235.0,759.57,614.11
2016,1,18,9,15,716.5,57.5,2.6,14.0,274.0,806.24,648.76
2016,1,18,9,30,751.0,61.0,2.6,14.0,313.0,850.66,680.62
2016,1,18,9,45,382.5,104.0,2.6,14.5,233.0,543.35,447.29
2016,1,18,10,0,14.0,147.0,2.6,15.0,153.0,146.68,118.07
2016,1,18,10,15,82.5,171.5,2.7,15.0,208.5,259.85,214.61
2016,1,18,10,30,151.0,196.0,2.8,15.0,264.0,375.47,309.01
2016,1,18,10,45,198.0,203.5,2.95,15.0,297.0,423.66,347.81
2016,1,18,11,0,245.0,211.0,3.1,15.0,330.0,492.51,402.07
2016,1,18,11,15,311.5,207.0,3.2,15.0,364.0,540.57,440.42
2016,1,18,11,30,378.0,203.0,3.3,15.0,398.0,585.31,475.8
2016,1,18,11,45,371.5,208.5,3.4,15.0,402.5,571.78,464.57
2016,1,18,12,0,365.0,214.0,3.5,15.0,407.0,557.07,452.75
2016,1,18,12,15,287.0,227.0,3.5,15.0,379.5,490.15,398.59
2016,1,18,12,30,209.0,240.0,3.5,15.0,352.0,409.33,333.42
2016,1,18,12,45,306.0,220.5,3.5,15.0,382.0,466.12,380.01
2016,1,18,13,0,403.0,201.0,3.5,15.0,412.0,512.84,417.1
2016,1,18,13,15,290.0,212.0,3.5,15.0,362.0,410.37,334.28
2016,1,18,13,30,177.0,223.0,3.5,15.0,312.0,319.76,260.28
2016,1,18,13,45,239.5,206.5,3.5,15.0,321.0,338.23,275.35
2016,1,18,14,0,302.0,190.0,3.5,15.0,330.0,337.71,274.06
2016,1,18,14,15,181.5,181.5,3.4,15.0,264.5,244.52,197.47
2016,1,18,14,30,61.0,173.0,3.3,15.0,199.0,167.71,134.66
2016,1,18,14,45,169.5,156.5,3.25,15.0,219.5,191.5,151.95
2016,1,18,15,0,278.0,140.0,3.2,15.0,240.0,200.57,154.72
2016,1,18,15,15,264.5,126.0,2.95,15.0,212.5,165.19,123.55
2016,1,18,15,30,251.0,112.0,2.7,15.0,185.0,131.64,94.76
2016,1,18,15,45,229.5,96.5,2.45,15.0,155.5,98.07,68.06
2016,1,18,16,0,208.0,81.0,2.2,15.0,126.0,67.55,47.07
2016,1,18,16,15,179.5,64.5,2.2,14.5,97.0,47.07,35.83
2016,1,18,16,30,151.0,48.0,2.2,14.0,68.0,35.49,25.11
2016,1,18,16,45,75.5,33.0,2.2,14.0,43.0,24.5,13.77
2016,1,18,17,0,0.0,18.0,2.2,14.0,18.0,13.48,0.0
2016,1,18,17,15,0.0,9.0,2.2,14.0,9.0,7.08,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,15.0,8.5,6.45,0.0
2016,1,19,8,0,0.0,17.0,8.8,15.0,17.0,12.93,4.6
2016,1,19,8,15,0.0,27.5,8.95,15.0,27.5,20.97,11.82
2016,1,19,8,30,0.0,38.0,9.1,15.0,38.0,29.04,18.91
2016,1,19,8,45,0.0,48.5,9.25,15.0,48.5,37.12,25.98
2016,1,19,9,0,0.0,59.0,9.4,15.0,59.0,45.93,33.61
2016,1,19,9,15,0.0,69.5,9.25,15.0,69.5,55.07,41.45
2016,1,19,9,30,0.0,80.0,9.1,15.0,80.0,64.19,49.2
2016,1,19,9,45,0.0,82.5,9.0,15.5,82.5,65.35,50.03
2016,1,19,10,0,0.0,85.0,8.9,16.0,85.0,66.83,51.09
2016,1,19,10,15,0.0,114.5,8.6,16.0,114.5,94.54,74.36
2016,1,19,10,30,0.0,144.0,8.3,16.0,144.0,123.16,98.19
2016,1,19,10,45,4.0,158.5,8.05,16.0,160.5,140.17,112.39
2016,1,19,11,0,8.0,173.0,7.8,16.0,177.0,157.05,126.42
2016,1,19,11,15,24.0,192.5,7.65,16.0,205.0,190.29,154.44
2016,1,19,11,30,40.0,212.0,7.5,16.0,233.0,243.33,198.42
2016,1,19,11,45,385.5,171.5,7.4,16.0,376.5,564.72,468.08
2016,1,19,12,0,731.0,131.0,7.3,16.0,520.0,813.67,665.4
2016,1,19,12,15,732.5,131.0,7.05,16.0,522.0,786.98,643.02
2016,1,19,12,30,734.0,131.0,6.8,16.0,524.0,757.52,619.61
2016,1,19,12,45,580.0,164.5,6.55,16.0,473.0,633.34,519.58
2016,1,19,13,0,426.0,198.0,6.3,16.0,422.0,526.95,432.06
2016,1,19,13,15,602.5,151.5,6.3,16.0,459.0,581.89,477.31
2016,1,19,13,30,779.0,105.0,6.3,16.0,496.0,612.66,501.45
2016,1,19,13,45,746.0,101.0,6.35,16.0,463.0,546.23,446.32
2016,1,19,14,0,713.0,97.0,6.4,16.0,430.0,481.62,391.85
2016,1,19,14,15,617.0,112.5,6.35,15.5,388.5,408.41,330.06
2016,1,19,14,30,521.0,128.0,6.3,15.0,347.0,337.91,270.22
2016,1,19,14,45,480.0,123.5,6.25,15.0,312.5,284.61,223.18
2016,1,19,15,0,439.0,119.0,6.2,15.0,278.0,235.54,179.63
2016,1,19,15,15,396.5,114.5,5.95,15.0,246.5,190.56,140.15
2016,1,19,15,30,354.0,110.0,5.7,15.0,215.0,150.36,106.21
2016,1,19,15,45,329.0,95.5,5.5,15.0,181.5,109.61,73.74
2016,1,19,16,0,304.0,81.0,5.3,15.0,148.0,72.25,48.85
2016,1,19,16,15,255.5,66.5,4.9,14.5,114.0,48.89,37.45
2016,1,19,16,30,207.0,52.0,4.5,14.0,80.0,38.55,27.8
2016,1,19,16,45,103.5,37.0,4.15,14.0,51.0,27.31,16.34
2016,1,19,17,0,0.0,22.0,3.8,14.0,22.0,16.16,0.0
2016,1,19,17,15,0.0,11.0,3.6,14.0,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,168.5,16.5,1.45,12.0,34.0,200.01,67.65
2016,1,20,8,0,337.0,33.0,1.6,12.0,68.0,385.3,302.89
2016,1,20,8,15,407.0,43.5,1.75,12.0,106.5,469.08,382.4
2016,1,20,8,30,477.0,54.0,1.9,12.0,145.0,555.95,456.07
2016,1,20,8,45,530.5,60.0,2.05,12.5,184.0,623.65,510.94
2016,1,20,9,0,584.0,66.0,2.2,13.0,223.0,691.09,563.3
2016,1,20,9,15,622.0,69.0,2.25,13.0,260.0,738.66,599.29
2016,1,20,9,30,660.0,72.0,2.3,13.0,297.0,784.43,632.9
2016,1,20,9,45,657.0,81.5,2.4,13.0,325.5,796.68,641.53
2016,1,20,10,0,654.0,91.0,2.5,13.0,354.0,805.7,647.83
2016,1,20,10,15,541.0,126.0,2.45,13.0,354.5,722.98,585.19
2016,1,20,10,30,428.0,161.0,2.4,13.0,355.0,648.7,527.5
2016,1,20,10,45,395.0,177.5,2.35,13.5,364.0,627.93,509.18
2016,1,20,11,0,362.0,194.0,2.3,14.0,373.0,583.55,473.21
2016,1,20,11,15,396.5,194.0,2.15,14.0,395.5,605.07,489.2
2016,1,20,11,30,431.0,194.0,2.0,14.0,418.0,646.01,518.33
2016,1,20,11,45,489.5,182.0,1.95,14.5,441.0,669.84,535.05
2016,1,20,12,0,548.0,170.0,1.9,15.0,464.0,688.64,547.89
2016,1,20,12,15,570.0,163.0,1.75,15.0,469.5,676.99,537.93
2016,1,20,12,30,592.0,156.0,1.6,15.0,475.0,670.33,531.54
2016,1,20,12,45,731.5,116.0,1.45,15.0,505.5,707.46,558.91
2016,1,20,13,0,871.0,76.0,1.3,15.0,536.0,719.43,566.19
2016,1,20,13,15,864.5,75.0,1.25,15.0,522.0,672.63,530.61
2016,1,20,13,30,858.0,74.0,1.2,15.0,508.0,624.1,492.95
2016,1,20,13,45,721.5,103.0,1.15,15.5,458.0,535.21,422.66
2016,1,20,14,0,585.0,132.0,1.1,16.0,408.0,449.01,354.14
2016,1,20,14,15,505.5,140.0,1.1,16.0,368.5,376.36,296.33
2016,1,20,14,30,426.0,148.0,1.1,16.0,329.0,317.17,248.12
2016,1,20,14,45,472.0,127.0,1.1,16.0,312.5,285.33,219.1
2016,1,20,15,0,518.0,106.0,1.1,16.0,296.0,248.05,184.12
2016,1,20,15,15,496.5,97.5,1.1,15.5,263.5,200.19,142.41
2016,1,20,15,30,475.0,89.0,1.1,15.0,231.0,154.77,103.75
2016,1,20,15,45,442.5,79.0,1.1,15.0,196.0,109.61,68.66
2016,1,20,16,0,410.0,69.0,1.1,15.0,161.0,68.59,43.18
2016,1,20,16,15,365.5,56.5,1.05,14.5,125.0,42.85,32.22
2016,1,20,16,30,321.0,44.0,1.0,14.0,89.0,35.69,25.45
2016,1,20,16,45,160.5,35.0,1.0,14.0,57.5,26.26,15.84
2016,1,20,17,0,0.0,26.0,1.0,14.0,26.0,18.75,0.0
2016,1,20,17,15,0.0,13.0,0.9,14.0,13.0,10.23,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,13.0,35.0,204.78,79.97
2016,1,21,8,0,347.0,33.0,4.4,13.0,70.0,393.87,313.27
2016,1,21,8,15,433.0,41.5,4.3,13.0,109.5,489.86,403.32
2016,1,21,8,30,519.0,50.0,4.2,13.0,149.0,589.53,487.83
2016,1,21,8,45,577.0,55.0,4.15,13.5,190.5,660.58,545.42
2016,1,21,9,0,635.0,60.0,4.1,14.0,232.0,731.62,600.43
2016,1,21,9,15,671.0,63.5,3.95,14.0,271.0,778.51,635.6
2016,1,21,9,30,707.0,67.0,3.8,14.0,310.0,816.9,663.16
2016,1,21,9,45,635.5,89.5,3.7,14.5,325.0,786.46,637.69
2016,1,21,10,0,564.0,112.0,3.6,15.0,340.0,742.43,602.33
2016,1,21,10,15,677.0,95.0,3.65,15.0,388.5,830.78,667.67
2016,1,21,10,30,790.0,78.0,3.7,15.0,437.0,907.21,721.97
2016,1,21,10,45,681.0,112.0,3.8,15.5,433.5,840.35,670.94
2016,1,21,11,0,572.0,146.0,3.9,16.0,430.0,752.02,604.54
2016,1,21,11,15,435.5,184.5,4.0,16.0,404.5,653.95,528.59
2016,1,21,11,30,299.0,223.0,4.1,16.0,379.0,536.88,435.61
2016,1,21,11,45,294.5,228.5,4.2,16.0,384.5,526.65,427.69
2016,1,21,12,0,290.0,234.0,4.3,16.0,390.0,515.39,418.55
2016,1,21,12,15,296.5,233.0,4.3,16.0,393.5,505.15,410.33
2016,1,21,12,30,303.0,232.0,4.3,16.0,397.0,493.53,400.99
2016,1,21,12,45,329.5,224.5,4.35,16.0,401.5,488.83,397.58
2016,1,21,13,0,356.0,217.0,4.4,16.0,406.0,481.28,391.71
2016,1,21,13,15,218.5,220.5,4.4,16.0,335.5,357.26,291.0
2016,1,21,13,30,81.0,224.0,4.4,16.0,265.0,248.41,201.1
2016,1,21,13,45,201.0,208.0,4.45,16.0,305.0,306.5,249.47
2016,1,21,14,0,321.0,192.0,4.5,16.0,345.0,350.19,283.99
2016,1,21,14,15,314.5,182.0,4.55,15.5,324.5,315.89,255.07
2016,1,21,14,30,308.0,172.0,4.6,15.0,304.0,282.06,226.13
2016,1,21,14,45,191.5,162.5,4.7,15.0,242.5,204.54,162.47
2016,1,21,15,0,75.0,153.0,4.8,15.0,181.0,143.52,113.62
2016,1,21,15,15,70.0,137.5,4.8,15.0,161.5,123.27,96.35
2016,1,21,15,30,65.0,122.0,4.8,15.0,142.0,103.94,79.93
2016,1,21,15,45,57.0,104.5,4.85,15.0,120.0,83.82,63.34
2016,1,21,16,0,49.0,87.0,4.9,15.0,98.0,65.16,48.59
2016,1,21,16,15,37.0,69.0,4.9,15.0,76.5,49.78,38.24
2016,1,21,16,30,25.0,51.0,4.9,15.0,55.0,37.34,26.78
2016,1,21,16,45,12.5,33.5,4.95,15.0,35.5,25.02,14.92
2016,1,21,17,0,0.0,16.0,5.0,15.0,16.0,12.21,0.0
2016,1,21,17,15,0.0,8.0,5.05,15.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
