Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,1,7,15,129.0,7.5,6.9,10.0,12.5,102.71,0.0
2016,2,1,7,30,258.0,15.0,7.0,10.0,25.0,214.82,0.0
2016,2,1,7,45,399.0,24.0,7.1,10.0,65.0,403.88,302.32
2016,2,1,8,0,540.0,33.0,7.2,10.0,105.0,548.94,455.81
2016,2,1,8,15,614.5,39.0,7.25,10.0,151.0,639.65,539.1
2016,2,1,8,30,689.0,45.0,7.3,10.0,197.0,732.06,619.07
2016,2,1,8,45,736.5,49.0,7.35,10.5,243.0,797.34,672.83
2016,2,1,9,0,784.0,53.0,7.4,11.0,289.0,861.57,723.33
2016,2,1,9,15,814.0,56.0,7.3,11.0,332.0,905.67,757.03
2016,2,1,9,30,844.0,59.0,7.2,11.0,375.0,935.88,778.94
2016,2,1,9,45,852.0,64.5,7.1,11.5,411.0,967.34,799.74
2016,2,1,10,0,860.0,70.0,7.0,12.0,447.0,983.8,808.65
2016,2,1,10,15,875.0,72.0,6.85,12.0,479.0,986.84,808.6
2016,2,1,10,30,890.0,74.0,6.7,12.0,511.0,997.94,814.72
2016,2,1,10,45,895.5,77.0,6.6,12.0,535.5,997.07,812.16
2016,2,1,11,0,901.0,80.0,6.5,12.0,560.0,992.32,806.91
2016,2,1,11,15,907.5,81.0,6.4,12.0,578.0,982.13,797.8
2016,2,1,11,30,914.0,82.0,6.3,12.0,596.0,968.09,786.02
2016,2,1,11,45,909.0,85.5,6.2,12.0,604.5,942.7,765.95
2016,2,1,12,0,904.0,89.0,6.1,12.0,613.0,913.98,743.58
2016,2,1,12,15,904.5,89.0,6.0,12.0,615.0,882.82,719.51
2016,2,1,12,30,905.0,89.0,5.9,12.0,617.0,848.47,693.09
2016,2,1,12,45,903.0,88.5,5.8,12.5,611.0,808.55,661.24
2016,2,1,13,0,901.0,88.0,5.7,13.0,605.0,765.94,627.42
2016,2,1,13,15,895.5,87.0,5.7,13.0,591.0,717.88,589.62
2016,2,1,13,30,890.0,86.0,5.7,13.0,577.0,672.82,552.28
2016,2,1,13,45,883.5,84.0,5.7,13.0,556.0,618.42,506.85
2016,2,1,14,0,877.0,82.0,5.7,13.0,535.0,562.62,459.16
2016,2,1,14,15,863.5,80.0,5.65,13.0,506.5,502.33,406.48
2016,2,1,14,30,850.0,78.0,5.6,13.0,478.0,441.92,352.35
2016,2,1,14,45,836.5,74.5,5.6,13.0,444.0,380.28,295.97
2016,2,1,15,0,823.0,71.0,5.6,13.0,410.0,319.14,239.02
2016,2,1,15,15,796.5,68.0,5.35,12.5,370.0,256.09,181.13
2016,2,1,15,30,770.0,65.0,5.1,12.0,330.0,195.65,127.23
2016,2,1,15,45,731.5,61.0,4.95,12.0,286.5,135.86,79.38
2016,2,1,16,0,693.0,57.0,4.8,12.0,243.0,80.76,46.19
2016,2,1,16,15,634.5,51.5,4.65,11.5,197.5,46.79,36.47
2016,2,1,16,30,576.0,46.0,4.5,11.0,152.0,38.53,28.84
2016,2,1,16,45,479.5,37.5,4.4,11.0,108.5,31.31,21.89
2016,2,1,17,0,383.0,29.0,4.3,11.0,65.0,24.17,14.13
2016,2,1,17,15,191.5,14.5,4.3,10.5,32.5,11.8,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,10.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,3.6,10.0,13.0,9.91,0.0
2016,2,2,7,45,18.0,31.0,3.65,10.5,33.5,54.42,36.69
2016,2,2,8,0,36.0,49.0,3.7,11.0,54.0,92.05,72.9
2016,2,2,8,15,53.0,68.5,3.65,11.0,78.5,130.59,107.7
2016,2,2,8,30,70.0,88.0,3.6,11.0,103.0,168.61,141.58
2016,2,2,8,45,82.5,107.0,3.6,11.0,129.0,220.18,185.98
2016,2,2,9,0,95.0,126.0,3.6,11.0,155.0,253.94,214.79
2016,2,2,9,15,106.0,142.5,3.5,11.0,179.0,282.16,238.37
2016,2,2,9,30,117.0,159.0,3.4,11.0,203.0,310.27,261.42
2016,2,2,9,45,76.0,167.5,3.3,11.0,197.0,252.86,211.85
2016,2,2,10,0,35.0,176.0,3.2,11.0,191.0,216.85,179.77
2016,2,2,10,15,334.0,151.0,3.05,11.0,315.5,551.46,459.96
2016,2,2,10,30,633.0,126.0,2.9,11.0,440.0,826.06,668.58
2016,2,2,10,45,731.5,110.0,2.8,11.0,489.5,895.59,715.03
2016,2,2,11,0,830.0,94.0,2.7,11.0,539.0,953.08,753.59
2016,2,2,11,15,839.0,95.0,2.65,11.0,557.5,946.01,746.66
2016,2,2,11,30,848.0,96.0,2.6,11.0,576.0,935.12,737.85
2016,2,2,11,45,612.0,167.5,2.6,11.5,517.0,780.33,624.6
2016,2,2,12,0,376.0,239.0,2.6,12.0,458.0,596.78,482.19
2016,2,2,12,15,626.0,165.5,2.7,12.0,532.0,743.62,598.84
2016,2,2,12,30,876.0,92.0,2.8,12.0,606.0,837.63,667.83
2016,2,2,12,45,885.0,87.5,2.95,12.0,603.0,794.25,636.42
2016,2,2,13,0,894.0,83.0,3.1,12.0,600.0,756.17,609.71
2016,2,2,13,15,549.5,168.0,3.15,12.0,483.5,562.75,458.19
2016,2,2,13,30,205.0,253.0,3.2,12.0,367.0,364.93,297.89
2016,2,2,13,45,324.5,221.5,3.25,12.5,394.0,402.45,328.67
2016,2,2,14,0,444.0,190.0,3.3,13.0,421.0,426.04,345.73
2016,2,2,14,15,392.5,189.0,3.3,13.0,385.5,360.46,291.3
2016,2,2,14,30,341.0,188.0,3.3,13.0,350.0,310.64,249.32
2016,2,2,14,45,580.5,128.0,3.3,13.0,379.5,333.95,261.3
2016,2,2,15,0,820.0,68.0,3.3,13.0,409.0,315.74,234.76
2016,2,2,15,15,794.0,65.0,3.2,12.5,369.5,253.0,177.71
2016,2,2,15,30,768.0,62.0,3.1,12.0,330.0,192.8,124.46
2016,2,2,15,45,730.0,58.5,3.05,12.0,286.5,133.61,77.36
2016,2,2,16,0,692.0,55.0,3.0,12.0,243.0,79.01,44.7
2016,2,2,16,15,635.0,49.5,2.95,11.5,198.0,45.1,34.99
2016,2,2,16,30,578.0,44.0,2.9,11.0,153.0,40.1,30.29
2016,2,2,16,45,483.0,36.5,2.85,11.0,110.0,30.5,21.25
2016,2,2,17,0,388.0,29.0,2.8,11.0,67.0,24.16,14.41
2016,2,2,17,15,194.0,14.5,2.85,11.0,33.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,2.8,9.0,7.0,5.51,0.0
2016,2,3,7,30,0.0,14.0,2.9,9.0,14.0,10.68,0.0
2016,2,3,7,45,17.5,31.5,3.05,9.5,34.0,53.85,37.05
2016,2,3,8,0,35.0,49.0,3.2,10.0,54.0,89.9,71.5
2016,2,3,8,15,48.0,68.5,3.2,10.0,78.0,124.92,103.17
2016,2,3,8,30,61.0,88.0,3.2,10.0,102.0,159.2,133.78
2016,2,3,8,45,69.5,107.0,3.25,10.5,126.0,188.15,158.86
2016,2,3,9,0,78.0,126.0,3.3,11.0,150.0,216.89,183.17
2016,2,3,9,15,85.5,143.0,3.3,11.0,172.5,241.37,203.72
2016,2,3,9,30,93.0,160.0,3.3,11.0,195.0,265.78,223.86
2016,2,3,9,45,204.0,168.5,3.3,11.5,256.0,403.54,339.48
2016,2,3,10,0,315.0,177.0,3.3,12.0,317.0,544.53,452.35
2016,2,3,10,15,291.5,195.0,3.2,12.0,331.5,538.94,444.96
2016,2,3,10,30,268.0,213.0,3.1,12.0,346.0,531.66,437.16
2016,2,3,10,45,401.0,194.0,3.05,12.5,405.0,656.24,534.48
2016,2,3,11,0,534.0,175.0,3.0,13.0,464.0,755.23,608.78
2016,2,3,11,15,540.5,179.0,3.0,13.0,479.5,752.75,605.24
2016,2,3,11,30,547.0,183.0,3.0,13.0,495.0,747.58,600.59
2016,2,3,11,45,332.0,227.0,3.0,13.0,417.5,558.92,453.11
2016,2,3,12,0,117.0,271.0,3.0,13.0,340.0,382.72,310.34
2016,2,3,12,15,157.5,272.0,3.0,13.0,365.5,409.63,333.22
2016,2,3,12,30,198.0,273.0,3.0,13.0,391.0,433.28,352.4
2016,2,3,12,45,216.0,268.5,3.05,13.0,396.0,430.04,349.95
2016,2,3,13,0,234.0,264.0,3.1,13.0,401.0,424.9,346.0
2016,2,3,13,15,331.5,238.5,3.1,13.0,427.0,466.11,379.5
2016,2,3,13,30,429.0,213.0,3.1,13.0,453.0,495.92,402.84
2016,2,3,13,45,257.0,222.5,3.15,13.0,365.0,363.54,295.83
2016,2,3,14,0,85.0,232.0,3.2,13.0,277.0,241.4,195.93
2016,2,3,14,15,81.0,219.0,3.15,13.0,260.0,220.53,178.88
2016,2,3,14,30,77.0,206.0,3.1,13.0,243.0,200.36,162.02
2016,2,3,14,45,71.0,190.5,3.1,13.0,223.0,178.12,143.38
2016,2,3,15,0,65.0,175.0,3.1,13.0,203.0,156.95,125.55
2016,2,3,15,15,59.0,159.0,3.05,13.0,182.5,136.45,108.26
2016,2,3,15,30,53.0,143.0,3.0,13.0,162.0,117.01,91.97
2016,2,3,15,45,46.0,125.0,3.0,13.0,140.0,97.17,75.64
2016,2,3,16,0,39.0,107.0,3.0,13.0,118.0,78.67,60.88
2016,2,3,16,15,30.0,88.5,2.95,12.5,96.0,63.03,50.87
2016,2,3,16,30,21.0,70.0,2.9,12.0,74.0,50.46,39.4
2016,2,3,16,45,10.5,51.0,2.9,12.0,53.0,37.51,27.36
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,23.95,14.37
2016,2,3,17,15,0.0,16.0,2.9,12.0,16.0,12.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,10.0,13.5,73.48,0.0
2016,2,4,7,30,177.0,18.0,3.7,10.0,27.0,195.93,0.0
2016,2,4,7,45,302.0,29.5,3.8,10.5,64.5,341.37,265.66
2016,2,4,8,0,427.0,41.0,3.9,11.0,102.0,472.18,389.86
2016,2,4,8,15,502.5,49.0,3.85,11.0,146.0,562.37,468.41
2016,2,4,8,30,578.0,57.0,3.8,11.0,190.0,655.12,545.11
2016,2,4,8,45,626.0,62.5,3.75,11.0,234.0,720.08,596.94
2016,2,4,9,0,674.0,68.0,3.7,11.0,278.0,784.51,646.23
2016,2,4,9,15,707.0,72.0,3.7,11.0,319.5,830.99,680.46
2016,2,4,9,30,740.0,76.0,3.7,11.0,361.0,868.42,707.09
2016,2,4,9,45,764.0,79.0,3.7,11.5,398.0,900.45,727.85
2016,2,4,10,0,788.0,82.0,3.7,12.0,435.0,929.3,745.9
2016,2,4,10,15,804.5,84.0,3.65,12.0,467.0,945.9,755.94
2016,2,4,10,30,821.0,86.0,3.6,12.0,499.0,958.85,763.44
2016,2,4,10,45,832.0,87.5,3.6,12.5,524.0,961.9,762.88
2016,2,4,11,0,843.0,89.0,3.6,13.0,549.0,961.13,759.83
2016,2,4,11,15,850.5,90.5,3.5,13.0,566.5,953.08,752.51
2016,2,4,11,30,858.0,92.0,3.4,13.0,584.0,941.22,742.71
2016,2,4,11,45,861.5,93.0,3.35,13.0,594.5,921.27,727.69
2016,2,4,12,0,865.0,94.0,3.3,13.0,605.0,897.74,710.31
2016,2,4,12,15,866.0,94.0,3.15,13.0,607.5,867.43,687.51
2016,2,4,12,30,867.0,94.0,3.0,13.0,610.0,833.92,662.54
2016,2,4,12,45,866.5,93.0,2.9,13.5,604.5,795.07,632.86
2016,2,4,13,0,866.0,92.0,2.8,14.0,599.0,753.48,601.24
2016,2,4,13,15,860.5,91.5,2.65,14.0,586.0,706.38,564.76
2016,2,4,13,30,855.0,91.0,2.5,14.0,573.0,657.33,525.65
2016,2,4,13,45,841.5,91.0,2.45,14.0,551.0,602.34,481.64
2016,2,4,14,0,828.0,91.0,2.4,14.0,529.0,546.67,435.97
2016,2,4,14,15,706.5,113.5,2.3,14.0,473.5,459.79,365.08
2016,2,4,14,30,585.0,136.0,2.2,14.0,418.0,382.57,301.43
2016,2,4,14,45,514.5,140.0,2.15,14.0,375.5,315.32,245.08
2016,2,4,15,0,444.0,144.0,2.1,14.0,333.0,260.65,198.77
2016,2,4,15,15,428.5,131.5,2.05,14.0,300.0,214.09,157.85
2016,2,4,15,30,413.0,119.0,2.0,14.0,267.0,169.47,119.35
2016,2,4,15,45,385.0,108.5,2.0,14.0,232.5,126.94,85.76
2016,2,4,16,0,357.0,98.0,2.0,14.0,198.0,88.04,60.49
2016,2,4,16,15,439.0,75.0,2.0,13.5,176.0,56.31,44.71
2016,2,4,16,30,521.0,52.0,2.0,13.0,154.0,42.74,32.45
2016,2,4,16,45,433.0,42.5,2.05,13.0,112.0,34.97,25.1
2016,2,4,17,0,345.0,33.0,2.1,13.0,70.0,27.23,17.25
2016,2,4,17,15,172.5,16.5,2.2,13.0,35.0,13.34,0.0
2016,2,4,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,9.0,14.5,79.14,0.0
2016,2,5,7,30,190.0,20.0,3.2,9.0,29.0,209.68,0.0
2016,2,5,7,45,316.0,31.5,3.3,9.5,68.0,354.92,279.75
2016,2,5,8,0,442.0,43.0,3.4,10.0,107.0,487.45,403.31
2016,2,5,8,15,518.0,51.0,3.35,10.0,152.5,578.9,482.32
2016,2,5,8,30,594.0,59.0,3.3,10.0,198.0,672.73,559.27
2016,2,5,8,45,642.0,65.0,3.3,10.5,243.0,738.91,610.6
2016,2,5,9,0,690.0,71.0,3.3,11.0,288.0,804.49,659.19
2016,2,5,9,15,724.0,75.0,3.25,11.5,331.0,852.32,692.34
2016,2,5,9,30,758.0,79.0,3.2,12.0,374.0,890.51,717.35
2016,2,5,9,45,637.5,110.0,3.15,12.5,374.5,820.87,662.94
2016,2,5,10,0,517.0,141.0,3.1,13.0,375.0,726.84,590.66
2016,2,5,10,15,683.5,113.5,2.85,13.0,446.0,869.12,693.82
2016,2,5,10,30,850.0,86.0,2.6,13.0,517.0,988.54,773.87
2016,2,5,10,45,859.5,88.5,2.4,13.5,542.0,991.12,769.61
2016,2,5,11,0,869.0,91.0,2.2,14.0,567.0,989.75,763.87
2016,2,5,11,15,876.0,92.0,2.0,14.0,585.0,980.15,754.0
2016,2,5,11,30,883.0,93.0,1.8,14.0,603.0,966.64,741.62
2016,2,5,11,45,881.5,95.5,1.6,14.5,612.5,943.23,721.27
2016,2,5,12,0,880.0,98.0,1.4,15.0,622.0,916.35,698.83
2016,2,5,12,15,880.0,98.5,1.2,15.0,624.0,885.16,674.87
2016,2,5,12,30,880.0,99.0,1.0,15.0,626.0,850.76,648.79
2016,2,5,12,45,876.5,98.5,0.8,15.0,619.5,809.47,618.03
2016,2,5,13,0,873.0,98.0,0.6,15.0,613.0,765.62,585.53
2016,2,5,13,15,867.0,97.0,0.8,15.0,599.5,717.14,554.14
2016,2,5,13,30,861.0,96.0,1.0,15.0,586.0,666.75,519.29
2016,2,5,13,45,859.5,92.0,1.25,15.0,566.0,614.35,481.54
2016,2,5,14,0,858.0,88.0,1.5,15.0,546.0,560.14,440.18
2016,2,5,14,15,845.0,86.0,1.6,15.0,518.0,500.74,391.99
2016,2,5,14,30,832.0,84.0,1.7,15.0,490.0,441.2,341.87
2016,2,5,14,45,820.0,80.0,1.85,15.0,456.5,380.32,289.05
2016,2,5,15,0,808.0,76.0,2.0,15.0,423.0,319.79,234.98
2016,2,5,15,15,783.0,73.0,1.9,15.0,383.5,257.63,179.27
2016,2,5,15,30,758.0,70.0,1.8,15.0,344.0,197.91,127.17
2016,2,5,15,45,719.0,66.5,1.75,15.0,300.0,138.88,81.15
2016,2,5,16,0,680.0,63.0,1.7,15.0,256.0,80.81,46.08
2016,2,5,16,15,624.0,57.0,1.7,14.5,210.5,47.19,36.48
2016,2,5,16,30,568.0,51.0,1.7,14.0,165.0,42.31,31.98
2016,2,5,16,45,467.0,43.0,1.7,14.0,120.0,35.56,25.56
2016,2,5,17,0,366.0,35.0,1.7,14.0,75.0,28.96,18.8
2016,2,5,17,15,183.0,17.5,1.75,13.5,37.5,14.17,0.73
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,3.55,10.0,16.0,91.52,0.0
2016,2,6,7,30,223.0,20.0,3.7,10.0,32.0,237.82,30.75
2016,2,6,7,45,339.5,31.0,3.85,10.5,71.0,373.91,296.56
2016,2,6,8,0,456.0,42.0,4.0,11.0,110.0,498.61,412.33
2016,2,6,8,15,528.0,49.5,3.9,11.0,154.5,586.07,487.97
2016,2,6,8,30,600.0,57.0,3.8,11.0,199.0,675.79,561.57
2016,2,6,8,45,650.0,61.5,3.7,11.5,244.0,741.82,612.4
2016,2,6,9,0,700.0,66.0,3.6,12.0,289.0,799.83,654.79
2016,2,6,9,15,731.0,69.5,3.5,12.0,330.5,844.98,687.06
2016,2,6,9,30,762.0,73.0,3.4,12.0,372.0,887.65,716.51
2016,2,6,9,45,787.5,74.5,3.35,12.5,410.0,919.42,736.25
2016,2,6,10,0,813.0,76.0,3.3,13.0,448.0,947.94,753.3
2016,2,6,10,15,828.0,78.0,3.1,13.0,479.5,963.06,760.8
2016,2,6,10,30,843.0,80.0,2.9,13.0,511.0,974.47,765.65
2016,2,6,10,45,856.5,80.5,2.75,13.5,536.0,978.59,764.39
2016,2,6,11,0,870.0,81.0,2.6,14.0,561.0,966.99,752.36
2016,2,6,11,15,876.0,82.0,2.5,14.0,579.0,956.89,743.6
2016,2,6,11,30,882.0,83.0,2.4,14.0,597.0,943.05,732.39
2016,2,6,11,45,887.5,82.5,2.35,14.5,607.0,923.23,716.39
2016,2,6,12,0,893.0,82.0,2.3,15.0,617.0,899.78,698.11
2016,2,6,12,15,649.0,162.0,2.4,15.0,552.0,761.68,600.67
2016,2,6,12,30,405.0,242.0,2.5,15.0,487.0,587.48,468.45
2016,2,6,12,45,646.5,162.0,2.6,15.5,548.5,700.48,557.07
2016,2,6,13,0,888.0,82.0,2.7,16.0,610.0,753.07,596.32
2016,2,6,13,15,883.0,81.5,2.7,16.0,596.5,706.38,561.14
2016,2,6,13,30,878.0,81.0,2.7,16.0,583.0,657.66,523.17
2016,2,6,13,45,870.0,79.5,2.75,16.0,562.5,604.34,480.93
2016,2,6,14,0,862.0,78.0,2.8,16.0,542.0,549.77,436.45
2016,2,6,14,15,798.0,87.0,2.8,16.0,499.5,479.29,378.29
2016,2,6,14,30,734.0,96.0,2.8,16.0,457.0,410.11,320.21
2016,2,6,14,45,562.0,127.0,2.8,16.0,392.0,326.49,251.8
2016,2,6,15,0,390.0,158.0,2.8,16.0,327.0,255.1,194.66
2016,2,6,15,15,478.5,127.0,2.65,16.0,315.0,222.35,161.77
2016,2,6,15,30,567.0,96.0,2.5,16.0,303.0,182.35,122.47
2016,2,6,15,45,625.5,76.5,2.35,16.0,279.0,132.76,79.8
2016,2,6,16,0,684.0,57.0,2.2,16.0,255.0,79.65,44.94
2016,2,6,16,15,630.5,52.0,2.15,15.5,210.0,47.07,36.23
2016,2,6,16,30,577.0,47.0,2.1,15.0,165.0,39.24,29.16
2016,2,6,16,45,491.0,39.5,2.05,15.0,121.5,32.87,23.15
2016,2,6,17,0,405.0,32.0,2.0,15.0,78.0,26.6,16.87
2016,2,6,17,15,202.5,16.0,1.95,14.5,39.0,12.96,1.34
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,148.0,9.5,3.2,12.0,18.0,118.52,0.0
2016,2,7,7,30,296.0,19.0,3.4,12.0,36.0,296.46,80.69
2016,2,7,7,45,419.0,27.5,3.6,12.5,77.0,424.63,335.49
2016,2,7,8,0,542.0,36.0,3.8,13.0,118.0,555.63,454.08
2016,2,7,8,15,610.0,41.5,3.9,13.0,164.0,640.43,526.86
2016,2,7,8,30,678.0,47.0,4.0,13.0,210.0,726.58,597.09
2016,2,7,8,45,723.0,50.5,4.15,13.5,256.0,788.91,645.2
2016,2,7,9,0,768.0,54.0,4.3,14.0,302.0,850.18,690.71
2016,2,7,9,15,797.5,57.0,4.2,14.0,345.0,893.91,721.34
2016,2,7,9,30,827.0,60.0,4.1,14.0,388.0,923.56,741.02
2016,2,7,9,45,845.0,63.0,4.05,14.5,426.0,950.04,756.87
2016,2,7,10,0,863.0,66.0,4.0,15.0,464.0,973.22,770.03
2016,2,7,10,15,878.0,67.5,3.8,15.0,496.5,987.73,777.34
2016,2,7,10,30,893.0,69.0,3.6,15.0,529.0,998.51,782.0
2016,2,7,10,45,901.0,71.0,3.45,15.5,554.0,999.08,778.44
2016,2,7,11,0,909.0,73.0,3.3,16.0,579.0,995.7,772.36
2016,2,7,11,15,916.0,74.0,3.2,16.0,597.5,986.1,764.01
2016,2,7,11,30,923.0,75.0,3.1,16.0,616.0,972.56,753.15
2016,2,7,11,45,925.5,76.0,3.05,16.5,626.5,950.93,735.9
2016,2,7,12,0,928.0,77.0,3.0,17.0,637.0,925.62,716.35
2016,2,7,12,15,929.0,77.0,2.95,17.0,639.5,894.25,694.05
2016,2,7,12,30,930.0,77.0,2.9,17.0,642.0,859.54,669.47
2016,2,7,12,45,931.0,75.5,2.9,17.0,637.0,819.93,641.71
2016,2,7,13,0,932.0,74.0,2.9,17.0,632.0,777.3,611.65
2016,2,7,13,15,927.5,73.5,2.9,17.0,618.5,729.07,576.77
2016,2,7,13,30,923.0,73.0,2.9,17.0,605.0,678.64,537.67
2016,2,7,13,45,914.0,72.5,2.95,17.5,583.5,623.56,493.27
2016,2,7,14,0,905.0,72.0,3.0,18.0,562.0,567.19,446.71
2016,2,7,14,15,893.5,70.5,2.95,18.0,534.0,507.6,396.9
2016,2,7,14,30,882.0,69.0,2.9,18.0,506.0,447.56,345.23
2016,2,7,14,45,865.0,67.0,2.9,18.0,471.0,384.86,290.18
2016,2,7,15,0,848.0,65.0,2.9,18.0,436.0,322.9,234.58
2016,2,7,15,15,824.5,62.5,2.7,17.5,396.0,258.17,176.96
2016,2,7,15,30,801.0,60.0,2.5,17.0,356.0,196.65,123.53
2016,2,7,15,45,767.0,57.0,2.35,17.0,312.0,135.96,76.18
2016,2,7,16,0,733.0,54.0,2.2,17.0,268.0,79.32,43.38
2016,2,7,16,15,682.0,49.5,2.15,16.5,222.0,45.55,34.75
2016,2,7,16,30,631.0,45.0,2.1,16.0,176.0,41.34,30.9
2016,2,7,16,45,548.0,38.0,2.05,16.0,130.5,34.79,24.75
2016,2,7,17,0,465.0,31.0,2.0,16.0,85.0,28.32,18.36
2016,2,7,17,15,311.5,20.5,2.0,16.0,49.0,16.99,4.63
2016,2,7,17,30,158.0,10.0,2.0,16.0,13.0,7.87,0.0
2016,2,7,17,45,79.0,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,11.0,4.5,12.5,18.0,97.95,0.0
2016,2,8,7,30,238.0,22.0,4.6,13.0,36.0,255.58,98.07
2016,2,8,7,45,358.5,32.5,4.75,13.5,77.0,391.26,312.35
2016,2,8,8,0,479.0,43.0,4.9,14.0,118.0,519.92,427.91
2016,2,8,8,15,552.5,50.0,4.8,14.0,164.0,608.92,504.01
2016,2,8,8,30,626.0,57.0,4.7,14.0,210.0,700.17,578.14
2016,2,8,8,45,671.0,62.5,4.6,14.5,255.5,763.62,626.4
2016,2,8,9,0,716.0,68.0,4.5,15.0,301.0,818.69,666.06
2016,2,8,9,15,748.0,71.5,4.35,15.0,344.0,865.22,698.63
2016,2,8,9,30,780.0,75.0,4.2,15.0,387.0,909.21,728.41
2016,2,8,9,45,819.5,73.0,4.05,15.5,428.5,950.68,754.43
2016,2,8,10,0,859.0,71.0,3.9,16.0,470.0,988.73,777.31
2016,2,8,10,15,873.5,72.5,3.8,16.0,502.5,990.61,776.11
2016,2,8,10,30,888.0,74.0,3.7,16.0,535.0,1000.81,781.15
2016,2,8,10,45,899.5,75.0,3.6,16.5,561.0,1003.47,779.46
2016,2,8,11,0,911.0,76.0,3.5,17.0,587.0,1002.17,775.23
2016,2,8,11,15,917.5,76.5,3.4,17.5,605.0,991.36,764.62
2016,2,8,11,30,924.0,77.0,3.3,18.0,623.0,976.62,751.6
2016,2,8,11,45,928.0,77.5,3.2,18.5,633.5,955.68,734.54
2016,2,8,12,0,932.0,78.0,3.1,19.0,644.0,930.97,715.15
2016,2,8,12,15,932.5,78.0,3.0,19.0,646.5,899.0,692.23
2016,2,8,12,30,933.0,78.0,2.9,19.0,649.0,863.69,667.1
2016,2,8,12,45,932.5,77.0,2.8,19.0,643.5,823.28,638.38
2016,2,8,13,0,932.0,76.0,2.7,19.0,638.0,779.95,607.54
2016,2,8,13,15,927.5,75.5,2.65,19.0,624.5,731.63,572.71
2016,2,8,13,30,923.0,75.0,2.6,19.0,611.0,681.1,533.79
2016,2,8,13,45,913.5,74.5,2.55,19.5,589.5,625.6,489.27
2016,2,8,14,0,904.0,74.0,2.5,20.0,568.0,568.87,442.78
2016,2,8,14,15,892.5,72.5,2.4,20.0,539.5,509.23,393.51
2016,2,8,14,30,881.0,71.0,2.3,20.0,511.0,449.13,342.42
2016,2,8,14,45,863.5,69.5,2.25,20.0,476.0,386.65,288.27
2016,2,8,15,0,846.0,68.0,2.2,20.0,441.0,323.94,232.82
2016,2,8,15,15,823.0,65.5,2.05,19.5,401.0,260.33,176.87
2016,2,8,15,30,800.0,63.0,1.9,19.0,361.0,198.84,124.13
2016,2,8,15,45,765.5,59.5,1.75,19.0,317.0,137.61,76.91
2016,2,8,16,0,731.0,56.0,1.6,19.0,273.0,80.52,44.19
2016,2,8,16,15,680.0,51.5,1.6,18.5,226.5,47.17,35.89
2016,2,8,16,30,629.0,47.0,1.6,18.0,180.0,43.0,32.12
2016,2,8,16,45,545.5,40.0,1.65,18.0,134.0,36.49,26.06
2016,2,8,17,0,462.0,33.0,1.7,18.0,88.0,27.66,17.73
2016,2,8,17,15,308.5,22.0,1.7,18.0,51.5,18.21,6.26
2016,2,8,17,30,155.0,11.0,1.7,18.0,15.0,8.65,0.0
2016,2,8,17,45,77.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,15,138.0,11.0,3.2,13.0,20.0,112.23,0.0
2016,2,9,7,30,276.0,22.0,3.4,13.0,40.0,287.96,136.67
2016,2,9,7,45,393.5,32.0,3.6,13.5,82.0,419.67,334.89
2016,2,9,8,0,511.0,42.0,3.8,14.0,124.0,546.43,446.7
2016,2,9,8,15,581.5,49.0,3.85,14.0,170.5,633.64,520.41
2016,2,9,8,30,652.0,56.0,3.9,14.0,217.0,722.95,592.25
2016,2,9,8,45,649.5,66.0,3.95,14.5,253.5,748.41,611.56
2016,2,9,9,0,647.0,76.0,4.0,15.0,290.0,770.92,627.52
2016,2,9,9,15,693.5,74.0,3.75,15.0,330.5,822.23,663.88
2016,2,9,9,30,740.0,72.0,3.5,15.0,371.0,865.94,693.13
2016,2,9,9,45,673.5,98.0,3.25,15.5,390.0,843.96,672.61
2016,2,9,10,0,607.0,124.0,3.0,16.0,409.0,808.75,643.05
2016,2,9,10,15,681.5,112.0,2.7,16.0,452.0,867.06,682.02
2016,2,9,10,30,756.0,100.0,2.4,16.0,495.0,913.73,710.61
2016,2,9,10,45,747.0,109.5,2.15,16.5,515.5,913.95,705.35
2016,2,9,11,0,738.0,119.0,1.9,17.0,536.0,903.93,693.45
2016,2,9,11,15,752.5,119.0,1.75,17.0,556.0,901.78,689.54
2016,2,9,11,30,767.0,119.0,1.6,17.0,576.0,895.88,683.04
2016,2,9,11,45,842.5,103.5,1.45,17.5,613.0,919.1,695.0
2016,2,9,12,0,918.0,88.0,1.3,18.0,650.0,930.69,698.58
2016,2,9,12,15,918.5,88.0,1.2,18.0,652.0,898.92,675.56
2016,2,9,12,30,919.0,88.0,1.1,18.0,654.0,863.85,650.96
2016,2,9,12,45,919.5,86.5,1.05,18.5,649.0,823.99,622.74
2016,2,9,13,0,920.0,85.0,1.0,19.0,644.0,781.18,592.55
2016,2,9,13,15,748.0,132.0,1.05,18.5,580.0,674.23,517.61
2016,2,9,13,30,576.0,179.0,1.1,18.0,516.0,559.17,434.1
2016,2,9,13,45,563.5,177.0,1.2,18.0,497.5,514.72,401.35
2016,2,9,14,0,551.0,175.0,1.3,18.0,479.0,470.19,366.8
2016,2,9,14,15,328.5,199.5,1.35,18.0,378.0,337.92,264.59
2016,2,9,14,30,106.0,224.0,1.4,18.0,277.0,226.22,177.77
2016,2,9,14,45,99.0,208.0,1.5,18.0,255.0,201.19,157.81
2016,2,9,15,0,92.0,192.0,1.6,18.0,233.0,177.3,138.27
2016,2,9,15,15,107.5,175.5,1.5,17.5,219.5,162.42,125.34
2016,2,9,15,30,123.0,159.0,1.4,17.0,206.0,141.89,107.66
2016,2,9,15,45,114.5,141.0,1.35,16.5,180.5,115.99,87.18
2016,2,9,16,0,106.0,123.0,1.3,16.0,155.0,91.6,69.36
2016,2,9,16,15,95.0,103.5,1.25,16.0,128.5,72.46,58.54
2016,2,9,16,30,84.0,84.0,1.2,16.0,102.0,59.65,47.03
2016,2,9,16,45,68.0,64.0,1.15,16.0,76.5,46.19,34.78
2016,2,9,17,0,52.0,44.0,1.1,16.0,51.0,32.44,22.08
2016,2,9,17,15,26.0,26.5,1.1,15.5,30.0,19.96,8.38
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,122.0,12.0,2.0,13.0,20.0,101.02,0.0
2016,2,10,7,30,244.0,24.0,2.0,13.0,40.0,266.68,145.28
2016,2,10,7,45,356.5,35.5,2.0,13.5,81.5,392.87,313.58
2016,2,10,8,0,469.0,47.0,2.0,14.0,123.0,516.22,419.29
2016,2,10,8,15,538.5,54.5,2.0,14.0,169.0,602.56,490.28
2016,2,10,8,30,608.0,62.0,2.0,14.0,215.0,690.74,559.19
2016,2,10,8,45,672.5,59.5,2.0,14.0,259.0,754.05,606.54
2016,2,10,9,0,737.0,57.0,2.0,14.0,303.0,825.62,658.0
2016,2,10,9,15,735.5,65.5,1.85,14.0,338.5,846.06,669.59
2016,2,10,9,30,734.0,74.0,1.7,14.0,374.0,863.01,678.5
2016,2,10,9,45,599.5,117.5,1.6,14.5,378.0,793.55,625.35
2016,2,10,10,0,465.0,161.0,1.5,15.0,382.0,699.62,554.56
2016,2,10,10,15,571.5,142.0,1.5,15.0,431.5,790.95,620.58
2016,2,10,10,30,678.0,123.0,1.5,15.0,481.0,871.4,674.7
2016,2,10,10,45,772.5,107.5,1.55,15.5,533.5,930.27,712.31
2016,2,10,11,0,867.0,92.0,1.6,16.0,586.0,992.18,751.51
2016,2,10,11,15,874.0,93.0,1.65,16.0,604.0,982.56,744.15
2016,2,10,11,30,881.0,94.0,1.7,16.0,622.0,969.02,735.21
2016,2,10,11,45,886.5,94.0,1.8,16.5,633.0,937.98,713.91
2016,2,10,12,0,892.0,94.0,1.9,17.0,644.0,914.82,698.07
2016,2,10,12,15,892.5,94.0,1.9,17.0,646.5,883.73,676.87
2016,2,10,12,30,893.0,94.0,1.9,17.0,649.0,849.42,653.51
2016,2,10,12,45,891.5,93.5,1.95,17.5,643.5,809.94,625.75
2016,2,10,13,0,890.0,93.0,2.0,18.0,638.0,767.72,595.92
2016,2,10,13,15,736.5,135.5,2.0,18.0,580.0,669.87,523.13
2016,2,10,13,30,583.0,178.0,2.0,18.0,522.0,562.68,441.95
2016,2,10,13,45,720.0,134.5,2.0,18.0,544.5,575.12,451.11
2016,2,10,14,0,857.0,91.0,2.0,18.0,567.0,563.35,439.82
2016,2,10,14,15,701.0,124.0,1.95,18.0,501.0,466.84,363.21
2016,2,10,14,30,545.0,157.0,1.9,18.0,435.0,377.76,292.4
2016,2,10,14,45,465.0,162.0,1.9,18.0,388.0,314.47,240.82
2016,2,10,15,0,385.0,167.0,1.9,18.0,341.0,259.6,195.99
2016,2,10,15,15,318.5,160.0,1.8,17.5,295.0,204.44,151.55
2016,2,10,15,30,252.0,153.0,1.7,17.0,249.0,162.14,118.66
2016,2,10,15,45,233.0,137.5,1.6,17.0,218.5,127.58,91.63
2016,2,10,16,0,214.0,122.0,1.5,17.0,188.0,95.74,69.98
2016,2,10,16,15,196.0,103.5,1.5,17.0,156.0,72.83,58.65
2016,2,10,16,30,178.0,85.0,1.5,17.0,124.0,60.67,47.76
2016,2,10,16,45,152.0,65.5,1.55,17.0,93.0,47.48,35.79
2016,2,10,17,0,126.0,46.0,1.6,17.0,62.0,33.95,23.34
2016,2,10,17,15,63.0,29.0,1.6,16.5,37.0,21.78,10.29
2016,2,10,17,30,0.0,12.0,1.6,16.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.6,16.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,12.0,1.85,14.0,21.0,100.29,0.0
2016,2,11,7,30,242.0,24.0,1.9,14.0,42.0,267.6,160.47
2016,2,11,7,45,336.5,36.5,1.95,14.5,81.5,377.38,301.78
2016,2,11,8,0,431.0,49.0,2.0,15.0,121.0,485.68,394.9
2016,2,11,8,15,492.5,58.0,1.8,15.0,165.0,565.7,460.03
2016,2,11,8,30,554.0,67.0,1.6,15.0,209.0,647.32,522.55
2016,2,11,8,45,607.0,68.5,1.45,15.0,251.5,711.92,569.3
2016,2,11,9,0,660.0,70.0,1.3,15.0,294.0,775.67,612.99
2016,2,11,9,15,473.0,117.0,1.1,15.0,288.0,650.68,518.77
2016,2,11,9,30,286.0,164.0,0.9,15.0,282.0,502.85,404.07
2016,2,11,9,45,336.0,172.0,0.75,15.5,323.5,560.66,446.84
2016,2,11,10,0,386.0,180.0,0.6,16.0,365.0,617.87,485.34
2016,2,11,10,15,421.5,186.0,0.6,16.0,399.5,681.5,528.8
2016,2,11,10,30,457.0,192.0,0.6,16.0,434.0,718.52,553.31
2016,2,11,10,45,543.5,174.0,0.6,16.0,475.5,776.16,593.43
2016,2,11,11,0,630.0,156.0,0.6,16.0,517.0,840.66,635.45
2016,2,11,11,15,540.0,193.0,0.6,16.0,509.5,769.73,584.97
2016,2,11,11,30,450.0,230.0,0.6,16.0,502.0,708.21,540.42
2016,2,11,11,45,442.5,239.0,0.6,16.0,510.0,693.92,530.33
2016,2,11,12,0,435.0,248.0,0.6,16.0,518.0,677.68,518.28
2016,2,11,12,15,307.5,271.5,0.6,16.0,463.0,554.0,427.89
2016,2,11,12,30,180.0,295.0,0.6,16.0,408.0,438.24,341.42
2016,2,11,12,45,272.5,277.0,0.65,16.5,446.5,497.06,387.22
2016,2,11,13,0,365.0,259.0,0.7,17.0,485.0,529.99,411.58
2016,2,11,13,15,402.0,243.5,0.65,17.0,487.0,518.21,402.22
2016,2,11,13,30,439.0,228.0,0.6,17.0,489.0,515.34,399.15
2016,2,11,13,45,450.0,216.0,0.6,17.0,476.0,481.94,373.61
2016,2,11,14,0,461.0,204.0,0.6,17.0,463.0,446.59,346.18
2016,2,11,14,15,310.0,217.0,0.65,17.0,387.5,343.51,267.39
2016,2,11,14,30,159.0,230.0,0.7,17.0,312.0,259.64,202.95
2016,2,11,14,45,150.0,217.5,0.8,17.0,290.5,232.01,181.04
2016,2,11,15,0,141.0,205.0,0.9,17.0,269.0,205.51,159.41
