Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,15,214.5,178.0,0.95,16.5,265.5,189.58,143.41
2016,2,11,15,30,288.0,151.0,1.0,16.0,262.0,166.81,121.06
2016,2,11,15,45,260.5,138.0,1.1,16.0,229.5,130.78,93.34
2016,2,11,16,0,233.0,125.0,1.2,16.0,197.0,98.34,72.01
2016,2,11,16,15,209.0,106.5,1.3,15.5,163.0,74.85,60.78
2016,2,11,16,30,185.0,88.0,1.4,15.0,129.0,62.65,49.93
2016,2,11,16,45,150.5,68.5,1.5,15.0,96.5,49.43,37.86
2016,2,11,17,0,116.0,49.0,1.6,15.0,64.0,35.91,25.33
2016,2,11,17,15,58.0,30.5,1.65,15.0,38.0,22.82,11.73
2016,2,11,17,30,0.0,12.0,1.7,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.8,15.0,6.0,4.72,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,122.5,13.5,1.65,13.0,22.5,102.63,0.0
2016,2,12,7,30,245.0,27.0,1.7,13.0,45.0,274.88,177.88
2016,2,12,7,45,355.0,38.0,1.8,13.5,86.5,394.39,317.07
2016,2,12,8,0,465.0,49.0,1.9,14.0,128.0,515.42,419.48
2016,2,12,8,15,532.5,56.5,1.8,14.0,173.5,600.05,488.02
2016,2,12,8,30,600.0,64.0,1.7,14.0,219.0,686.39,554.22
2016,2,12,8,45,539.5,83.0,1.65,14.0,242.5,666.11,538.78
2016,2,12,9,0,479.0,102.0,1.6,14.0,266.0,631.95,512.79
2016,2,12,9,15,526.5,107.5,1.55,14.0,309.5,700.54,563.09
2016,2,12,9,30,574.0,113.0,1.5,14.0,353.0,760.09,604.21
2016,2,12,9,45,590.5,120.5,1.5,14.5,387.0,788.65,621.59
2016,2,12,10,0,607.0,128.0,1.5,15.0,421.0,814.45,637.06
2016,2,12,10,15,614.0,136.0,1.6,15.0,449.0,828.2,646.27
2016,2,12,10,30,621.0,144.0,1.7,15.0,477.0,838.8,653.46
2016,2,12,10,45,652.5,142.0,1.8,15.0,506.5,859.66,667.95
2016,2,12,11,0,684.0,140.0,1.9,15.0,536.0,876.62,679.66
2016,2,12,11,15,676.5,148.0,1.95,15.0,550.0,862.91,669.63
2016,2,12,11,30,669.0,156.0,2.0,15.0,564.0,846.15,657.9
2016,2,12,11,45,755.5,132.0,2.15,15.5,599.5,878.31,680.29
2016,2,12,12,0,842.0,108.0,2.3,16.0,635.0,897.31,692.97
2016,2,12,12,15,842.5,108.5,2.35,16.0,637.5,867.33,672.15
2016,2,12,12,30,843.0,109.0,2.4,16.0,640.0,834.19,649.51
2016,2,12,12,45,837.5,109.5,2.5,16.0,633.5,793.32,621.6
2016,2,12,13,0,832.0,110.0,2.6,16.0,627.0,750.08,591.54
2016,2,12,13,15,826.0,109.5,2.65,15.5,613.0,703.34,557.46
2016,2,12,13,30,820.0,109.0,2.7,15.0,599.0,654.76,521.01
2016,2,12,13,45,629.0,160.5,2.75,15.0,529.5,544.65,434.42
2016,2,12,14,0,438.0,212.0,2.8,15.0,460.0,440.72,351.88
2016,2,12,14,15,369.0,214.5,2.8,15.0,416.0,369.52,294.66
2016,2,12,14,30,300.0,217.0,2.8,15.0,372.0,315.37,250.32
2016,2,12,14,45,368.0,189.0,2.8,15.0,366.5,293.96,229.98
2016,2,12,15,0,436.0,161.0,2.8,15.0,361.0,269.73,205.58
2016,2,12,15,15,412.0,152.5,2.65,15.0,328.0,224.12,165.85
2016,2,12,15,30,388.0,144.0,2.5,15.0,295.0,181.33,129.61
2016,2,12,15,45,366.5,129.0,2.45,15.0,258.5,137.24,94.88
2016,2,12,16,0,345.0,114.0,2.4,15.0,222.0,96.22,68.06
2016,2,12,16,15,313.0,98.5,2.45,15.0,184.5,70.5,57.11
2016,2,12,16,30,281.0,83.0,2.5,15.0,147.0,60.15,47.77
2016,2,12,16,45,231.5,66.5,2.55,15.0,111.0,48.86,37.39
2016,2,12,17,0,182.0,50.0,2.6,15.0,75.0,37.01,26.35
2016,2,12,17,15,91.0,33.0,2.65,14.5,45.5,24.53,13.55
2016,2,12,17,30,0.0,16.0,2.7,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,2.75,14.0,8.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,166.5,13.0,3.8,12.0,26.0,135.32,0.0
2016,2,13,7,30,333.0,26.0,3.8,12.0,52.0,346.84,238.84
2016,2,13,7,45,446.5,34.5,3.85,12.5,96.5,466.59,379.19
2016,2,13,8,0,560.0,43.0,3.9,13.0,141.0,590.42,485.29
2016,2,13,8,15,624.0,49.0,3.75,13.0,189.0,663.91,546.75
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,748.18,613.06
2016,2,13,8,45,732.0,59.0,3.45,13.5,284.5,811.21,658.88
2016,2,13,9,0,776.0,63.0,3.3,14.0,332.0,872.94,701.49
2016,2,13,9,15,803.5,66.0,3.15,14.0,375.5,915.21,729.54
2016,2,13,9,30,831.0,69.0,3.0,14.0,419.0,954.76,754.8
2016,2,13,9,45,857.5,69.0,2.9,14.5,459.0,974.07,764.15
2016,2,13,10,0,884.0,69.0,2.8,15.0,499.0,1001.82,779.3
2016,2,13,10,15,898.0,70.5,2.65,15.0,532.0,1015.4,785.31
2016,2,13,10,30,912.0,72.0,2.5,15.0,565.0,1025.12,788.76
2016,2,13,10,45,922.0,73.0,2.45,15.5,591.0,1026.17,786.04
2016,2,13,11,0,932.0,74.0,2.4,16.0,617.0,1023.15,780.84
2016,2,13,11,15,938.5,74.5,2.45,16.0,636.0,1011.97,772.96
2016,2,13,11,30,945.0,75.0,2.5,16.0,655.0,996.76,762.56
2016,2,13,11,45,949.0,75.5,2.6,16.0,665.5,975.21,748.48
2016,2,13,12,0,953.0,76.0,2.7,16.0,676.0,949.78,731.78
2016,2,13,12,15,954.0,76.0,2.8,16.0,679.0,917.4,710.21
2016,2,13,12,30,955.0,76.0,2.9,16.0,682.0,881.55,686.1
2016,2,13,12,45,944.5,79.5,3.0,16.5,674.5,837.19,654.5
2016,2,13,13,0,934.0,83.0,3.1,17.0,667.0,790.43,620.98
2016,2,13,13,15,929.5,82.5,3.35,16.5,653.5,741.56,587.78
2016,2,13,13,30,925.0,82.0,3.6,16.0,640.0,690.46,549.99
2016,2,13,13,45,916.0,81.0,3.9,16.0,618.0,634.17,505.93
2016,2,13,14,0,907.0,80.0,4.2,16.0,596.0,576.6,459.23
2016,2,13,14,15,894.5,79.0,4.5,16.0,566.5,516.3,408.97
2016,2,13,14,30,882.0,78.0,4.8,16.0,537.0,455.63,356.45
2016,2,13,14,45,864.0,76.0,5.1,16.0,501.5,391.7,299.67
2016,2,13,15,0,846.0,74.0,5.4,16.0,466.0,328.03,241.81
2016,2,13,15,15,822.5,71.5,5.3,15.5,425.0,263.82,183.68
2016,2,13,15,30,799.0,69.0,5.2,15.0,384.0,201.83,129.21
2016,2,13,15,45,762.0,66.0,5.1,15.0,338.5,140.4,81.15
2016,2,13,16,0,725.0,63.0,5.0,15.0,293.0,83.48,48.73
2016,2,13,16,15,674.5,58.0,4.8,14.5,245.5,52.36,41.16
2016,2,13,16,30,624.0,53.0,4.6,14.0,198.0,44.19,33.82
2016,2,13,16,45,539.5,46.5,4.45,14.0,150.5,38.63,28.57
2016,2,13,17,0,455.0,40.0,4.3,14.0,103.0,33.21,23.23
2016,2,13,17,15,227.5,32.5,4.25,13.5,64.0,24.73,14.16
2016,2,13,17,30,0.0,25.0,4.2,13.0,25.0,17.84,0.0
2016,2,13,17,45,0.0,12.5,4.2,13.0,12.5,9.83,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,14,7,15,161.0,13.0,4.45,13.0,26.5,131.23,0.0
2016,2,14,7,30,322.0,26.0,4.5,13.0,53.0,340.78,244.1
2016,2,14,7,45,427.0,35.0,4.55,13.5,95.5,450.92,367.93
2016,2,14,8,0,532.0,44.0,4.6,14.0,138.0,567.53,468.28
2016,2,14,8,15,594.0,49.5,4.5,14.0,184.5,645.9,533.89
2016,2,14,8,30,656.0,55.0,4.4,14.0,231.0,718.84,592.03
2016,2,14,8,45,697.0,59.5,4.3,14.5,276.5,778.87,636.38
2016,2,14,9,0,738.0,64.0,4.2,15.0,322.0,837.66,677.83
2016,2,14,9,15,595.0,103.0,4.15,15.0,328.0,763.96,620.96
2016,2,14,9,30,452.0,142.0,4.1,15.0,334.0,664.23,543.98
2016,2,14,9,45,571.5,124.5,4.05,15.5,390.0,774.63,625.92
2016,2,14,10,0,691.0,107.0,4.0,16.0,446.0,874.99,696.32
2016,2,14,10,15,768.5,94.5,4.0,16.0,494.5,927.93,732.33
2016,2,14,10,30,846.0,82.0,4.0,16.0,543.0,984.4,770.7
2016,2,14,10,45,854.0,84.0,4.05,16.0,567.5,972.62,760.98
2016,2,14,11,0,862.0,86.0,4.1,16.0,592.0,969.48,758.08
2016,2,14,11,15,868.5,87.0,4.1,16.0,610.0,959.82,750.38
2016,2,14,11,30,875.0,88.0,4.1,16.0,628.0,946.37,740.22
2016,2,14,11,45,683.0,160.0,4.15,16.5,585.5,842.53,664.28
2016,2,14,12,0,491.0,232.0,4.2,17.0,543.0,711.52,564.01
2016,2,14,12,15,687.0,161.0,4.2,17.0,599.0,795.18,629.87
2016,2,14,12,30,883.0,90.0,4.2,17.0,655.0,837.9,660.43
2016,2,14,12,45,887.0,88.0,4.2,17.0,651.0,801.43,633.73
2016,2,14,13,0,891.0,86.0,4.2,17.0,647.0,761.81,605.14
2016,2,14,13,15,888.0,85.0,4.25,17.0,634.5,715.34,570.52
2016,2,14,13,30,885.0,84.0,4.3,17.0,622.0,666.63,532.29
2016,2,14,13,45,875.0,84.5,4.4,17.5,601.0,613.18,488.61
2016,2,14,14,0,865.0,85.0,4.5,18.0,580.0,558.58,442.9
2016,2,14,14,15,854.0,83.5,4.55,18.0,552.5,502.46,395.41
2016,2,14,14,30,843.0,82.0,4.6,18.0,525.0,443.19,344.03
2016,2,14,14,45,821.0,82.0,4.65,18.0,490.0,381.12,289.21
2016,2,14,15,0,799.0,82.0,4.7,18.0,455.0,320.44,234.58
2016,2,14,15,15,775.5,79.0,4.75,17.5,415.0,258.52,179.37
2016,2,14,15,30,752.0,76.0,4.8,17.0,375.0,198.89,127.69
2016,2,14,15,45,711.5,73.5,4.85,17.0,330.5,136.63,79.51
2016,2,14,16,0,671.0,71.0,4.9,17.0,286.0,82.43,48.95
2016,2,14,16,15,620.5,65.0,4.85,16.5,239.5,52.92,41.32
2016,2,14,16,30,570.0,59.0,4.8,16.0,193.0,48.25,37.14
2016,2,14,16,45,487.0,51.5,4.75,16.0,147.5,42.14,31.43
2016,2,14,17,0,404.0,44.0,4.7,16.0,102.0,36.14,25.61
2016,2,14,17,15,202.0,34.5,4.75,15.5,63.5,26.07,15.42
2016,2,14,17,30,0.0,25.0,4.8,15.0,25.0,17.97,0.0
2016,2,14,17,45,0.0,12.5,4.9,15.0,12.5,9.83,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,2.65,15.0,30.5,165.85,0.0
2016,2,15,7,30,415.0,25.0,2.7,15.0,61.0,402.71,292.54
2016,2,15,7,45,516.0,32.5,2.75,15.5,106.5,512.37,410.3
2016,2,15,8,0,617.0,40.0,2.8,16.0,152.0,627.72,506.06
2016,2,15,8,15,675.0,45.0,2.8,16.0,200.5,705.64,568.92
2016,2,15,8,30,733.0,50.0,2.8,16.0,249.0,784.2,628.99
2016,2,15,8,45,771.0,53.0,2.8,16.5,296.0,840.89,669.08
2016,2,15,9,0,809.0,56.0,2.8,17.0,343.0,896.05,706.34
2016,2,15,9,15,834.5,58.5,2.85,17.0,387.0,924.62,725.27
2016,2,15,9,30,860.0,61.0,2.9,17.0,431.0,961.58,749.83
2016,2,15,9,45,878.0,63.0,2.95,17.0,470.0,987.21,766.08
2016,2,15,10,0,896.0,65.0,3.0,17.0,509.0,1009.39,779.92
2016,2,15,10,15,908.5,66.5,3.0,17.0,541.5,1021.58,786.48
2016,2,15,10,30,921.0,68.0,3.0,17.0,574.0,1029.86,790.57
2016,2,15,10,45,929.5,69.0,3.05,17.5,600.0,1029.41,787.86
2016,2,15,11,0,938.0,70.0,3.1,18.0,626.0,1024.89,782.64
2016,2,15,11,15,943.5,71.0,3.1,18.0,644.0,1013.32,773.89
2016,2,15,11,30,949.0,72.0,3.1,18.0,662.0,997.69,762.6
2016,2,15,11,45,950.5,72.5,3.15,18.0,672.5,973.73,746.19
2016,2,15,12,0,952.0,73.0,3.2,18.0,683.0,946.01,727.31
2016,2,15,12,15,952.5,73.5,3.25,18.0,685.0,913.78,705.3
2016,2,15,12,30,953.0,74.0,3.3,18.0,687.0,878.09,680.83
2016,2,15,12,45,947.0,75.5,3.35,18.5,680.5,835.07,649.8
2016,2,15,13,0,941.0,77.0,3.4,19.0,674.0,789.39,616.76
2016,2,15,13,15,936.5,76.5,3.4,19.0,660.5,740.22,581.36
2016,2,15,13,30,932.0,76.0,3.4,19.0,647.0,688.78,541.68
2016,2,15,13,45,922.5,76.0,3.45,19.0,625.0,632.84,497.71
2016,2,15,14,0,913.0,76.0,3.5,19.0,603.0,575.6,451.42
2016,2,15,14,15,902.0,74.5,3.45,19.0,574.5,515.18,401.03
2016,2,15,14,30,891.0,73.0,3.4,19.0,546.0,454.23,348.7
2016,2,15,14,45,873.0,72.0,3.4,19.0,510.0,390.92,293.23
2016,2,15,15,0,855.0,71.0,3.4,19.0,474.0,328.41,237.3
2016,2,15,15,15,833.0,68.5,3.2,18.5,433.5,262.64,179.05
2016,2,15,15,30,811.0,66.0,3.0,18.0,393.0,200.21,125.24
2016,2,15,15,45,778.5,63.0,2.85,18.0,347.5,138.49,77.83
2016,2,15,16,0,746.0,60.0,2.7,18.0,302.0,80.67,45.88
2016,2,15,16,15,700.0,55.5,2.55,17.5,254.5,50.61,39.13
2016,2,15,16,30,654.0,51.0,2.4,17.0,207.0,46.51,35.49
2016,2,15,16,45,581.5,44.5,2.3,17.0,160.0,40.53,29.95
2016,2,15,17,0,509.0,38.0,2.2,17.0,113.0,31.85,21.9
2016,2,15,17,15,379.5,28.0,2.1,17.0,72.0,23.28,13.33
2016,2,15,17,30,250.0,18.0,2.0,17.0,31.0,14.86,0.0
2016,2,15,17,45,125.0,9.0,1.9,17.0,15.5,7.08,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.5,2.3,14.0,31.5,194.62,0.0
2016,2,16,7,30,395.0,27.0,2.4,14.0,63.0,400.84,298.94
2016,2,16,7,45,492.0,35.0,2.5,14.5,108.0,504.83,406.51
2016,2,16,8,0,589.0,43.0,2.6,15.0,153.0,607.05,492.12
2016,2,16,8,15,648.0,48.5,2.5,15.0,201.5,686.05,555.31
2016,2,16,8,30,707.0,54.0,2.4,15.0,250.0,765.69,615.44
2016,2,16,8,45,744.0,58.5,2.3,15.5,296.5,823.09,655.12
2016,2,16,9,0,781.0,63.0,2.2,16.0,343.0,878.97,691.78
2016,2,16,9,15,807.5,65.5,2.15,16.0,387.0,919.69,718.08
2016,2,16,9,30,834.0,68.0,2.1,16.0,431.0,957.65,741.85
2016,2,16,9,45,857.0,69.0,2.1,16.5,470.0,974.77,750.1
2016,2,16,10,0,880.0,70.0,2.1,17.0,509.0,1000.43,764.25
2016,2,16,10,15,893.0,71.5,2.15,17.0,542.0,1013.01,771.47
2016,2,16,10,30,906.0,73.0,2.2,17.0,575.0,1021.73,776.36
2016,2,16,10,45,913.5,74.5,2.25,17.5,600.5,1020.92,773.6
2016,2,16,11,0,921.0,76.0,2.3,18.0,626.0,1016.09,768.42
2016,2,16,11,15,927.0,77.0,2.35,18.0,644.5,1005.11,760.79
2016,2,16,11,30,933.0,78.0,2.4,18.0,663.0,990.13,750.67
2016,2,16,11,45,935.0,79.0,2.45,18.5,673.0,967.44,734.08
2016,2,16,12,0,937.0,80.0,2.5,19.0,683.0,941.0,715.13
2016,2,16,12,15,937.5,80.0,2.5,19.0,685.5,908.48,692.98
2016,2,16,12,30,938.0,80.0,2.5,19.0,688.0,872.56,668.52
2016,2,16,12,45,937.5,79.0,2.55,19.5,682.5,831.52,639.55
2016,2,16,13,0,937.0,78.0,2.6,20.0,677.0,787.5,608.37
2016,2,16,13,15,932.5,77.5,2.6,20.0,663.0,738.42,573.62
2016,2,16,13,30,928.0,77.0,2.6,20.0,649.0,687.1,534.69
2016,2,16,13,45,921.0,76.0,2.6,20.5,627.5,631.75,490.8
2016,2,16,14,0,914.0,75.0,2.6,21.0,606.0,574.91,444.63
2016,2,16,14,15,903.0,73.5,2.55,21.0,577.5,514.39,395.05
2016,2,16,14,30,892.0,72.0,2.5,21.0,549.0,453.34,343.5
2016,2,16,14,45,717.5,108.5,2.45,21.0,476.0,364.21,271.8
2016,2,16,15,0,543.0,145.0,2.4,21.0,403.0,287.72,211.22
2016,2,16,15,15,682.0,104.0,2.2,21.0,400.0,252.92,174.5
2016,2,16,15,30,821.0,63.0,2.0,21.0,397.0,198.75,121.79
2016,2,16,15,45,790.5,60.0,1.85,21.0,352.0,136.63,74.83
2016,2,16,16,0,760.0,57.0,1.7,21.0,307.0,78.15,43.23
2016,2,16,16,15,715.5,53.0,1.55,20.5,259.5,48.79,37.06
2016,2,16,16,30,671.0,49.0,1.4,20.0,212.0,45.02,33.77
2016,2,16,16,45,597.5,43.0,1.3,20.0,164.0,39.37,28.6
2016,2,16,17,0,524.0,37.0,1.2,20.0,116.0,33.8,23.33
2016,2,16,17,15,401.0,27.5,1.15,19.5,74.5,22.94,13.09
2016,2,16,17,30,278.0,18.0,1.1,19.0,33.0,14.9,0.0
2016,2,16,17,45,139.0,9.0,1.05,19.0,16.5,7.08,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,16.0,13.0,9.91,0.0
2016,2,17,7,30,0.0,26.0,7.6,16.0,26.0,20.96,10.49
2016,2,17,7,45,0.0,45.0,7.65,16.0,45.0,41.47,28.7
2016,2,17,8,0,0.0,64.0,7.7,16.0,64.0,60.25,45.08
2016,2,17,8,15,6.5,83.5,7.6,16.0,85.0,84.69,66.44
2016,2,17,8,30,13.0,103.0,7.5,16.0,106.0,108.97,87.48
2016,2,17,8,45,19.0,120.5,7.45,16.0,126.5,130.19,105.67
2016,2,17,9,0,25.0,138.0,7.4,16.0,147.0,151.59,123.76
2016,2,17,9,15,154.0,158.0,7.55,16.0,225.0,339.9,284.91
2016,2,17,9,30,283.0,178.0,7.7,16.0,303.0,515.58,430.42
2016,2,17,9,45,232.0,201.5,7.85,16.0,309.5,467.58,389.0
2016,2,17,10,0,181.0,225.0,8.0,16.0,316.0,440.92,364.74
2016,2,17,10,15,277.5,225.5,8.05,16.0,375.5,557.81,460.32
2016,2,17,10,30,374.0,226.0,8.1,16.0,435.0,649.48,534.22
2016,2,17,10,45,270.5,253.5,8.15,16.0,408.5,570.15,467.24
2016,2,17,11,0,167.0,281.0,8.2,16.0,382.0,467.29,381.73
2016,2,17,11,15,112.5,279.0,8.1,16.0,348.0,380.69,310.41
2016,2,17,11,30,58.0,277.0,8.0,16.0,314.0,319.7,258.97
2016,2,17,11,45,109.0,293.5,7.95,16.0,364.0,379.5,308.57
2016,2,17,12,0,160.0,310.0,7.9,16.0,414.0,455.86,370.28
2016,2,17,12,15,199.0,308.5,7.9,16.0,438.0,477.12,387.8
2016,2,17,12,30,238.0,307.0,7.9,16.0,462.0,495.09,402.61
2016,2,17,12,45,120.5,247.0,7.95,16.0,325.5,328.34,266.86
2016,2,17,13,0,3.0,187.0,8.0,16.0,189.0,151.38,119.9
2016,2,17,13,15,1.5,133.0,8.05,16.0,134.0,104.9,81.76
2016,2,17,13,30,0.0,79.0,8.1,16.0,79.0,60.82,45.22
2016,2,17,13,45,0.0,84.5,8.15,16.0,84.5,65.07,48.83
2016,2,17,14,0,0.0,90.0,8.2,16.0,90.0,69.32,52.45
2016,2,17,14,15,0.0,92.0,8.2,16.0,92.0,70.85,53.82
2016,2,17,14,30,0.0,94.0,8.2,16.0,94.0,72.37,55.2
2016,2,17,14,45,0.0,60.0,8.25,16.0,60.0,46.02,33.19
2016,2,17,15,0,0.0,26.0,8.3,16.0,26.0,19.85,11.17
2016,2,17,15,15,0.0,15.5,8.3,15.5,15.5,11.81,4.4
2016,2,17,15,30,0.0,5.0,8.3,15.0,5.0,3.8,0.0
2016,2,17,15,45,0.0,4.5,8.35,15.0,4.5,3.42,0.0
2016,2,17,16,0,0.0,4.0,8.4,15.0,4.0,3.04,0.0
2016,2,17,16,15,0.0,3.5,8.45,15.0,3.5,2.65,0.0
2016,2,17,16,30,0.0,3.0,8.5,15.0,3.0,2.27,0.0
2016,2,17,16,45,0.0,2.0,8.55,15.0,2.0,1.51,0.0
2016,2,17,17,0,0.0,1.0,8.6,15.0,1.0,0.76,0.0
2016,2,17,17,15,0.0,0.5,8.6,15.0,0.5,0.38,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,21.0,6.0,13.0,28.5,104.96,0.0
2016,2,18,7,30,158.0,42.0,6.1,13.0,57.0,217.64,169.74
2016,2,18,7,45,256.5,57.0,6.25,13.5,99.5,335.72,279.28
2016,2,18,8,0,355.0,72.0,6.4,14.0,142.0,446.72,376.57
2016,2,18,8,15,425.0,82.5,6.35,14.0,188.0,531.56,448.95
2016,2,18,8,30,495.0,93.0,6.3,14.0,234.0,619.46,521.26
2016,2,18,8,45,415.0,114.0,6.3,14.0,246.5,579.73,489.04
2016,2,18,9,0,335.0,135.0,6.3,14.0,259.0,510.44,431.04
2016,2,18,9,15,502.5,125.5,6.2,14.0,336.0,690.63,576.31
2016,2,18,9,30,670.0,116.0,6.1,14.0,413.0,861.85,706.76
2016,2,18,9,45,702.5,117.5,6.1,14.0,453.0,900.33,733.46
2016,2,18,10,0,735.0,119.0,6.1,14.0,493.0,935.67,758.16
2016,2,18,10,15,752.0,122.0,6.05,14.0,525.5,953.64,769.52
2016,2,18,10,30,769.0,125.0,6.0,14.0,558.0,968.0,778.32
2016,2,18,10,45,783.5,126.0,6.0,14.0,584.0,973.62,781.12
2016,2,18,11,0,798.0,127.0,6.0,14.0,610.0,975.36,781.27
2016,2,18,11,15,805.5,128.5,5.95,14.0,628.5,959.21,768.16
2016,2,18,11,30,813.0,130.0,5.9,14.0,647.0,947.43,758.55
2016,2,18,11,45,817.0,130.5,5.85,14.0,657.0,927.53,743.1
2016,2,18,12,0,821.0,131.0,5.8,14.0,667.0,904.05,725.19
2016,2,18,12,15,821.5,131.0,5.7,14.0,669.5,873.55,701.93
2016,2,18,12,30,822.0,131.0,5.6,14.0,672.0,839.91,676.43
2016,2,18,12,45,706.5,165.5,5.6,14.0,627.5,751.53,608.53
2016,2,18,13,0,591.0,200.0,5.6,14.0,583.0,654.71,531.85
2016,2,18,13,15,722.5,154.0,5.5,14.0,612.5,677.02,549.83
2016,2,18,13,30,854.0,108.0,5.4,14.0,642.0,674.7,547.44
2016,2,18,13,45,843.5,107.0,5.35,14.5,620.0,619.22,500.58
2016,2,18,14,0,833.0,106.0,5.3,15.0,598.0,562.79,452.26
2016,2,18,14,15,820.5,104.0,5.2,14.5,569.5,503.79,402.32
2016,2,18,14,30,808.0,102.0,5.1,14.0,541.0,444.65,350.78
2016,2,18,14,45,792.0,98.5,5.0,14.0,506.0,383.06,295.38
2016,2,18,15,0,776.0,95.0,4.9,14.0,471.0,322.35,239.86
2016,2,18,15,15,751.5,91.5,4.75,14.0,430.5,257.82,181.56
2016,2,18,15,30,727.0,88.0,4.6,14.0,390.0,198.13,129.3
2016,2,18,15,45,698.5,82.5,4.5,14.0,346.0,139.19,83.37
2016,2,18,16,0,670.0,77.0,4.4,14.0,302.0,83.82,52.06
2016,2,18,16,15,620.5,71.0,4.1,13.5,255.0,57.23,45.71
2016,2,18,16,30,571.0,65.0,3.8,13.0,208.0,52.7,41.66
2016,2,18,16,45,501.0,56.5,3.55,13.0,162.0,46.03,35.43
2016,2,18,17,0,431.0,48.0,3.3,13.0,116.0,39.36,29.03
2016,2,18,17,15,308.0,35.5,3.15,13.0,75.5,29.09,19.01
2016,2,18,17,30,185.0,23.0,3.0,13.0,35.0,17.57,1.76
2016,2,18,17,45,92.5,11.5,2.95,13.0,17.5,9.05,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,17.0,5.8,13.0,33.5,176.47,17.75
2016,2,19,7,30,319.0,34.0,6.1,13.0,67.0,347.23,276.25
2016,2,19,7,45,410.5,44.0,6.4,13.5,110.5,448.16,372.92
2016,2,19,8,0,502.0,54.0,6.7,14.0,154.0,554.78,465.26
2016,2,19,8,15,563.0,61.0,6.85,14.0,201.0,634.38,533.05
2016,2,19,8,30,624.0,68.0,7.0,14.0,248.0,715.26,599.33
2016,2,19,8,45,659.0,74.0,7.2,14.0,293.5,770.49,643.41
2016,2,19,9,0,694.0,80.0,7.4,14.0,339.0,824.45,685.36
2016,2,19,9,15,575.0,115.5,7.45,14.0,347.0,759.72,633.16
2016,2,19,9,30,456.0,151.0,7.5,14.0,355.0,678.97,567.68
2016,2,19,9,45,549.5,139.5,7.55,14.5,406.5,760.0,630.06
2016,2,19,10,0,643.0,128.0,7.6,15.0,458.0,852.91,699.43
2016,2,19,10,15,533.0,173.0,7.5,15.0,458.0,779.3,640.47
2016,2,19,10,30,423.0,218.0,7.4,15.0,458.0,712.83,584.23
2016,2,19,10,45,464.5,216.0,7.35,15.0,490.5,744.47,608.75
2016,2,19,11,0,506.0,214.0,7.3,15.0,523.0,772.9,630.32
2016,2,19,11,15,516.5,216.5,7.1,14.5,540.0,772.4,629.65
2016,2,19,11,30,527.0,219.0,6.9,14.0,557.0,769.06,626.93
2016,2,19,11,45,497.0,235.0,6.75,14.0,558.0,739.25,601.84
2016,2,19,12,0,467.0,251.0,6.6,14.0,559.0,708.06,575.85
2016,2,19,12,15,347.0,281.5,6.35,14.0,510.5,594.96,484.41
2016,2,19,12,30,227.0,312.0,6.1,14.0,462.0,489.85,398.4
2016,2,19,12,45,207.0,311.0,5.9,14.0,447.0,458.55,372.84
2016,2,19,13,0,187.0,310.0,5.7,14.0,432.0,428.25,347.86
2016,2,19,13,15,191.5,303.0,5.4,14.0,425.5,410.56,333.3
2016,2,19,13,30,196.0,296.0,5.1,14.0,419.0,392.13,317.99
2016,2,19,13,45,99.0,237.5,4.85,14.0,299.5,267.17,216.27
2016,2,19,14,0,2.0,179.0,4.6,14.0,180.0,140.98,112.25
2016,2,19,14,15,1.0,141.0,4.35,14.0,141.5,109.67,86.57
2016,2,19,14,30,0.0,103.0,4.1,14.0,103.0,79.33,61.4
2016,2,19,14,45,63.5,159.5,3.95,14.0,190.5,148.23,117.91
2016,2,19,15,0,127.0,216.0,3.8,14.0,278.0,206.88,163.93
2016,2,19,15,15,63.5,176.5,3.75,13.5,207.5,148.28,117.23
2016,2,19,15,30,0.0,137.0,3.7,13.0,137.0,102.58,81.86
2016,2,19,15,45,0.0,121.5,3.7,13.0,121.5,90.3,71.68
2016,2,19,16,0,0.0,106.0,3.7,13.0,106.0,78.21,61.53
2016,2,19,16,15,0.0,89.5,3.65,13.0,89.5,66.13,53.76
2016,2,19,16,30,0.0,73.0,3.6,13.0,73.0,54.35,43.14
2016,2,19,16,45,0.0,56.5,3.55,13.0,56.5,42.45,32.28
2016,2,19,17,0,0.0,40.0,3.5,13.0,40.0,30.43,21.22
2016,2,19,17,15,0.0,26.0,3.45,12.5,26.0,19.85,11.32
2016,2,19,17,30,0.0,12.0,3.4,12.0,12.0,9.12,0.0
2016,2,19,17,45,0.0,6.0,3.4,12.0,6.0,4.72,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,91.5,19.5,3.6,10.0,29.5,126.09,34.74
2016,2,20,7,30,183.0,39.0,3.6,10.0,59.0,244.97,197.0
2016,2,20,7,45,241.0,56.0,3.6,10.5,96.5,319.7,268.06
2016,2,20,8,0,299.0,73.0,3.6,11.0,134.0,398.32,337.08
2016,2,20,8,15,336.0,88.5,3.45,11.0,174.0,458.7,388.72
2016,2,20,8,30,373.0,104.0,3.3,11.0,214.0,520.02,439.02
2016,2,20,8,45,411.5,112.5,3.15,11.5,252.5,573.99,480.89
2016,2,20,9,0,450.0,121.0,3.0,12.0,291.0,628.06,520.88
2016,2,20,9,15,494.0,128.0,2.85,12.0,334.5,685.18,562.79
2016,2,20,9,30,538.0,135.0,2.7,12.0,378.0,741.4,602.77
2016,2,20,9,45,508.5,156.5,2.55,12.0,402.0,739.44,598.53
2016,2,20,10,0,479.0,178.0,2.4,12.0,426.0,733.78,591.21
2016,2,20,10,15,512.5,180.0,2.25,12.0,460.5,766.56,613.65
2016,2,20,10,30,546.0,182.0,2.1,12.0,495.0,796.72,633.37
2016,2,20,10,45,429.0,225.5,1.95,12.5,478.0,718.97,569.9
2016,2,20,11,0,312.0,269.0,1.8,13.0,461.0,618.62,490.93
2016,2,20,11,15,419.5,245.0,1.65,13.0,511.0,707.9,557.84
2016,2,20,11,30,527.0,221.0,1.5,13.0,561.0,770.96,602.52
2016,2,20,11,45,382.5,265.5,1.4,13.0,514.5,643.41,505.49
2016,2,20,12,0,238.0,310.0,1.3,13.0,468.0,523.71,413.68
2016,2,20,12,15,426.0,254.5,1.3,13.0,538.5,654.0,514.38
2016,2,20,12,30,614.0,199.0,1.3,13.0,609.0,740.3,578.14
2016,2,20,12,45,760.5,147.5,1.35,13.5,650.5,775.4,603.39
2016,2,20,13,0,907.0,96.0,1.4,14.0,692.0,783.28,608.66
2016,2,20,13,15,903.0,95.5,1.5,14.0,678.5,735.28,574.68
2016,2,20,13,30,899.0,95.0,1.6,14.0,665.0,685.05,537.61
2016,2,20,13,45,893.5,93.0,1.7,14.0,644.0,630.51,496.01
2016,2,20,14,0,888.0,91.0,1.8,14.0,623.0,574.39,451.63
2016,2,20,14,15,877.5,89.5,1.9,14.0,594.5,516.65,404.22
2016,2,20,14,30,867.0,88.0,2.0,14.0,566.0,455.67,352.53
2016,2,20,14,45,833.5,83.5,2.15,14.0,519.5,383.44,290.83
2016,2,20,15,0,800.0,79.0,2.3,14.0,473.0,314.23,230.17
2016,2,20,15,15,801.5,77.0,2.4,14.0,444.0,258.79,179.04
2016,2,20,15,30,803.0,75.0,2.5,14.0,415.0,202.41,128.81
2016,2,20,15,45,774.0,71.0,2.6,14.0,369.5,140.4,81.25
2016,2,20,16,0,745.0,67.0,2.7,14.0,324.0,81.95,49.8
2016,2,20,16,15,700.5,62.5,2.65,13.5,275.5,56.18,44.78
2016,2,20,16,30,656.0,58.0,2.6,13.0,227.0,48.21,37.68
2016,2,20,16,45,586.0,51.0,2.55,13.0,178.0,42.38,32.26
2016,2,20,17,0,516.0,44.0,2.5,13.0,129.0,36.61,26.72
2016,2,20,17,15,398.5,33.5,2.5,12.5,85.5,27.77,18.2
2016,2,20,17,30,281.0,23.0,2.5,12.0,42.0,19.01,5.64
2016,2,20,17,45,140.5,11.5,2.55,12.0,21.0,9.05,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.5,3.2,11.0,40.0,218.14,93.63
2016,2,21,7,30,422.0,33.0,3.3,11.0,80.0,428.78,344.92
2016,2,21,7,45,515.5,41.0,3.45,11.5,128.0,532.48,439.38
2016,2,21,8,0,609.0,49.0,3.6,12.0,176.0,641.79,530.35
2016,2,21,8,15,665.5,54.5,3.6,12.0,226.0,710.73,586.37
2016,2,21,8,30,722.0,60.0,3.6,12.0,276.0,788.92,646.74
2016,2,21,8,45,761.0,63.5,3.6,12.5,324.5,847.57,688.68
2016,2,21,9,0,800.0,67.0,3.6,13.0,373.0,904.57,727.85
2016,2,21,9,15,825.5,70.0,3.55,13.0,418.0,945.37,755.11
2016,2,21,9,30,851.0,73.0,3.5,13.0,463.0,983.27,779.78
2016,2,21,9,45,870.5,75.0,3.5,13.5,502.5,998.17,786.73
2016,2,21,10,0,890.0,77.0,3.5,14.0,542.0,1021.57,799.82
2016,2,21,10,15,903.0,78.5,3.45,14.0,575.5,1033.94,806.18
2016,2,21,10,30,916.0,80.0,3.4,14.0,609.0,1042.37,810.0
2016,2,21,10,45,925.5,81.5,3.4,14.0,635.5,1043.18,809.17
2016,2,21,11,0,935.0,83.0,3.4,14.0,662.0,1039.85,805.73
2016,2,21,11,15,940.5,83.5,3.4,14.0,680.5,1027.19,796.07
2016,2,21,11,30,946.0,84.0,3.4,14.0,699.0,1010.48,783.87
2016,2,21,11,45,948.5,84.5,3.4,14.5,709.5,986.94,765.67
2016,2,21,12,0,951.0,85.0,3.4,15.0,720.0,959.58,745.01
2016,2,21,12,15,951.5,85.5,3.5,15.0,722.5,926.75,722.68
2016,2,21,12,30,952.0,86.0,3.6,15.0,725.0,890.43,697.78
2016,2,21,12,45,950.5,85.5,3.7,15.0,719.0,848.14,668.41
2016,2,21,13,0,949.0,85.0,3.8,15.0,713.0,802.88,636.61
2016,2,21,13,15,944.5,84.5,3.9,15.0,699.0,752.75,600.01
2016,2,21,13,30,940.0,84.0,4.0,15.0,685.0,700.33,559.19
2016,2,21,13,45,928.5,84.5,4.15,15.0,662.0,642.65,513.28
2016,2,21,14,0,917.0,85.0,4.3,15.0,639.0,583.84,465.22
2016,2,21,14,15,906.0,83.5,4.45,15.0,609.5,522.6,413.63
2016,2,21,14,30,895.0,82.0,4.6,15.0,580.0,460.83,359.82
2016,2,21,14,45,796.0,94.0,4.75,15.0,516.5,378.36,289.58
2016,2,21,15,0,697.0,106.0,4.9,15.0,453.0,303.1,225.16
2016,2,21,15,15,754.0,90.5,4.95,14.5,437.5,258.05,181.0
2016,2,21,15,30,811.0,75.0,5.0,14.0,422.0,202.82,129.38
2016,2,21,15,45,778.5,71.5,5.05,14.0,375.0,140.3,81.34
2016,2,21,16,0,746.0,68.0,5.1,14.0,328.0,81.78,50.19
2016,2,21,16,15,700.5,63.5,4.95,13.5,279.0,56.96,45.47
2016,2,21,16,30,655.0,59.0,4.8,13.0,230.0,48.93,38.32
2016,2,21,16,45,584.5,52.0,4.65,13.0,181.0,43.12,32.93
2016,2,21,17,0,514.0,45.0,4.5,13.0,132.0,37.37,27.4
2016,2,21,17,15,396.0,35.0,4.4,12.5,88.0,28.96,19.3
2016,2,21,17,30,278.0,25.0,4.3,12.0,44.0,20.67,7.79
2016,2,21,17,45,139.0,12.5,4.25,12.0,22.0,9.83,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
