Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,22,7,15,222.0,16.5,2.95,12.0,42.5,228.08,120.5
2016,2,22,7,30,444.0,33.0,3.0,12.0,85.0,446.3,359.04
2016,2,22,7,45,531.0,41.0,3.1,12.0,132.5,545.4,448.54
2016,2,22,8,0,618.0,49.0,3.2,12.0,180.0,641.12,528.88
2016,2,22,8,15,672.0,54.0,3.15,12.0,230.0,716.36,589.02
2016,2,22,8,30,726.0,59.0,3.1,12.0,280.0,791.7,646.25
2016,2,22,8,45,746.0,60.5,3.05,12.5,319.0,829.44,671.9
2016,2,22,9,0,766.0,62.0,3.0,13.0,358.0,864.64,694.75
2016,2,22,9,15,623.5,106.5,3.0,13.5,366.0,798.36,643.07
2016,2,22,9,30,481.0,151.0,3.0,14.0,374.0,703.72,570.44
2016,2,22,9,45,682.5,114.5,3.0,14.5,459.0,877.08,696.22
2016,2,22,10,0,884.0,78.0,3.0,15.0,544.0,1016.97,790.33
2016,2,22,10,15,897.0,79.5,2.95,15.0,577.5,1029.31,795.33
2016,2,22,10,30,910.0,81.0,2.9,15.0,611.0,1037.72,799.01
2016,2,22,10,45,918.0,82.5,2.9,15.5,637.0,1037.03,795.66
2016,2,22,11,0,926.0,84.0,2.9,16.0,663.0,1032.24,789.82
2016,2,22,11,15,796.5,129.5,2.9,16.0,637.5,951.87,733.86
2016,2,22,11,30,667.0,175.0,2.9,16.0,612.0,864.77,673.0
2016,2,22,11,45,664.0,179.5,2.95,16.0,620.5,844.79,659.45
2016,2,22,12,0,661.0,184.0,3.0,16.0,629.0,821.92,643.24
2016,2,22,12,15,804.0,136.0,3.05,16.0,678.5,862.85,672.83
2016,2,22,12,30,947.0,88.0,3.1,16.0,728.0,888.21,690.74
2016,2,22,12,45,942.0,89.5,3.2,16.5,721.5,845.36,659.67
2016,2,22,13,0,937.0,91.0,3.3,17.0,715.0,799.76,626.97
2016,2,22,13,15,933.5,90.5,3.35,17.0,701.5,750.69,591.26
2016,2,22,13,30,930.0,90.0,3.4,17.0,688.0,699.25,551.67
2016,2,22,13,45,924.0,88.5,3.45,17.0,666.5,643.23,507.51
2016,2,22,14,0,918.0,87.0,3.5,17.0,645.0,585.6,460.75
2016,2,22,14,15,908.0,85.5,3.45,17.0,616.5,524.68,409.7
2016,2,22,14,30,898.0,84.0,3.4,17.0,588.0,463.1,356.56
2016,2,22,14,45,871.5,77.5,3.4,17.0,541.5,390.84,294.01
2016,2,22,15,0,845.0,71.0,3.4,17.0,495.0,320.69,232.02
2016,2,22,15,15,772.5,78.5,3.2,16.5,441.5,251.42,172.62
2016,2,22,15,30,700.0,86.0,3.0,16.0,388.0,188.29,120.78
2016,2,22,15,45,659.0,86.5,2.9,16.0,346.5,134.35,80.54
2016,2,22,16,0,618.0,87.0,2.8,16.0,305.0,85.37,55.59
2016,2,22,16,15,583.0,78.5,2.65,15.5,260.5,62.1,49.65
2016,2,22,16,30,548.0,70.0,2.5,15.0,216.0,56.05,44.34
2016,2,22,16,45,483.0,61.5,2.45,15.0,171.0,49.57,38.39
2016,2,22,17,0,418.0,53.0,2.4,15.0,126.0,43.1,32.24
2016,2,22,17,15,328.0,39.5,2.35,15.0,85.0,32.28,22.04
2016,2,22,17,30,238.0,26.0,2.3,15.0,44.0,21.34,9.02
2016,2,22,17,45,119.0,13.0,2.25,15.0,22.0,10.23,0.0
2016,2,22,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,9.44,0.0
2016,2,23,7,15,179.5,25.0,2.15,13.0,47.0,208.11,124.06
2016,2,23,7,30,359.0,38.0,2.3,13.0,82.0,383.68,309.8
2016,2,23,7,45,443.5,48.0,2.5,13.5,127.5,480.87,395.18
2016,2,23,8,0,528.0,58.0,2.7,14.0,173.0,582.91,479.18
2016,2,23,8,15,581.0,65.0,2.85,14.0,220.0,656.31,538.26
2016,2,23,8,30,634.0,72.0,3.0,14.0,267.0,730.41,595.54
2016,2,23,8,45,692.0,68.5,3.15,14.0,313.0,788.25,638.69
2016,2,23,9,0,750.0,65.0,3.3,14.0,359.0,853.32,686.03
2016,2,23,9,15,761.0,72.0,3.25,14.0,399.0,884.25,706.18
2016,2,23,9,30,772.0,79.0,3.2,14.0,439.0,912.0,723.88
2016,2,23,9,45,772.5,87.5,3.15,14.5,473.5,927.56,731.32
2016,2,23,10,0,773.0,96.0,3.1,15.0,508.0,939.35,736.14
2016,2,23,10,15,853.0,90.0,2.9,15.0,569.5,1010.76,782.6
2016,2,23,10,30,933.0,84.0,2.7,15.0,631.0,1064.98,815.38
2016,2,23,10,45,942.0,85.5,2.5,15.5,658.0,1064.97,809.67
2016,2,23,11,0,951.0,87.0,2.3,16.0,685.0,1060.73,801.78
2016,2,23,11,15,956.5,88.0,2.15,16.0,704.0,1048.2,790.67
2016,2,23,11,30,962.0,89.0,2.0,16.0,723.0,1031.51,777.04
2016,2,23,11,45,962.0,90.5,1.9,16.5,733.0,1006.15,757.11
2016,2,23,12,0,962.0,92.0,1.8,17.0,743.0,976.98,734.95
2016,2,23,12,15,962.5,92.0,1.7,17.0,745.0,942.95,711.09
2016,2,23,12,30,963.0,92.0,1.6,17.0,747.0,905.41,684.97
2016,2,23,12,45,958.5,92.5,1.55,17.5,740.5,861.09,653.65
2016,2,23,13,0,954.0,93.0,1.5,18.0,734.0,813.97,620.42
2016,2,23,13,15,949.0,92.5,1.45,18.0,719.0,762.94,584.35
2016,2,23,13,30,944.0,92.0,1.4,18.0,704.0,709.65,544.66
2016,2,23,13,45,935.0,91.0,1.35,18.5,681.0,651.48,499.47
2016,2,23,14,0,926.0,90.0,1.3,19.0,658.0,591.97,452.15
2016,2,23,14,15,915.0,88.5,1.35,18.5,628.0,529.98,403.76
2016,2,23,14,30,904.0,87.0,1.4,18.0,598.0,467.43,352.85
2016,2,23,14,45,887.5,85.0,1.45,18.0,560.5,401.64,296.97
2016,2,23,15,0,871.0,83.0,1.5,18.0,523.0,336.16,239.9
2016,2,23,15,15,838.5,74.0,1.5,17.5,469.5,262.07,176.56
2016,2,23,15,30,806.0,65.0,1.5,17.0,416.0,191.66,117.83
2016,2,23,15,45,751.0,71.0,1.5,17.0,370.5,134.94,76.92
2016,2,23,16,0,696.0,77.0,1.5,17.0,325.0,79.98,49.92
2016,2,23,16,15,650.5,72.0,1.5,16.5,277.5,58.12,45.95
2016,2,23,16,30,605.0,67.0,1.5,16.0,230.0,54.35,42.68
2016,2,23,16,45,525.0,60.5,1.55,16.0,181.5,49.12,37.87
2016,2,23,17,0,445.0,54.0,1.6,16.0,133.0,44.04,32.99
2016,2,23,17,15,344.0,41.0,1.65,15.5,90.0,33.56,23.18
2016,2,23,17,30,243.0,28.0,1.7,15.0,47.0,23.01,10.98
2016,2,23,17,45,121.5,14.0,1.75,15.0,23.5,11.02,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,12.0,13.0,10.23,0.0
2016,2,24,7,15,176.0,26.0,1.3,12.0,48.0,208.92,136.23
2016,2,24,7,30,352.0,39.0,1.4,12.0,83.0,379.24,307.13
2016,2,24,7,45,444.5,48.5,1.55,12.5,130.0,482.4,395.46
2016,2,24,8,0,537.0,58.0,1.7,13.0,177.0,590.91,483.07
2016,2,24,8,15,593.0,64.5,1.65,13.0,225.5,666.63,541.49
2016,2,24,8,30,649.0,71.0,1.6,13.0,274.0,743.19,597.75
2016,2,24,8,45,690.0,75.0,1.6,13.5,321.5,802.11,638.06
2016,2,24,9,0,731.0,79.0,1.6,14.0,369.0,852.9,671.17
2016,2,24,9,15,758.0,83.0,1.5,14.0,413.0,895.54,697.58
2016,2,24,9,30,785.0,87.0,1.4,14.0,457.0,935.44,721.33
2016,2,24,9,45,804.5,89.5,1.3,14.5,495.5,962.79,734.61
2016,2,24,10,0,824.0,92.0,1.2,15.0,534.0,986.65,745.35
2016,2,24,10,15,837.5,94.0,1.15,15.5,567.0,1000.06,749.97
2016,2,24,10,30,851.0,96.0,1.1,16.0,600.0,1009.59,752.23
2016,2,24,10,45,860.5,97.5,1.05,16.5,625.5,1010.46,749.05
2016,2,24,11,0,870.0,99.0,1.0,17.0,651.0,1007.3,743.57
2016,2,24,11,15,876.0,100.0,0.95,17.0,669.0,983.55,726.48
2016,2,24,11,30,882.0,101.0,0.9,17.0,687.0,968.77,715.63
2016,2,24,11,45,884.0,102.0,0.9,17.5,697.5,946.42,699.58
2016,2,24,12,0,886.0,103.0,0.9,18.0,708.0,920.48,681.43
2016,2,24,12,15,886.5,103.0,1.0,18.0,709.5,888.69,662.53
2016,2,24,12,30,887.0,103.0,1.1,18.0,711.0,853.66,641.23
2016,2,24,12,45,890.5,100.5,1.2,18.0,706.5,815.36,617.34
2016,2,24,13,0,894.0,98.0,1.3,18.0,702.0,773.93,590.88
2016,2,24,13,15,889.0,97.0,1.4,18.0,688.0,725.06,557.26
2016,2,24,13,30,884.0,96.0,1.5,18.0,674.0,674.12,520.32
2016,2,24,13,45,876.5,95.0,1.65,18.0,652.0,619.85,479.88
2016,2,24,14,0,869.0,94.0,1.8,18.0,630.0,564.22,436.73
2016,2,24,14,15,857.5,92.0,1.85,17.5,601.0,506.23,390.35
2016,2,24,14,30,846.0,90.0,1.9,17.0,572.0,445.26,339.87
2016,2,24,14,45,828.5,88.5,1.95,17.0,536.0,382.53,285.76
2016,2,24,15,0,811.0,87.0,2.0,17.0,500.0,320.74,231.2
2016,2,24,15,15,789.5,84.0,2.0,17.0,459.0,257.99,175.85
2016,2,24,15,30,768.0,81.0,2.0,17.0,418.0,197.32,124.24
2016,2,24,15,45,736.0,77.5,2.05,17.0,372.5,137.51,79.88
2016,2,24,16,0,704.0,74.0,2.1,17.0,327.0,76.99,47.87
2016,2,24,16,15,660.5,68.5,2.05,16.5,279.5,55.66,43.78
2016,2,24,16,30,617.0,63.0,2.0,16.0,232.0,51.42,40.1
2016,2,24,16,45,550.0,55.5,1.95,15.5,183.5,45.42,34.7
2016,2,24,17,0,483.0,48.0,1.9,15.0,135.0,39.43,29.12
2016,2,24,17,15,378.0,37.0,1.9,14.5,92.0,30.38,20.63
2016,2,24,17,30,273.0,26.0,1.9,14.0,49.0,21.36,10.43
2016,2,24,17,45,136.5,13.0,1.95,14.0,24.5,10.23,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,33.0,6.0,0.2,13.5,7.0,0.0,0.0
2016,2,25,7,0,66.0,12.0,0.2,14.0,14.0,56.5,0.0
2016,2,25,7,15,188.5,28.0,0.25,14.0,49.0,224.07,152.99
2016,2,25,7,30,311.0,44.0,0.3,14.0,84.0,350.66,279.88
2016,2,25,7,45,393.0,55.5,0.35,14.0,129.0,446.55,359.73
2016,2,25,8,0,475.0,67.0,0.4,14.0,174.0,546.89,438.69
2016,2,25,8,15,531.5,75.0,0.45,14.0,221.5,623.74,496.63
2016,2,25,8,30,588.0,83.0,0.5,14.0,269.0,701.39,552.78
2016,2,25,8,45,462.0,116.5,0.55,14.5,277.0,626.48,496.88
2016,2,25,9,0,336.0,150.0,0.6,15.0,285.0,528.11,422.36
2016,2,25,9,15,527.0,122.0,0.65,15.0,360.5,709.42,557.05
2016,2,25,9,30,718.0,94.0,0.7,15.0,436.0,883.53,674.17
2016,2,25,9,45,746.5,100.0,0.75,15.5,481.0,923.72,696.33
2016,2,25,10,0,775.0,106.0,0.8,16.0,526.0,953.44,713.38
2016,2,25,10,15,683.5,140.5,0.8,16.0,527.0,906.24,680.41
2016,2,25,10,30,592.0,175.0,0.8,16.0,528.0,844.32,638.55
2016,2,25,10,45,577.0,189.5,0.8,16.5,546.0,826.61,625.3
2016,2,25,11,0,562.0,204.0,0.8,17.0,564.0,815.99,615.77
2016,2,25,11,15,605.5,195.5,0.75,17.0,593.0,843.64,633.38
2016,2,25,11,30,649.0,187.0,0.7,17.0,622.0,859.13,641.95
2016,2,25,11,45,650.0,190.0,0.65,17.5,631.5,841.43,627.47
2016,2,25,12,0,651.0,193.0,0.6,18.0,641.0,820.72,611.2
2016,2,25,12,15,750.5,155.0,0.45,18.0,672.0,841.38,622.7
2016,2,25,12,30,850.0,117.0,0.3,18.0,703.0,846.69,623.01
2016,2,25,12,45,858.0,112.0,0.2,18.5,700.0,809.5,595.88
2016,2,25,13,0,866.0,107.0,0.1,19.0,697.0,768.9,567.49
2016,2,25,13,15,862.0,106.5,0.2,19.0,683.5,721.2,536.05
2016,2,25,13,30,858.0,106.0,0.3,19.0,670.0,671.36,502.25
2016,2,25,13,45,847.5,106.0,0.4,19.0,648.0,616.24,463.43
2016,2,25,14,0,837.0,106.0,0.5,19.0,626.0,560.1,422.25
2016,2,25,14,15,825.5,104.0,0.7,18.5,597.5,500.95,378.53
2016,2,25,14,30,814.0,102.0,0.9,18.0,569.0,441.55,331.97
2016,2,25,14,45,794.0,100.5,1.1,18.0,533.0,379.55,280.58
2016,2,25,15,0,774.0,99.0,1.3,18.0,497.0,318.87,228.54
2016,2,25,15,15,751.5,95.5,1.55,17.5,456.5,254.31,173.43
2016,2,25,15,30,729.0,92.0,1.8,17.0,416.0,194.67,123.62
2016,2,25,15,45,701.0,87.0,2.05,17.0,371.5,135.84,80.04
2016,2,25,16,0,673.0,82.0,2.3,17.0,327.0,80.53,51.92
2016,2,25,16,15,629.0,76.0,2.25,16.5,279.5,60.67,48.19
2016,2,25,16,30,585.0,70.0,2.2,16.0,232.0,56.29,44.4
2016,2,25,16,45,527.5,60.5,2.15,16.0,185.0,49.03,37.83
2016,2,25,17,0,470.0,51.0,2.1,16.0,138.0,41.68,31.0
2016,2,25,17,15,367.0,39.5,2.0,15.5,94.5,32.32,22.27
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,22.96,12.07
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,11.02,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,14.0,11.0,8.65,0.0
2016,2,26,7,15,43.5,30.0,1.4,14.0,36.0,84.38,57.49
2016,2,26,7,30,87.0,49.0,1.5,14.0,61.0,143.86,115.69
2016,2,26,7,45,113.0,70.0,1.65,14.0,92.0,193.67,160.1
2016,2,26,8,0,139.0,91.0,1.8,14.0,123.0,243.68,203.61
2016,2,26,8,15,155.5,112.0,1.85,14.0,155.5,285.62,239.03
2016,2,26,8,30,172.0,133.0,1.9,14.0,188.0,327.52,273.43
2016,2,26,8,45,187.5,151.0,1.95,14.5,219.5,363.92,302.03
2016,2,26,9,0,203.0,169.0,2.0,15.0,251.0,400.27,329.86
2016,2,26,9,15,237.5,185.0,2.0,15.0,291.5,475.87,388.28
2016,2,26,9,30,272.0,201.0,2.0,15.0,332.0,528.82,428.11
2016,2,26,9,45,284.5,217.0,2.05,15.0,363.5,558.62,449.49
2016,2,26,10,0,297.0,233.0,2.1,15.0,395.0,586.99,469.75
2016,2,26,10,15,287.5,250.0,2.05,15.0,414.5,592.42,471.73
2016,2,26,10,30,278.0,267.0,2.0,15.0,434.0,596.12,472.66
2016,2,26,10,45,273.0,280.5,2.0,15.5,450.0,598.63,472.38
2016,2,26,11,0,268.0,294.0,2.0,16.0,466.0,599.59,471.04
2016,2,26,11,15,337.0,286.5,2.0,16.0,509.0,647.85,507.55
2016,2,26,11,30,406.0,279.0,2.0,16.0,552.0,692.36,540.37
2016,2,26,11,45,476.5,256.0,2.05,16.0,582.0,738.83,574.37
2016,2,26,12,0,547.0,233.0,2.1,16.0,612.0,758.9,589.68
2016,2,26,12,15,562.0,228.5,2.15,16.0,618.5,743.05,578.24
2016,2,26,12,30,577.0,224.0,2.2,16.0,625.0,724.04,564.71
2016,2,26,12,45,434.0,269.0,2.3,16.0,569.0,624.0,489.1
2016,2,26,13,0,291.0,314.0,2.4,16.0,513.0,519.32,409.08
2016,2,26,13,15,331.5,297.5,2.45,16.0,520.0,511.51,404.22
2016,2,26,13,30,372.0,281.0,2.5,16.0,527.0,499.46,395.08
2016,2,26,13,45,361.0,273.5,2.65,16.0,506.0,460.26,364.46
2016,2,26,14,0,350.0,266.0,2.8,16.0,485.0,421.58,333.73
2016,2,26,14,15,322.5,258.0,2.85,16.0,453.0,375.23,296.3
2016,2,26,14,30,295.0,250.0,2.9,16.0,421.0,331.64,260.63
2016,2,26,14,45,242.0,240.0,2.95,16.0,375.0,280.36,219.05
2016,2,26,15,0,189.0,230.0,3.0,16.0,329.0,232.38,180.43
2016,2,26,15,15,148.0,211.5,3.05,15.5,285.0,192.25,148.62
2016,2,26,15,30,107.0,193.0,3.1,15.0,241.0,157.78,122.05
2016,2,26,15,45,53.5,132.5,3.15,15.0,156.5,102.26,78.82
2016,2,26,16,0,0.0,72.0,3.2,15.0,72.0,55.21,41.49
2016,2,26,16,15,0.0,61.5,3.1,14.5,61.5,47.13,36.56
2016,2,26,16,30,0.0,51.0,3.0,14.0,51.0,39.02,29.38
2016,2,26,16,45,0.0,40.5,2.9,14.0,40.5,30.94,22.05
2016,2,26,17,0,0.0,30.0,2.8,14.0,30.0,22.87,14.66
2016,2,26,17,15,0.0,20.5,2.55,14.0,20.5,15.6,7.94
2016,2,26,17,30,0.0,11.0,2.3,14.0,11.0,8.34,0.96
2016,2,26,17,45,0.0,5.5,2.05,14.0,5.5,4.33,0.0
2016,2,26,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,17.31,0.0
2016,2,27,7,15,217.0,30.5,2.1,13.0,61.0,250.61,187.32
2016,2,27,7,30,434.0,39.0,2.2,13.0,100.0,445.29,362.75
2016,2,27,7,45,521.5,46.0,2.3,13.5,148.5,543.96,445.83
2016,2,27,8,0,609.0,53.0,2.4,14.0,197.0,647.36,528.35
2016,2,27,8,15,659.5,58.5,2.35,14.0,246.5,711.75,577.75
2016,2,27,8,30,710.0,64.0,2.3,14.0,296.0,784.22,630.84
2016,2,27,8,45,745.0,67.5,2.3,14.0,343.5,838.75,669.06
2016,2,27,9,0,780.0,71.0,2.3,14.0,391.0,891.51,704.92
2016,2,27,9,15,804.0,74.0,2.25,14.0,435.0,930.44,729.63
2016,2,27,9,30,828.0,77.0,2.2,14.0,479.0,966.46,751.91
2016,2,27,9,45,843.0,80.0,2.15,14.5,517.5,990.08,763.93
2016,2,27,10,0,858.0,83.0,2.1,15.0,556.0,1010.07,773.47
2016,2,27,10,15,870.5,85.0,2.05,15.0,589.0,1009.57,770.66
2016,2,27,10,30,883.0,87.0,2.0,15.0,622.0,1017.94,774.22
2016,2,27,10,45,889.0,89.5,1.95,15.5,647.0,1016.33,769.71
2016,2,27,11,0,895.0,92.0,1.9,16.0,672.0,1010.73,762.84
2016,2,27,11,15,900.5,92.5,1.9,16.0,690.5,998.28,753.77
2016,2,27,11,30,906.0,93.0,1.9,16.0,709.0,981.92,742.32
2016,2,27,11,45,908.0,94.0,1.95,16.0,719.0,958.95,727.23
2016,2,27,12,0,910.0,95.0,2.0,16.0,729.0,932.29,709.73
2016,2,27,12,15,911.0,95.5,2.05,16.0,731.5,900.64,688.81
2016,2,27,12,30,912.0,96.0,2.1,16.0,734.0,865.6,665.48
2016,2,27,12,45,902.0,99.5,2.2,16.0,726.0,821.7,636.21
2016,2,27,13,0,892.0,103.0,2.3,16.0,718.0,775.49,604.94
2016,2,27,13,15,888.5,102.0,2.35,16.0,704.5,727.46,569.83
2016,2,27,13,30,885.0,101.0,2.4,16.0,691.0,677.21,531.64
2016,2,27,13,45,883.0,98.0,2.45,16.0,670.5,624.02,490.12
2016,2,27,14,0,881.0,95.0,2.5,16.0,650.0,568.94,445.77
2016,2,27,14,15,788.5,115.0,2.5,16.0,595.0,491.05,382.66
2016,2,27,14,30,696.0,135.0,2.5,16.0,540.0,417.21,321.99
2016,2,27,14,45,585.5,157.5,2.5,16.0,484.0,347.89,264.85
2016,2,27,15,0,475.0,180.0,2.5,16.0,428.0,285.68,214.07
2016,2,27,15,15,624.5,127.0,2.5,15.5,426.0,247.6,174.7
2016,2,27,15,30,774.0,74.0,2.5,15.0,424.0,189.15,118.23
2016,2,27,15,45,759.0,72.5,2.5,15.0,386.0,132.33,75.85
2016,2,27,16,0,744.0,71.0,2.5,15.0,348.0,77.16,49.81
2016,2,27,16,15,702.5,66.5,2.45,14.5,299.0,59.22,47.3
2016,2,27,16,30,661.0,62.0,2.4,14.0,250.0,51.12,40.18
2016,2,27,16,45,603.5,55.0,2.35,14.0,201.0,45.48,35.03
2016,2,27,17,0,546.0,48.0,2.3,14.0,152.0,39.83,29.7
2016,2,27,17,15,441.5,38.5,2.4,13.5,106.0,31.87,22.19
2016,2,27,17,30,337.0,29.0,2.5,13.0,60.0,24.0,13.76
2016,2,27,17,45,168.5,14.5,2.6,13.0,30.0,11.79,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.75,12.5,8.0,6.29,0.0
2016,2,28,7,0,0.0,16.0,2.8,13.0,16.0,13.26,0.0
2016,2,28,7,15,63.5,35.0,2.85,13.0,44.0,107.49,79.56
2016,2,28,7,30,127.0,54.0,2.9,13.0,72.0,198.75,163.07
2016,2,28,7,45,157.5,74.5,3.0,13.5,106.0,253.37,211.57
2016,2,28,8,0,188.0,95.0,3.1,14.0,140.0,308.95,259.36
2016,2,28,8,15,206.5,115.0,3.05,14.0,175.0,353.74,296.88
2016,2,28,8,30,225.0,135.0,3.0,14.0,210.0,398.56,333.24
2016,2,28,8,45,243.5,151.0,2.95,14.0,243.0,437.53,364.03
2016,2,28,9,0,262.0,167.0,2.9,14.0,276.0,476.36,393.98
2016,2,28,9,15,160.5,186.5,2.8,14.0,255.5,375.76,309.96
2016,2,28,9,30,59.0,206.0,2.7,14.0,235.0,270.95,221.47
2016,2,28,9,45,235.0,209.5,2.65,14.5,338.5,497.27,405.52
2016,2,28,10,0,411.0,213.0,2.6,15.0,442.0,702.29,560.71
2016,2,28,10,15,519.0,191.0,2.55,15.0,497.0,784.09,619.99
2016,2,28,10,30,627.0,169.0,2.5,15.0,552.0,873.46,682.23
2016,2,28,10,45,436.0,236.0,2.5,15.0,507.5,734.83,577.54
2016,2,28,11,0,245.0,303.0,2.5,15.0,463.0,561.47,445.0
2016,2,28,11,15,242.0,312.5,2.55,15.0,474.5,559.22,443.75
2016,2,28,11,30,239.0,322.0,2.6,15.0,486.0,555.85,440.6
2016,2,28,11,45,290.5,316.5,2.65,15.5,518.0,607.4,478.89
2016,2,28,12,0,342.0,311.0,2.7,16.0,550.0,632.72,497.3
2016,2,28,12,15,306.5,320.0,2.75,16.0,535.0,593.11,466.63
2016,2,28,12,30,271.0,329.0,2.8,16.0,520.0,554.36,436.83
2016,2,28,12,45,175.0,324.5,2.9,16.0,447.5,440.15,348.74
2016,2,28,13,0,79.0,320.0,3.0,16.0,375.0,336.86,267.25
2016,2,28,13,15,256.5,295.0,3.05,16.0,468.5,455.53,362.72
2016,2,28,13,30,434.0,270.0,3.1,16.0,562.0,539.07,427.18
2016,2,28,13,45,439.5,257.5,3.15,16.0,545.0,501.13,396.76
2016,2,28,14,0,445.0,245.0,3.2,16.0,528.0,461.85,365.2
2016,2,28,14,15,249.5,248.0,3.2,16.0,405.5,330.64,261.75
2016,2,28,14,30,54.0,251.0,3.2,16.0,283.0,219.51,174.14
2016,2,28,14,45,135.5,241.5,3.25,16.0,314.5,238.04,187.58
2016,2,28,15,0,217.0,232.0,3.3,16.0,346.0,240.94,186.52
2016,2,28,15,15,197.5,214.5,3.3,15.5,312.0,204.72,156.76
2016,2,28,15,30,178.0,197.0,3.3,15.0,278.0,171.28,129.97
2016,2,28,15,45,89.0,156.5,3.3,15.0,197.0,120.79,92.89
2016,2,28,16,0,0.0,116.0,3.3,15.0,116.0,85.31,66.91
2016,2,28,16,15,0.0,99.5,3.3,14.5,99.5,73.42,59.88
2016,2,28,16,30,0.0,83.0,3.3,14.0,83.0,61.66,49.56
2016,2,28,16,45,0.0,66.5,3.3,14.0,66.5,49.79,38.86
2016,2,28,17,0,0.0,50.0,3.3,14.0,50.0,37.81,27.93
2016,2,28,17,15,0.0,35.0,3.3,14.0,35.0,26.74,17.72
2016,2,28,17,30,0.0,20.0,3.3,14.0,20.0,15.24,6.8
2016,2,28,17,45,0.0,10.0,3.3,14.0,10.0,7.6,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,6,45,92.5,9.0,2.35,12.0,13.5,69.06,0.0
2016,2,29,7,0,185.0,18.0,2.4,12.0,27.0,187.38,12.25
2016,2,29,7,15,316.0,29.5,2.45,12.0,67.5,326.07,258.18
2016,2,29,7,30,447.0,41.0,2.5,12.0,108.0,458.02,377.2
2016,2,29,7,45,532.0,48.0,2.6,12.5,157.5,555.24,458.78
2016,2,29,8,0,617.0,55.0,2.7,13.0,207.0,657.01,539.8
2016,2,29,8,15,666.0,60.5,2.7,13.0,256.5,720.67,588.75
2016,2,29,8,30,715.0,66.0,2.7,13.0,306.0,791.89,641.35
2016,2,29,8,45,748.5,69.5,2.7,13.5,354.0,845.05,677.49
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,896.36,711.18
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.5,934.75,734.36
2016,2,29,9,30,829.0,79.0,2.6,15.0,491.0,970.19,755.03
2016,2,29,9,45,841.0,83.5,2.55,15.5,528.5,992.59,766.36
2016,2,29,10,0,853.0,88.0,2.5,16.0,566.0,1011.26,775.18
2016,2,29,10,15,865.5,89.5,2.4,16.0,599.0,1009.71,771.25
2016,2,29,10,30,878.0,91.0,2.3,16.0,632.0,1017.26,773.82
2016,2,29,10,45,888.0,91.5,2.25,16.5,658.0,1017.09,770.37
2016,2,29,11,0,898.0,92.0,2.2,17.0,684.0,1012.91,764.5
2016,2,29,11,15,904.0,93.0,2.1,17.0,702.5,1001.3,754.75
2016,2,29,11,30,910.0,94.0,2.0,17.0,721.0,985.7,742.59
2016,2,29,11,45,916.5,93.0,1.95,17.5,732.0,964.37,726.05
2016,2,29,12,0,923.0,92.0,1.9,18.0,743.0,939.14,707.15
2016,2,29,12,15,924.0,92.0,1.9,18.0,745.5,906.38,685.23
2016,2,29,12,30,925.0,92.0,1.9,18.0,748.0,870.2,661.01
2016,2,29,12,45,926.5,90.5,1.9,18.0,742.5,829.6,633.65
2016,2,29,13,0,928.0,89.0,1.9,18.0,737.0,785.89,603.96
2016,2,29,13,15,923.5,88.5,1.85,18.0,722.5,736.04,567.93
2016,2,29,13,30,919.0,88.0,1.8,18.0,708.0,683.98,528.52
2016,2,29,13,45,777.5,133.0,1.8,18.5,646.0,594.84,459.46
2016,2,29,14,0,636.0,178.0,1.8,19.0,584.0,511.26,394.12
2016,2,29,14,15,756.0,132.0,1.75,19.0,593.5,486.49,372.28
2016,2,29,14,30,876.0,86.0,1.7,19.0,603.0,447.56,336.74
2016,2,29,14,45,853.0,86.5,1.65,19.0,565.5,382.58,281.0
2016,2,29,15,0,830.0,87.0,1.6,19.0,528.0,319.17,225.68
2016,2,29,15,15,809.5,84.5,1.5,19.0,486.5,255.7,170.37
2016,2,29,15,30,789.0,82.0,1.4,19.0,445.0,194.16,119.14
2016,2,29,15,45,754.5,79.5,1.3,19.0,398.0,133.49,76.21
2016,2,29,16,0,720.0,77.0,1.2,19.0,351.0,72.17,47.58
2016,2,29,16,15,679.0,72.0,1.1,18.5,302.0,58.25,45.67
2016,2,29,16,30,638.0,67.0,1.0,18.0,253.0,54.46,42.47
2016,2,29,16,45,571.5,60.5,0.95,18.0,203.5,49.25,37.81
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,44.12,33.04
2016,2,29,17,15,406.0,43.5,0.85,17.5,108.5,35.59,25.18
2016,2,29,17,30,307.0,33.0,0.8,17.0,63.0,27.09,16.73
2016,2,29,17,45,153.5,16.5,0.8,17.0,31.5,13.34,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,40.0,9.5,2.15,13.5,12.0,34.28,0.0
2016,3,1,7,0,80.0,19.0,2.3,14.0,24.0,96.36,24.11
2016,3,1,7,15,156.5,36.5,2.35,14.0,56.5,210.21,166.01
2016,3,1,7,30,233.0,54.0,2.4,14.0,89.0,298.87,246.84
2016,3,1,7,45,273.0,71.0,2.5,14.5,128.0,361.41,301.24
2016,3,1,8,0,313.0,88.0,2.6,15.0,167.0,425.92,355.03
2016,3,1,8,15,345.0,102.0,2.5,15.0,206.0,480.53,399.08
2016,3,1,8,30,377.0,116.0,2.4,15.0,245.0,535.67,441.88
2016,3,1,8,45,584.5,95.5,2.35,15.5,328.5,727.23,585.99
2016,3,1,9,0,792.0,75.0,2.3,16.0,412.0,908.86,712.24
2016,3,1,9,15,814.5,78.0,2.35,16.0,456.0,946.38,735.16
2016,3,1,9,30,837.0,81.0,2.4,16.0,500.0,980.88,757.18
2016,3,1,9,45,861.0,80.5,2.45,16.0,540.5,996.35,766.08
2016,3,1,10,0,885.0,80.0,2.5,16.0,581.0,1020.81,781.34
2016,3,1,10,15,896.5,81.5,2.5,16.0,614.0,1031.28,786.56
2016,3,1,10,30,908.0,83.0,2.5,16.0,647.0,1037.78,789.4
2016,3,1,10,45,918.0,83.5,2.55,16.5,673.5,1037.43,786.94
2016,3,1,11,0,928.0,84.0,2.6,17.0,700.0,1032.94,781.95
2016,3,1,11,15,933.5,85.0,2.55,17.0,718.5,1020.42,772.21
2016,3,1,11,30,939.0,86.0,2.5,17.0,737.0,1003.8,759.98
2016,3,1,11,45,944.5,85.0,2.5,17.0,748.0,980.86,744.2
2016,3,1,12,0,950.0,84.0,2.5,17.0,759.0,953.98,725.89
2016,3,1,12,15,951.0,84.5,2.5,17.0,761.5,920.94,703.43
2016,3,1,12,30,952.0,85.0,2.5,17.0,764.0,884.37,678.54
2016,3,1,12,45,951.5,84.0,2.5,17.0,758.0,841.67,649.29
2016,3,1,13,0,951.0,83.0,2.5,17.0,752.0,795.93,617.71
2016,3,1,13,15,946.5,82.5,2.5,17.0,737.5,745.06,581.0
2016,3,1,13,30,942.0,82.0,2.5,17.0,723.0,691.9,540.44
2016,3,1,13,45,935.0,81.0,2.55,17.0,700.5,634.73,495.97
2016,3,1,14,0,928.0,80.0,2.6,17.0,678.0,576.04,448.85
2016,3,1,14,15,917.5,79.0,2.6,16.5,647.5,514.42,398.46
2016,3,1,14,30,907.0,78.0,2.6,16.0,617.0,452.2,345.7
2016,3,1,14,45,893.5,76.0,2.6,16.0,580.5,387.72,288.9
2016,3,1,15,0,880.0,74.0,2.6,16.0,544.0,323.59,231.27
2016,3,1,15,15,860.5,71.5,2.55,16.0,501.5,258.31,173.08
2016,3,1,15,30,841.0,69.0,2.5,16.0,459.0,194.67,119.09
2016,3,1,15,45,813.0,66.5,2.5,16.0,412.0,127.45,70.33
2016,3,1,16,0,785.0,64.0,2.5,16.0,365.0,67.63,44.71
2016,3,1,16,15,746.0,60.0,2.3,15.5,315.0,54.72,43.11
2016,3,1,16,30,707.0,56.0,2.1,15.0,265.0,51.07,40.0
2016,3,1,16,45,645.0,51.0,1.95,15.0,214.5,46.38,35.74
2016,3,1,17,0,583.0,46.0,1.8,15.0,164.0,38.51,28.53
2016,3,1,17,15,486.5,38.0,1.7,14.5,117.0,31.66,22.12
2016,3,1,17,30,390.0,30.0,1.6,14.0,70.0,24.93,15.32
2016,3,1,17,45,195.0,15.0,1.55,14.0,35.0,12.17,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,2.05,13.5,8.0,6.29,0.0
2016,3,2,7,0,0.0,16.0,2.2,14.0,16.0,12.2,0.0
2016,3,2,7,15,8.0,35.5,2.3,14.0,37.0,38.5,25.97
2016,3,2,7,30,16.0,55.0,2.4,14.0,58.0,74.0,57.18
2016,3,2,7,45,26.0,75.5,2.5,14.5,82.0,105.12,84.47
2016,3,2,8,0,36.0,96.0,2.6,15.0,106.0,135.94,111.06
2016,3,2,8,15,44.0,116.5,2.5,15.0,130.5,164.94,135.71
2016,3,2,8,30,52.0,137.0,2.4,15.0,155.0,193.92,159.85
2016,3,2,8,45,231.0,144.0,2.3,15.0,241.0,412.51,342.28
2016,3,2,9,0,410.0,151.0,2.2,15.0,327.0,623.04,506.37
2016,3,2,9,15,340.0,182.5,2.2,15.0,339.0,570.65,462.08
2016,3,2,9,30,270.0,214.0,2.2,15.0,351.0,538.77,434.55
2016,3,2,9,45,295.5,227.5,2.25,15.5,388.0,578.46,463.45
2016,3,2,10,0,321.0,241.0,2.3,16.0,425.0,616.9,495.19
2016,3,2,10,15,217.0,265.5,2.35,16.0,393.0,509.24,405.91
2016,3,2,10,30,113.0,290.0,2.4,16.0,361.0,401.33,320.02
2016,3,2,10,45,162.5,303.0,2.5,16.5,409.5,483.83,383.87
2016,3,2,11,0,212.0,316.0,2.6,17.0,458.0,539.84,425.76
2016,3,2,11,15,188.0,326.5,2.7,17.0,454.5,518.5,408.3
2016,3,2,11,30,164.0,337.0,2.8,17.0,451.0,497.04,391.2
2016,3,2,11,45,153.5,341.5,2.95,17.0,450.0,481.88,379.46
2016,3,2,12,0,143.0,346.0,3.1,17.0,449.0,466.56,367.55
2016,3,2,12,15,229.5,336.5,3.2,17.0,501.5,520.78,410.92
2016,3,2,12,30,316.0,327.0,3.3,17.0,554.0,585.87,460.94
2016,3,2,12,45,291.0,329.5,3.4,17.0,537.5,548.55,431.93
2016,3,2,13,0,266.0,332.0,3.5,17.0,521.0,512.13,403.91
2016,3,2,13,15,257.0,331.0,3.5,16.5,510.5,484.81,383.4
2016,3,2,13,30,248.0,330.0,3.5,16.0,500.0,446.29,354.09
2016,3,2,13,45,138.0,292.5,3.5,16.0,387.0,330.64,262.9
2016,3,2,14,0,28.0,255.0,3.5,16.0,274.0,220.41,174.85
2016,3,2,14,15,24.0,239.5,3.45,16.0,255.0,196.53,155.95
2016,3,2,14,30,20.0,224.0,3.4,16.0,236.0,179.93,142.68
2016,3,2,14,45,22.0,215.5,3.4,16.0,228.0,171.33,135.79
2016,3,2,15,0,24.0,207.0,3.4,16.0,220.0,162.4,128.55
2016,3,2,15,15,48.5,202.5,3.35,15.5,226.0,160.35,126.26
2016,3,2,15,30,73.0,198.0,3.3,15.0,232.0,153.76,120.09
2016,3,2,15,45,143.5,178.0,3.3,15.0,236.5,136.96,104.3
2016,3,2,16,0,214.0,158.0,3.3,15.0,241.0,109.2,85.22
2016,3,2,16,15,192.5,140.5,3.15,15.0,207.5,97.49,80.91
2016,3,2,16,30,171.0,123.0,3.0,15.0,174.0,85.93,70.79
2016,3,2,16,45,155.5,101.5,2.95,15.0,141.5,71.93,58.34
2016,3,2,17,0,140.0,80.0,2.9,15.0,109.0,57.6,45.36
2016,3,2,17,15,107.0,59.0,2.8,14.5,77.5,43.12,32.15
2016,3,2,17,30,74.0,38.0,2.7,14.0,46.0,28.38,18.34
2016,3,2,17,45,37.0,19.0,2.6,14.0,23.0,14.63,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
