Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,2.2,14.0,6.5,5.11,0.0
2016,3,3,7,0,0.0,13.0,2.2,14.0,13.0,9.89,0.0
2016,3,3,7,15,0.0,29.5,2.3,14.0,29.5,22.69,12.96
2016,3,3,7,30,0.0,46.0,2.4,14.0,46.0,38.44,26.83
2016,3,3,7,45,0.0,65.5,2.5,14.5,65.5,57.19,43.08
2016,3,3,8,0,0.0,85.0,2.6,15.0,85.0,75.33,58.6
2016,3,3,8,15,2.0,104.0,2.5,15.0,104.5,94.3,74.78
2016,3,3,8,30,4.0,123.0,2.4,15.0,124.0,113.16,90.62
2016,3,3,8,45,50.5,154.0,2.3,15.0,175.5,207.86,170.97
2016,3,3,9,0,97.0,185.0,2.2,15.0,227.0,288.71,237.62
2016,3,3,9,15,53.0,181.0,2.1,15.0,204.5,234.08,190.8
2016,3,3,9,30,9.0,177.0,2.0,15.0,182.0,161.68,129.53
2016,3,3,9,45,15.5,197.5,1.95,15.5,206.5,186.66,149.71
2016,3,3,10,0,22.0,218.0,1.9,16.0,231.0,211.54,169.27
2016,3,3,10,15,92.0,257.0,1.9,16.0,315.0,345.99,277.77
2016,3,3,10,30,162.0,296.0,1.9,16.0,399.0,481.64,382.18
2016,3,3,10,45,106.0,293.5,1.95,16.0,362.0,390.96,310.31
2016,3,3,11,0,50.0,291.0,2.0,16.0,325.0,326.34,258.44
2016,3,3,11,15,39.0,285.0,2.2,16.0,312.0,304.14,240.99
2016,3,3,11,30,28.0,279.0,2.4,16.0,299.0,282.92,224.01
2016,3,3,11,45,29.0,282.0,2.6,16.0,303.0,282.88,224.06
2016,3,3,12,0,30.0,285.0,2.8,16.0,307.0,282.67,223.93
2016,3,3,12,15,93.5,318.5,2.7,15.5,386.0,366.08,291.25
2016,3,3,12,30,157.0,352.0,2.6,15.0,465.0,460.84,365.16
2016,3,3,12,45,134.5,346.0,2.55,15.0,442.5,424.86,336.35
2016,3,3,13,0,112.0,340.0,2.5,15.0,420.0,376.49,298.67
2016,3,3,13,15,114.0,332.0,2.4,15.0,412.0,360.84,286.51
2016,3,3,13,30,116.0,324.0,2.3,15.0,404.0,355.81,282.29
2016,3,3,13,45,85.0,303.5,2.25,15.0,361.5,298.8,237.27
2016,3,3,14,0,54.0,283.0,2.2,15.0,319.0,256.7,203.88
2016,3,3,14,15,38.0,256.0,2.1,15.0,280.5,220.75,175.3
2016,3,3,14,30,22.0,229.0,2.0,15.0,242.0,184.4,146.3
2016,3,3,14,45,36.5,228.0,1.95,15.5,248.5,187.43,148.34
2016,3,3,15,0,51.0,227.0,1.9,16.0,255.0,184.83,145.46
2016,3,3,15,15,118.0,215.5,1.9,15.5,273.5,185.11,143.22
2016,3,3,15,30,185.0,204.0,1.9,15.0,292.0,174.51,131.77
2016,3,3,15,45,92.5,161.5,1.9,15.0,205.5,122.1,93.7
2016,3,3,16,0,0.0,119.0,1.9,15.0,119.0,87.55,71.95
2016,3,3,16,15,0.0,102.5,1.75,15.0,102.5,75.78,61.78
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,64.01,51.45
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,52.13,40.86
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,40.14,30.02
2016,3,3,17,15,0.0,38.0,1.3,15.0,38.0,29.06,19.89
2016,3,3,17,30,0.0,23.0,1.2,15.0,23.0,17.54,9.24
2016,3,3,17,45,0.0,11.5,1.2,15.0,11.5,8.74,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,14.0,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,16.63,4.81
2016,3,4,7,15,23.0,41.0,2.05,14.0,45.0,64.26,47.99
2016,3,4,7,30,46.0,61.0,2.2,14.0,69.0,105.89,85.13
2016,3,4,7,45,60.0,82.5,2.35,14.5,96.5,142.66,117.29
2016,3,4,8,0,74.0,104.0,2.5,15.0,124.0,179.29,148.68
2016,3,4,8,15,84.0,125.0,2.65,15.0,152.0,211.65,175.97
2016,3,4,8,30,94.0,146.0,2.8,15.0,180.0,243.99,202.71
2016,3,4,8,45,47.0,145.5,2.95,15.5,162.5,192.27,157.59
2016,3,4,9,0,0.0,145.0,3.1,16.0,145.0,124.79,99.16
2016,3,4,9,15,0.0,135.5,3.3,16.0,135.5,112.43,88.75
2016,3,4,9,30,0.0,126.0,3.5,16.0,126.0,101.83,79.75
2016,3,4,9,45,0.0,102.0,3.7,16.0,102.0,79.6,61.11
2016,3,4,10,0,0.0,78.0,3.9,16.0,78.0,60.01,44.67
2016,3,4,10,15,0.5,128.5,3.9,16.0,129.0,102.55,79.85
2016,3,4,10,30,1.0,179.0,3.9,16.0,180.0,147.86,116.79
2016,3,4,10,45,0.5,121.0,3.95,16.0,121.5,95.53,73.71
2016,3,4,11,0,0.0,63.0,4.0,16.0,63.0,48.5,34.79
2016,3,4,11,15,0.0,95.5,4.0,16.0,95.5,73.79,55.68
2016,3,4,11,30,0.0,128.0,4.0,16.0,128.0,100.45,77.53
2016,3,4,11,45,0.0,106.5,4.05,16.0,106.5,82.71,62.9
2016,3,4,12,0,0.0,85.0,4.1,16.0,85.0,65.62,48.82
2016,3,4,12,15,0.0,106.0,4.2,16.0,106.0,82.24,62.5
2016,3,4,12,30,0.0,127.0,4.3,16.0,127.0,99.11,76.33
2016,3,4,12,45,3.0,167.0,4.4,16.0,169.0,133.85,104.8
2016,3,4,13,0,6.0,207.0,4.5,16.0,211.0,168.4,132.91
2016,3,4,13,15,5.5,203.0,4.45,15.5,207.0,163.77,129.41
2016,3,4,13,30,5.0,199.0,4.4,15.0,203.0,159.22,126.03
2016,3,4,13,45,7.0,207.5,4.35,15.0,212.5,166.16,131.83
2016,3,4,14,0,9.0,216.0,4.3,15.0,222.0,172.61,137.2
2016,3,4,14,15,9.5,211.0,4.1,15.0,217.5,167.32,132.98
2016,3,4,14,30,10.0,206.0,3.9,15.0,213.0,161.92,128.7
2016,3,4,14,45,5.0,152.0,3.75,15.0,155.5,117.93,92.83
2016,3,4,15,0,0.0,98.0,3.6,15.0,98.0,75.3,57.76
2016,3,4,15,15,0.0,107.5,3.55,15.0,107.5,82.15,63.68
2016,3,4,15,30,0.0,117.0,3.5,15.0,117.0,88.54,69.21
2016,3,4,15,45,0.0,63.5,3.5,15.0,63.5,48.69,35.79
2016,3,4,16,0,0.0,10.0,3.5,15.0,10.0,7.61,1.15
2016,3,4,16,15,0.0,8.5,3.6,15.0,8.5,6.46,0.13
2016,3,4,16,30,0.0,7.0,3.7,15.0,7.0,5.31,0.0
2016,3,4,16,45,0.0,5.5,3.8,15.0,5.5,4.17,0.0
2016,3,4,17,0,0.0,4.0,3.9,15.0,4.0,3.03,0.0
2016,3,4,17,15,0.0,3.0,4.05,15.0,3.0,2.27,0.0
2016,3,4,17,30,0.0,2.0,4.2,15.0,2.0,1.51,0.0
2016,3,4,17,45,0.0,1.0,4.35,15.0,1.0,0.75,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.65,15.0,1.0,0.79,0.0
2016,3,5,7,0,0.0,2.0,6.0,15.0,2.0,1.51,0.0
2016,3,5,7,15,0.0,4.0,6.25,15.0,4.0,3.02,0.0
2016,3,5,7,30,0.0,6.0,6.5,15.0,6.0,4.54,0.0
2016,3,5,7,45,0.0,8.5,6.75,15.5,8.5,6.44,0.0
2016,3,5,8,0,0.0,11.0,7.0,16.0,11.0,8.35,1.47
2016,3,5,8,15,0.0,14.0,7.0,16.0,14.0,10.64,3.44
2016,3,5,8,30,0.0,17.0,7.0,16.0,17.0,12.94,5.39
2016,3,5,8,45,6.5,89.0,7.0,16.0,92.5,76.55,59.62
2016,3,5,9,0,13.0,161.0,7.0,16.0,168.0,154.45,124.89
2016,3,5,9,15,12.5,173.0,7.0,16.0,180.0,163.23,131.72
2016,3,5,9,30,12.0,185.0,7.0,16.0,192.0,172.14,138.67
2016,3,5,9,45,6.0,161.5,7.05,16.0,165.0,140.17,111.67
2016,3,5,10,0,0.0,138.0,7.1,16.0,138.0,110.97,86.99
2016,3,5,10,15,0.0,145.5,7.3,16.0,145.5,117.04,91.84
2016,3,5,10,30,0.0,153.0,7.5,16.0,153.0,123.11,96.67
2016,3,5,10,45,0.0,129.0,7.75,16.5,129.0,101.79,78.8
2016,3,5,11,0,0.0,105.0,8.0,17.0,105.0,81.56,61.91
2016,3,5,11,15,0.0,135.5,8.1,17.0,135.5,106.87,82.64
2016,3,5,11,30,0.0,166.0,8.2,17.0,166.0,132.5,103.51
2016,3,5,11,45,77.5,261.0,8.3,17.0,317.5,305.72,246.37
2016,3,5,12,0,155.0,356.0,8.4,17.0,469.0,484.79,389.38
2016,3,5,12,15,86.5,311.0,8.5,16.5,374.5,351.33,282.45
2016,3,5,12,30,18.0,266.0,8.6,16.0,280.0,230.73,184.05
2016,3,5,12,45,9.0,211.0,8.7,16.0,218.0,174.95,138.67
2016,3,5,13,0,0.0,156.0,8.8,16.0,156.0,122.15,95.35
2016,3,5,13,15,0.0,153.0,9.25,16.0,153.0,119.43,93.22
2016,3,5,13,30,0.0,150.0,9.7,16.0,150.0,116.73,91.1
2016,3,5,13,45,0.0,86.5,10.15,16.0,86.5,66.72,49.89
2016,3,5,14,0,0.0,23.0,10.6,16.0,23.0,17.64,9.09
2016,3,5,14,15,0.0,23.5,11.15,16.0,23.5,18.01,9.43
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,18.38,9.76
2016,3,5,14,45,0.0,33.5,12.3,16.0,33.5,25.66,15.91
2016,3,5,15,0,0.0,43.0,12.9,16.0,43.0,32.95,22.08
2016,3,5,15,15,0.0,35.0,13.1,16.0,35.0,26.78,16.95
2016,3,5,15,30,0.0,27.0,13.3,16.0,27.0,20.62,11.8
2016,3,5,15,45,0.0,16.5,13.5,16.0,16.5,12.58,5.02
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,16.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,13.6,16.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,13.6,16.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,13.6,16.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.5,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,13.5,21.0,50.88,0.0
2016,3,6,7,0,113.0,33.0,4.8,14.0,42.0,153.6,107.05
2016,3,6,7,15,225.5,49.5,4.95,14.0,84.5,278.98,228.69
2016,3,6,7,30,338.0,66.0,5.1,14.0,127.0,397.61,333.34
2016,3,6,7,45,410.5,78.0,5.25,14.0,175.0,484.64,408.56
2016,3,6,8,0,483.0,90.0,5.4,14.0,223.0,576.06,484.31
2016,3,6,8,15,536.5,98.0,5.45,14.0,273.0,654.81,547.19
2016,3,6,8,30,590.0,106.0,5.5,14.0,323.0,730.25,605.53
2016,3,6,8,45,626.0,112.5,5.6,14.0,370.0,786.88,648.07
2016,3,6,9,0,662.0,119.0,5.7,14.0,417.0,841.94,688.64
2016,3,6,9,15,689.0,123.5,5.65,14.0,461.0,883.67,717.75
2016,3,6,9,30,716.0,128.0,5.6,14.0,505.0,922.73,744.5
2016,3,6,9,45,739.0,130.5,5.6,14.0,544.0,952.33,764.33
2016,3,6,10,0,762.0,133.0,5.6,14.0,583.0,978.57,781.69
2016,3,6,10,15,776.0,135.5,5.5,14.0,615.5,991.96,789.02
2016,3,6,10,30,790.0,138.0,5.4,14.0,648.0,1001.56,793.75
2016,3,6,10,45,805.5,137.5,5.35,14.0,675.0,996.88,788.74
2016,3,6,11,0,821.0,137.0,5.3,14.0,702.0,997.15,787.56
2016,3,6,11,15,827.5,138.0,5.35,14.0,720.0,985.97,779.05
2016,3,6,11,30,834.0,139.0,5.4,14.0,738.0,970.87,767.92
2016,3,6,11,45,726.0,183.5,5.45,14.0,710.0,898.51,715.14
2016,3,6,12,0,618.0,228.0,5.5,14.0,682.0,816.57,652.85
2016,3,6,12,15,355.5,288.5,5.65,14.0,550.0,596.71,481.28
2016,3,6,12,30,93.0,349.0,5.8,14.0,418.0,385.64,310.04
2016,3,6,12,45,364.5,283.0,5.95,14.5,548.5,558.12,451.73
2016,3,6,13,0,636.0,217.0,6.1,15.0,679.0,695.87,560.19
2016,3,6,13,15,629.5,215.5,6.25,14.5,665.0,652.71,526.56
2016,3,6,13,30,623.0,214.0,6.4,14.0,651.0,608.31,491.81
2016,3,6,13,45,558.5,227.0,6.55,14.0,610.0,536.89,433.72
2016,3,6,14,0,494.0,240.0,6.7,14.0,569.0,475.13,382.56
2016,3,6,14,15,295.5,260.5,6.8,14.0,455.0,355.49,285.35
2016,3,6,14,30,97.0,281.0,6.9,14.0,341.0,256.74,205.96
2016,3,6,14,45,99.0,264.5,7.05,14.0,322.5,234.7,187.54
2016,3,6,15,0,101.0,248.0,7.2,14.0,304.0,212.65,168.83
2016,3,6,15,15,60.0,214.0,7.3,14.0,246.5,169.66,134.52
2016,3,6,15,30,19.0,180.0,7.4,14.0,189.0,134.99,107.62
2016,3,6,15,45,9.5,134.0,7.5,14.0,138.5,100.11,79.11
2016,3,6,16,0,0.0,88.0,7.6,14.0,88.0,66.81,53.97
2016,3,6,16,15,0.0,76.0,7.65,14.0,76.0,57.98,46.23
2016,3,6,16,30,0.0,64.0,7.7,14.0,64.0,49.07,38.34
2016,3,6,16,45,0.0,51.5,7.8,14.0,51.5,39.41,29.67
2016,3,6,17,0,0.0,39.0,7.9,14.0,39.0,29.79,20.94
2016,3,6,17,15,0.0,28.0,7.95,13.5,28.0,21.34,13.22
2016,3,6,17,30,0.0,17.0,8.0,13.0,17.0,12.92,5.49
2016,3,6,17,45,0.0,9.0,8.1,13.0,9.0,6.82,0.0
2016,3,6,18,0,0.0,1.0,8.2,13.0,1.0,0.79,0.0
2016,3,6,18,15,0.0,0.5,8.25,13.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,4.8,11.0,10.5,8.26,0.0
2016,3,7,7,0,0.0,21.0,5.0,11.0,21.0,16.02,6.47
2016,3,7,7,15,0.0,39.5,5.2,11.0,39.5,33.7,22.71
2016,3,7,7,30,0.0,58.0,5.4,11.0,58.0,51.37,38.4
2016,3,7,7,45,1.0,78.0,5.65,11.0,78.5,71.04,55.76
2016,3,7,8,0,2.0,98.0,5.9,11.0,99.0,90.23,72.51
2016,3,7,8,15,8.5,117.0,5.95,11.0,120.0,112.98,92.34
2016,3,7,8,30,15.0,136.0,6.0,11.0,141.0,135.96,112.1
2016,3,7,8,45,177.0,156.0,6.05,11.0,236.0,350.02,298.37
2016,3,7,9,0,339.0,176.0,6.1,11.0,331.0,557.1,470.83
2016,3,7,9,15,351.0,193.0,6.1,11.0,367.0,591.35,496.36
2016,3,7,9,30,363.0,210.0,6.1,11.0,403.0,624.09,520.93
2016,3,7,9,45,376.5,224.5,6.1,11.5,437.0,653.58,541.82
2016,3,7,10,0,390.0,239.0,6.1,12.0,471.0,681.23,561.04
2016,3,7,10,15,618.5,175.5,6.2,12.0,567.0,874.93,713.25
2016,3,7,10,30,847.0,112.0,6.3,12.0,663.0,1021.31,820.86
2016,3,7,10,45,630.0,199.0,6.4,12.0,617.5,894.38,724.93
2016,3,7,11,0,413.0,286.0,6.5,12.0,572.0,725.64,590.99
2016,3,7,11,15,488.0,264.0,6.65,12.0,610.5,785.28,638.67
2016,3,7,11,30,563.0,242.0,6.8,12.0,649.0,817.59,664.82
2016,3,7,11,45,432.0,292.5,6.95,12.0,607.0,725.39,589.99
2016,3,7,12,0,301.0,343.0,7.1,12.0,565.0,620.09,504.7
2016,3,7,12,15,613.0,220.5,7.25,12.0,674.0,777.11,634.76
2016,3,7,12,30,925.0,98.0,7.4,12.0,783.0,869.76,708.35
2016,3,7,12,45,750.5,170.0,7.6,12.0,722.5,775.96,635.03
2016,3,7,13,0,576.0,242.0,7.8,12.0,662.0,667.53,546.64
2016,3,7,13,15,535.0,251.0,7.85,12.0,635.5,612.62,501.83
2016,3,7,13,30,494.0,260.0,7.9,12.0,609.0,559.53,457.88
2016,3,7,13,45,294.5,285.5,7.95,12.5,492.0,421.19,343.43
2016,3,7,14,0,95.0,311.0,8.0,13.0,375.0,298.99,242.15
2016,3,7,14,15,318.5,256.0,8.0,13.0,456.0,361.69,292.13
2016,3,7,14,30,542.0,201.0,8.0,13.0,537.0,390.11,309.93
2016,3,7,14,45,486.0,205.0,8.05,13.0,493.0,333.52,260.56
2016,3,7,15,0,430.0,209.0,8.1,13.0,449.0,282.82,216.65
2016,3,7,15,15,463.0,183.5,8.0,13.0,424.5,237.35,174.67
2016,3,7,15,30,496.0,158.0,7.9,13.0,400.0,188.06,131.07
2016,3,7,15,45,248.0,127.5,7.85,13.0,248.5,110.06,79.18
2016,3,7,16,0,0.0,97.0,7.8,13.0,97.0,73.06,59.73
2016,3,7,16,15,0.0,84.0,7.7,13.0,84.0,63.58,51.42
2016,3,7,16,30,0.0,71.0,7.6,13.0,71.0,54.03,42.94
2016,3,7,16,45,230.0,70.5,7.5,13.0,121.5,50.86,40.07
2016,3,7,17,0,460.0,70.0,7.4,13.0,172.0,55.98,44.43
2016,3,7,17,15,364.0,58.0,7.35,12.5,125.5,43.86,33.28
2016,3,7,17,30,268.0,46.0,7.3,12.0,79.0,34.67,24.43
2016,3,7,17,45,143.5,28.5,7.3,12.0,45.0,21.49,9.53
2016,3,7,18,0,19.0,11.0,7.3,12.0,11.0,8.65,0.0
2016,3,7,18,15,9.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,45,58.5,16.0,4.0,11.5,21.0,70.53,0.0
2016,3,8,7,0,117.0,32.0,4.0,12.0,42.0,150.17,113.02
2016,3,8,7,15,171.0,50.5,3.95,12.0,77.0,218.61,181.03
2016,3,8,7,30,225.0,69.0,3.9,12.0,112.0,290.34,245.38
2016,3,8,7,45,252.5,88.5,3.9,12.5,150.0,344.42,292.18
2016,3,8,8,0,280.0,108.0,3.9,13.0,188.0,399.22,337.82
2016,3,8,8,15,310.0,122.5,3.8,13.0,226.5,449.7,379.1
2016,3,8,8,30,340.0,137.0,3.7,13.0,265.0,500.97,419.76
2016,3,8,8,45,539.0,117.5,3.65,13.0,351.5,708.03,582.04
2016,3,8,9,0,738.0,98.0,3.6,13.0,438.0,890.83,715.33
2016,3,8,9,15,564.5,152.0,3.5,13.0,427.0,780.45,630.09
2016,3,8,9,30,391.0,206.0,3.4,13.0,416.0,646.77,525.44
2016,3,8,9,45,472.0,197.5,3.3,13.0,468.5,744.42,599.34
2016,3,8,10,0,553.0,189.0,3.2,13.0,521.0,815.84,651.07
2016,3,8,10,15,454.5,234.0,3.15,13.0,517.0,760.93,605.57
2016,3,8,10,30,356.0,279.0,3.1,13.0,513.0,679.6,541.84
2016,3,8,10,45,326.0,298.5,3.05,13.0,519.0,662.36,527.31
2016,3,8,11,0,296.0,318.0,3.0,13.0,525.0,643.62,511.34
2016,3,8,11,15,268.5,332.0,2.9,13.0,523.5,620.26,492.03
2016,3,8,11,30,241.0,346.0,2.8,13.0,522.0,574.16,456.18
2016,3,8,11,45,140.0,329.5,2.75,13.0,432.0,451.55,360.15
2016,3,8,12,0,39.0,313.0,2.7,13.0,342.0,315.56,251.6
2016,3,8,12,15,272.0,293.5,2.7,13.0,496.5,528.01,422.97
2016,3,8,12,30,505.0,274.0,2.7,13.0,651.0,701.35,554.72
2016,3,8,12,45,302.5,312.0,2.75,13.0,537.0,535.0,425.4
2016,3,8,13,0,100.0,350.0,2.8,13.0,423.0,373.12,297.43
2016,3,8,13,15,152.5,345.5,2.9,13.0,455.0,407.62,325.87
2016,3,8,13,30,205.0,341.0,3.0,13.0,487.0,422.88,338.06
2016,3,8,13,45,210.0,329.0,3.2,13.0,474.5,398.36,318.63
2016,3,8,14,0,215.0,317.0,3.4,13.0,462.0,373.14,298.39
2016,3,8,14,15,130.0,289.5,3.3,13.0,376.5,293.43,234.56
2016,3,8,14,30,45.0,262.0,3.2,13.0,291.0,220.47,176.41
2016,3,8,14,45,38.5,242.5,3.15,13.0,266.5,197.23,157.73
2016,3,8,15,0,32.0,223.0,3.1,13.0,242.0,175.33,140.02
2016,3,8,15,15,16.0,150.0,2.8,12.5,159.5,116.42,92.17
2016,3,8,15,30,0.0,77.0,2.5,12.0,77.0,59.16,44.99
2016,3,8,15,45,0.0,87.5,2.25,12.0,87.5,66.97,51.83
2016,3,8,16,0,0.0,98.0,2.0,12.0,98.0,73.79,60.58
2016,3,8,16,15,0.0,85.0,1.65,12.0,85.0,64.32,52.27
2016,3,8,16,30,0.0,72.0,1.3,12.0,72.0,54.77,43.81
2016,3,8,16,45,0.0,59.0,1.0,12.0,59.0,45.15,35.17
2016,3,8,17,0,0.0,46.0,0.7,12.0,46.0,35.19,26.11
2016,3,8,17,15,0.0,34.0,1.05,11.5,34.0,25.96,17.6
2016,3,8,17,30,0.0,22.0,1.4,11.0,22.0,16.75,9.04
2016,3,8,17,45,0.0,12.5,1.75,11.0,12.5,9.49,1.4
2016,3,8,18,0,0.0,3.0,2.1,11.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.2,11.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.5,4.35,13.0,14.5,11.06,0.0
2016,3,9,7,0,0.0,29.0,4.4,13.0,29.0,25.0,14.05
2016,3,9,7,15,16.5,50.0,4.4,13.0,53.0,68.29,52.23
2016,3,9,7,30,33.0,71.0,4.4,13.0,77.0,105.13,85.01
2016,3,9,7,45,43.5,92.5,4.4,13.5,103.5,137.72,113.49
2016,3,9,8,0,54.0,114.0,4.4,14.0,130.0,170.24,141.33
2016,3,9,8,15,63.0,135.0,4.3,14.0,156.5,200.75,167.1
2016,3,9,8,30,72.0,156.0,4.2,14.0,183.0,231.32,192.41
2016,3,9,8,45,36.0,133.0,4.1,14.0,146.5,162.57,133.44
2016,3,9,9,0,0.0,110.0,4.0,14.0,110.0,88.27,69.26
2016,3,9,9,15,2.5,144.0,3.9,14.0,145.5,121.93,97.4
2016,3,9,9,30,5.0,178.0,3.8,14.0,181.0,156.13,125.53
2016,3,9,9,45,34.0,221.0,3.75,14.5,241.5,249.2,202.1
2016,3,9,10,0,63.0,264.0,3.7,15.0,302.0,324.54,262.29
2016,3,9,10,15,57.0,274.5,3.7,15.0,310.5,325.35,261.83
2016,3,9,10,30,51.0,285.0,3.7,15.0,319.0,326.06,261.58
2016,3,9,10,45,82.5,309.5,3.7,15.5,366.5,379.98,304.03
2016,3,9,11,0,114.0,334.0,3.7,16.0,414.0,432.27,344.23
2016,3,9,11,15,131.5,345.0,3.7,16.0,439.5,476.86,378.0
2016,3,9,11,30,149.0,356.0,3.7,16.0,465.0,496.26,392.57
2016,3,9,11,45,174.0,360.5,3.75,16.0,489.0,513.93,406.3
2016,3,9,12,0,199.0,365.0,3.8,16.0,513.0,529.28,418.18
2016,3,9,12,15,109.5,321.5,3.8,16.0,403.5,396.88,314.67
2016,3,9,12,30,20.0,278.0,3.8,16.0,294.0,241.75,191.04
2016,3,9,12,45,16.0,261.0,3.85,16.0,274.0,221.88,175.49
2016,3,9,13,0,12.0,244.0,3.9,16.0,254.0,202.8,160.23
2016,3,9,13,15,14.5,251.0,3.9,16.0,262.0,208.58,165.0
2016,3,9,13,30,17.0,258.0,3.9,16.0,270.0,213.86,169.32
2016,3,9,13,45,99.5,290.0,3.9,16.0,358.0,292.65,232.97
2016,3,9,14,0,182.0,322.0,3.9,16.0,446.0,358.97,284.63
2016,3,9,14,15,205.5,305.0,3.9,16.0,439.0,339.63,268.28
2016,3,9,14,30,229.0,288.0,3.9,16.0,432.0,317.65,249.45
2016,3,9,14,45,189.5,273.0,3.9,16.0,387.5,272.84,213.14
2016,3,9,15,0,150.0,258.0,3.9,16.0,343.0,233.07,181.26
2016,3,9,15,15,95.0,228.5,3.85,16.0,281.0,185.84,144.53
2016,3,9,15,30,40.0,199.0,3.8,16.0,219.0,148.0,116.15
2016,3,9,15,45,51.5,184.0,3.8,16.0,207.0,132.4,103.64
2016,3,9,16,0,63.0,169.0,3.8,16.0,195.0,115.76,96.22
2016,3,9,16,15,56.0,149.0,3.65,15.5,170.0,103.01,85.51
2016,3,9,16,30,49.0,129.0,3.5,15.0,145.0,90.01,74.39
2016,3,9,16,45,42.0,107.5,3.35,15.0,119.5,75.92,61.95
2016,3,9,17,0,35.0,86.0,3.2,15.0,94.0,61.56,49.06
2016,3,9,17,15,21.5,65.0,3.15,15.0,69.5,47.2,35.96
2016,3,9,17,30,8.0,44.0,3.1,15.0,45.0,32.62,22.53
2016,3,9,17,45,4.0,26.0,3.1,15.0,26.5,19.58,9.12
2016,3,9,18,0,0.0,8.0,3.1,15.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,6,45,7.5,16.5,6.05,14.5,17.5,20.54,0.0
2016,3,10,7,0,15.0,33.0,6.2,15.0,35.0,47.6,32.56
2016,3,10,7,15,38.5,54.0,6.3,15.0,61.0,90.87,71.46
2016,3,10,7,30,62.0,75.0,6.4,15.0,87.0,133.84,109.67
2016,3,10,7,45,75.0,97.0,6.5,15.0,116.0,170.16,141.54
2016,3,10,8,0,88.0,119.0,6.6,15.0,145.0,224.4,187.74
2016,3,10,8,15,99.0,140.0,6.8,15.0,174.5,258.85,216.72
2016,3,10,8,30,110.0,161.0,7.0,15.0,204.0,293.29,245.22
2016,3,10,8,45,55.0,146.0,7.2,15.5,167.5,196.04,161.76
2016,3,10,9,0,0.0,131.0,7.4,16.0,131.0,108.27,85.5
2016,3,10,9,15,5.0,159.5,7.4,16.0,162.5,139.52,111.52
2016,3,10,9,30,10.0,188.0,7.4,16.0,194.0,170.92,137.36
2016,3,10,9,45,71.5,235.5,7.4,16.0,279.0,303.72,248.04
2016,3,10,10,0,133.0,283.0,7.4,16.0,364.0,442.41,360.29
2016,3,10,10,15,76.5,265.0,7.3,16.0,312.0,333.58,270.59
2016,3,10,10,30,20.0,247.0,7.2,16.0,260.0,230.01,184.4
2016,3,10,10,45,30.5,272.5,7.1,16.0,293.5,286.25,229.88
2016,3,10,11,0,41.0,298.0,7.0,16.0,327.0,319.76,256.58
2016,3,10,11,15,23.5,252.0,6.85,16.0,269.0,231.84,185.18
2016,3,10,11,30,6.0,206.0,6.7,16.0,211.0,172.33,136.25
2016,3,10,11,45,6.5,208.5,6.6,16.0,213.5,174.06,137.62
2016,3,10,12,0,7.0,211.0,6.5,16.0,216.0,175.73,138.9
2016,3,10,12,15,11.0,236.5,6.35,16.0,245.0,199.95,158.54
2016,3,10,12,30,15.0,262.0,6.2,16.0,274.0,223.6,177.6
2016,3,10,12,45,7.5,184.0,6.05,16.0,190.0,150.92,118.67
2016,3,10,13,0,0.0,106.0,5.9,16.0,106.0,82.12,62.32
2016,3,10,13,15,0.0,90.0,5.65,16.0,90.0,69.52,52.02
2016,3,10,13,30,0.0,74.0,5.4,16.0,74.0,57.07,41.79
2016,3,10,13,45,0.0,58.0,5.2,16.0,58.0,44.66,31.55
2016,3,10,14,0,0.0,42.0,5.0,16.0,42.0,32.28,21.31
2016,3,10,14,15,0.0,93.0,4.8,16.0,93.0,71.74,54.15
2016,3,10,14,30,0.0,144.0,4.6,16.0,144.0,110.55,86.3
2016,3,10,14,45,0.0,77.0,4.45,16.0,77.0,59.25,43.96
2016,3,10,15,0,0.0,10.0,4.3,16.0,10.0,7.64,0.78
2016,3,10,15,15,0.0,13.5,4.2,15.5,13.5,10.31,3.08
2016,3,10,15,30,0.0,17.0,4.1,15.0,17.0,12.97,5.38
2016,3,10,15,45,0.0,15.0,4.05,15.0,15.0,11.44,4.1
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,9.9,3.19
2016,3,10,16,15,0.0,11.0,4.0,15.0,11.0,8.37,1.83
2016,3,10,16,30,0.0,9.0,4.0,15.0,9.0,6.84,0.47
2016,3,10,16,45,0.0,7.5,4.0,15.0,7.5,5.69,0.0
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,4.55,0.0
2016,3,10,17,15,0.0,4.5,4.2,15.0,4.5,3.41,0.0
2016,3,10,17,30,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,4.6,15.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.5,10.85,14.0,7.5,5.68,0.0
2016,3,11,7,0,0.0,15.0,10.9,14.0,15.0,11.4,3.51
2016,3,11,7,15,0.0,25.5,10.5,14.0,25.5,19.43,10.68
2016,3,11,7,30,0.0,36.0,10.1,14.0,36.0,27.48,17.78
2016,3,11,7,45,0.0,48.0,9.75,14.0,48.0,36.72,25.84
2016,3,11,8,0,0.0,60.0,9.4,14.0,60.0,45.98,33.84
2016,3,11,8,15,0.0,72.0,9.25,14.0,72.0,55.73,42.15
2016,3,11,8,30,0.0,84.0,9.1,14.0,84.0,65.86,50.69
2016,3,11,8,45,116.5,143.0,8.95,14.0,198.5,271.62,228.84
2016,3,11,9,0,233.0,202.0,8.8,14.0,313.0,482.36,404.43
2016,3,11,9,15,283.5,214.5,8.55,14.0,362.0,547.22,456.55
2016,3,11,9,30,334.0,227.0,8.3,14.0,411.0,612.17,508.04
2016,3,11,9,45,167.0,190.0,8.05,14.0,282.0,371.27,308.8
2016,3,11,10,0,0.0,153.0,7.8,14.0,153.0,123.78,98.03
2016,3,11,10,15,98.0,235.5,7.75,14.0,301.0,345.61,283.98
2016,3,11,10,30,196.0,318.0,7.7,14.0,449.0,533.6,435.89
2016,3,11,10,45,305.0,307.0,7.7,14.5,520.0,647.7,526.37
2016,3,11,11,0,414.0,296.0,7.7,15.0,591.0,733.64,593.57
2016,3,11,11,15,407.0,306.5,7.7,14.5,602.5,724.68,586.34
2016,3,11,11,30,400.0,317.0,7.7,14.0,614.0,713.77,577.96
2016,3,11,11,45,497.0,283.0,7.7,14.0,656.5,772.29,624.59
2016,3,11,12,0,594.0,249.0,7.7,14.0,699.0,803.82,650.29
2016,3,11,12,15,312.5,278.5,7.75,14.0,515.5,545.14,443.76
2016,3,11,12,30,31.0,308.0,7.8,14.0,332.0,292.53,234.99
2016,3,11,12,45,26.0,293.0,7.9,14.0,313.0,256.38,206.0
2016,3,11,13,0,21.0,278.0,8.0,14.0,294.0,237.32,190.5
2016,3,11,13,15,103.5,314.5,8.15,14.0,389.5,344.63,278.93
2016,3,11,13,30,186.0,351.0,8.3,14.0,485.0,416.49,337.14
2016,3,11,13,45,341.0,299.5,8.5,14.0,537.0,455.33,369.01
2016,3,11,14,0,496.0,248.0,8.7,14.0,589.0,475.9,384.2
2016,3,11,14,15,366.5,270.0,8.65,13.5,516.0,390.56,313.95
2016,3,11,14,30,237.0,292.0,8.6,13.0,443.0,322.1,258.12
2016,3,11,14,45,177.0,276.5,8.6,13.0,385.5,269.59,214.88
2016,3,11,15,0,117.0,261.0,8.6,13.0,328.0,224.77,178.73
2016,3,11,15,15,58.5,165.5,8.55,12.5,199.0,135.44,106.57
2016,3,11,15,30,0.0,70.0,8.5,12.0,70.0,53.75,40.35
2016,3,11,15,45,0.0,94.5,8.5,12.0,94.5,72.05,56.13
2016,3,11,16,0,0.0,119.0,8.5,12.0,119.0,88.04,73.28
2016,3,11,16,15,0.0,103.5,8.45,12.0,103.5,77.0,63.6
2016,3,11,16,30,0.0,88.0,8.4,12.0,88.0,65.86,53.72
2016,3,11,16,45,0.0,71.5,8.4,12.0,71.5,53.94,43.02
2016,3,11,17,0,0.0,55.0,8.4,12.0,55.0,41.91,32.07
2016,3,11,17,15,0.0,40.5,8.35,12.0,40.5,30.97,22.01
2016,3,11,17,30,0.0,26.0,8.3,12.0,26.0,19.82,11.72
2016,3,11,17,45,0.0,15.0,8.25,12.0,15.0,11.4,3.43
2016,3,11,18,0,0.0,4.0,8.2,12.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,8.2,12.0,2.0,1.57,0.0
2016,3,11,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,5.05,12.5,9.5,7.21,0.0
2016,3,12,7,0,0.0,19.0,5.3,13.0,19.0,14.46,6.14
2016,3,12,7,15,0.0,34.0,5.6,13.0,34.0,25.97,16.32
2016,3,12,7,30,0.0,49.0,5.9,13.0,49.0,38.04,26.94
2016,3,12,7,45,0.0,65.0,6.2,13.0,65.0,52.26,39.33
2016,3,12,8,0,0.0,81.0,6.5,13.0,81.0,66.3,51.43
2016,3,12,8,15,0.0,97.5,6.7,13.0,97.5,80.74,63.72
2016,3,12,8,30,0.0,114.0,6.9,13.0,114.0,95.1,75.79
2016,3,12,8,45,6.5,143.0,7.1,13.5,146.0,128.64,104.08
2016,3,12,9,0,13.0,172.0,7.3,14.0,178.0,162.43,132.15
2016,3,12,9,15,15.0,187.5,7.4,14.0,195.5,177.44,144.33
2016,3,12,9,30,17.0,203.0,7.5,14.0,213.0,192.48,156.47
2016,3,12,9,45,8.5,155.5,7.65,14.0,160.5,135.54,108.54
2016,3,12,10,0,0.0,108.0,7.8,14.0,108.0,84.26,65.18
2016,3,12,10,15,0.0,121.0,7.8,14.0,121.0,95.13,74.12
2016,3,12,10,30,0.0,134.0,7.8,14.0,134.0,106.0,83.01
2016,3,12,10,45,11.5,203.5,7.8,14.0,212.0,178.27,143.03
2016,3,12,11,0,23.0,273.0,7.8,14.0,290.0,252.43,203.69
2016,3,12,11,15,49.5,309.0,7.8,14.0,346.0,333.48,269.76
2016,3,12,11,30,76.0,345.0,7.8,14.0,402.0,390.74,315.99
2016,3,12,11,45,93.0,356.5,7.8,14.0,427.0,411.54,332.7
2016,3,12,12,0,110.0,368.0,7.8,14.0,452.0,430.63,348.02
2016,3,12,12,15,58.0,287.5,7.8,14.0,332.0,300.32,242.47
2016,3,12,12,30,6.0,207.0,7.8,14.0,212.0,169.41,134.67
2016,3,12,12,45,3.0,176.5,7.85,14.0,179.0,141.17,111.55
2016,3,12,13,0,0.0,146.0,7.9,14.0,146.0,113.9,89.08
2016,3,12,13,15,1.5,167.0,7.9,14.0,168.5,131.39,103.6
2016,3,12,13,30,3.0,188.0,7.9,14.0,191.0,148.5,117.79
2016,3,12,13,45,1.5,150.5,7.9,14.5,152.0,117.48,92.13
2016,3,12,14,0,0.0,113.0,7.9,15.0,113.0,87.25,67.09
2016,3,12,14,15,0.0,78.0,7.8,15.0,78.0,60.1,44.64
2016,3,12,14,30,0.0,43.0,7.7,15.0,43.0,33.01,22.08
2016,3,12,14,45,0.0,58.0,7.65,15.0,58.0,44.56,31.83
2016,3,12,15,0,0.0,73.0,7.6,15.0,73.0,56.13,41.63
2016,3,12,15,15,0.0,101.5,7.45,14.5,101.5,77.79,60.04
2016,3,12,15,30,0.0,130.0,7.3,14.0,130.0,97.85,77.22
2016,3,12,15,45,13.0,145.5,7.15,14.0,151.0,108.11,85.64
2016,3,12,16,0,26.0,161.0,7.0,14.0,172.0,115.04,96.47
2016,3,12,16,15,19.5,142.0,6.9,14.0,149.5,101.88,85.1
2016,3,12,16,30,13.0,123.0,6.8,14.0,127.0,88.61,73.5
2016,3,12,16,45,6.5,102.0,6.7,14.0,104.0,74.01,60.55
2016,3,12,17,0,0.0,81.0,6.6,14.0,81.0,59.28,47.29
2016,3,12,17,15,0.0,60.0,6.45,14.0,60.0,44.47,33.79
2016,3,12,17,30,0.0,39.0,6.3,14.0,39.0,29.46,20.03
2016,3,12,17,45,0.0,22.5,6.15,14.0,22.5,17.17,8.16
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,4.54,0.0
2016,3,12,18,15,0.0,3.0,6.0,14.0,3.0,2.36,0.0
2016,3,12,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.6,14.0,5.0,3.78,0.0
2016,3,13,7,0,0.0,10.0,5.8,14.0,10.0,7.58,0.55
2016,3,13,7,15,0.0,16.5,5.9,14.0,16.5,12.53,4.94
2016,3,13,7,30,0.0,23.0,6.0,14.0,23.0,17.5,9.32
2016,3,13,7,45,0.0,30.5,6.1,14.5,30.5,23.24,14.29
2016,3,13,8,0,0.0,38.0,6.2,15.0,38.0,29.0,19.21
2016,3,13,8,15,0.0,45.5,6.25,15.0,45.5,34.78,24.12
2016,3,13,8,30,0.0,53.0,6.3,15.0,53.0,40.57,28.98
2016,3,13,8,45,0.0,91.5,6.35,15.0,91.5,71.63,55.19
2016,3,13,9,0,0.0,130.0,6.4,15.0,130.0,106.55,84.33
2016,3,13,9,15,0.0,113.5,6.45,15.0,113.5,90.07,70.28
2016,3,13,9,30,0.0,97.0,6.5,15.0,97.0,75.21,57.66
2016,3,13,9,45,0.0,110.0,6.55,15.0,110.0,86.13,66.63
2016,3,13,10,0,0.0,123.0,6.6,15.0,123.0,97.05,75.54
