Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,2.0,159.5,6.6,15.0,161.0,130.68,103.27
2016,3,13,10,30,4.0,196.0,6.6,15.0,199.0,164.79,131.13
2016,3,13,10,45,7.5,216.5,6.6,15.0,222.5,185.88,148.26
2016,3,13,11,0,11.0,237.0,6.6,15.0,246.0,206.73,165.12
2016,3,13,11,15,6.5,204.5,6.6,15.0,210.0,171.98,136.52
2016,3,13,11,30,2.0,172.0,6.6,15.0,174.0,138.94,109.28
2016,3,13,11,45,1.0,143.0,6.6,15.0,144.0,113.42,88.3
2016,3,13,12,0,0.0,114.0,6.6,15.0,114.0,88.75,67.96
2016,3,13,12,15,0.0,134.5,6.6,15.0,134.5,105.21,81.5
2016,3,13,12,30,0.0,155.0,6.6,15.0,155.0,121.65,94.97
2016,3,13,12,45,0.0,136.5,6.65,15.0,136.5,106.49,82.55
2016,3,13,13,0,0.0,118.0,6.7,15.0,118.0,91.61,70.37
2016,3,13,13,15,0.0,133.0,6.65,15.0,133.0,103.34,80.08
2016,3,13,13,30,0.0,148.0,6.6,15.0,148.0,114.94,89.69
2016,3,13,13,45,6.0,190.5,6.6,15.0,195.0,151.34,119.71
2016,3,13,14,0,12.0,233.0,6.6,15.0,242.0,186.32,148.38
2016,3,13,14,15,6.0,202.5,6.5,15.0,207.5,158.31,125.62
2016,3,13,14,30,0.0,172.0,6.4,15.0,173.0,131.62,103.95
2016,3,13,14,45,0.0,125.5,6.3,15.0,126.0,96.2,74.87
2016,3,13,15,0,0.0,79.0,6.2,15.0,79.0,60.78,45.5
2016,3,13,15,15,0.0,85.0,6.1,15.0,85.0,65.4,49.52
2016,3,13,15,30,0.0,91.0,6.0,15.0,91.0,69.85,53.41
2016,3,13,15,45,0.0,81.5,5.95,15.0,81.5,62.64,47.49
2016,3,13,16,0,0.0,72.0,5.9,15.0,72.0,55.26,43.46
2016,3,13,16,15,0.0,62.5,5.85,14.5,62.5,47.9,37.13
2016,3,13,16,30,0.0,53.0,5.8,14.0,53.0,40.56,30.73
2016,3,13,16,45,0.0,43.5,5.75,14.0,43.5,33.23,24.18
2016,3,13,17,0,0.0,34.0,5.7,14.0,34.0,25.93,17.58
2016,3,13,17,15,0.0,25.5,5.55,14.0,25.5,19.41,11.62
2016,3,13,17,30,0.0,17.0,5.4,14.0,17.0,12.91,5.64
2016,3,13,17,45,0.0,10.0,5.3,14.0,10.0,7.58,0.53
2016,3,13,18,0,0.0,3.0,5.2,14.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,5.05,14.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,23.5,4.35,12.0,31.0,88.91,50.87
2016,3,14,7,0,123.0,47.0,4.4,12.0,62.0,174.2,140.89
2016,3,14,7,15,186.5,66.5,4.4,12.0,101.5,250.18,209.91
2016,3,14,7,30,250.0,86.0,4.4,12.0,141.0,330.81,280.95
2016,3,14,7,45,287.0,105.0,4.4,12.5,184.0,392.26,333.11
2016,3,14,8,0,324.0,124.0,4.4,13.0,227.0,455.31,384.71
2016,3,14,8,15,384.5,128.0,4.35,13.0,270.0,543.3,455.58
2016,3,14,8,30,445.0,132.0,4.3,13.0,313.0,613.8,510.96
2016,3,14,8,45,410.5,158.5,4.25,13.0,341.5,620.8,513.16
2016,3,14,9,0,376.0,185.0,4.2,13.0,370.0,599.39,494.1
2016,3,14,9,15,366.5,206.5,4.1,13.0,400.0,617.89,506.08
2016,3,14,9,30,357.0,228.0,4.0,13.0,430.0,633.97,516.0
2016,3,14,9,45,392.0,236.5,3.95,13.5,472.0,677.75,547.44
2016,3,14,10,0,427.0,245.0,3.9,14.0,514.0,744.53,594.62
2016,3,14,10,15,333.5,282.0,3.85,14.0,499.0,661.5,528.49
2016,3,14,10,30,240.0,319.0,3.8,14.0,484.0,576.2,460.76
2016,3,14,10,45,433.5,268.0,3.8,14.0,578.5,754.92,598.98
2016,3,14,11,0,627.0,217.0,3.8,14.0,673.0,890.32,699.66
2016,3,14,11,15,609.0,231.0,3.8,14.0,682.5,869.38,682.07
2016,3,14,11,30,591.0,245.0,3.8,14.0,692.0,839.91,659.76
2016,3,14,11,45,522.0,276.0,3.85,14.0,674.0,785.09,617.86
2016,3,14,12,0,453.0,307.0,3.9,14.0,656.0,729.94,575.54
2016,3,14,12,15,517.0,282.5,3.95,14.0,681.5,738.74,583.52
2016,3,14,12,30,581.0,258.0,4.0,14.0,707.0,741.07,586.08
2016,3,14,12,45,569.5,259.0,4.05,14.0,696.0,701.57,555.98
2016,3,14,13,0,558.0,260.0,4.1,14.0,685.0,660.97,524.88
2016,3,14,13,15,479.0,285.5,4.25,14.0,645.0,594.42,473.01
2016,3,14,13,30,400.0,311.0,4.4,14.0,605.0,523.73,417.58
2016,3,14,13,45,330.0,317.5,4.55,14.0,555.0,460.08,367.06
2016,3,14,14,0,260.0,324.0,4.7,14.0,505.0,402.8,321.1
2016,3,14,14,15,194.5,313.0,4.8,14.0,445.5,336.32,267.83
2016,3,14,14,30,129.0,302.0,4.9,14.0,386.0,283.94,225.89
2016,3,14,14,45,232.5,272.5,5.05,14.0,413.0,283.11,222.14
2016,3,14,15,0,336.0,243.0,5.2,14.0,440.0,270.54,206.77
2016,3,14,15,15,511.5,186.0,5.25,14.0,460.5,239.89,172.42
2016,3,14,15,30,687.0,129.0,5.3,14.0,481.0,187.56,121.39
2016,3,14,15,45,662.0,122.0,5.4,14.0,435.5,130.08,83.51
2016,3,14,16,0,637.0,115.0,5.5,14.0,390.0,86.09,70.88
2016,3,14,16,15,594.5,108.0,5.4,13.5,340.0,81.85,67.48
2016,3,14,16,30,552.0,101.0,5.3,13.0,290.0,77.57,63.94
2016,3,14,16,45,494.5,91.5,5.25,13.0,240.0,67.94,55.38
2016,3,14,17,0,437.0,82.0,5.2,13.0,190.0,61.0,49.06
2016,3,14,17,15,351.0,69.0,5.15,12.5,142.5,51.37,40.2
2016,3,14,17,30,265.0,56.0,5.1,12.0,95.0,41.71,31.07
2016,3,14,17,45,132.5,38.0,5.05,12.0,57.5,28.21,17.76
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,14.87,0.0
2016,3,14,18,15,0.0,10.0,4.95,12.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,6,15,20.5,5.0,3.4,11.0,5.5,0.0,0.0
2016,3,15,6,30,41.0,10.0,3.4,11.0,11.0,33.48,0.0
2016,3,15,6,45,185.0,25.5,3.4,11.5,46.0,193.62,128.9
2016,3,15,7,0,329.0,41.0,3.4,12.0,81.0,330.85,271.55
2016,3,15,7,15,422.5,51.0,3.4,12.0,129.0,430.47,360.3
2016,3,15,7,30,516.0,61.0,3.4,12.0,177.0,536.69,449.45
2016,3,15,7,45,582.0,67.0,3.4,12.5,229.5,620.18,515.94
2016,3,15,8,0,648.0,73.0,3.4,13.0,282.0,706.03,581.18
2016,3,15,8,15,547.0,103.5,3.4,13.0,300.0,670.08,552.17
2016,3,15,8,30,446.0,134.0,3.4,13.0,318.0,616.63,509.5
2016,3,15,8,45,617.5,111.5,3.4,13.5,399.5,775.21,628.53
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,920.56,730.61
2016,3,15,9,15,809.0,92.0,3.35,14.0,525.0,954.75,751.34
2016,3,15,9,30,829.0,95.0,3.3,14.0,569.0,985.74,770.53
2016,3,15,9,45,845.0,97.0,3.3,14.0,607.5,1007.94,783.89
2016,3,15,10,0,861.0,99.0,3.3,14.0,646.0,1026.38,794.78
2016,3,15,10,15,871.5,100.5,3.25,14.0,678.0,1021.11,789.02
2016,3,15,10,30,882.0,102.0,3.2,14.0,710.0,1025.38,790.26
2016,3,15,10,45,890.5,103.0,3.2,14.5,735.5,1023.01,785.99
2016,3,15,11,0,899.0,104.0,3.2,15.0,761.0,1016.57,779.19
2016,3,15,11,15,903.5,104.5,3.2,15.0,778.0,1001.58,768.22
2016,3,15,11,30,908.0,105.0,3.2,15.0,795.0,982.65,754.75
2016,3,15,11,45,911.0,105.0,3.2,15.0,804.5,957.92,737.42
2016,3,15,12,0,914.0,105.0,3.2,15.0,814.0,929.46,717.6
2016,3,15,12,15,914.5,105.0,3.25,15.0,815.0,895.24,694.11
2016,3,15,12,30,915.0,105.0,3.3,15.0,816.0,857.68,668.18
2016,3,15,12,45,917.0,103.0,3.35,15.5,810.0,816.2,638.09
2016,3,15,13,0,919.0,101.0,3.4,16.0,804.0,771.64,605.29
2016,3,15,13,15,915.0,100.0,3.5,16.0,788.5,721.0,566.98
2016,3,15,13,30,911.0,99.0,3.6,16.0,773.0,668.18,525.95
2016,3,15,13,45,905.5,97.5,3.7,16.0,750.5,612.1,481.17
2016,3,15,14,0,900.0,96.0,3.8,16.0,728.0,554.47,433.7
2016,3,15,14,15,891.0,94.5,3.9,16.0,697.5,493.94,382.37
2016,3,15,14,30,882.0,93.0,4.0,16.0,667.0,432.74,328.86
2016,3,15,14,45,869.5,91.0,4.15,16.0,630.5,369.59,272.53
2016,3,15,15,0,857.0,89.0,4.3,16.0,594.0,303.7,213.37
2016,3,15,15,15,839.0,86.5,4.4,15.5,551.0,238.99,156.58
2016,3,15,15,30,821.0,84.0,4.5,15.0,508.0,175.94,105.44
2016,3,15,15,45,797.5,80.5,4.65,15.0,461.0,113.7,65.84
2016,3,15,16,0,774.0,77.0,4.8,15.0,414.0,67.59,54.3
2016,3,15,16,15,739.5,73.0,4.8,14.5,363.5,64.34,51.71
2016,3,15,16,30,705.0,69.0,4.8,14.0,313.0,61.07,49.02
2016,3,15,16,45,655.5,63.5,4.85,14.0,261.0,52.06,41.02
2016,3,15,17,0,606.0,58.0,4.9,14.0,209.0,47.69,37.03
2016,3,15,17,15,527.0,50.0,4.85,13.5,159.0,41.14,31.0
2016,3,15,17,30,448.0,42.0,4.8,13.0,109.0,34.64,24.81
2016,3,15,17,45,314.5,30.0,4.8,13.0,68.0,24.62,14.9
2016,3,15,18,0,181.0,18.0,4.8,13.0,27.0,14.69,0.0
2016,3,15,18,15,90.5,9.0,4.75,13.0,13.5,7.08,0.0
2016,3,15,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,3,16,6,30,75.0,11.0,1.3,12.0,13.0,55.5,0.0
2016,3,16,6,45,223.5,25.0,1.3,12.5,50.0,225.07,158.47
2016,3,16,7,0,372.0,39.0,1.3,13.0,87.0,360.14,292.44
2016,3,16,7,15,462.5,48.5,1.35,13.0,136.0,458.25,376.48
2016,3,16,7,30,553.0,58.0,1.4,13.0,185.0,562.87,460.95
2016,3,16,7,45,611.5,64.5,1.45,13.0,237.0,641.71,521.94
2016,3,16,8,0,670.0,71.0,1.5,13.0,289.0,722.48,581.77
2016,3,16,8,15,709.0,75.5,1.6,13.5,340.5,783.82,624.54
2016,3,16,8,30,748.0,80.0,1.7,14.0,392.0,838.81,661.54
2016,3,16,8,45,776.5,83.0,1.85,14.5,441.0,886.64,693.15
2016,3,16,9,0,805.0,86.0,2.0,15.0,490.0,932.16,722.64
2016,3,16,9,15,825.0,89.0,2.05,15.0,534.0,966.48,744.27
2016,3,16,9,30,845.0,92.0,2.1,15.0,578.0,997.57,763.67
2016,3,16,9,45,860.5,93.5,2.2,15.5,617.5,1018.66,775.5
2016,3,16,10,0,876.0,95.0,2.3,16.0,657.0,1022.69,776.05
2016,3,16,10,15,886.5,97.0,2.35,16.0,689.0,1031.46,780.99
2016,3,16,10,30,897.0,99.0,2.4,16.0,721.0,1036.19,783.34
2016,3,16,10,45,905.0,99.5,2.45,16.0,746.5,1032.58,780.33
2016,3,16,11,0,913.0,100.0,2.5,16.0,772.0,1024.86,774.83
2016,3,16,11,15,917.5,101.0,2.5,16.0,789.0,1010.15,764.29
2016,3,16,11,30,922.0,102.0,2.5,16.0,806.0,991.41,751.26
2016,3,16,11,45,925.0,102.0,2.55,16.5,815.5,966.29,733.16
2016,3,16,12,0,928.0,102.0,2.6,17.0,825.0,937.38,712.61
2016,3,16,12,15,927.5,102.0,2.65,17.0,825.5,901.81,688.83
2016,3,16,12,30,927.0,102.0,2.7,17.0,826.0,862.94,662.65
2016,3,16,12,45,929.5,99.5,2.75,17.0,819.5,820.85,634.01
2016,3,16,13,0,932.0,97.0,2.8,17.0,813.0,775.61,602.59
2016,3,16,13,15,927.5,96.0,2.85,17.0,797.0,724.04,563.99
2016,3,16,13,30,923.0,95.0,2.9,17.0,781.0,670.3,522.71
2016,3,16,13,45,917.0,93.5,2.95,17.5,757.5,613.34,476.84
2016,3,16,14,0,911.0,92.0,3.0,18.0,734.0,554.86,428.47
2016,3,16,14,15,901.0,91.0,3.05,18.0,703.5,493.71,377.35
2016,3,16,14,30,891.0,90.0,3.1,18.0,673.0,432.0,324.12
2016,3,16,14,45,878.0,88.0,3.2,18.0,635.5,368.19,267.96
2016,3,16,15,0,865.0,86.0,3.3,18.0,598.0,304.75,211.39
2016,3,16,15,15,847.0,83.5,3.3,17.5,555.0,236.36,152.37
2016,3,16,15,30,829.0,81.0,3.3,17.0,512.0,172.88,101.67
2016,3,16,15,45,805.0,77.5,3.35,17.0,464.5,110.18,62.72
2016,3,16,16,0,781.0,74.0,3.4,17.0,417.0,65.51,52.02
2016,3,16,16,15,747.5,70.5,3.35,16.5,366.5,62.57,49.73
2016,3,16,16,30,714.0,67.0,3.3,16.0,316.0,59.63,47.35
2016,3,16,16,45,664.5,61.5,3.25,16.0,264.0,54.89,43.2
2016,3,16,17,0,615.0,56.0,3.2,16.0,212.0,46.26,35.48
2016,3,16,17,15,538.5,48.5,3.2,15.5,162.0,40.05,29.82
2016,3,16,17,30,462.0,41.0,3.2,15.0,112.0,33.89,24.0
2016,3,16,17,45,330.5,29.5,3.25,15.0,70.0,24.25,14.6
2016,3,16,18,0,199.0,18.0,3.3,15.0,28.0,14.7,0.0
2016,3,16,18,15,99.5,9.0,3.35,14.5,14.0,7.08,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,3,17,6,30,132.0,13.0,2.8,13.0,17.0,92.69,0.0
2016,3,17,6,45,281.0,25.5,2.95,13.5,56.0,265.46,195.38
2016,3,17,7,0,430.0,38.0,3.1,14.0,95.0,400.85,327.84
2016,3,17,7,15,515.5,46.0,3.05,14.0,145.0,495.57,409.7
2016,3,17,7,30,601.0,54.0,3.0,14.0,195.0,596.23,491.99
2016,3,17,7,45,656.0,60.0,2.95,14.5,248.0,673.01,550.98
2016,3,17,8,0,711.0,66.0,2.9,15.0,301.0,745.79,604.05
2016,3,17,8,15,747.5,70.0,2.75,15.0,353.0,805.93,646.02
2016,3,17,8,30,784.0,74.0,2.6,15.0,405.0,864.97,685.57
2016,3,17,8,45,810.0,77.5,2.5,15.5,454.5,911.64,714.06
2016,3,17,9,0,836.0,81.0,2.4,16.0,504.0,955.85,740.03
2016,3,17,9,15,854.5,83.5,2.35,16.0,548.5,988.41,759.32
2016,3,17,9,30,873.0,86.0,2.3,16.0,593.0,1004.95,767.66
2016,3,17,9,45,886.5,88.0,2.25,16.5,632.0,1024.57,776.82
2016,3,17,10,0,900.0,90.0,2.2,17.0,671.0,1040.39,783.39
2016,3,17,10,15,910.0,91.5,2.1,17.0,703.5,1048.04,785.49
2016,3,17,10,30,920.0,93.0,2.0,17.0,736.0,1051.58,785.07
2016,3,17,10,45,926.5,94.0,1.95,17.5,761.0,1046.82,778.64
2016,3,17,11,0,933.0,95.0,1.9,18.0,786.0,1037.88,769.8
2016,3,17,11,15,937.5,96.0,1.85,18.0,803.0,1022.81,758.65
2016,3,17,11,30,942.0,97.0,1.8,18.0,820.0,1003.64,745.05
2016,3,17,11,45,943.5,97.5,1.75,18.5,829.0,977.13,725.45
2016,3,17,12,0,945.0,98.0,1.7,19.0,838.0,946.85,703.59
2016,3,17,12,15,945.0,98.0,1.65,19.0,839.0,911.12,679.56
2016,3,17,12,30,945.0,98.0,1.6,19.0,840.0,871.99,653.28
2016,3,17,12,45,943.5,97.5,1.55,19.5,832.5,828.0,622.45
2016,3,17,13,0,942.0,97.0,1.5,20.0,825.0,781.09,589.28
2016,3,17,13,15,937.5,96.5,1.5,20.0,809.0,729.45,552.03
2016,3,17,13,30,933.0,96.0,1.5,20.0,793.0,675.6,512.16
2016,3,17,13,45,926.0,95.0,1.5,20.0,769.5,617.91,468.27
2016,3,17,14,0,919.0,94.0,1.5,20.0,746.0,558.78,421.81
2016,3,17,14,15,910.0,92.5,1.55,20.0,715.0,497.14,372.05
2016,3,17,14,30,901.0,91.0,1.6,20.0,684.0,434.83,319.91
2016,3,17,14,45,887.5,89.5,1.65,20.0,646.0,370.61,264.82
2016,3,17,15,0,874.0,88.0,1.7,20.0,608.0,306.79,209.22
2016,3,17,15,15,856.5,85.5,1.75,19.5,565.0,237.88,151.02
2016,3,17,15,30,839.0,83.0,1.8,19.0,522.0,173.83,100.95
2016,3,17,15,45,814.5,79.5,1.9,19.0,474.0,110.43,62.7
2016,3,17,16,0,790.0,76.0,2.0,19.0,426.0,67.12,52.96
2016,3,17,16,15,756.5,72.0,1.95,18.5,374.5,63.83,50.41
2016,3,17,16,30,723.0,68.0,1.9,18.0,323.0,60.52,47.73
2016,3,17,16,45,673.5,63.0,1.9,18.0,270.5,51.89,40.22
2016,3,17,17,0,624.0,58.0,1.9,18.0,218.0,47.84,36.6
2016,3,17,17,15,547.5,50.0,1.95,17.5,167.0,41.27,30.67
2016,3,17,17,30,471.0,42.0,2.0,17.0,116.0,34.73,24.56
2016,3,17,17,45,340.0,30.5,2.05,16.5,73.0,25.09,15.33
2016,3,17,18,0,209.0,19.0,2.1,16.0,30.0,15.54,0.0
2016,3,17,18,15,104.5,9.5,2.2,15.5,15.0,7.47,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,12.0,10.0,7.87,0.0
2016,3,18,6,30,0.0,20.0,3.2,12.0,20.0,20.69,0.0
2016,3,18,6,45,210.5,30.5,3.25,12.5,59.5,220.1,167.0
2016,3,18,7,0,421.0,41.0,3.3,13.0,99.0,397.59,327.87
2016,3,18,7,15,506.5,49.5,3.2,13.0,149.5,492.89,409.95
2016,3,18,7,30,592.0,58.0,3.1,13.0,200.0,593.96,492.65
2016,3,18,7,45,296.0,52.0,3.05,13.0,123.0,354.21,300.09
2016,3,18,8,0,0.0,46.0,3.0,13.0,46.0,35.16,24.58
2016,3,18,8,15,18.5,106.5,3.0,13.0,115.0,105.01,85.1
2016,3,18,8,30,37.0,167.0,3.0,13.0,184.0,203.27,167.64
2016,3,18,8,45,49.5,191.0,3.0,13.0,215.5,240.04,197.62
2016,3,18,9,0,62.0,215.0,3.0,13.0,247.0,276.83,227.31
2016,3,18,9,15,31.0,192.0,3.0,13.0,208.5,214.35,174.57
2016,3,18,9,30,0.0,169.0,3.0,13.0,170.0,139.55,111.38
2016,3,18,9,45,58.5,235.5,3.0,13.5,274.5,284.34,231.27
2016,3,18,10,0,117.0,302.0,3.0,14.0,379.0,439.97,353.76
2016,3,18,10,15,116.0,318.0,2.95,14.0,397.5,451.43,360.86
2016,3,18,10,30,115.0,334.0,2.9,14.0,416.0,437.73,349.58
2016,3,18,10,45,80.0,327.0,2.9,14.0,385.0,388.66,309.99
2016,3,18,11,0,45.0,320.0,2.9,14.0,354.0,341.11,271.46
2016,3,18,11,15,67.5,343.5,2.85,14.0,395.5,382.21,303.95
2016,3,18,11,30,90.0,367.0,2.8,14.0,437.0,421.43,334.23
2016,3,18,11,45,212.0,364.0,2.75,14.0,531.0,543.02,429.44
2016,3,18,12,0,334.0,361.0,2.7,14.0,625.0,654.04,513.02
2016,3,18,12,15,331.5,362.5,2.65,14.0,624.0,634.08,496.8
2016,3,18,12,30,329.0,364.0,2.6,14.0,623.0,612.84,480.51
2016,3,18,12,45,609.5,245.0,2.6,14.0,720.0,718.06,562.9
2016,3,18,13,0,890.0,126.0,2.6,14.0,817.0,767.99,602.07
2016,3,18,13,15,759.0,178.0,2.65,14.0,759.5,689.51,540.79
2016,3,18,13,30,628.0,230.0,2.7,14.0,702.0,606.04,476.27
2016,3,18,13,45,651.5,211.0,2.8,14.0,687.5,562.91,442.68
2016,3,18,14,0,675.0,192.0,2.9,14.0,673.0,515.97,404.53
2016,3,18,14,15,666.5,184.0,2.95,14.0,642.5,459.6,357.62
2016,3,18,14,30,658.0,176.0,3.0,14.0,612.0,403.29,309.46
2016,3,18,14,45,742.0,142.5,3.15,14.0,608.0,357.98,266.64
2016,3,18,15,0,826.0,109.0,3.3,14.0,604.0,305.5,215.92
2016,3,18,15,15,806.5,106.0,3.3,14.0,561.0,241.83,160.17
2016,3,18,15,30,787.0,103.0,3.3,14.0,518.0,180.11,110.8
2016,3,18,15,45,675.0,112.5,3.35,14.0,445.5,117.46,74.53
2016,3,18,16,0,563.0,122.0,3.4,14.0,373.0,89.08,73.39
2016,3,18,16,15,518.0,118.5,3.3,13.5,328.0,85.0,70.17
2016,3,18,16,30,473.0,115.0,3.2,13.0,283.0,82.52,68.28
2016,3,18,16,45,438.5,100.5,3.15,13.0,237.0,73.05,59.92
2016,3,18,17,0,404.0,86.0,3.1,13.0,191.0,63.29,51.15
2016,3,18,17,15,347.5,70.5,2.95,13.0,146.5,52.36,41.13
2016,3,18,17,30,291.0,55.0,2.8,13.0,102.0,41.21,30.72
2016,3,18,17,45,196.0,38.5,2.65,13.0,64.5,28.94,18.98
2016,3,18,18,0,101.0,22.0,2.5,13.0,27.0,16.61,1.12
2016,3,18,18,15,50.5,11.0,2.45,12.5,13.5,8.65,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.9,13.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,2.0,13.0,19.0,17.7,0.0
2016,3,19,6,45,140.5,33.0,2.15,13.0,53.0,175.77,134.6
2016,3,19,7,0,281.0,47.0,2.3,13.0,87.0,298.97,246.85
2016,3,19,7,15,340.0,61.5,2.35,13.0,130.0,373.44,312.5
2016,3,19,7,30,399.0,76.0,2.4,13.0,173.0,452.18,379.17
2016,3,19,7,45,445.0,86.5,2.5,13.5,219.0,517.82,431.6
2016,3,19,8,0,491.0,97.0,2.6,14.0,265.0,585.37,483.46
2016,3,19,8,15,515.0,110.0,2.6,14.0,310.5,637.19,521.98
2016,3,19,8,30,539.0,123.0,2.6,14.0,356.0,688.16,558.88
2016,3,19,8,45,421.5,167.0,2.65,14.5,362.5,638.22,516.76
2016,3,19,9,0,304.0,211.0,2.7,15.0,369.0,556.04,449.52
2016,3,19,9,15,557.5,153.5,2.75,15.0,472.0,779.61,621.0
2016,3,19,9,30,811.0,96.0,2.8,15.0,575.0,965.86,750.32
2016,3,19,9,45,823.0,99.0,2.85,15.0,612.0,984.74,760.22
2016,3,19,10,0,835.0,102.0,2.9,15.0,649.0,999.91,769.31
2016,3,19,10,15,845.5,103.5,2.9,15.0,680.5,994.2,763.82
2016,3,19,10,30,856.0,105.0,2.9,15.0,712.0,998.25,765.4
2016,3,19,10,45,863.5,106.5,2.95,15.0,736.5,995.34,762.75
2016,3,19,11,0,871.0,108.0,3.0,15.0,761.0,988.45,757.61
2016,3,19,11,15,685.5,198.5,2.95,15.0,719.5,906.14,699.63
2016,3,19,11,30,500.0,289.0,2.9,15.0,678.0,791.33,613.82
2016,3,19,11,45,395.5,332.0,2.9,15.0,641.5,697.91,544.43
2016,3,19,12,0,291.0,375.0,2.9,15.0,605.0,628.31,490.69
2016,3,19,12,15,418.5,328.5,2.85,15.0,660.0,689.79,538.49
2016,3,19,12,30,546.0,282.0,2.8,15.0,715.0,727.16,567.09
2016,3,19,12,45,509.5,292.0,2.8,15.0,693.5,677.17,529.01
2016,3,19,13,0,473.0,302.0,2.8,15.0,672.0,627.98,491.73
2016,3,19,13,15,430.5,313.5,2.8,15.0,645.5,577.24,452.74
2016,3,19,13,30,388.0,325.0,2.8,15.0,619.0,521.0,409.29
2016,3,19,13,45,289.0,334.5,2.8,15.0,549.5,444.06,349.26
2016,3,19,14,0,190.0,344.0,2.8,15.0,480.0,370.99,292.06
2016,3,19,14,15,181.0,329.0,2.8,15.0,454.5,337.58,265.46
2016,3,19,14,30,172.0,314.0,2.8,15.0,429.0,305.34,239.33
2016,3,19,14,45,202.5,293.0,2.85,15.0,420.5,283.07,219.94
2016,3,19,15,0,233.0,272.0,2.9,15.0,412.0,257.35,197.06
2016,3,19,15,15,272.0,245.0,2.95,14.5,397.5,224.78,168.51
2016,3,19,15,30,311.0,218.0,3.0,14.0,383.0,187.85,137.63
2016,3,19,15,45,236.0,204.5,3.15,14.0,323.5,147.31,111.77
2016,3,19,16,0,161.0,191.0,3.3,14.0,264.0,127.18,106.65
2016,3,19,16,15,258.5,158.0,3.3,14.0,258.5,107.03,89.35
2016,3,19,16,30,356.0,125.0,3.3,14.0,253.0,87.04,71.97
2016,3,19,16,45,493.0,90.5,3.3,14.0,237.5,67.23,54.52
2016,3,19,17,0,630.0,56.0,3.3,14.0,222.0,46.38,35.91
2016,3,19,17,15,556.5,49.0,3.1,13.5,171.5,40.54,30.58
2016,3,19,17,30,483.0,42.0,2.9,13.0,121.0,34.77,25.1
2016,3,19,17,45,366.5,31.0,2.7,13.0,78.0,25.57,16.21
2016,3,19,18,0,250.0,20.0,2.5,13.0,35.0,16.43,2.49
2016,3,19,18,15,125.0,10.0,2.4,13.0,17.5,7.87,0.0
2016,3,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.2,14.0,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,4.4,14.0,14.0,10.67,0.0
2016,3,20,6,45,22.5,33.5,4.6,14.5,36.5,52.17,36.43
2016,3,20,7,0,45.0,53.0,4.8,15.0,59.0,90.78,71.46
2016,3,20,7,15,61.0,74.5,4.9,15.0,87.5,127.93,104.45
2016,3,20,7,30,77.0,96.0,5.0,15.0,116.0,181.07,150.33
2016,3,20,7,45,86.5,118.0,5.1,15.0,145.0,215.38,179.6
2016,3,20,8,0,96.0,140.0,5.2,15.0,174.0,249.62,208.22
2016,3,20,8,15,257.5,145.0,5.25,15.0,254.0,421.53,353.62
2016,3,20,8,30,419.0,150.0,5.3,15.0,334.0,607.32,503.75
2016,3,20,8,45,395.0,175.5,5.35,15.5,364.0,621.68,510.88
2016,3,20,9,0,371.0,201.0,5.4,16.0,394.0,608.88,498.08
2016,3,20,9,15,581.0,152.5,5.45,16.0,484.5,801.45,647.48
2016,3,20,9,30,791.0,104.0,5.5,16.0,575.0,954.48,758.21
2016,3,20,9,45,465.5,207.0,5.6,16.0,489.0,739.54,594.64
2016,3,20,10,0,140.0,310.0,5.7,16.0,403.0,470.56,378.1
2016,3,20,10,15,99.5,313.0,5.8,16.0,381.0,402.42,323.63
2016,3,20,10,30,59.0,316.0,5.9,16.0,359.0,359.25,287.66
2016,3,20,10,45,83.0,338.5,6.0,16.0,400.5,402.29,322.06
2016,3,20,11,0,107.0,361.0,6.1,16.0,442.0,443.82,354.78
2016,3,20,11,15,68.5,338.0,6.15,16.0,390.5,375.9,299.96
2016,3,20,11,30,30.0,315.0,6.2,16.0,339.0,311.1,247.36
2016,3,20,11,45,17.0,249.5,6.3,16.0,263.0,217.56,172.46
2016,3,20,12,0,4.0,184.0,6.4,16.0,187.0,149.36,117.03
2016,3,20,12,15,2.0,164.5,6.35,16.0,166.0,131.13,102.18
2016,3,20,12,30,0.0,145.0,6.3,16.0,145.0,113.4,87.68
2016,3,20,12,45,4.0,184.5,6.3,16.0,187.5,147.96,115.95
2016,3,20,13,0,8.0,224.0,6.3,16.0,230.0,181.96,143.57
2016,3,20,13,15,4.0,160.5,6.2,16.0,163.5,127.61,99.45
2016,3,20,13,30,0.0,97.0,6.1,16.0,97.0,75.02,56.43
2016,3,20,13,45,1.5,140.5,6.05,16.0,142.0,109.52,84.86
2016,3,20,14,0,3.0,184.0,6.0,16.0,187.0,143.34,112.58
2016,3,20,14,15,1.5,137.0,5.85,16.0,138.5,106.11,82.25
2016,3,20,14,30,0.0,90.0,5.7,16.0,90.0,69.42,52.16
2016,3,20,14,45,0.0,107.0,5.6,16.0,107.0,82.29,62.96
2016,3,20,15,0,0.0,124.0,5.5,16.0,124.0,94.72,73.41
2016,3,20,15,15,0.0,76.0,5.35,15.5,76.0,58.45,43.49
2016,3,20,15,30,0.0,28.0,5.2,15.0,28.0,21.41,12.49
2016,3,20,15,45,0.0,60.0,5.1,15.0,60.0,46.01,33.39
2016,3,20,16,0,0.0,92.0,5.0,15.0,92.0,70.07,56.46
2016,3,20,16,15,0.0,78.0,4.8,15.0,78.0,59.82,47.55
2016,3,20,16,30,0.0,64.0,4.6,15.0,64.0,49.06,38.13
2016,3,20,16,45,0.0,54.0,4.45,15.0,54.0,41.33,31.31
2016,3,20,17,0,0.0,44.0,4.3,15.0,44.0,33.62,24.41
2016,3,20,17,15,0.0,34.0,4.1,15.0,34.0,25.94,17.44
2016,3,20,17,30,0.0,24.0,3.9,15.0,24.0,18.27,10.43
2016,3,20,17,45,0.0,15.5,3.75,15.0,15.5,11.78,4.39
2016,3,20,18,0,0.0,7.0,3.6,15.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,3.5,14.5,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.0,4.15,13.0,11.0,8.65,0.0
2016,3,21,6,30,0.0,22.0,4.3,13.0,22.0,20.94,0.0
2016,3,21,6,45,106.5,40.0,4.5,13.5,57.0,146.12,114.17
2016,3,21,7,0,213.0,58.0,4.7,14.0,92.0,247.82,205.7
2016,3,21,7,15,275.0,75.0,4.9,14.0,135.0,340.71,286.73
2016,3,21,7,30,337.0,92.0,5.1,14.0,178.0,421.79,356.55
2016,3,21,7,45,405.5,97.5,5.3,14.5,224.0,497.52,419.81
2016,3,21,8,0,474.0,103.0,5.5,15.0,270.0,576.92,483.23
2016,3,21,8,15,349.5,143.0,5.6,15.0,276.5,502.41,420.61
2016,3,21,8,30,225.0,183.0,5.7,15.0,283.0,441.17,366.7
2016,3,21,8,45,210.5,207.0,5.85,15.0,308.5,434.88,360.55
2016,3,21,9,0,196.0,231.0,6.0,15.0,334.0,448.57,369.89
2016,3,21,9,15,138.0,248.5,6.1,15.0,324.0,409.0,335.18
2016,3,21,9,30,80.0,266.0,6.2,15.0,314.0,343.23,279.62
2016,3,21,9,45,86.5,285.5,6.3,15.0,340.5,367.53,298.72
2016,3,21,10,0,93.0,305.0,6.4,15.0,367.0,391.29,317.13
2016,3,21,10,15,46.5,207.5,6.5,15.0,238.5,235.25,190.12
2016,3,21,10,30,0.0,110.0,6.6,15.0,110.0,85.68,65.59
2016,3,21,10,45,13.0,203.0,6.75,15.5,213.0,177.77,141.4
2016,3,21,11,0,26.0,296.0,6.9,16.0,316.0,273.44,218.3
2016,3,21,11,15,84.5,341.0,7.0,16.0,407.5,393.6,315.36
2016,3,21,11,30,143.0,386.0,7.1,16.0,499.0,508.92,406.42
2016,3,21,11,45,82.5,343.5,7.2,16.0,409.5,381.7,305.02
2016,3,21,12,0,22.0,301.0,7.3,16.0,320.0,264.67,210.29
2016,3,21,12,15,22.5,301.5,7.25,16.0,320.5,263.13,209.11
2016,3,21,12,30,23.0,302.0,7.2,16.0,321.0,261.47,207.74
2016,3,21,12,45,11.5,173.5,7.2,16.0,183.0,144.75,113.53
2016,3,21,13,0,0.0,45.0,7.2,16.0,45.0,34.71,23.1
2016,3,21,13,15,0.0,44.0,7.1,16.0,44.0,33.92,22.49
2016,3,21,13,30,0.0,43.0,7.0,16.0,43.0,33.13,21.86
2016,3,21,13,45,0.0,69.5,6.9,16.0,69.5,53.62,38.86
2016,3,21,14,0,0.0,96.0,6.8,16.0,96.0,74.16,55.89
2016,3,21,14,15,0.0,84.0,6.7,15.5,84.0,64.81,48.34
2016,3,21,14,30,0.0,72.0,6.6,15.0,72.0,55.46,40.76
2016,3,21,14,45,0.0,62.5,6.55,15.0,62.5,48.07,34.68
2016,3,21,15,0,0.0,53.0,6.5,15.0,53.0,40.7,28.59
2016,3,21,15,15,0.0,45.5,6.4,15.0,45.5,34.89,23.79
2016,3,21,15,30,0.0,38.0,6.3,15.0,38.0,29.09,18.98
2016,3,21,15,45,0.0,69.0,6.25,15.0,69.0,52.97,39.25
2016,3,21,16,0,0.0,100.0,6.2,15.0,100.0,75.68,61.38
2016,3,21,16,15,95.5,123.5,6.0,14.5,158.5,87.59,72.2
2016,3,21,16,30,191.0,147.0,5.8,14.0,217.0,101.72,85.01
2016,3,21,16,45,170.5,129.0,5.65,14.0,184.0,89.9,74.65
2016,3,21,17,0,150.0,111.0,5.5,14.0,151.0,77.83,63.88
2016,3,21,17,15,121.0,88.5,5.3,14.0,116.5,62.88,50.34
2016,3,21,17,30,92.0,66.0,5.1,14.0,82.0,47.64,36.34
2016,3,21,17,45,56.5,45.0,4.9,14.0,53.5,33.0,22.64
2016,3,21,18,0,21.0,24.0,4.7,14.0,25.0,18.15,5.56
2016,3,21,18,15,10.5,12.0,4.75,13.5,12.5,9.44,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.5,4.15,12.0,15.5,50.47,0.0
2016,3,22,6,30,144.0,23.0,4.3,12.0,31.0,147.41,57.24
2016,3,22,6,45,279.5,36.0,4.45,12.5,73.5,274.01,220.86
2016,3,22,7,0,415.0,49.0,4.6,13.0,116.0,401.29,335.07
2016,3,22,7,15,316.5,74.5,4.6,13.0,136.5,371.29,313.3
2016,3,22,7,30,218.0,100.0,4.6,13.0,157.0,316.51,268.09
2016,3,22,7,45,251.5,116.5,4.7,13.0,196.0,370.06,313.9
2016,3,22,8,0,285.0,133.0,4.8,13.0,235.0,425.25,359.58
2016,3,22,8,15,526.0,109.0,4.75,13.0,332.0,654.7,545.75
2016,3,22,8,30,767.0,85.0,4.7,13.0,429.0,860.13,700.27
2016,3,22,8,45,799.0,86.5,4.7,13.0,479.0,909.47,733.49
2016,3,22,9,0,831.0,88.0,4.7,13.0,529.0,956.48,765.44
2016,3,22,9,15,849.0,90.5,4.75,13.0,573.5,988.03,786.27
2016,3,22,9,30,867.0,93.0,4.8,13.0,618.0,1016.17,804.7
2016,3,22,9,45,885.5,92.5,4.85,13.5,657.5,1024.42,807.43
2016,3,22,10,0,904.0,92.0,4.9,14.0,697.0,1041.87,816.97
2016,3,22,10,15,913.0,93.5,4.95,14.0,729.0,1048.03,820.16
2016,3,22,10,30,922.0,95.0,5.0,14.0,761.0,1050.06,820.69
2016,3,22,10,45,930.0,95.5,5.05,14.0,786.5,1045.75,816.97
2016,3,22,11,0,938.0,96.0,5.1,14.0,812.0,1037.23,810.48
2016,3,22,11,15,778.0,174.0,5.1,14.0,776.0,965.63,758.82
2016,3,22,11,30,618.0,252.0,5.1,14.0,740.0,867.29,685.36
2016,3,22,11,45,783.5,175.5,5.2,14.0,801.0,913.22,721.83
2016,3,22,12,0,949.0,99.0,5.3,14.0,862.0,943.14,743.66
2016,3,22,12,15,949.0,99.0,5.4,14.0,862.5,906.92,717.74
2016,3,22,12,30,949.0,99.0,5.5,14.0,863.0,867.32,689.55
2016,3,22,12,45,945.0,99.5,5.6,14.0,854.5,821.91,656.83
2016,3,22,13,0,941.0,100.0,5.7,14.0,846.0,773.78,620.86
2016,3,22,13,15,937.0,99.0,5.8,14.0,830.0,721.82,579.75
2016,3,22,13,30,933.0,98.0,5.9,14.0,814.0,667.66,535.82
2016,3,22,13,45,926.5,97.5,6.05,14.0,790.0,610.53,488.41
2016,3,22,14,0,920.0,97.0,6.2,14.0,766.0,551.92,438.29
2016,3,22,14,15,911.0,95.5,6.25,14.0,734.5,490.14,383.96
2016,3,22,14,30,902.0,94.0,6.3,14.0,703.0,427.71,327.6
2016,3,22,14,45,890.0,91.5,6.35,14.0,665.5,363.15,268.47
2016,3,22,15,0,878.0,89.0,6.4,14.0,628.0,298.88,209.35
2016,3,22,15,15,861.5,87.0,6.35,14.0,584.5,234.63,152.3
2016,3,22,15,30,845.0,85.0,6.3,14.0,541.0,166.29,97.89
2016,3,22,15,45,823.0,81.5,6.25,14.0,493.0,102.91,61.45
2016,3,22,16,0,801.0,78.0,6.2,14.0,445.0,68.67,55.39
2016,3,22,16,15,769.5,74.0,6.1,13.5,394.0,65.45,52.83
2016,3,22,16,30,738.0,70.0,6.0,13.0,343.0,62.19,50.17
2016,3,22,16,45,692.5,65.0,5.95,13.0,290.0,57.93,46.43
2016,3,22,17,0,647.0,60.0,5.9,13.0,237.0,49.52,38.87
2016,3,22,17,15,574.5,53.0,5.7,13.0,185.0,43.74,33.52
2016,3,22,17,30,502.0,46.0,5.5,13.0,133.0,38.02,28.04
2016,3,22,17,45,381.0,35.5,5.35,13.0,88.0,29.25,19.59
2016,3,22,18,0,260.0,25.0,5.2,13.0,43.0,20.59,8.03
2016,3,22,18,15,130.0,12.5,5.15,12.5,21.5,9.83,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,6,15,19.5,11.0,3.1,11.0,12.0,19.87,0.0
2016,3,23,6,30,39.0,22.0,3.1,11.0,24.0,56.08,25.34
2016,3,23,6,45,93.5,41.0,3.1,11.5,54.5,135.49,107.85
2016,3,23,7,0,148.0,60.0,3.1,12.0,85.0,201.15,167.38
2016,3,23,7,15,175.0,81.0,3.05,12.0,120.5,252.67,213.15
2016,3,23,7,30,202.0,102.0,3.0,12.0,156.0,305.29,258.5
2016,3,23,7,45,224.5,121.0,3.0,12.5,193.0,352.31,297.31
2016,3,23,8,0,247.0,140.0,3.0,13.0,230.0,400.0,335.39
2016,3,23,8,15,253.0,162.0,2.95,13.0,265.5,436.8,363.73
2016,3,23,8,30,259.0,184.0,2.9,13.0,301.0,472.52,390.59
2016,3,23,8,45,296.0,199.5,2.9,13.5,347.5,528.93,433.34
2016,3,23,9,0,333.0,215.0,2.9,14.0,394.0,585.51,475.04
2016,3,23,9,15,600.0,155.0,2.8,14.0,509.0,821.01,652.67
2016,3,23,9,30,867.0,95.0,2.7,14.0,624.0,1017.68,786.62
2016,3,23,9,45,649.5,179.5,2.65,14.5,589.5,903.8,702.09
2016,3,23,10,0,432.0,264.0,2.6,15.0,555.0,761.43,594.55
2016,3,23,10,15,674.0,182.5,2.5,15.0,660.5,925.81,714.58
2016,3,23,10,30,916.0,101.0,2.4,15.0,766.0,1049.45,794.7
2016,3,23,10,45,783.5,163.0,2.35,15.5,745.0,994.03,753.13
2016,3,23,11,0,651.0,225.0,2.3,16.0,724.0,911.08,694.27
2016,3,23,11,15,796.0,164.0,2.4,16.0,787.0,962.04,730.62
2016,3,23,11,30,941.0,103.0,2.5,16.0,850.0,999.83,756.07
2016,3,23,11,45,942.0,104.0,2.6,16.0,858.5,972.82,738.07
