Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,943.0,105.0,2.7,16.0,867.0,942.06,718.09
2016,3,23,12,15,943.0,105.0,2.85,16.0,867.5,905.87,694.61
2016,3,23,12,30,943.0,105.0,3.0,16.0,868.0,866.31,668.49
2016,3,23,12,45,806.5,168.0,3.2,16.0,816.5,785.9,611.39
2016,3,23,13,0,670.0,231.0,3.4,16.0,765.0,705.69,550.83
2016,3,23,13,15,791.0,172.0,3.5,16.0,790.0,692.38,542.22
2016,3,23,13,30,912.0,113.0,3.6,16.0,815.0,665.62,521.8
2016,3,23,13,45,781.0,160.5,3.75,16.0,749.5,583.36,456.55
2016,3,23,14,0,650.0,208.0,3.9,16.0,684.0,506.45,394.99
2016,3,23,14,15,670.0,188.5,4.0,16.0,661.5,455.16,351.87
2016,3,23,14,30,690.0,169.0,4.1,16.0,639.0,400.74,304.55
2016,3,23,14,45,762.0,139.5,4.2,16.0,631.5,352.21,258.98
2016,3,23,15,0,834.0,110.0,4.3,16.0,624.0,298.26,207.4
2016,3,23,15,15,815.5,106.5,4.35,15.5,580.5,234.07,152.2
2016,3,23,15,30,797.0,103.0,4.4,15.0,537.0,171.75,103.97
2016,3,23,15,45,739.5,99.0,4.5,15.0,473.5,103.19,64.14
2016,3,23,16,0,682.0,95.0,4.6,15.0,410.0,72.47,58.49
2016,3,23,16,15,711.0,77.5,4.6,14.5,372.5,66.97,53.95
2016,3,23,16,30,740.0,60.0,4.6,14.0,335.0,54.62,43.23
2016,3,23,16,45,655.0,67.0,4.65,14.0,283.0,54.42,43.13
2016,3,23,17,0,570.0,74.0,4.7,14.0,231.0,59.13,47.29
2016,3,23,17,15,493.5,64.5,4.55,13.5,180.0,51.87,40.72
2016,3,23,17,30,417.0,55.0,4.4,13.0,129.0,44.6,33.9
2016,3,23,17,45,298.0,41.5,4.3,13.0,85.0,31.66,21.75
2016,3,23,18,0,179.0,28.0,4.2,13.0,41.0,21.24,9.23
2016,3,23,18,15,89.5,14.0,4.1,13.0,20.5,11.02,0.0
2016,3,23,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,12.0,4.95,12.0,17.5,53.43,0.0
2016,3,24,6,30,153.0,24.0,5.1,12.0,35.0,157.17,94.12
2016,3,24,6,45,265.5,38.5,5.3,12.5,76.5,263.31,215.26
2016,3,24,7,0,378.0,53.0,5.5,13.0,118.0,378.29,317.96
2016,3,24,7,15,453.5,63.0,5.5,13.0,167.5,466.37,395.21
2016,3,24,7,30,529.0,73.0,5.5,13.0,217.0,559.14,472.65
2016,3,24,7,45,574.0,81.5,5.5,13.5,267.5,628.09,527.18
2016,3,24,8,0,619.0,90.0,5.5,14.0,318.0,697.91,580.34
2016,3,24,8,15,655.5,96.0,5.5,14.0,368.5,757.16,624.72
2016,3,24,8,30,692.0,102.0,5.5,14.0,419.0,815.61,667.45
2016,3,24,8,45,698.5,114.0,5.5,14.5,463.5,851.16,690.75
2016,3,24,9,0,705.0,126.0,5.5,15.0,508.0,883.58,711.44
2016,3,24,9,15,726.5,130.5,5.4,15.0,551.5,918.89,734.8
2016,3,24,9,30,748.0,135.0,5.3,15.0,595.0,951.25,755.72
2016,3,24,9,45,754.0,143.0,5.25,15.0,630.5,968.7,766.08
2016,3,24,10,0,760.0,151.0,5.2,15.0,666.0,982.43,773.91
2016,3,24,10,15,772.5,153.0,5.1,15.0,697.5,992.12,778.59
2016,3,24,10,30,785.0,155.0,5.0,15.0,729.0,988.68,774.07
2016,3,24,10,45,808.5,149.0,4.95,15.5,757.0,993.77,774.77
2016,3,24,11,0,832.0,143.0,4.9,16.0,785.0,994.39,772.4
2016,3,24,11,15,838.0,144.0,4.85,16.0,802.5,980.88,761.76
2016,3,24,11,30,844.0,145.0,4.8,16.0,820.0,963.44,748.6
2016,3,24,11,45,843.5,148.0,4.8,16.0,828.5,938.17,730.43
2016,3,24,12,0,843.0,151.0,4.8,16.0,837.0,909.38,709.86
2016,3,24,12,15,844.0,151.0,4.85,16.0,838.0,875.66,686.09
2016,3,24,12,30,845.0,151.0,4.9,16.0,839.0,838.74,659.92
2016,3,24,12,45,539.0,270.5,4.95,16.0,708.0,672.7,531.36
2016,3,24,13,0,233.0,390.0,5.0,16.0,577.0,501.83,396.4
2016,3,24,13,15,313.0,361.5,5.05,16.0,607.0,522.13,413.25
2016,3,24,13,30,393.0,333.0,5.1,16.0,637.0,523.23,414.02
2016,3,24,13,45,279.5,343.5,5.15,16.0,557.0,439.25,347.29
2016,3,24,14,0,166.0,354.0,5.2,16.0,477.0,361.63,285.76
2016,3,24,14,15,503.0,237.5,5.25,16.0,586.0,414.17,323.65
2016,3,24,14,30,840.0,121.0,5.3,16.0,695.0,420.43,318.79
2016,3,24,14,45,641.0,177.0,5.35,16.0,601.5,340.12,253.37
2016,3,24,15,0,442.0,233.0,5.4,16.0,508.0,279.02,206.59
2016,3,24,15,15,362.0,232.0,5.4,15.5,446.5,228.18,167.17
2016,3,24,15,30,282.0,231.0,5.4,15.0,385.0,187.05,138.37
2016,3,24,15,45,286.5,208.5,5.45,15.0,353.0,148.14,112.28
2016,3,24,16,0,291.0,186.0,5.5,15.0,321.0,123.37,103.0
2016,3,24,16,15,454.0,142.5,5.55,14.5,326.0,98.5,81.72
2016,3,24,16,30,617.0,99.0,5.6,14.0,331.0,76.1,62.29
2016,3,24,16,45,576.5,89.0,5.7,14.0,280.0,69.39,56.45
2016,3,24,17,0,536.0,79.0,5.8,14.0,229.0,62.48,50.28
2016,3,24,17,15,464.0,68.5,5.7,13.5,179.0,54.67,43.23
2016,3,24,17,30,392.0,58.0,5.6,13.0,129.0,44.1,33.48
2016,3,24,17,45,285.5,43.0,5.5,13.0,85.5,32.66,22.68
2016,3,24,18,0,179.0,28.0,5.4,13.0,42.0,21.26,9.85
2016,3,24,18,15,89.5,14.0,5.35,13.0,21.0,11.02,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,46.5,13.5,4.7,12.0,17.0,37.35,0.0
2016,3,25,6,30,93.0,27.0,4.9,12.0,34.0,111.22,71.58
2016,3,25,6,45,164.0,45.5,5.1,12.5,69.5,188.48,153.59
2016,3,25,7,0,235.0,64.0,5.3,13.0,105.0,285.11,239.15
2016,3,25,7,15,278.0,82.5,5.4,13.0,147.0,349.93,296.61
2016,3,25,7,30,321.0,101.0,5.5,13.0,189.0,417.42,354.61
2016,3,25,7,45,372.0,110.5,5.6,13.5,233.0,482.82,408.85
2016,3,25,8,0,423.0,120.0,5.7,14.0,277.0,550.58,463.32
2016,3,25,8,15,452.0,134.0,5.8,14.0,323.5,605.36,506.35
2016,3,25,8,30,481.0,148.0,5.9,14.0,370.0,659.76,548.25
2016,3,25,8,45,637.5,124.0,6.0,14.0,451.5,803.3,658.54
2016,3,25,9,0,794.0,100.0,6.1,14.0,533.0,932.15,753.78
2016,3,25,9,15,812.0,103.0,6.05,14.0,576.5,963.53,774.04
2016,3,25,9,30,830.0,106.0,6.0,14.0,620.0,991.57,792.23
2016,3,25,9,45,845.0,107.5,5.95,14.5,658.0,1011.22,802.73
2016,3,25,10,0,860.0,109.0,5.9,15.0,696.0,1027.05,810.54
2016,3,25,10,15,870.0,110.5,5.8,15.0,728.0,1019.81,803.1
2016,3,25,10,30,880.0,112.0,5.7,15.0,760.0,1022.54,803.14
2016,3,25,10,45,886.0,114.0,5.65,15.0,784.0,1017.74,798.26
2016,3,25,11,0,892.0,116.0,5.6,15.0,808.0,1008.88,790.72
2016,3,25,11,15,896.5,116.5,5.5,15.0,824.5,993.0,778.0
2016,3,25,11,30,901.0,117.0,5.4,15.0,841.0,973.21,762.69
2016,3,25,11,45,903.0,118.0,5.35,15.5,849.5,947.78,742.4
2016,3,25,12,0,905.0,119.0,5.3,16.0,858.0,918.69,719.68
2016,3,25,12,15,905.0,119.0,5.25,16.0,858.5,883.45,694.01
2016,3,25,12,30,905.0,119.0,5.2,16.0,859.0,844.99,666.01
2016,3,25,12,45,910.0,115.0,5.2,16.0,852.5,803.67,636.11
2016,3,25,13,0,915.0,111.0,5.2,16.0,846.0,759.14,602.06
2016,3,25,13,15,910.5,110.0,5.25,16.0,830.0,707.83,561.8
2016,3,25,13,30,906.0,109.0,5.3,16.0,814.0,654.46,518.92
2016,3,25,13,45,900.0,108.0,5.35,16.0,790.0,598.41,472.74
2016,3,25,14,0,894.0,107.0,5.4,16.0,766.0,540.92,424.03
2016,3,25,14,15,884.5,105.0,5.5,16.0,735.0,479.89,371.19
2016,3,25,14,30,875.0,103.0,5.6,16.0,704.0,418.35,316.43
2016,3,25,14,45,861.5,101.0,5.75,16.0,666.0,355.29,259.48
2016,3,25,15,0,848.0,99.0,5.9,16.0,628.0,289.19,199.97
2016,3,25,15,15,830.5,96.5,6.0,15.5,584.5,225.33,144.68
2016,3,25,15,30,813.0,94.0,6.1,15.0,541.0,163.13,96.82
2016,3,25,15,45,784.0,92.0,6.25,15.0,492.5,102.64,64.45
2016,3,25,16,0,755.0,90.0,6.4,15.0,444.0,76.31,61.86
2016,3,25,16,15,721.5,85.5,6.45,14.5,392.5,67.45,54.36
2016,3,25,16,30,688.0,81.0,6.5,14.0,341.0,64.35,51.86
2016,3,25,16,45,632.5,76.5,6.6,14.0,288.0,60.91,48.9
2016,3,25,17,0,577.0,72.0,6.7,14.0,235.0,57.58,45.92
2016,3,25,17,15,503.5,63.5,6.6,13.5,184.0,51.07,40.03
2016,3,25,17,30,430.0,55.0,6.5,13.0,133.0,44.58,33.93
2016,3,25,17,45,309.0,42.5,6.45,13.0,88.5,32.46,22.56
2016,3,25,18,0,188.0,30.0,6.4,13.0,44.0,22.74,11.46
2016,3,25,18,15,94.0,15.0,6.35,13.0,22.0,11.8,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,85.99,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,236.6,166.98
2016,3,26,6,45,378.5,35.5,4.3,13.5,90.0,339.66,278.62
2016,3,26,7,0,492.0,46.0,4.4,14.0,134.0,452.82,377.76
2016,3,26,7,15,560.0,52.5,4.35,14.0,185.0,534.87,447.11
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,620.9,516.47
2016,3,26,7,45,672.5,64.0,4.3,14.0,288.0,683.09,564.62
2016,3,26,8,0,717.0,69.0,4.3,14.0,340.0,751.33,615.69
2016,3,26,8,15,748.0,73.0,4.25,14.0,390.5,805.83,654.49
2016,3,26,8,30,779.0,77.0,4.2,14.0,441.0,858.92,691.33
2016,3,26,8,45,802.0,79.5,4.2,14.5,488.5,900.51,718.02
2016,3,26,9,0,825.0,82.0,4.2,15.0,536.0,939.52,742.43
2016,3,26,9,15,841.0,84.5,4.15,15.0,579.0,956.38,751.87
2016,3,26,9,30,857.0,87.0,4.1,15.0,622.0,981.84,767.6
2016,3,26,9,45,866.5,90.0,4.1,15.5,658.5,997.76,775.4
2016,3,26,10,0,876.0,93.0,4.1,16.0,695.0,1009.83,780.67
2016,3,26,10,15,884.5,94.5,4.1,16.0,725.5,1015.2,782.91
2016,3,26,10,30,893.0,96.0,4.1,16.0,756.0,1016.56,782.6
2016,3,26,10,45,897.5,97.5,4.2,16.5,779.5,1009.86,776.09
2016,3,26,11,0,902.0,99.0,4.3,17.0,803.0,999.13,767.02
2016,3,26,11,15,905.5,99.5,4.35,17.0,819.0,982.37,755.11
2016,3,26,11,30,909.0,100.0,4.4,17.0,835.0,961.72,740.8
2016,3,26,11,45,911.0,100.5,4.5,17.0,842.5,935.88,723.32
2016,3,26,12,0,913.0,101.0,4.6,17.0,850.0,906.38,703.23
2016,3,26,12,15,913.0,101.0,4.7,17.0,850.5,871.18,678.96
2016,3,26,12,30,913.0,101.0,4.8,17.0,851.0,832.74,652.18
2016,3,26,12,45,899.5,106.5,4.9,17.0,839.5,786.08,619.16
2016,3,26,13,0,886.0,112.0,5.0,17.0,828.0,737.45,582.54
2016,3,26,13,15,881.5,111.5,5.05,16.5,812.0,687.97,544.85
2016,3,26,13,30,877.0,111.0,5.1,16.0,796.0,636.49,504.45
2016,3,26,13,45,663.0,201.0,5.2,16.0,710.5,546.09,431.01
2016,3,26,14,0,449.0,291.0,5.3,16.0,625.0,461.37,362.66
2016,3,26,14,15,448.0,278.0,5.4,16.0,599.0,416.46,325.22
2016,3,26,14,30,447.0,265.0,5.5,16.0,573.0,371.3,286.6
2016,3,26,14,45,318.0,277.0,5.6,16.0,490.5,302.34,231.92
2016,3,26,15,0,189.0,289.0,5.7,16.0,408.0,251.28,193.52
2016,3,26,15,15,147.5,267.5,5.7,15.5,356.5,211.05,162.52
2016,3,26,15,30,106.0,246.0,5.7,15.0,305.0,180.14,140.12
2016,3,26,15,45,53.0,193.0,5.75,15.0,222.5,135.07,106.7
2016,3,26,16,0,0.0,140.0,5.8,15.0,140.0,102.71,84.95
2016,3,26,16,15,28.5,146.0,5.7,15.0,157.0,102.71,85.24
2016,3,26,16,30,57.0,152.0,5.6,15.0,174.0,105.09,87.56
2016,3,26,16,45,47.5,130.5,5.6,15.0,147.0,91.16,75.45
2016,3,26,17,0,38.0,109.0,5.6,15.0,120.0,76.98,62.93
2016,3,26,17,15,26.0,87.0,5.45,14.5,93.5,62.25,49.79
2016,3,26,17,30,14.0,65.0,5.3,14.0,67.0,47.63,36.52
2016,3,26,17,45,7.0,44.0,5.15,14.0,45.0,32.69,22.72
2016,3,26,18,0,0.0,23.0,5.0,14.0,23.0,17.55,7.86
2016,3,26,18,15,0.0,11.5,4.85,14.0,11.5,9.05,0.0
2016,3,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,14.5,4.25,12.0,24.0,75.76,0.0
2016,3,27,6,30,224.0,29.0,4.4,12.0,48.0,213.33,157.08
2016,3,27,6,45,338.0,41.5,4.55,12.5,93.0,318.62,263.27
2016,3,27,7,0,452.0,54.0,4.7,13.0,138.0,432.8,363.67
2016,3,27,7,15,524.0,62.0,4.7,13.0,189.5,518.78,437.06
2016,3,27,7,30,596.0,70.0,4.7,13.0,241.0,608.84,510.44
2016,3,27,7,45,307.0,104.5,4.7,13.0,193.5,418.51,353.83
2016,3,27,8,0,18.0,139.0,4.7,13.0,146.0,138.25,112.77
2016,3,27,8,15,23.5,160.0,4.8,13.0,170.5,162.17,133.09
2016,3,27,8,30,29.0,181.0,4.9,13.0,195.0,205.12,168.63
2016,3,27,8,45,16.5,179.0,5.0,13.5,187.0,168.94,137.28
2016,3,27,9,0,4.0,177.0,5.1,14.0,179.0,152.34,122.33
2016,3,27,9,15,6.5,192.5,5.25,14.0,196.5,167.86,134.93
2016,3,27,9,30,9.0,208.0,5.4,14.0,214.0,183.37,147.43
2016,3,27,9,45,21.5,243.5,5.55,14.0,258.5,228.22,184.22
2016,3,27,10,0,34.0,279.0,5.7,14.0,303.0,297.18,239.92
2016,3,27,10,15,37.5,296.5,5.8,14.0,324.0,315.53,254.18
2016,3,27,10,30,41.0,314.0,5.9,14.0,345.0,333.39,268.09
2016,3,27,10,45,47.0,330.5,6.0,14.0,366.5,352.09,282.77
2016,3,27,11,0,53.0,347.0,6.1,14.0,388.0,370.05,296.83
2016,3,27,11,15,134.0,373.0,6.1,14.0,481.0,490.13,393.25
2016,3,27,11,30,215.0,399.0,6.1,14.0,574.0,582.3,465.91
2016,3,27,11,45,269.0,391.5,6.15,14.0,612.5,630.29,503.27
2016,3,27,12,0,323.0,384.0,6.2,14.0,651.0,653.71,521.99
2016,3,27,12,15,433.0,341.5,6.2,14.0,699.0,701.28,560.16
2016,3,27,12,30,543.0,299.0,6.2,14.0,747.0,726.46,580.83
2016,3,27,12,45,728.0,210.0,6.25,14.0,804.5,761.52,610.21
2016,3,27,13,0,913.0,121.0,6.3,14.0,862.0,762.24,612.8
2016,3,27,13,15,909.5,120.5,6.4,14.0,846.5,711.88,572.28
2016,3,27,13,30,906.0,120.0,6.5,14.0,831.0,659.34,529.21
2016,3,27,13,45,775.5,168.5,6.6,14.0,764.5,579.44,463.02
2016,3,27,14,0,645.0,217.0,6.7,14.0,698.0,503.0,399.45
2016,3,27,14,15,570.5,232.0,6.8,14.0,644.5,434.28,341.85
2016,3,27,14,30,496.0,247.0,6.9,14.0,591.0,375.27,291.87
2016,3,27,14,45,662.5,182.0,7.0,14.0,615.5,344.71,258.59
2016,3,27,15,0,829.0,117.0,7.1,14.0,640.0,294.06,206.0
2016,3,27,15,15,729.5,129.0,7.15,14.0,566.0,221.92,147.09
2016,3,27,15,30,630.0,141.0,7.2,14.0,492.0,165.78,107.46
2016,3,27,15,45,430.5,170.0,7.25,14.0,400.0,125.89,92.57
2016,3,27,16,0,231.0,199.0,7.3,14.0,308.0,129.25,108.57
2016,3,27,16,15,262.0,172.0,7.25,13.5,283.0,115.06,96.63
2016,3,27,16,30,293.0,145.0,7.2,13.0,258.0,100.04,83.78
2016,3,27,16,45,249.5,131.0,7.15,13.0,217.5,90.83,75.77
2016,3,27,17,0,206.0,117.0,7.1,13.0,177.0,81.44,67.41
2016,3,27,17,15,174.5,95.5,7.1,12.5,139.0,67.43,54.84
2016,3,27,17,30,143.0,74.0,7.1,12.0,101.0,53.05,41.66
2016,3,27,17,45,94.0,52.5,7.1,12.0,68.0,38.4,27.96
2016,3,27,18,0,45.0,31.0,7.1,12.0,35.0,23.2,12.69
2016,3,27,18,15,22.5,15.5,7.15,12.0,17.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,6,15,144.0,15.0,8.5,11.0,27.5,122.11,0.0
2016,3,28,6,30,288.0,30.0,8.6,11.0,55.0,256.69,197.05
2016,3,28,6,45,409.5,40.0,8.7,11.0,103.0,365.35,307.2
2016,3,28,7,0,531.0,50.0,8.8,11.0,151.0,485.36,415.3
2016,3,28,7,15,598.5,57.0,8.75,11.0,204.5,569.57,489.0
2016,3,28,7,30,666.0,64.0,8.7,11.0,258.0,657.46,562.88
2016,3,28,7,45,712.0,68.5,8.7,11.5,312.0,721.18,613.46
2016,3,28,8,0,758.0,73.0,8.7,12.0,366.0,791.41,667.49
2016,3,28,8,15,788.5,76.5,8.6,12.0,418.5,845.97,708.57
2016,3,28,8,30,819.0,80.0,8.5,12.0,471.0,898.87,747.5
2016,3,28,8,45,840.5,83.0,8.4,12.0,520.0,940.38,776.94
2016,3,28,9,0,862.0,86.0,8.3,12.0,569.0,979.07,803.88
2016,3,28,9,15,878.5,88.5,8.25,12.0,613.5,996.59,814.71
2016,3,28,9,30,895.0,91.0,8.2,12.0,658.0,1022.67,832.15
2016,3,28,9,45,906.5,93.0,8.15,12.0,696.5,1039.37,842.52
2016,3,28,10,0,918.0,95.0,8.1,12.0,735.0,1052.11,850.08
2016,3,28,10,15,926.5,96.5,8.05,12.0,767.0,1057.14,852.05
2016,3,28,10,30,935.0,98.0,8.0,12.0,799.0,1057.96,851.11
2016,3,28,10,45,940.5,99.5,7.95,12.5,823.0,1051.54,843.4
2016,3,28,11,0,946.0,101.0,7.9,13.0,847.0,1040.88,832.8
2016,3,28,11,15,950.0,102.0,7.9,13.0,863.5,1024.03,819.65
2016,3,28,11,30,954.0,103.0,7.9,13.0,880.0,1003.07,803.62
2016,3,28,11,45,955.0,103.5,7.9,13.0,888.0,974.85,782.3
2016,3,28,12,0,956.0,104.0,7.9,13.0,896.0,942.86,758.26
2016,3,28,12,15,955.5,104.0,7.85,13.0,896.0,905.53,730.03
2016,3,28,12,30,955.0,104.0,7.8,13.0,896.0,864.85,699.26
2016,3,28,12,45,937.5,112.0,7.75,13.0,883.0,815.45,661.77
2016,3,28,13,0,920.0,120.0,7.7,13.0,870.0,764.17,620.45
2016,3,28,13,15,706.0,208.0,7.65,13.0,777.0,660.24,534.41
2016,3,28,13,30,492.0,296.0,7.6,13.0,684.0,554.93,447.59
2016,3,28,13,45,535.5,270.0,7.6,13.0,681.0,523.44,421.13
2016,3,28,14,0,579.0,244.0,7.6,13.0,678.0,486.64,389.05
2016,3,28,14,15,727.5,178.0,7.5,13.0,700.0,461.97,364.05
2016,3,28,14,30,876.0,112.0,7.4,13.0,722.0,418.12,320.32
2016,3,28,14,45,860.5,110.5,7.35,13.0,683.0,353.55,260.92
2016,3,28,15,0,845.0,109.0,7.3,13.0,644.0,289.83,202.5
2016,3,28,15,15,826.5,106.0,7.2,13.0,599.5,225.6,146.32
2016,3,28,15,30,808.0,103.0,7.1,13.0,555.0,163.22,98.65
2016,3,28,15,45,782.0,99.5,7.0,13.0,506.0,102.27,67.5
2016,3,28,16,0,756.0,96.0,6.9,13.0,457.0,74.34,60.56
2016,3,28,16,15,602.5,108.5,6.7,13.0,376.0,80.86,66.56
2016,3,28,16,30,449.0,121.0,6.5,13.0,295.0,85.58,70.94
2016,3,28,16,45,520.0,98.0,6.35,13.0,271.0,74.95,61.61
2016,3,28,17,0,591.0,75.0,6.2,13.0,247.0,59.87,48.16
2016,3,28,17,15,518.5,66.5,6.05,12.5,195.0,53.4,42.33
2016,3,28,17,30,446.0,58.0,5.9,12.0,143.0,46.95,36.28
2016,3,28,17,45,332.5,45.5,5.75,12.0,97.5,36.95,26.76
2016,3,28,18,0,219.0,33.0,5.6,12.0,52.0,25.05,14.49
2016,3,28,18,15,109.5,16.5,5.5,12.0,26.0,12.56,0.0
2016,3,28,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,29,6,15,61.0,16.5,2.3,11.0,22.0,64.48,0.0
2016,3,29,6,30,122.0,33.0,2.3,11.0,44.0,137.29,104.81
2016,3,29,6,45,184.5,51.0,2.35,11.5,81.0,206.14,170.41
2016,3,29,7,0,247.0,69.0,2.4,12.0,118.0,297.32,249.58
2016,3,29,7,15,281.0,87.5,2.55,12.0,159.0,355.73,300.13
2016,3,29,7,30,315.0,106.0,2.7,12.0,200.0,415.92,350.54
2016,3,29,7,45,348.5,120.5,2.9,12.0,242.5,472.22,396.49
2016,3,29,8,0,382.0,135.0,3.1,12.0,285.0,529.53,442.03
2016,3,29,8,15,597.5,107.5,3.1,12.0,378.5,714.5,586.08
2016,3,29,8,30,813.0,80.0,3.1,12.0,472.0,892.37,714.86
2016,3,29,8,45,839.0,81.5,3.1,12.5,522.0,936.07,741.16
2016,3,29,9,0,865.0,83.0,3.1,13.0,572.0,965.25,757.91
2016,3,29,9,15,881.5,85.5,2.85,13.0,616.0,994.8,774.08
2016,3,29,9,30,898.0,88.0,2.6,13.0,660.0,1020.88,787.35
2016,3,29,9,45,911.0,89.0,2.4,13.5,699.0,1037.91,793.18
2016,3,29,10,0,924.0,90.0,2.2,14.0,738.0,1051.01,796.26
2016,3,29,10,15,933.0,91.5,2.0,14.0,770.0,1056.53,795.68
2016,3,29,10,30,942.0,93.0,1.8,14.0,802.0,1057.83,792.32
2016,3,29,10,45,948.0,94.0,1.65,14.0,826.5,1051.3,784.65
2016,3,29,11,0,954.0,95.0,1.5,14.0,851.0,1040.52,774.38
2016,3,29,11,15,958.0,95.5,1.6,14.0,867.5,1023.04,764.11
2016,3,29,11,30,962.0,96.0,1.7,14.0,884.0,1001.44,751.16
2016,3,29,11,45,963.0,96.5,1.8,14.5,892.0,973.08,732.3
2016,3,29,12,0,964.0,97.0,1.9,15.0,900.0,940.94,710.85
2016,3,29,12,15,963.5,97.0,2.1,15.0,899.5,903.41,687.93
2016,3,29,12,30,963.0,97.0,2.3,15.0,899.0,862.52,662.13
2016,3,29,12,45,960.0,97.5,2.55,15.0,890.0,817.02,632.83
2016,3,29,13,0,957.0,98.0,2.8,15.0,881.0,768.72,599.18
2016,3,29,13,15,953.0,97.0,2.95,15.0,864.0,715.85,559.57
2016,3,29,13,30,949.0,96.0,3.1,15.0,847.0,660.78,516.94
2016,3,29,13,45,940.5,96.0,3.3,15.0,822.0,602.1,470.18
2016,3,29,14,0,932.0,96.0,3.5,15.0,797.0,542.15,420.64
2016,3,29,14,15,923.0,94.5,3.6,14.5,765.0,479.78,367.92
2016,3,29,14,30,914.0,93.0,3.7,14.0,733.0,416.77,312.81
2016,3,29,14,45,899.0,92.5,3.8,14.0,693.5,352.31,254.8
2016,3,29,15,0,884.0,92.0,3.9,14.0,654.0,288.44,197.26
2016,3,29,15,15,867.5,89.5,3.95,14.0,610.0,223.76,141.56
2016,3,29,15,30,851.0,87.0,4.0,14.0,566.0,154.44,89.21
2016,3,29,15,45,825.5,85.0,4.05,14.0,516.5,92.03,58.85
2016,3,29,16,0,800.0,83.0,4.1,14.0,467.0,72.04,58.26
2016,3,29,16,15,769.0,79.0,4.1,13.5,415.0,68.96,55.86
2016,3,29,16,30,738.0,75.0,4.1,13.0,363.0,65.84,53.36
2016,3,29,16,45,691.5,70.0,4.1,13.0,309.0,56.97,45.56
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,53.06,42.09
2016,3,29,17,15,577.5,58.0,3.9,12.5,202.5,47.43,37.02
2016,3,29,17,30,510.0,51.0,3.7,12.0,150.0,41.85,31.79
2016,3,29,17,45,399.0,40.5,3.55,12.0,103.0,33.19,23.55
2016,3,29,18,0,288.0,30.0,3.4,12.0,56.0,24.62,14.44
2016,3,29,18,15,144.0,15.0,3.35,12.0,28.0,12.16,0.0
2016,3,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,15.5,2.65,11.0,15.5,11.83,0.0
2016,3,30,6,30,0.0,31.0,2.7,11.0,31.0,26.69,15.86
2016,3,30,6,45,15.5,52.0,2.8,11.0,55.0,65.76,50.52
2016,3,30,7,0,31.0,73.0,2.9,11.0,79.0,99.46,80.63
2016,3,30,7,15,42.5,95.5,2.8,11.0,106.5,132.67,109.92
2016,3,30,7,30,54.0,118.0,2.7,11.0,134.0,166.06,138.84
2016,3,30,7,45,64.5,139.5,2.65,11.5,162.5,197.56,165.25
2016,3,30,8,0,75.0,161.0,2.6,12.0,191.0,229.39,191.31
2016,3,30,8,15,80.0,184.0,2.6,12.0,219.5,258.33,214.61
2016,3,30,8,30,85.0,207.0,2.6,12.0,248.0,287.01,237.34
2016,3,30,8,45,84.5,228.0,2.65,12.0,273.0,307.64,253.11
2016,3,30,9,0,84.0,249.0,2.7,12.0,298.0,327.78,268.36
2016,3,30,9,15,119.5,273.5,2.8,12.0,348.0,410.82,334.41
2016,3,30,9,30,155.0,298.0,2.9,12.0,398.0,470.8,381.11
2016,3,30,9,45,228.0,307.5,3.0,12.5,463.5,550.92,443.19
2016,3,30,10,0,301.0,317.0,3.1,13.0,529.0,655.05,521.01
2016,3,30,10,15,210.5,340.5,3.15,13.0,492.0,559.02,445.1
2016,3,30,10,30,120.0,364.0,3.2,13.0,455.0,486.88,386.99
2016,3,30,10,45,121.0,375.0,3.3,13.0,469.5,492.43,391.16
2016,3,30,11,0,122.0,386.0,3.4,13.0,484.0,497.05,394.27
2016,3,30,11,15,126.5,396.0,3.4,13.0,499.5,502.97,398.37
2016,3,30,11,30,131.0,406.0,3.4,13.0,515.0,507.68,401.57
2016,3,30,11,45,133.5,408.5,3.45,13.0,520.0,502.08,397.11
2016,3,30,12,0,136.0,411.0,3.5,13.0,525.0,495.56,392.04
2016,3,30,12,15,216.5,402.0,3.5,13.0,583.5,542.26,429.34
2016,3,30,12,30,297.0,393.0,3.5,13.0,642.0,596.16,470.78
2016,3,30,12,45,295.0,391.5,3.5,13.0,636.5,571.99,451.78
2016,3,30,13,0,293.0,390.0,3.5,13.0,631.0,546.92,432.34
2016,3,30,13,15,393.5,344.0,3.55,13.0,661.0,551.44,436.84
2016,3,30,13,30,494.0,298.0,3.6,13.0,691.0,554.11,438.55
2016,3,30,13,45,692.0,204.5,3.65,13.5,737.0,556.55,438.47
2016,3,30,14,0,890.0,111.0,3.7,14.0,783.0,531.51,414.55
2016,3,30,14,15,880.5,109.5,3.75,13.5,752.0,471.14,362.99
2016,3,30,14,30,871.0,108.0,3.8,13.0,721.0,410.27,309.48
2016,3,30,14,45,859.0,105.5,3.9,13.0,683.0,344.96,250.82
2016,3,30,15,0,847.0,103.0,4.0,13.0,645.0,281.61,193.69
2016,3,30,15,15,829.5,100.5,4.1,13.0,601.0,218.03,139.04
2016,3,30,15,30,812.0,98.0,4.2,13.0,557.0,156.15,92.87
2016,3,30,15,45,789.0,94.5,4.3,13.0,509.0,95.29,63.44
2016,3,30,16,0,766.0,91.0,4.4,13.0,461.0,77.01,62.87
2016,3,30,16,15,734.0,86.5,4.45,12.5,409.5,68.17,55.36
2016,3,30,16,30,702.0,82.0,4.5,12.0,358.0,65.09,52.9
2016,3,30,16,45,657.0,76.0,4.6,12.0,305.5,60.71,49.1
2016,3,30,17,0,612.0,70.0,4.7,12.0,253.0,56.3,45.17
2016,3,30,17,15,544.5,62.5,4.6,12.0,201.0,50.49,39.84
2016,3,30,17,30,477.0,55.0,4.5,12.0,149.0,44.7,34.35
2016,3,30,17,45,370.0,43.5,4.4,12.0,103.0,35.42,25.53
2016,3,30,18,0,263.0,32.0,4.3,12.0,57.0,26.16,15.92
2016,3,30,18,15,131.5,16.0,4.2,11.5,28.5,12.26,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.65,12.0,7.0,5.3,0.0
2016,3,31,6,30,0.0,14.0,2.7,12.0,14.0,10.63,2.99
2016,3,31,6,45,0.0,25.0,2.75,12.0,25.0,19.04,10.52
2016,3,31,7,0,0.0,36.0,2.8,12.0,36.0,27.48,18.01
2016,3,31,7,15,0.0,48.0,2.75,12.0,48.0,36.71,26.13
2016,3,31,7,30,0.0,60.0,2.7,12.0,60.0,45.97,34.17
2016,3,31,7,45,0.0,72.5,2.65,12.0,72.5,55.99,42.74
2016,3,31,8,0,0.0,85.0,2.6,12.0,85.0,66.44,51.57
2016,3,31,8,15,15.0,137.0,2.55,12.0,144.5,128.36,104.5
2016,3,31,8,30,30.0,189.0,2.5,12.0,204.0,212.45,174.46
2016,3,31,8,45,32.0,208.0,2.5,12.5,225.5,232.35,189.67
2016,3,31,9,0,34.0,227.0,2.5,13.0,247.0,252.1,204.71
2016,3,31,9,15,47.5,254.0,2.55,13.0,284.0,292.16,236.72
2016,3,31,9,30,61.0,281.0,2.6,13.0,321.0,331.96,268.03
2016,3,31,9,45,114.5,309.5,2.7,13.0,389.0,437.5,351.5
2016,3,31,10,0,168.0,338.0,2.8,13.0,457.0,518.24,413.81
2016,3,31,10,15,246.5,341.0,2.85,13.0,524.0,618.8,490.35
2016,3,31,10,30,325.0,344.0,2.9,13.0,591.0,692.94,545.84
2016,3,31,10,45,315.0,358.5,3.0,13.5,604.5,688.56,540.21
2016,3,31,11,0,305.0,373.0,3.1,14.0,618.0,682.36,533.93
2016,3,31,11,15,618.5,239.5,3.15,14.0,747.5,863.13,672.3
2016,3,31,11,30,932.0,106.0,3.2,14.0,877.0,979.94,754.03
2016,3,31,11,45,935.0,106.0,3.3,14.0,885.5,953.4,735.0
2016,3,31,12,0,938.0,106.0,3.4,14.0,894.0,923.09,714.58
2016,3,31,12,15,938.0,106.0,3.55,14.0,893.5,886.63,690.02
2016,3,31,12,30,938.0,106.0,3.7,14.0,893.0,846.88,662.86
2016,3,31,12,45,942.0,102.0,3.85,14.0,886.0,803.36,632.66
2016,3,31,13,0,946.0,98.0,4.0,14.0,879.0,756.64,597.92
2016,3,31,13,15,942.0,97.5,4.15,14.0,862.5,704.74,557.73
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,650.64,514.87
2016,3,31,13,45,931.5,96.0,4.45,14.0,821.5,592.82,467.69
2016,3,31,14,0,925.0,95.0,4.6,14.0,797.0,533.57,417.68
2016,3,31,14,15,917.0,94.0,4.65,14.0,765.5,472.5,364.31
2016,3,31,14,30,909.0,93.0,4.7,14.0,734.0,410.69,308.8
2016,3,31,14,45,896.5,91.5,4.8,14.0,696.0,346.64,250.64
2016,3,31,15,0,884.0,90.0,4.9,14.0,658.0,282.94,192.89
2016,3,31,15,15,557.5,170.0,4.95,14.0,520.0,213.23,146.71
2016,3,31,15,30,231.0,250.0,5.0,14.0,382.0,189.78,143.53
2016,3,31,15,45,195.0,230.0,5.05,14.0,334.5,154.83,121.72
2016,3,31,16,0,159.0,210.0,5.1,14.0,287.0,137.92,115.87
2016,3,31,16,15,153.0,188.0,5.05,13.5,256.0,125.27,105.4
2016,3,31,16,30,147.0,166.0,5.0,13.0,225.0,112.21,94.41
2016,3,31,16,45,404.5,115.0,5.0,13.0,244.0,81.56,67.45
2016,3,31,17,0,662.0,64.0,5.0,13.0,263.0,52.5,41.57
2016,3,31,17,15,598.5,57.5,4.85,12.5,210.5,47.23,36.85
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,42.0,31.96
2016,3,31,17,45,427.0,41.5,4.55,12.0,110.5,34.12,24.43
2016,3,31,18,0,319.0,32.0,4.4,12.0,63.0,26.35,16.28
2016,3,31,18,15,159.5,16.0,4.25,12.0,31.5,12.98,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.45,12.0,9.5,7.21,0.0
2016,4,1,6,30,0.0,19.0,3.5,12.0,19.0,14.46,6.2
2016,4,1,6,45,0.0,32.0,3.55,12.0,32.0,24.43,15.12
2016,4,1,7,0,0.0,45.0,3.6,12.0,45.0,34.43,23.99
2016,4,1,7,15,0.0,59.5,3.55,12.0,59.5,46.3,34.39
2016,4,1,7,30,0.0,74.0,3.5,12.0,74.0,58.62,45.04
2016,4,1,7,45,0.0,88.5,3.45,12.0,88.5,70.89,55.5
2016,4,1,8,0,0.0,103.0,3.4,12.0,103.0,83.12,65.78
2016,4,1,8,15,0.0,122.0,3.35,12.0,122.0,99.64,79.56
2016,4,1,8,30,0.0,141.0,3.3,12.0,141.0,116.11,93.14
2016,4,1,8,45,0.0,151.5,3.3,12.5,151.5,124.42,99.59
2016,4,1,9,0,0.0,162.0,3.3,13.0,162.0,132.81,106.04
2016,4,1,9,15,8.0,196.5,3.25,13.0,201.5,171.7,138.13
2016,4,1,9,30,16.0,231.0,3.2,13.0,241.0,210.85,169.94
2016,4,1,9,45,22.5,256.0,3.15,13.0,271.5,239.3,192.67
2016,4,1,10,0,29.0,281.0,3.1,13.0,302.0,290.91,233.6
2016,4,1,10,15,47.5,314.0,3.05,13.0,349.5,340.57,272.81
2016,4,1,10,30,66.0,347.0,3.0,13.0,397.0,389.24,310.65
2016,4,1,10,45,57.5,350.0,2.95,13.0,395.0,378.78,301.49
2016,4,1,11,0,49.0,353.0,2.9,13.0,393.0,368.46,292.75
2016,4,1,11,15,95.0,382.0,2.85,13.0,461.0,435.73,345.76
2016,4,1,11,30,141.0,411.0,2.8,13.0,529.0,519.57,409.61
2016,4,1,11,45,144.0,413.0,2.75,13.0,534.0,513.55,404.21
2016,4,1,12,0,147.0,415.0,2.7,13.0,539.0,506.55,398.6
2016,4,1,12,15,149.0,417.5,2.7,13.0,543.5,498.16,392.07
2016,4,1,12,30,151.0,420.0,2.7,13.0,548.0,488.78,384.78
2016,4,1,12,45,209.0,410.0,2.75,13.5,584.5,509.27,400.66
2016,4,1,13,0,267.0,400.0,2.8,14.0,621.0,534.13,418.99
2016,4,1,13,15,599.5,250.0,2.9,14.0,734.0,616.68,484.76
2016,4,1,13,30,932.0,100.0,3.0,14.0,847.0,647.39,508.32
2016,4,1,13,45,927.0,98.5,3.1,14.0,823.0,590.25,461.6
2016,4,1,14,0,922.0,97.0,3.2,14.0,799.0,531.55,412.58
2016,4,1,14,15,913.5,95.5,3.3,14.0,767.5,470.05,359.69
2016,4,1,14,30,905.0,94.0,3.4,14.0,736.0,407.88,304.62
2016,4,1,14,45,893.5,92.5,3.5,14.0,698.0,344.41,247.45
2016,4,1,15,0,882.0,91.0,3.6,14.0,660.0,281.17,190.55
2016,4,1,15,15,866.0,88.5,3.7,14.0,616.0,216.93,135.76
2016,4,1,15,30,850.0,86.0,3.8,14.0,572.0,147.68,84.61
2016,4,1,15,45,828.0,83.5,3.9,14.0,523.5,85.41,56.76
2016,4,1,16,0,806.0,81.0,4.0,14.0,475.0,70.67,57.02
2016,4,1,16,15,777.0,77.0,4.0,13.5,423.5,67.58,54.6
2016,4,1,16,30,748.0,73.0,4.0,13.0,372.0,64.43,52.08
2016,4,1,16,45,704.5,68.5,4.05,13.0,318.5,60.63,48.82
2016,4,1,17,0,661.0,64.0,4.1,13.0,265.0,52.47,41.56
2016,4,1,17,15,598.0,57.5,3.95,12.5,212.5,47.2,36.85
2016,4,1,17,30,535.0,51.0,3.8,12.0,160.0,41.97,31.97
2016,4,1,17,45,431.0,41.5,3.7,12.0,112.5,34.11,24.48
2016,4,1,18,0,327.0,32.0,3.6,12.0,65.0,26.34,16.46
2016,4,1,18,15,163.5,16.0,3.5,12.0,32.5,12.96,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,4.5,18.5,1.4,11.0,19.0,16.72,3.24
2016,4,2,6,30,9.0,37.0,1.3,11.0,38.0,38.4,26.37
2016,4,2,6,45,23.0,58.5,1.25,11.0,63.0,77.52,60.99
2016,4,2,7,0,37.0,80.0,1.2,11.0,88.0,110.74,90.48
2016,4,2,7,15,48.0,103.0,1.1,11.0,116.0,144.16,119.56
2016,4,2,7,30,59.0,126.0,1.0,11.0,144.0,177.76,148.11
2016,4,2,7,45,68.5,147.0,0.9,11.5,172.0,207.7,172.55
2016,4,2,8,0,78.0,168.0,0.8,12.0,200.0,237.94,196.53
2016,4,2,8,15,77.0,192.5,0.75,12.0,228.0,263.2,215.91
2016,4,2,8,30,76.0,217.0,0.7,12.0,256.0,287.81,234.4
2016,4,2,8,45,50.0,220.5,0.7,12.0,247.0,262.7,212.62
2016,4,2,9,0,24.0,224.0,0.7,12.0,238.0,216.38,174.17
2016,4,2,9,15,26.0,239.5,0.75,12.0,256.0,231.14,185.87
2016,4,2,9,30,28.0,255.0,0.8,12.0,274.0,268.42,214.94
2016,4,2,9,45,77.0,297.5,0.9,12.5,352.5,360.33,287.27
2016,4,2,10,0,126.0,340.0,1.0,13.0,431.0,475.83,374.2
2016,4,2,10,15,141.0,357.0,1.15,13.0,462.5,503.6,394.23
2016,4,2,10,30,156.0,374.0,1.3,13.0,494.0,530.08,414.01
2016,4,2,10,45,505.5,258.5,1.45,13.5,664.0,793.61,612.04
2016,4,2,11,0,855.0,143.0,1.6,14.0,834.0,1001.32,753.04
2016,4,2,11,15,859.0,144.0,1.75,14.0,849.5,984.71,740.91
2016,4,2,11,30,863.0,145.0,1.9,14.0,865.0,964.2,728.93
2016,4,2,11,45,871.5,141.5,2.05,14.0,874.5,939.46,713.95
2016,4,2,12,0,880.0,138.0,2.2,14.0,884.0,898.46,687.62
2016,4,2,12,15,879.5,138.0,2.35,14.0,883.0,862.95,664.78
2016,4,2,12,30,879.0,138.0,2.5,14.0,882.0,824.4,639.35
2016,4,2,12,45,881.5,134.5,2.65,14.5,874.5,782.29,608.89
2016,4,2,13,0,884.0,131.0,2.8,15.0,867.0,737.3,574.85
