Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,879.5,130.0,2.9,15.0,850.5,687.07,536.72
2016,4,2,13,30,875.0,129.0,3.0,15.0,834.0,634.91,495.95
2016,4,2,13,45,861.5,131.0,3.15,15.0,808.0,581.77,453.14
2016,4,2,14,0,848.0,133.0,3.3,15.0,782.0,523.59,405.1
2016,4,2,14,15,723.0,175.0,3.3,14.5,712.5,447.27,343.23
2016,4,2,14,30,598.0,217.0,3.3,14.0,643.0,382.75,290.7
2016,4,2,14,45,505.5,236.0,3.35,14.0,583.0,321.99,240.86
2016,4,2,15,0,413.0,255.0,3.4,14.0,523.0,272.96,201.82
2016,4,2,15,15,345.5,250.5,3.4,14.0,464.5,226.25,165.95
2016,4,2,15,30,278.0,246.0,3.4,14.0,406.0,186.51,138.77
2016,4,2,15,45,261.0,230.0,3.4,14.0,370.5,150.76,117.97
2016,4,2,16,0,244.0,214.0,3.4,14.0,335.0,137.47,115.23
2016,4,2,16,15,235.5,192.0,3.4,13.5,298.0,125.63,105.52
2016,4,2,16,30,227.0,170.0,3.4,13.0,261.0,113.27,95.21
2016,4,2,16,45,207.0,148.0,3.4,13.0,222.0,102.12,85.61
2016,4,2,17,0,187.0,126.0,3.4,13.0,183.0,88.01,73.2
2016,4,2,17,15,161.5,103.5,3.3,13.0,146.0,73.22,59.96
2016,4,2,17,30,136.0,81.0,3.2,13.0,109.0,58.14,46.21
2016,4,2,17,45,96.5,59.0,3.15,13.0,76.0,42.96,32.17
2016,4,2,18,0,57.0,37.0,3.1,13.0,43.0,27.56,17.55
2016,4,2,18,15,28.5,18.5,3.0,13.0,21.5,14.19,0.0
2016,4,2,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,6,15,147.5,20.0,2.1,10.0,37.5,134.63,78.37
2016,4,3,6,30,295.0,40.0,2.1,10.0,75.0,267.23,217.87
2016,4,3,6,45,390.0,52.0,2.15,10.0,123.0,363.27,304.25
2016,4,3,7,0,485.0,64.0,2.2,10.0,171.0,465.56,392.11
2016,4,3,7,15,248.0,89.0,2.15,10.0,144.5,309.12,262.74
2016,4,3,7,30,11.0,114.0,2.1,10.0,118.0,109.19,88.92
2016,4,3,7,45,17.0,134.0,2.1,10.5,141.0,131.93,108.52
2016,4,3,8,0,23.0,154.0,2.1,11.0,164.0,154.93,127.6
2016,4,3,8,15,170.5,177.5,2.1,11.0,263.0,349.04,292.05
2016,4,3,8,30,318.0,201.0,2.1,11.0,362.0,537.62,442.37
2016,4,3,8,45,563.0,154.0,2.15,11.5,471.5,756.84,608.95
2016,4,3,9,0,808.0,107.0,2.2,12.0,581.0,944.78,738.69
2016,4,3,9,15,824.5,110.0,2.25,12.0,624.5,973.93,755.38
2016,4,3,9,30,841.0,113.0,2.3,12.0,668.0,999.62,771.44
2016,4,3,9,45,854.0,115.5,2.35,12.0,706.0,1017.55,782.29
2016,4,3,10,0,867.0,118.0,2.4,12.0,744.0,1031.56,790.68
2016,4,3,10,15,876.0,119.5,2.45,12.0,775.0,1021.96,783.26
2016,4,3,10,30,885.0,121.0,2.5,12.0,806.0,1022.68,783.28
2016,4,3,10,45,891.0,123.0,2.55,12.5,829.5,1016.88,777.47
2016,4,3,11,0,897.0,125.0,2.6,13.0,853.0,1007.0,769.13
2016,4,3,11,15,765.0,196.5,2.65,13.0,825.5,955.03,733.57
2016,4,3,11,30,633.0,268.0,2.7,13.0,798.0,875.46,676.17
2016,4,3,11,45,603.0,285.0,2.75,13.5,794.0,835.76,646.64
2016,4,3,12,0,573.0,302.0,2.8,14.0,790.0,798.85,618.45
2016,4,3,12,15,738.0,216.5,2.9,14.0,845.0,834.54,647.78
2016,4,3,12,30,903.0,131.0,3.0,14.0,900.0,835.02,650.42
2016,4,3,12,45,896.0,134.0,3.15,14.0,890.0,790.37,618.56
2016,4,3,13,0,889.0,137.0,3.3,14.0,880.0,743.4,583.5
2016,4,3,13,15,884.5,136.0,3.4,14.0,863.0,692.82,544.62
2016,4,3,13,30,880.0,135.0,3.5,14.0,846.0,640.29,503.11
2016,4,3,13,45,869.0,135.5,3.65,14.0,820.5,587.24,459.88
2016,4,3,14,0,858.0,136.0,3.8,14.0,795.0,528.55,410.97
2016,4,3,14,15,848.0,134.0,3.9,14.0,763.5,467.81,358.83
2016,4,3,14,30,838.0,132.0,4.0,14.0,732.0,406.82,305.02
2016,4,3,14,45,827.5,128.0,4.1,14.0,694.0,344.19,248.98
2016,4,3,15,0,817.0,124.0,4.2,14.0,656.0,281.95,193.47
2016,4,3,15,15,799.0,120.5,4.25,14.0,612.0,219.48,140.8
2016,4,3,15,30,781.0,117.0,4.3,14.0,568.0,158.87,97.27
2016,4,3,15,45,697.5,120.0,4.35,14.0,497.5,95.4,68.7
2016,4,3,16,0,614.0,123.0,4.4,14.0,427.0,88.79,72.91
2016,4,3,16,15,683.5,93.0,4.35,13.5,397.5,71.38,57.93
2016,4,3,16,30,753.0,63.0,4.3,13.0,368.0,57.06,45.5
2016,4,3,16,45,677.0,71.0,4.3,13.0,316.5,57.35,45.88
2016,4,3,17,0,601.0,79.0,4.3,13.0,265.0,62.68,50.69
2016,4,3,17,15,535.5,70.5,4.15,12.5,213.0,56.36,45.06
2016,4,3,17,30,470.0,62.0,4.0,12.0,161.0,50.01,39.19
2016,4,3,17,45,369.5,50.0,3.85,12.0,113.5,40.54,30.22
2016,4,3,18,0,269.0,38.0,3.7,12.0,66.0,28.93,18.93
2016,4,3,18,15,134.5,19.0,3.6,12.0,33.0,14.51,0.0
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,5.4,12.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,5.5,12.0,10.0,7.87,0.0
2016,4,4,6,15,149.5,26.5,5.6,12.0,45.0,148.98,95.56
2016,4,4,6,30,299.0,43.0,5.7,12.0,80.0,273.27,223.96
2016,4,4,6,45,402.5,54.5,5.8,12.5,130.0,373.97,314.74
2016,4,4,7,0,506.0,66.0,5.9,13.0,180.0,482.54,408.9
2016,4,4,7,15,570.0,73.5,5.85,13.0,233.5,563.95,477.35
2016,4,4,7,30,634.0,81.0,5.8,13.0,287.0,648.34,545.16
2016,4,4,7,45,680.5,86.0,5.75,13.0,342.0,717.26,598.41
2016,4,4,8,0,727.0,91.0,5.7,13.0,397.0,786.61,650.4
2016,4,4,8,15,757.5,95.5,5.8,13.0,449.5,840.63,690.04
2016,4,4,8,30,788.0,100.0,5.9,13.0,502.0,887.11,723.4
2016,4,4,8,45,811.5,103.0,6.0,13.5,551.0,929.34,751.81
2016,4,4,9,0,835.0,106.0,6.1,14.0,600.0,968.77,777.82
2016,4,4,9,15,851.5,108.5,6.1,14.0,644.0,997.6,796.74
2016,4,4,9,30,868.0,111.0,6.1,14.0,688.0,1022.86,813.1
2016,4,4,9,45,880.0,113.0,6.15,14.0,726.0,1039.25,823.43
2016,4,4,10,0,892.0,115.0,6.2,14.0,764.0,1037.51,820.85
2016,4,4,10,15,901.0,117.0,6.05,14.0,795.0,1042.65,822.18
2016,4,4,10,30,910.0,119.0,5.9,14.0,826.0,1043.65,820.64
2016,4,4,10,45,915.5,120.5,5.8,14.5,850.0,1036.5,812.23
2016,4,4,11,0,921.0,122.0,5.7,15.0,874.0,1025.22,801.14
2016,4,4,11,15,924.5,123.0,5.65,15.0,889.5,1007.44,787.52
2016,4,4,11,30,928.0,124.0,5.6,15.0,905.0,985.68,771.25
2016,4,4,11,45,928.0,125.0,5.6,15.0,912.0,956.91,750.4
2016,4,4,12,0,928.0,126.0,5.6,15.0,919.0,924.56,727.03
2016,4,4,12,15,927.5,126.0,5.5,15.0,918.5,887.48,699.65
2016,4,4,12,30,927.0,126.0,5.4,15.0,918.0,847.21,669.94
2016,4,4,12,45,927.0,124.5,5.35,15.0,909.0,803.0,636.83
2016,4,4,13,0,927.0,123.0,5.3,15.0,900.0,755.95,599.81
2016,4,4,13,15,922.5,122.0,5.3,15.0,883.0,703.75,558.29
2016,4,4,13,30,918.0,121.0,5.3,15.0,866.0,649.52,514.15
2016,4,4,13,45,908.0,121.0,5.35,15.0,840.0,591.31,465.85
2016,4,4,14,0,898.0,121.0,5.4,15.0,814.0,532.09,415.33
2016,4,4,14,15,888.0,119.0,5.75,15.0,781.0,470.66,362.06
2016,4,4,14,30,878.0,117.0,6.1,15.0,748.0,407.37,305.69
2016,4,4,14,45,861.0,116.0,6.5,15.0,708.0,342.9,247.56
2016,4,4,15,0,844.0,115.0,6.9,15.0,668.0,279.48,190.67
2016,4,4,15,15,825.5,112.5,7.05,14.5,623.0,216.09,137.21
2016,4,4,15,30,807.0,110.0,7.2,14.0,578.0,154.57,93.37
2016,4,4,15,45,779.0,107.0,7.4,14.0,528.5,94.55,77.74
2016,4,4,16,0,751.0,104.0,7.6,14.0,479.0,79.07,64.4
2016,4,4,16,15,718.0,99.5,7.4,14.0,427.0,76.36,62.23
2016,4,4,16,30,685.0,95.0,7.2,14.0,375.0,73.61,59.99
2016,4,4,16,45,636.5,89.0,7.0,14.0,321.0,69.53,56.51
2016,4,4,17,0,588.0,83.0,6.8,14.0,267.0,65.44,52.94
2016,4,4,17,15,519.5,74.5,6.4,13.5,214.5,59.21,47.42
2016,4,4,17,30,451.0,66.0,6.0,13.0,162.0,52.98,41.68
2016,4,4,17,45,345.5,53.5,5.6,13.0,114.5,40.55,30.12
2016,4,4,18,0,240.0,41.0,5.2,13.0,67.0,30.93,20.65
2016,4,4,18,15,120.0,20.5,4.95,12.5,33.5,15.57,0.79
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,2.7,12.0,13.0,45.12,0.0
2016,4,5,6,15,220.0,25.5,2.65,12.0,50.0,192.58,132.86
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,316.16,258.22
2016,4,5,6,45,459.5,49.5,2.55,12.5,136.5,407.22,338.81
2016,4,5,7,0,549.0,59.0,2.5,13.0,186.0,505.54,421.23
2016,4,5,7,15,608.5,66.0,2.4,13.0,239.5,584.02,483.58
2016,4,5,7,30,668.0,73.0,2.3,13.0,293.0,665.29,545.14
2016,4,5,7,45,711.0,77.0,2.2,13.5,347.5,730.77,591.07
2016,4,5,8,0,754.0,81.0,2.1,14.0,402.0,791.56,631.65
2016,4,5,8,15,783.0,85.0,2.15,14.0,454.0,844.5,667.66
2016,4,5,8,30,812.0,89.0,2.2,14.0,506.0,895.65,701.75
2016,4,5,8,45,836.0,90.5,2.25,14.5,555.5,936.79,726.98
2016,4,5,9,0,860.0,92.0,2.3,15.0,605.0,975.14,750.02
2016,4,5,9,15,875.5,94.5,2.4,15.0,648.5,990.72,759.34
2016,4,5,9,30,891.0,97.0,2.5,15.0,692.0,1014.89,774.85
2016,4,5,9,45,902.0,99.0,2.7,15.5,730.0,1030.22,783.95
2016,4,5,10,0,913.0,101.0,2.9,16.0,768.0,1041.59,790.5
2016,4,5,10,15,921.0,102.5,2.95,16.0,798.5,1045.31,792.06
2016,4,5,10,30,929.0,104.0,3.0,16.0,829.0,1044.85,791.06
2016,4,5,10,45,933.5,105.5,3.15,16.5,852.5,1036.74,784.53
2016,4,5,11,0,938.0,107.0,3.3,17.0,876.0,1024.45,775.35
2016,4,5,11,15,941.5,107.5,3.3,17.0,891.5,1006.08,762.4
2016,4,5,11,30,945.0,108.0,3.3,17.0,907.0,983.7,746.88
2016,4,5,11,45,946.5,108.0,3.35,17.5,914.5,955.12,726.22
2016,4,5,12,0,948.0,108.0,3.4,18.0,922.0,922.86,703.09
2016,4,5,12,15,948.0,108.0,3.35,18.0,921.5,885.8,677.33
2016,4,5,12,30,948.0,108.0,3.3,18.0,921.0,845.44,649.21
2016,4,5,12,45,947.0,107.0,3.3,18.5,912.0,800.34,616.49
2016,4,5,13,0,946.0,106.0,3.3,19.0,903.0,752.4,579.49
2016,4,5,13,15,942.0,105.5,3.3,19.0,886.0,700.32,539.74
2016,4,5,13,30,938.0,105.0,3.3,19.0,869.0,646.1,497.28
2016,4,5,13,45,932.0,103.5,3.3,19.0,844.0,588.08,450.72
2016,4,5,14,0,926.0,102.0,3.3,19.0,819.0,528.62,401.56
2016,4,5,14,15,917.0,100.5,3.3,19.0,786.5,466.72,349.0
2016,4,5,14,30,908.0,99.0,3.3,19.0,754.0,404.24,294.51
2016,4,5,14,45,895.5,97.5,3.35,19.0,715.0,340.4,238.18
2016,4,5,15,0,883.0,96.0,3.4,19.0,676.0,276.93,182.5
2016,4,5,15,15,866.5,93.5,3.45,18.5,632.0,212.73,129.82
2016,4,5,15,30,850.0,91.0,3.5,18.0,588.0,143.45,81.32
2016,4,5,15,45,762.5,99.0,3.6,18.0,516.5,86.73,69.67
2016,4,5,16,0,675.0,107.0,3.7,18.0,445.0,79.33,63.56
2016,4,5,16,15,710.0,92.5,3.7,17.5,414.5,71.46,57.06
2016,4,5,16,30,745.0,78.0,3.7,17.0,384.0,68.03,54.36
2016,4,5,16,45,701.0,73.5,3.7,17.0,330.0,59.44,46.96
2016,4,5,17,0,657.0,69.0,3.7,17.0,276.0,55.98,43.98
2016,4,5,17,15,595.0,62.0,3.55,16.5,223.0,50.47,39.15
2016,4,5,17,30,533.0,55.0,3.4,16.0,170.0,44.97,34.15
2016,4,5,17,45,432.0,45.5,3.25,15.5,121.5,37.21,26.95
2016,4,5,18,0,331.0,36.0,3.1,15.0,73.0,29.53,19.41
2016,4,5,18,15,165.5,18.0,2.95,14.5,36.5,14.52,1.5
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,15.0,15.0,53.69,0.0
2016,4,6,6,15,229.0,26.0,3.4,15.0,52.5,199.76,142.6
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,317.78,258.21
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,409.38,338.73
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,508.35,421.73
2016,4,6,7,15,610.0,66.5,3.65,16.0,243.0,585.11,483.07
2016,4,6,7,30,668.0,73.0,3.6,16.0,297.0,664.48,543.89
2016,4,6,7,45,707.5,78.5,3.55,16.5,350.5,728.86,589.96
2016,4,6,8,0,747.0,84.0,3.5,17.0,404.0,788.02,630.54
2016,4,6,8,15,775.5,88.0,3.45,17.5,456.0,840.24,664.79
2016,4,6,8,30,804.0,92.0,3.4,18.0,508.0,890.65,696.85
2016,4,6,8,45,824.0,95.5,3.4,18.5,556.5,930.13,720.83
2016,4,6,9,0,844.0,99.0,3.4,19.0,605.0,966.7,742.49
2016,4,6,9,15,859.5,101.5,3.4,19.0,648.5,994.43,759.3
2016,4,6,9,30,875.0,104.0,3.4,19.0,692.0,1005.4,764.75
2016,4,6,9,45,884.5,106.5,3.45,19.5,729.0,1019.49,771.51
2016,4,6,10,0,894.0,109.0,3.5,20.0,766.0,1029.66,775.7
2016,4,6,10,15,902.0,111.0,3.4,20.5,796.5,1033.74,774.8
2016,4,6,10,30,910.0,113.0,3.3,21.0,827.0,1033.7,771.34
2016,4,6,10,45,913.0,115.0,3.25,21.5,849.5,1024.6,762.48
2016,4,6,11,0,916.0,117.0,3.2,22.0,872.0,1011.43,751.19
2016,4,6,11,15,919.5,118.0,3.1,22.0,887.0,993.73,738.15
2016,4,6,11,30,923.0,119.0,3.0,22.0,902.0,972.09,722.65
2016,4,6,11,45,922.0,120.5,2.9,22.5,908.5,943.06,701.01
2016,4,6,12,0,921.0,122.0,2.8,23.0,915.0,910.53,677.21
2016,4,6,12,15,920.0,122.0,2.65,23.0,913.5,873.32,651.28
2016,4,6,12,30,919.0,122.0,2.5,23.0,912.0,832.99,623.25
2016,4,6,12,45,909.5,125.0,2.45,23.5,900.5,786.02,589.24
2016,4,6,13,0,900.0,128.0,2.4,24.0,889.0,736.93,552.27
2016,4,6,13,15,894.5,127.0,2.25,24.0,871.0,685.36,513.43
2016,4,6,13,30,889.0,126.0,2.1,24.0,853.0,631.95,472.38
2016,4,6,13,45,745.0,187.0,1.95,24.5,784.0,556.11,413.07
2016,4,6,14,0,601.0,248.0,1.8,25.0,715.0,484.71,357.5
2016,4,6,14,15,463.5,284.5,1.7,25.0,636.0,409.27,300.62
2016,4,6,14,30,326.0,321.0,1.6,25.0,557.0,348.53,255.46
2016,4,6,14,45,434.5,266.5,1.5,25.0,563.5,315.12,225.1
2016,4,6,15,0,543.0,212.0,1.4,25.0,570.0,268.79,183.27
2016,4,6,15,15,582.5,182.5,1.3,25.0,544.0,215.86,139.88
2016,4,6,15,30,622.0,153.0,1.2,25.0,518.0,155.96,96.81
2016,4,6,15,45,659.0,127.5,1.1,25.0,485.5,94.06,73.61
2016,4,6,16,0,696.0,102.0,1.0,25.0,453.0,76.47,59.24
2016,4,6,16,15,696.0,89.5,0.85,24.5,409.0,69.15,53.41
2016,4,6,16,30,696.0,77.0,0.7,24.0,365.0,66.38,51.35
2016,4,6,16,45,621.0,82.0,0.55,24.0,312.5,64.16,49.6
2016,4,6,17,0,546.0,87.0,0.4,24.0,260.0,67.74,52.72
2016,4,6,17,15,483.0,77.0,0.35,23.5,209.5,60.6,46.67
2016,4,6,17,30,420.0,67.0,0.3,23.0,159.0,50.66,38.04
2016,4,6,17,45,330.5,53.5,0.3,22.5,113.5,40.46,28.96
2016,4,6,18,0,241.0,40.0,0.3,22.0,68.0,30.25,19.52
2016,4,6,18,15,120.5,20.0,0.45,21.5,34.0,15.22,2.65
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,4.72,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,9.44,0.0
2016,4,7,6,15,67.0,31.5,3.45,15.0,41.0,83.86,58.84
2016,4,7,6,30,134.0,51.0,3.6,15.0,70.0,163.63,131.8
2016,4,7,6,45,181.0,71.5,3.75,15.0,108.5,225.1,186.46
2016,4,7,7,0,228.0,92.0,3.9,15.0,147.0,290.0,242.89
2016,4,7,7,15,277.5,105.0,3.9,15.0,188.0,349.85,293.95
2016,4,7,7,30,327.0,118.0,3.9,15.0,229.0,433.36,362.21
2016,4,7,7,45,347.0,137.0,3.95,15.5,272.0,483.44,400.86
2016,4,7,8,0,367.0,156.0,4.0,16.0,315.0,533.27,438.31
2016,4,7,8,15,304.5,189.0,3.9,16.0,332.0,502.26,410.94
2016,4,7,8,30,242.0,222.0,3.8,16.0,349.0,487.27,395.88
2016,4,7,8,45,303.0,232.5,3.75,16.0,406.0,559.18,451.64
2016,4,7,9,0,364.0,243.0,3.7,16.0,463.0,632.18,506.55
2016,4,7,9,15,389.5,256.0,3.6,16.0,506.0,673.2,535.49
2016,4,7,9,30,415.0,269.0,3.5,16.0,549.0,735.67,579.34
2016,4,7,9,45,386.0,294.5,3.45,16.0,566.5,709.77,557.89
2016,4,7,10,0,357.0,320.0,3.4,16.0,584.0,704.03,551.38
2016,4,7,10,15,453.5,296.5,3.3,16.0,646.0,791.97,615.69
2016,4,7,10,30,550.0,273.0,3.2,16.0,708.0,855.67,661.07
2016,4,7,10,45,522.0,293.5,3.15,16.0,715.5,836.9,645.12
2016,4,7,11,0,494.0,314.0,3.1,16.0,723.0,815.47,628.06
2016,4,7,11,15,452.0,339.0,3.05,16.0,718.5,782.72,602.73
2016,4,7,11,30,410.0,364.0,3.0,16.0,714.0,748.36,576.35
2016,4,7,11,45,421.0,356.5,2.95,16.0,718.5,731.77,564.29
2016,4,7,12,0,432.0,349.0,2.9,16.0,723.0,712.6,550.2
2016,4,7,12,15,444.0,348.5,2.9,16.0,732.5,697.62,539.14
2016,4,7,12,30,456.0,348.0,2.9,16.0,742.0,679.84,525.87
2016,4,7,12,45,488.5,333.5,2.9,16.0,751.5,662.98,513.55
2016,4,7,13,0,521.0,319.0,2.9,16.0,761.0,641.97,497.75
2016,4,7,13,15,526.0,308.5,2.9,16.0,747.5,602.37,467.54
2016,4,7,13,30,531.0,298.0,2.9,16.0,734.0,561.15,435.51
2016,4,7,13,45,483.5,305.5,2.95,16.0,693.5,504.02,390.74
2016,4,7,14,0,436.0,313.0,3.0,16.0,653.0,450.63,348.3
2016,4,7,14,15,293.5,330.5,3.0,16.0,555.5,368.34,284.48
2016,4,7,14,30,151.0,348.0,3.0,16.0,458.0,304.51,236.13
2016,4,7,14,45,166.0,328.5,3.0,16.0,443.5,279.2,215.04
2016,4,7,15,0,181.0,309.0,3.0,16.0,429.0,252.33,192.4
2016,4,7,15,15,140.0,285.5,2.95,15.5,375.0,212.8,162.89
2016,4,7,15,30,99.0,262.0,2.9,15.0,321.0,184.29,143.3
2016,4,7,15,45,79.0,235.5,2.9,15.0,280.0,156.6,130.57
2016,4,7,16,0,59.0,209.0,2.9,15.0,239.0,140.51,117.22
2016,4,7,16,15,33.0,176.0,2.8,15.0,192.5,120.75,100.53
2016,4,7,16,30,7.0,143.0,2.7,15.0,146.0,103.4,85.74
2016,4,7,16,45,3.5,124.0,2.6,15.0,125.5,90.11,74.34
2016,4,7,17,0,0.0,105.0,2.5,15.0,105.0,76.72,62.67
2016,4,7,17,15,0.0,84.5,2.35,15.0,84.5,62.31,49.9
2016,4,7,17,30,0.0,64.0,2.2,15.0,64.0,47.75,36.8
2016,4,7,17,45,0.0,45.5,2.1,15.0,45.5,34.37,24.6
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,20.61,11.99
2016,4,7,18,15,0.0,13.5,1.9,14.5,13.5,10.27,0.65
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,20.0,1.6,14.0,20.0,15.24,6.25
2016,4,8,6,30,0.0,34.0,1.6,14.0,34.0,25.99,16.15
2016,4,8,6,45,0.0,52.5,1.65,14.0,52.5,42.59,30.64
2016,4,8,7,0,0.0,71.0,1.7,14.0,71.0,59.03,44.93
2016,4,8,7,15,0.0,91.0,1.6,14.0,91.0,76.8,60.14
2016,4,8,7,30,0.0,111.0,1.5,14.0,111.0,94.34,74.9
2016,4,8,7,45,25.5,143.0,1.45,14.5,154.5,160.78,130.94
2016,4,8,8,0,51.0,175.0,1.4,15.0,198.0,217.23,177.13
2016,4,8,8,15,41.0,189.5,1.35,15.0,209.5,221.33,179.22
2016,4,8,8,30,31.0,204.0,1.3,15.0,221.0,224.95,181.06
2016,4,8,8,45,49.0,233.5,1.3,15.0,262.5,271.93,218.48
2016,4,8,9,0,67.0,263.0,1.3,15.0,304.0,319.04,255.11
2016,4,8,9,15,73.5,285.0,1.3,15.0,333.0,346.2,275.31
2016,4,8,9,30,80.0,307.0,1.3,15.0,362.0,372.93,295.07
2016,4,8,9,45,40.5,235.0,1.3,15.0,263.0,253.91,201.23
2016,4,8,10,0,1.0,163.0,1.3,15.0,164.0,130.98,101.96
2016,4,8,10,15,20.0,248.0,1.3,15.0,264.5,223.73,176.92
2016,4,8,10,30,39.0,333.0,1.3,15.0,365.0,342.66,268.89
2016,4,8,10,45,50.0,356.0,1.35,15.0,397.5,372.24,290.71
2016,4,8,11,0,61.0,379.0,1.4,15.0,430.0,400.69,312.03
2016,4,8,11,15,90.0,401.0,1.45,15.0,478.0,443.65,344.63
2016,4,8,11,30,119.0,423.0,1.5,15.0,526.0,503.19,388.7
2016,4,8,11,45,92.0,413.0,1.55,15.0,493.0,442.24,342.63
2016,4,8,12,0,65.0,403.0,1.6,15.0,460.0,402.12,312.26
2016,4,8,12,15,65.0,402.5,1.65,15.0,459.5,394.4,306.68
2016,4,8,12,30,65.0,402.0,1.7,15.0,459.0,386.38,300.68
2016,4,8,12,45,133.0,413.0,1.75,15.0,527.5,448.1,348.43
2016,4,8,13,0,201.0,424.0,1.8,15.0,596.0,489.7,379.82
2016,4,8,13,15,205.0,411.5,1.85,15.0,584.0,464.54,360.62
2016,4,8,13,30,209.0,399.0,1.9,15.0,572.0,438.82,341.1
2016,4,8,13,45,187.0,390.5,2.0,15.0,542.0,401.79,312.68
2016,4,8,14,0,165.0,382.0,2.1,15.0,512.0,366.94,285.71
2016,4,8,14,15,161.5,368.0,2.1,15.0,491.0,338.23,262.93
2016,4,8,14,30,158.0,354.0,2.1,15.0,470.0,309.99,240.22
2016,4,8,14,45,84.0,284.5,2.15,15.0,346.0,229.08,178.23
2016,4,8,15,0,10.0,215.0,2.2,15.0,222.0,161.43,127.01
2016,4,8,15,15,86.5,241.5,2.15,15.0,293.5,182.39,141.0
2016,4,8,15,30,163.0,268.0,2.1,15.0,365.0,187.71,143.64
2016,4,8,15,45,81.5,179.5,2.1,15.0,228.0,126.1,104.29
2016,4,8,16,0,0.0,91.0,2.1,15.0,91.0,69.77,55.86
2016,4,8,16,15,0.0,104.5,2.0,15.0,104.5,78.89,64.1
2016,4,8,16,30,0.0,118.0,1.9,15.0,118.0,87.33,71.7
2016,4,8,16,45,0.0,101.5,1.85,15.0,101.5,75.56,61.53
2016,4,8,17,0,0.0,85.0,1.8,15.0,85.0,63.68,51.16
2016,4,8,17,15,0.0,68.5,1.7,14.5,68.5,51.71,40.62
2016,4,8,17,30,0.0,52.0,1.6,14.0,52.0,39.64,29.78
2016,4,8,17,45,0.0,37.0,1.5,14.0,37.0,28.28,19.38
2016,4,8,18,0,0.0,22.0,1.4,14.0,22.0,16.76,8.8
2016,4,8,18,15,0.0,12.0,1.3,14.0,12.0,9.12,0.35
2016,4,8,18,30,0.0,2.0,1.2,14.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,14.0,4.0,3.15,0.0
2016,4,9,6,0,0.0,8.0,1.8,14.0,8.0,6.07,0.0
2016,4,9,6,15,0.0,22.0,1.85,14.0,22.0,16.78,7.65
2016,4,9,6,30,0.0,36.0,1.9,14.0,36.0,27.64,17.57
2016,4,9,6,45,0.0,54.0,2.0,14.0,54.0,43.88,31.76
2016,4,9,7,0,0.0,72.0,2.1,14.0,72.0,59.73,45.53
2016,4,9,7,15,0.0,92.0,2.05,14.0,92.0,77.47,60.71
2016,4,9,7,30,0.0,112.0,2.0,14.0,112.0,94.98,75.46
2016,4,9,7,45,0.0,112.0,2.0,14.5,112.0,92.04,72.63
2016,4,9,8,0,0.0,112.0,2.0,15.0,112.0,90.21,70.74
2016,4,9,8,15,4.5,145.5,1.95,15.0,148.0,124.5,99.2
2016,4,9,8,30,9.0,179.0,1.9,15.0,184.0,159.27,127.55
2016,4,9,8,45,10.5,194.0,1.9,15.0,200.5,173.14,138.41
2016,4,9,9,0,12.0,209.0,1.9,15.0,217.0,187.04,149.27
2016,4,9,9,15,15.5,228.5,1.85,15.0,239.0,207.2,165.14
2016,4,9,9,30,19.0,248.0,1.8,15.0,261.0,227.28,180.77
2016,4,9,9,45,19.5,260.5,1.8,15.0,274.5,237.64,188.51
2016,4,9,10,0,20.0,273.0,1.8,15.0,288.0,247.91,196.19
2016,4,9,10,15,20.0,281.5,1.75,15.0,297.5,253.88,200.44
2016,4,9,10,30,20.0,290.0,1.7,15.0,307.0,259.78,204.66
2016,4,9,10,45,31.0,324.0,1.7,15.0,350.5,321.29,252.37
2016,4,9,11,0,42.0,358.0,1.7,15.0,394.0,361.1,282.5
2016,4,9,11,15,45.0,369.0,1.65,15.0,407.5,369.74,288.52
2016,4,9,11,30,48.0,380.0,1.6,15.0,421.0,377.68,294.18
2016,4,9,11,45,148.0,404.5,1.6,15.5,533.5,500.34,387.48
2016,4,9,12,0,248.0,429.0,1.6,16.0,646.0,611.3,467.71
2016,4,9,12,15,284.5,419.5,1.55,16.0,667.5,614.55,469.22
2016,4,9,12,30,321.0,410.0,1.5,16.0,689.0,614.17,468.86
2016,4,9,12,45,385.0,378.0,1.5,16.0,709.5,611.05,467.37
2016,4,9,13,0,449.0,346.0,1.5,16.0,730.0,610.37,466.96
2016,4,9,13,15,420.0,353.0,1.55,16.0,706.5,565.66,433.5
2016,4,9,13,30,391.0,360.0,1.6,16.0,683.0,518.14,397.85
2016,4,9,13,45,330.0,365.5,1.65,16.0,632.5,460.54,354.1
2016,4,9,14,0,269.0,371.0,1.7,16.0,582.0,408.51,314.24
2016,4,9,14,15,232.0,360.0,1.7,16.0,537.5,360.61,277.1
2016,4,9,14,30,195.0,349.0,1.7,16.0,493.0,318.74,244.47
2016,4,9,14,45,329.5,297.5,1.75,16.0,525.0,302.12,226.29
2016,4,9,15,0,464.0,246.0,1.8,16.0,557.0,268.45,192.67
2016,4,9,15,15,456.5,231.0,1.8,15.5,520.0,220.44,154.57
2016,4,9,15,30,449.0,216.0,1.8,15.0,483.0,173.58,122.16
2016,4,9,15,45,271.0,218.0,1.85,15.0,375.5,139.47,115.68
2016,4,9,16,0,93.0,220.0,1.9,15.0,268.0,147.14,122.71
2016,4,9,16,15,62.5,190.5,1.85,15.0,221.5,129.36,107.79
2016,4,9,16,30,32.0,161.0,1.8,15.0,175.0,111.12,92.35
2016,4,9,16,45,26.0,140.0,1.8,15.0,150.5,97.66,80.88
2016,4,9,17,0,20.0,119.0,1.8,15.0,126.0,85.91,70.73
2016,4,9,17,15,11.5,98.0,1.7,15.0,102.0,71.17,57.73
2016,4,9,17,30,3.0,77.0,1.6,15.0,78.0,56.35,44.43
2016,4,9,17,45,1.5,56.0,1.55,15.0,56.5,41.49,30.9
2016,4,9,18,0,0.0,35.0,1.5,15.0,35.0,26.45,17.11
2016,4,9,18,15,0.0,19.5,1.4,14.5,19.5,14.88,4.66
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,1.25,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,14.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,3.0,14.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.5,3.1,14.0,3.5,2.64,0.0
2016,4,10,6,30,0.0,6.0,3.2,14.0,6.0,4.54,0.0
2016,4,10,6,45,0.0,9.5,3.3,14.0,9.5,7.2,0.5
2016,4,10,7,0,0.0,13.0,3.4,14.0,13.0,9.87,2.84
2016,4,10,7,15,0.0,16.5,3.45,14.0,16.5,12.54,5.16
2016,4,10,7,30,0.0,20.0,3.5,14.0,20.0,15.23,7.46
2016,4,10,7,45,0.0,18.5,3.6,14.0,18.5,14.09,6.46
2016,4,10,8,0,0.0,17.0,3.7,14.0,17.0,12.96,5.45
2016,4,10,8,15,0.0,38.5,3.7,14.0,38.5,29.45,19.48
2016,4,10,8,30,0.0,60.0,3.7,14.0,60.0,46.04,33.45
2016,4,10,8,45,0.0,66.0,3.75,14.0,66.0,50.71,37.26
2016,4,10,9,0,0.0,72.0,3.8,14.0,72.0,55.39,41.07
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,64.74,48.76
2016,4,10,9,30,0.0,96.0,3.9,14.0,96.0,74.18,56.48
2016,4,10,9,45,3.0,148.5,3.95,14.0,151.0,120.82,94.99
2016,4,10,10,0,6.0,201.0,4.0,14.0,206.0,168.7,133.95
2016,4,10,10,15,3.0,167.5,4.05,14.0,170.0,136.34,107.22
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,105.28,81.58
2016,4,10,10,45,0.0,142.0,4.2,14.0,142.0,111.76,86.82
2016,4,10,11,0,0.0,150.0,4.3,14.0,150.0,118.2,91.98
2016,4,10,11,15,2.5,166.0,4.35,14.0,168.5,133.45,104.44
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,148.5,116.68
2016,4,10,11,45,2.5,154.0,4.5,14.0,156.5,123.13,95.91
2016,4,10,12,0,0.0,126.0,4.6,14.0,126.0,98.37,75.61
2016,4,10,12,15,0.5,137.5,4.6,14.0,138.0,107.78,83.33
2016,4,10,12,30,1.0,149.0,4.6,14.0,150.0,117.05,90.92
2016,4,10,12,45,4.0,176.0,4.7,14.0,180.0,140.21,109.87
2016,4,10,13,0,7.0,203.0,4.8,14.0,210.0,162.8,128.28
2016,4,10,13,15,3.5,168.5,4.8,14.0,172.0,132.84,103.93
2016,4,10,13,30,0.0,134.0,4.8,14.0,134.0,103.66,80.14
2016,4,10,13,45,0.0,141.0,4.8,14.0,141.0,108.8,84.48
2016,4,10,14,0,0.0,148.0,4.8,14.0,148.0,113.84,88.72
2016,4,10,14,15,8.0,201.0,4.75,14.0,207.0,156.18,123.36
2016,4,10,14,30,16.0,254.0,4.7,14.0,266.0,195.49,155.18
2016,4,10,14,45,9.5,218.5,4.7,14.0,226.0,165.9,131.45
2016,4,10,15,0,3.0,183.0,4.7,14.0,186.0,137.64,108.83
2016,4,10,15,15,8.5,196.0,4.65,14.0,202.0,145.79,115.58
2016,4,10,15,30,14.0,209.0,4.6,14.0,218.0,152.04,120.92
2016,4,10,15,45,7.0,167.5,4.55,14.0,172.0,122.31,101.68
2016,4,10,16,0,0.0,126.0,4.5,14.0,126.0,94.14,77.47
2016,4,10,16,15,0.0,113.0,4.4,13.5,113.0,84.77,69.66
2016,4,10,16,30,0.0,100.0,4.3,13.0,100.0,75.33,61.66
2016,4,10,16,45,0.0,86.0,4.2,13.0,86.0,65.13,52.76
2016,4,10,17,0,0.0,72.0,4.1,13.0,72.0,54.84,43.68
2016,4,10,17,15,0.0,58.0,3.95,13.0,58.0,44.44,34.35
2016,4,10,17,30,0.0,44.0,3.8,13.0,44.0,33.64,24.55
2016,4,10,17,45,0.0,32.0,3.65,13.0,32.0,24.41,16.06
2016,4,10,18,0,0.0,20.0,3.5,13.0,20.0,15.22,7.57
2016,4,10,18,15,0.0,11.0,3.4,13.0,11.0,8.35,0.39
2016,4,10,18,30,0.0,2.0,3.3,13.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,1.05,12.5,2.5,1.97,0.0
2016,4,11,6,0,0.0,5.0,1.0,13.0,5.0,3.78,0.0
2016,4,11,6,15,0.0,13.0,1.05,13.0,13.0,9.87,2.38
2016,4,11,6,30,0.0,21.0,1.1,13.0,21.0,15.97,7.91
2016,4,11,6,45,0.0,31.5,1.15,13.0,31.5,24.02,15.0
2016,4,11,7,0,0.0,42.0,1.2,13.0,42.0,32.08,22.08
2016,4,11,7,15,0.0,53.0,1.3,13.0,53.0,40.56,29.41
2016,4,11,7,30,0.0,64.0,1.4,13.0,64.0,49.06,36.65
2016,4,11,7,45,0.0,77.5,1.5,13.5,77.5,59.64,45.48
2016,4,11,8,0,0.0,91.0,1.6,14.0,91.0,70.91,54.75
2016,4,11,8,15,0.0,91.5,1.65,14.0,91.5,70.87,54.51
2016,4,11,8,30,0.0,92.0,1.7,14.0,92.0,71.03,54.46
2016,4,11,8,45,10.5,161.0,1.8,14.0,167.5,141.37,113.08
2016,4,11,9,0,21.0,230.0,1.9,14.0,243.0,215.43,173.15
2016,4,11,9,15,79.0,277.5,1.9,14.0,331.5,340.71,273.86
2016,4,11,9,30,137.0,325.0,1.9,14.0,420.0,470.06,373.39
2016,4,11,9,45,122.0,340.5,1.95,14.5,429.0,467.76,368.84
2016,4,11,10,0,107.0,356.0,2.0,15.0,438.0,441.02,347.03
2016,4,11,10,15,289.5,331.5,2.05,15.0,562.5,637.49,497.65
2016,4,11,10,30,472.0,307.0,2.1,15.0,687.0,806.05,619.63
2016,4,11,10,45,667.5,217.5,2.15,15.0,771.0,904.05,690.6
2016,4,11,11,0,863.0,128.0,2.2,15.0,855.0,961.39,728.5
2016,4,11,11,15,867.0,129.0,2.2,15.0,869.5,944.75,716.08
2016,4,11,11,30,871.0,130.0,2.2,15.0,884.0,924.37,702.02
2016,4,11,11,45,873.5,130.0,2.25,15.0,891.5,898.12,684.53
2016,4,11,12,0,876.0,130.0,2.3,15.0,899.0,868.43,664.67
2016,4,11,12,15,876.0,130.0,2.3,15.0,898.0,833.4,640.6
2016,4,11,12,30,876.0,130.0,2.3,15.0,897.0,795.37,614.34
2016,4,11,12,45,860.5,137.0,2.35,15.0,884.0,748.97,580.39
2016,4,11,13,0,845.0,144.0,2.4,15.0,871.0,708.67,549.72
2016,4,11,13,15,840.0,143.0,2.4,15.0,854.0,658.51,511.18
2016,4,11,13,30,835.0,142.0,2.4,15.0,837.0,606.64,470.34
2016,4,11,13,45,830.5,139.0,2.4,15.0,813.5,551.93,426.16
2016,4,11,14,0,826.0,136.0,2.4,15.0,790.0,495.98,379.62
2016,4,11,14,15,816.0,134.0,2.35,15.0,758.5,437.55,329.66
2016,4,11,14,30,806.0,132.0,2.3,15.0,727.0,378.95,278.36
2016,4,11,14,45,649.0,184.0,2.3,15.0,647.5,313.53,225.88
2016,4,11,15,0,492.0,236.0,2.3,15.0,568.0,265.27,189.9
2016,4,11,15,15,527.0,207.0,2.25,15.0,541.5,213.61,146.6
2016,4,11,15,30,562.0,178.0,2.2,15.0,515.0,158.09,106.4
2016,4,11,15,45,496.0,180.0,2.2,15.0,459.5,117.9,97.24
2016,4,11,16,0,430.0,182.0,2.2,15.0,404.0,119.06,98.63
2016,4,11,16,15,408.5,168.0,2.2,15.0,361.5,111.8,92.67
2016,4,11,16,30,387.0,154.0,2.2,15.0,319.0,104.2,86.37
2016,4,11,16,45,369.5,134.5,2.2,15.0,275.5,92.88,76.71
2016,4,11,17,0,352.0,115.0,2.2,15.0,232.0,81.03,66.44
2016,4,11,17,15,402.0,91.0,2.2,14.5,201.5,66.5,53.74
2016,4,11,17,30,452.0,67.0,2.2,14.0,171.0,53.32,41.96
2016,4,11,17,45,367.0,55.0,2.2,14.0,125.5,41.83,31.39
2016,4,11,18,0,282.0,43.0,2.2,14.0,80.0,32.65,22.65
2016,4,11,18,15,163.0,27.0,2.3,13.5,46.0,20.49,9.65
2016,4,11,18,30,44.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,4,11,18,45,22.0,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.5,3.75,12.5,0.5,0.39,0.0
2016,4,12,6,0,0.0,1.0,3.9,13.0,1.0,0.75,0.0
2016,4,12,6,15,0.0,4.0,3.95,13.0,4.0,3.02,0.0
2016,4,12,6,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,4,12,6,45,0.0,10.0,4.1,13.0,10.0,7.58,0.86
2016,4,12,7,0,0.0,13.0,4.2,13.0,13.0,9.87,2.87
2016,4,12,7,15,0.0,16.5,4.2,13.0,16.5,12.55,5.2
2016,4,12,7,30,0.0,20.0,4.2,13.0,20.0,15.23,7.5
2016,4,12,7,45,0.0,40.0,4.25,13.0,40.0,30.56,20.66
2016,4,12,8,0,0.0,60.0,4.3,13.0,60.0,45.99,33.76
2016,4,12,8,15,0.0,93.0,4.35,13.0,93.0,72.12,55.8
2016,4,12,8,30,0.0,126.0,4.4,13.0,126.0,100.49,79.46
2016,4,12,8,45,0.0,149.0,4.45,13.0,149.0,120.28,95.7
2016,4,12,9,0,0.0,172.0,4.5,13.0,172.0,140.1,111.83
2016,4,12,9,15,0.0,157.5,4.55,13.0,157.5,126.32,100.12
2016,4,12,9,30,0.0,143.0,4.6,13.0,143.0,113.34,89.17
2016,4,12,9,45,0.0,143.5,4.65,13.5,143.5,113.51,88.96
2016,4,12,10,0,0.0,144.0,4.7,14.0,144.0,113.75,88.81
2016,4,12,10,15,4.5,186.5,4.8,14.0,190.5,153.86,121.67
2016,4,12,10,30,9.0,229.0,4.9,14.0,237.0,194.24,154.37
2016,4,12,10,45,7.0,207.5,5.0,14.0,214.0,173.1,136.99
2016,4,12,11,0,5.0,186.0,5.1,14.0,191.0,152.6,120.19
2016,4,12,11,15,3.5,174.5,5.1,14.0,178.0,141.29,110.86
2016,4,12,11,30,2.0,163.0,5.1,14.0,165.0,130.21,101.72
2016,4,12,11,45,5.5,191.5,5.2,14.0,196.5,156.09,122.84
2016,4,12,12,0,9.0,220.0,5.3,14.0,228.0,181.56,143.5
2016,4,12,12,15,11.0,243.0,5.3,14.0,252.5,200.82,159.0
2016,4,12,12,30,13.0,266.0,5.3,14.0,277.0,219.56,174.04
2016,4,12,12,45,14.0,273.5,5.35,14.5,285.5,224.6,177.75
2016,4,12,13,0,15.0,281.0,5.4,15.0,294.0,229.29,181.21
2016,4,12,13,15,22.0,306.0,5.45,15.0,325.0,250.93,198.59
2016,4,12,13,30,29.0,331.0,5.5,15.0,356.0,274.94,217.73
2016,4,12,13,45,99.0,359.0,5.6,15.0,439.0,326.1,258.4
2016,4,12,14,0,169.0,387.0,5.7,15.0,522.0,368.5,290.79
2016,4,12,14,15,168.5,371.5,5.75,14.5,501.5,339.88,267.7
2016,4,12,14,30,168.0,356.0,5.8,14.0,481.0,311.42,244.55
2016,4,12,14,45,323.0,299.5,5.9,14.0,523.5,298.04,227.67
2016,4,12,15,0,478.0,243.0,6.0,14.0,566.0,265.21,192.9
2016,4,12,15,15,404.0,246.0,6.0,14.0,507.0,217.61,156.94
2016,4,12,15,30,330.0,249.0,6.0,14.0,448.0,183.39,136.23
2016,4,12,15,45,301.0,232.0,6.05,14.0,402.0,147.45,123.51
2016,4,12,16,0,272.0,215.0,6.1,14.0,356.0,138.36,116.05
2016,4,12,16,15,433.0,160.0,6.0,13.5,358.0,107.44,89.58
2016,4,12,16,30,594.0,105.0,5.9,13.0,360.0,78.38,64.35
2016,4,12,16,45,511.0,111.0,5.8,13.0,310.0,80.34,66.3
2016,4,12,17,0,428.0,117.0,5.7,13.0,260.0,83.37,69.12
2016,4,12,17,15,371.5,103.0,5.55,13.0,211.5,74.01,60.78
2016,4,12,17,30,315.0,89.0,5.4,13.0,163.0,64.46,52.06
