Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,242.0,71.0,5.25,13.0,119.5,51.89,40.42
2016,4,12,18,0,169.0,53.0,5.1,13.0,76.0,38.87,28.17
2016,4,12,18,15,84.5,32.0,5.0,12.5,43.5,23.78,12.61
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,22.0,11.5,3.05,12.5,13.0,19.27,0.0
2016,4,13,6,0,44.0,23.0,3.1,13.0,26.0,53.7,24.21
2016,4,13,6,15,121.5,43.0,3.25,13.0,61.0,138.81,109.36
2016,4,13,6,30,199.0,63.0,3.4,13.0,96.0,215.86,178.47
2016,4,13,6,45,266.0,79.0,3.55,13.0,140.0,302.32,253.77
2016,4,13,7,0,333.0,95.0,3.7,13.0,184.0,380.79,321.06
2016,4,13,7,15,394.5,102.0,3.7,13.0,230.0,449.21,378.33
2016,4,13,7,30,456.0,109.0,3.7,13.0,276.0,521.45,436.91
2016,4,13,7,45,561.0,110.0,3.7,13.5,346.5,636.26,525.89
2016,4,13,8,0,666.0,111.0,3.7,14.0,417.0,747.78,607.79
2016,4,13,8,15,537.5,156.0,3.65,14.0,421.5,691.13,561.93
2016,4,13,8,30,409.0,201.0,3.6,14.0,426.0,634.07,513.85
2016,4,13,8,45,587.5,165.5,3.55,14.0,518.5,781.47,626.64
2016,4,13,9,0,766.0,130.0,3.5,14.0,611.0,923.41,726.44
2016,4,13,9,15,782.0,133.0,3.4,14.0,653.0,942.99,736.61
2016,4,13,9,30,798.0,136.0,3.3,14.0,695.0,966.73,750.69
2016,4,13,9,45,822.0,132.5,3.2,14.5,734.0,987.9,761.47
2016,4,13,10,0,846.0,129.0,3.1,15.0,773.0,1005.24,769.56
2016,4,13,10,15,854.5,131.0,3.1,15.0,802.5,1009.22,770.9
2016,4,13,10,30,863.0,133.0,3.1,15.0,832.0,1009.15,769.78
2016,4,13,10,45,868.5,134.5,3.1,15.0,854.0,986.66,753.55
2016,4,13,11,0,874.0,136.0,3.1,15.0,876.0,975.27,745.25
2016,4,13,11,15,877.5,136.5,3.05,15.0,891.0,957.2,731.99
2016,4,13,11,30,881.0,137.0,3.0,15.0,906.0,935.4,716.34
2016,4,13,11,45,881.5,138.0,3.0,15.0,912.5,907.78,697.13
2016,4,13,12,0,882.0,139.0,3.0,15.0,919.0,876.78,675.62
2016,4,13,12,15,882.0,139.0,3.0,15.0,918.0,841.32,650.94
2016,4,13,12,30,882.0,139.0,3.0,15.0,917.0,802.85,623.81
2016,4,13,12,45,878.0,139.5,3.05,15.0,907.0,759.06,591.26
2016,4,13,13,0,874.0,140.0,3.1,15.0,897.0,712.94,556.25
2016,4,13,13,15,869.5,139.0,3.15,15.0,880.0,663.24,517.69
2016,4,13,13,30,865.0,138.0,3.2,15.0,863.0,611.71,476.63
2016,4,13,13,45,853.0,140.0,3.3,15.0,837.0,559.97,434.17
2016,4,13,14,0,841.0,142.0,3.4,15.0,811.0,503.24,386.61
2016,4,13,14,15,831.0,139.5,3.4,15.0,779.5,443.57,335.22
2016,4,13,14,30,821.0,137.0,3.4,15.0,748.0,383.74,282.48
2016,4,13,14,45,719.5,164.5,3.45,15.0,679.5,315.78,225.83
2016,4,13,15,0,618.0,192.0,3.5,15.0,611.0,261.71,182.36
2016,4,13,15,15,682.5,161.5,3.55,14.5,597.0,205.18,133.79
2016,4,13,15,30,747.0,131.0,3.6,14.0,583.0,140.82,87.48
2016,4,13,15,45,720.0,128.0,3.65,14.0,535.0,91.78,75.06
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,90.8,74.5
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.0,87.72,72.05
2016,4,13,16,30,630.0,113.0,3.8,14.0,385.0,84.55,69.51
2016,4,13,16,45,582.5,106.5,3.9,14.0,332.5,80.67,66.29
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,76.78,62.98
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,66.71,54.16
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,59.41,47.59
2016,4,13,17,45,314.0,66.5,3.75,13.0,130.0,49.35,38.22
2016,4,13,18,0,215.0,53.0,3.7,13.0,82.0,39.3,28.61
2016,4,13,18,15,118.0,32.5,3.6,12.5,47.5,24.29,13.41
2016,4,13,18,30,21.0,12.0,3.5,12.0,13.0,9.44,0.0
2016,4,13,18,45,10.5,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,4.0,12.0,17.0,34.22,0.0
2016,4,14,6,0,100.0,28.0,4.1,12.0,34.0,101.17,58.0
2016,4,14,6,15,215.0,44.5,4.2,12.0,75.5,207.05,166.75
2016,4,14,6,30,330.0,61.0,4.3,12.0,117.0,308.24,257.35
2016,4,14,6,45,403.5,74.0,4.45,12.5,166.5,388.07,327.45
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,474.03,400.27
2016,4,14,7,15,427.5,105.5,4.6,13.0,240.0,477.8,403.09
2016,4,14,7,30,378.0,124.0,4.6,13.0,264.0,475.71,400.22
2016,4,14,7,45,522.0,110.5,4.6,13.0,335.0,603.14,503.82
2016,4,14,8,0,666.0,97.0,4.6,13.0,406.0,729.97,600.52
2016,4,14,8,15,688.0,115.0,4.6,13.0,465.5,789.83,643.45
2016,4,14,8,30,710.0,133.0,4.6,13.0,525.0,847.26,684.08
2016,4,14,8,45,727.0,139.5,4.6,13.5,571.0,884.53,707.87
2016,4,14,9,0,744.0,146.0,4.6,14.0,617.0,919.04,729.46
2016,4,14,9,15,761.0,149.5,4.65,14.0,658.5,947.15,748.07
2016,4,14,9,30,778.0,153.0,4.7,14.0,700.0,971.97,764.37
2016,4,14,9,45,810.0,145.0,4.8,14.0,740.5,987.41,774.5
2016,4,14,10,0,842.0,137.0,4.9,14.0,781.0,1007.98,788.46
2016,4,14,10,15,850.5,139.0,4.95,14.0,810.5,1011.82,790.23
2016,4,14,10,30,859.0,141.0,5.0,14.0,840.0,1011.6,789.41
2016,4,14,10,45,852.0,149.5,5.1,14.5,858.5,998.94,778.85
2016,4,14,11,0,845.0,158.0,5.2,15.0,877.0,982.33,765.7
2016,4,14,11,15,849.0,159.0,5.3,15.0,892.0,964.94,753.57
2016,4,14,11,30,853.0,160.0,5.4,15.0,907.0,943.72,738.74
2016,4,14,11,45,836.5,171.5,5.5,15.0,909.0,910.51,715.27
2016,4,14,12,0,820.0,183.0,5.6,15.0,911.0,874.39,689.61
2016,4,14,12,15,820.0,182.5,5.7,15.0,909.5,838.85,663.46
2016,4,14,12,30,820.0,182.0,5.8,15.0,908.0,800.42,634.36
2016,4,14,12,45,848.5,162.5,5.95,15.0,906.5,763.93,606.93
2016,4,14,13,0,877.0,143.0,6.1,15.0,905.0,715.0,569.42
2016,4,14,13,15,872.5,142.0,6.2,15.0,888.0,665.13,529.21
2016,4,14,13,30,868.0,141.0,6.3,15.0,871.0,617.94,489.85
2016,4,14,13,45,852.5,144.5,6.4,15.0,844.0,561.06,441.92
2016,4,14,14,0,837.0,148.0,6.5,15.0,817.0,503.87,392.5
2016,4,14,14,15,827.0,145.5,6.55,15.0,785.0,444.4,339.98
2016,4,14,14,30,817.0,143.0,6.6,15.0,753.0,384.8,286.28
2016,4,14,14,45,803.5,140.5,6.7,15.0,715.0,324.35,231.67
2016,4,14,15,0,790.0,138.0,6.8,15.0,677.0,264.72,178.84
2016,4,14,15,15,772.0,134.5,6.85,14.5,633.0,198.67,125.31
2016,4,14,15,30,754.0,131.0,6.9,14.0,589.0,139.72,87.08
2016,4,14,15,45,735.5,124.5,7.0,14.0,541.5,89.86,73.48
2016,4,14,16,0,717.0,118.0,7.1,14.0,494.0,86.7,70.97
2016,4,14,16,15,685.5,112.5,7.1,14.0,443.0,83.75,68.61
2016,4,14,16,30,654.0,107.0,7.1,14.0,392.0,80.73,66.17
2016,4,14,16,45,610.0,100.5,7.1,14.0,339.5,76.71,62.81
2016,4,14,17,0,566.0,94.0,7.1,14.0,287.0,72.65,59.34
2016,4,14,17,15,505.5,85.0,7.0,13.5,235.0,66.44,53.93
2016,4,14,17,30,445.0,76.0,6.9,13.0,183.0,57.05,45.49
2016,4,14,17,45,355.5,63.5,6.8,13.0,135.5,47.63,36.71
2016,4,14,18,0,266.0,51.0,6.7,13.0,88.0,38.21,27.7
2016,4,14,18,15,133.0,33.5,6.55,12.5,52.0,25.06,14.33
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,12.59,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,6.29,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,96.0,13.0,4.4,10.5,20.0,54.73,0.0
2016,4,15,6,0,192.0,26.0,4.4,11.0,40.0,157.65,101.89
2016,4,15,6,15,311.0,39.0,4.45,11.0,83.5,256.57,209.27
2016,4,15,6,30,430.0,52.0,4.5,11.0,127.0,362.62,304.56
2016,4,15,6,45,505.0,61.0,4.55,11.5,178.5,445.82,377.48
2016,4,15,7,0,580.0,70.0,4.6,12.0,230.0,534.37,451.97
2016,4,15,7,15,631.0,76.5,4.7,12.0,284.5,606.27,510.27
2016,4,15,7,30,682.0,83.0,4.8,12.0,339.0,679.98,567.86
2016,4,15,7,45,714.0,89.0,4.9,12.5,392.0,738.35,610.81
2016,4,15,8,0,746.0,95.0,5.0,13.0,445.0,796.09,652.21
2016,4,15,8,15,772.5,99.5,4.95,13.0,496.5,840.51,683.1
2016,4,15,8,30,799.0,104.0,4.9,13.0,548.0,888.56,716.22
2016,4,15,8,45,816.5,108.0,4.85,13.5,595.5,925.19,739.0
2016,4,15,9,0,834.0,112.0,4.8,14.0,643.0,958.8,759.3
2016,4,15,9,15,849.0,114.5,4.65,14.0,685.5,984.98,774.69
2016,4,15,9,30,864.0,117.0,4.5,14.0,728.0,1007.58,787.42
2016,4,15,9,45,882.5,115.5,4.4,14.5,766.5,1011.58,786.01
2016,4,15,10,0,901.0,114.0,4.3,15.0,805.0,1025.51,791.77
2016,4,15,10,15,908.5,115.5,4.25,15.0,835.0,1027.73,791.68
2016,4,15,10,30,916.0,117.0,4.2,15.0,865.0,1025.85,788.99
2016,4,15,10,45,924.5,116.5,4.2,15.5,888.5,1018.8,781.77
2016,4,15,11,0,933.0,116.0,4.2,16.0,912.0,1007.6,771.91
2016,4,15,11,15,936.0,116.5,4.3,16.0,927.0,988.13,758.49
2016,4,15,11,30,939.0,117.0,4.4,16.0,942.0,964.74,742.87
2016,4,15,11,45,941.0,117.0,4.55,16.0,949.0,936.2,724.01
2016,4,15,12,0,943.0,117.0,4.7,16.0,956.0,904.02,702.42
2016,4,15,12,15,942.5,116.5,4.85,16.0,954.0,865.92,676.36
2016,4,15,12,30,942.0,116.0,5.0,16.0,952.0,824.67,647.71
2016,4,15,12,45,942.5,114.0,5.15,16.0,943.0,779.91,614.58
2016,4,15,13,0,943.0,112.0,5.3,16.0,934.0,732.31,577.9
2016,4,15,13,15,938.5,111.0,5.4,16.0,916.0,679.76,536.17
2016,4,15,13,30,934.0,110.0,5.5,16.0,898.0,625.2,491.69
2016,4,15,13,45,928.5,108.5,5.65,16.5,872.5,567.97,443.03
2016,4,15,14,0,923.0,107.0,5.8,17.0,847.0,509.3,391.87
2016,4,15,14,15,914.0,105.5,5.8,16.5,814.0,448.07,338.5
2016,4,15,14,30,905.0,104.0,5.8,16.0,781.0,386.29,283.33
2016,4,15,14,45,891.5,102.5,5.85,16.0,741.5,323.01,226.08
2016,4,15,15,0,878.0,101.0,5.9,16.0,702.0,260.26,170.52
2016,4,15,15,15,862.5,98.5,5.85,16.0,657.5,197.34,119.54
2016,4,15,15,30,847.0,96.0,5.8,16.0,613.0,128.6,74.76
2016,4,15,15,45,824.0,93.5,5.75,16.0,563.5,78.68,63.16
2016,4,15,16,0,801.0,91.0,5.7,16.0,514.0,77.09,62.01
2016,4,15,16,15,773.5,87.0,5.6,15.5,462.0,74.31,59.91
2016,4,15,16,30,746.0,83.0,5.5,15.0,410.0,71.46,57.73
2016,4,15,16,45,707.0,78.0,5.45,15.0,356.0,62.44,49.93
2016,4,15,17,0,668.0,73.0,5.4,15.0,302.0,58.77,46.79
2016,4,15,17,15,613.0,66.5,5.3,14.5,249.0,53.77,42.46
2016,4,15,17,30,558.0,60.0,5.2,14.0,196.0,48.77,37.96
2016,4,15,17,45,474.5,51.0,5.15,14.0,146.5,41.57,31.24
2016,4,15,18,0,391.0,42.0,5.1,14.0,97.0,34.4,24.34
2016,4,15,18,15,256.5,28.5,5.05,13.5,58.5,23.25,13.1
2016,4,15,18,30,122.0,15.0,5.0,13.0,20.0,11.49,0.0
2016,4,15,18,45,61.0,7.5,4.95,13.0,10.0,5.9,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,113.0,13.0,1.4,13.5,21.5,62.54,0.0
2016,4,16,6,0,226.0,26.0,1.3,14.0,43.0,179.21,121.2
2016,4,16,6,15,337.0,38.5,1.3,14.0,87.0,270.65,216.97
2016,4,16,6,30,448.0,51.0,1.3,14.0,131.0,372.4,304.96
2016,4,16,6,45,518.0,59.5,1.3,14.0,182.0,452.25,372.18
2016,4,16,7,0,588.0,68.0,1.3,14.0,233.0,537.0,440.33
2016,4,16,7,15,636.0,74.5,1.3,14.0,286.5,606.72,492.96
2016,4,16,7,30,684.0,81.0,1.3,14.0,340.0,678.05,544.52
2016,4,16,7,45,715.0,87.0,1.3,14.5,392.5,735.53,583.09
2016,4,16,8,0,746.0,93.0,1.3,15.0,445.0,787.11,616.31
2016,4,16,8,15,771.5,97.0,1.35,15.5,496.0,835.51,647.05
2016,4,16,8,30,797.0,101.0,1.4,16.0,547.0,881.91,675.79
2016,4,16,8,45,812.0,106.0,1.5,16.5,593.5,917.16,697.23
2016,4,16,9,0,827.0,111.0,1.6,17.0,640.0,949.32,716.54
2016,4,16,9,15,842.0,114.0,1.6,17.0,683.0,975.88,732.01
2016,4,16,9,30,857.0,117.0,1.6,17.0,726.0,998.89,745.18
2016,4,16,9,45,865.0,121.0,1.65,17.5,762.0,1012.35,751.54
2016,4,16,10,0,873.0,125.0,1.7,18.0,798.0,1007.35,746.12
2016,4,16,10,15,881.0,126.5,1.75,18.0,827.5,1009.91,747.43
2016,4,16,10,30,889.0,128.0,1.8,18.0,857.0,1008.48,746.17
2016,4,16,10,45,899.5,126.0,1.85,18.5,881.0,1001.99,740.41
2016,4,16,11,0,910.0,124.0,1.9,19.0,905.0,991.45,732.2
2016,4,16,11,15,913.5,124.5,1.95,19.0,919.0,972.72,720.15
2016,4,16,11,30,917.0,125.0,2.0,19.0,933.0,950.14,705.69
2016,4,16,11,45,927.0,120.0,2.05,19.0,942.0,924.49,689.2
2016,4,16,12,0,937.0,115.0,2.1,19.0,951.0,894.92,670.06
2016,4,16,12,15,936.5,115.0,2.15,19.0,949.5,857.51,645.52
2016,4,16,12,30,936.0,115.0,2.2,19.0,948.0,816.96,618.67
2016,4,16,12,45,935.5,113.5,2.25,19.5,938.5,772.2,585.88
2016,4,16,13,0,935.0,112.0,2.3,20.0,929.0,724.7,550.05
2016,4,16,13,15,930.5,111.0,2.35,20.0,911.5,672.58,510.97
2016,4,16,13,30,926.0,110.0,2.4,20.0,894.0,618.49,469.21
2016,4,16,13,45,920.5,109.0,2.5,20.0,868.5,562.12,424.5
2016,4,16,14,0,915.0,108.0,2.6,20.0,843.0,504.34,377.06
2016,4,16,14,15,906.0,106.0,2.65,20.0,810.5,443.26,325.45
2016,4,16,14,30,897.0,104.0,2.7,20.0,778.0,381.68,272.09
2016,4,16,14,45,887.0,101.5,2.8,20.0,740.0,319.24,217.49
2016,4,16,15,0,877.0,99.0,2.9,20.0,702.0,256.93,163.97
2016,4,16,15,15,862.0,96.5,2.95,19.5,657.5,194.3,115.0
2016,4,16,15,30,847.0,94.0,3.0,19.0,613.0,125.6,71.76
2016,4,16,15,45,827.0,91.0,3.05,19.0,564.5,77.05,60.95
2016,4,16,16,0,807.0,88.0,3.1,19.0,516.0,75.12,59.54
2016,4,16,16,15,780.5,84.5,3.05,18.5,464.5,72.64,57.72
2016,4,16,16,30,754.0,81.0,3.0,18.0,413.0,70.11,55.83
2016,4,16,16,45,710.5,77.5,3.0,18.0,359.0,62.13,49.04
2016,4,16,17,0,667.0,74.0,3.0,18.0,305.0,59.45,46.81
2016,4,16,17,15,614.0,67.5,2.8,17.5,252.0,54.5,42.58
2016,4,16,17,30,561.0,61.0,2.6,17.0,199.0,49.54,38.2
2016,4,16,17,45,462.0,53.5,2.4,16.5,148.5,43.41,32.57
2016,4,16,18,0,363.0,46.0,2.2,16.0,98.0,37.48,26.85
2016,4,16,18,15,181.5,33.5,2.1,15.5,59.5,25.27,14.84
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,15.44,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,13.5,0.95,14.0,23.0,62.4,0.0
2016,4,17,6,0,224.0,27.0,1.0,14.0,46.0,180.44,126.89
2016,4,17,6,15,329.5,40.0,1.1,14.0,89.5,267.48,214.75
2016,4,17,6,30,435.0,53.0,1.2,14.0,133.0,365.88,299.75
2016,4,17,6,45,503.5,62.0,1.3,14.5,183.5,444.66,365.59
2016,4,17,7,0,572.0,71.0,1.4,15.0,234.0,528.21,432.39
2016,4,17,7,15,619.5,77.5,1.35,15.0,287.0,596.85,484.12
2016,4,17,7,30,667.0,84.0,1.3,15.0,340.0,667.06,534.43
2016,4,17,7,45,702.0,89.0,1.3,15.5,392.5,725.96,574.03
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,784.43,612.09
2016,4,17,8,15,762.5,98.0,1.3,16.0,495.5,827.27,639.35
2016,4,17,8,30,788.0,102.0,1.3,16.0,546.0,873.33,668.49
2016,4,17,8,45,807.5,105.0,1.3,16.5,593.0,910.25,689.65
2016,4,17,9,0,827.0,108.0,1.3,17.0,640.0,944.28,708.67
2016,4,17,9,15,841.5,110.5,1.35,17.5,682.0,969.69,722.66
2016,4,17,9,30,856.0,113.0,1.4,18.0,724.0,991.57,734.42
2016,4,17,9,45,870.5,113.0,1.5,18.5,761.0,993.37,734.05
2016,4,17,10,0,885.0,113.0,1.6,19.0,798.0,1004.8,740.28
2016,4,17,10,15,892.5,114.5,1.65,19.5,828.0,1006.98,739.76
2016,4,17,10,30,900.0,116.0,1.7,20.0,858.0,1005.14,736.89
2016,4,17,10,45,906.0,117.0,1.75,20.5,880.5,997.28,730.33
2016,4,17,11,0,912.0,118.0,1.8,21.0,903.0,985.39,721.36
2016,4,17,11,15,915.5,118.5,1.8,21.0,917.5,966.7,708.87
2016,4,17,11,30,919.0,119.0,1.8,21.0,932.0,944.16,694.03
2016,4,17,11,45,921.5,119.0,1.8,21.5,939.0,916.55,674.64
2016,4,17,12,0,924.0,119.0,1.8,22.0,946.0,885.36,652.99
2016,4,17,12,15,924.0,119.0,1.7,22.0,944.5,848.73,627.95
2016,4,17,12,30,924.0,119.0,1.6,22.0,943.0,808.98,600.82
2016,4,17,12,45,924.0,117.0,1.55,22.5,934.0,764.64,568.1
2016,4,17,13,0,924.0,115.0,1.5,23.0,925.0,717.57,532.83
2016,4,17,13,15,920.5,114.0,1.35,23.0,908.0,666.6,494.24
2016,4,17,13,30,917.0,113.0,1.2,23.0,891.0,613.58,453.28
2016,4,17,13,45,913.5,110.5,1.1,23.0,866.5,557.59,409.47
2016,4,17,14,0,910.0,108.0,1.0,23.0,842.0,500.02,363.17
2016,4,17,14,15,901.5,106.5,1.05,22.5,810.0,439.87,314.97
2016,4,17,14,30,893.0,105.0,1.1,22.0,778.0,379.15,264.61
2016,4,17,14,45,884.0,102.0,1.15,22.0,740.5,316.95,211.73
2016,4,17,15,0,875.0,99.0,1.2,22.0,703.0,254.78,159.67
2016,4,17,15,15,860.5,96.5,1.3,21.5,659.0,192.44,112.16
2016,4,17,15,30,846.0,94.0,1.4,21.0,615.0,123.9,70.17
2016,4,17,15,45,828.0,91.0,1.5,21.0,567.0,77.04,60.38
2016,4,17,16,0,810.0,88.0,1.6,21.0,519.0,75.16,59.04
2016,4,17,16,15,784.5,84.0,1.7,20.5,467.5,72.34,56.96
2016,4,17,16,30,759.0,80.0,1.8,20.0,416.0,69.44,54.78
2016,4,17,16,45,722.5,75.5,1.9,20.0,362.5,65.91,51.9
2016,4,17,17,0,686.0,71.0,2.0,20.0,309.0,57.57,44.78
2016,4,17,17,15,635.0,64.5,1.95,19.0,256.0,52.53,40.61
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,47.47,36.24
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,40.57,29.98
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,33.7,23.54
2016,4,17,18,15,211.0,32.0,1.7,16.5,63.0,24.33,14.21
2016,4,17,18,30,0.0,23.0,1.6,16.0,23.0,16.79,0.0
2016,4,17,18,45,0.0,11.5,1.55,16.0,11.5,9.05,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.0,14.5,0.35,15.0,25.0,68.2,0.0
2016,4,18,6,0,246.0,29.0,0.4,15.0,50.0,193.31,139.07
2016,4,18,6,15,353.0,41.0,0.5,15.0,95.0,281.55,224.29
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,380.98,308.52
2016,4,18,6,45,528.0,62.0,0.75,15.5,191.5,460.47,373.82
2016,4,18,7,0,596.0,71.0,0.9,16.0,243.0,544.64,440.06
2016,4,18,7,15,643.5,77.5,0.95,16.0,297.0,614.17,491.76
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,685.2,542.41
2016,4,18,7,45,723.0,89.5,1.1,16.5,404.0,742.95,581.47
2016,4,18,8,0,755.0,95.0,1.2,17.0,457.0,794.79,615.48
2016,4,18,8,15,780.0,99.0,1.25,17.0,508.0,842.79,646.7
2016,4,18,8,30,805.0,103.0,1.3,17.0,559.0,888.71,676.05
2016,4,18,8,45,825.5,105.5,1.4,17.5,607.0,926.25,698.87
2016,4,18,9,0,846.0,108.0,1.5,18.0,655.0,960.85,719.62
2016,4,18,9,15,860.0,110.0,1.55,18.0,697.0,985.35,734.27
2016,4,18,9,30,874.0,112.0,1.6,18.0,739.0,992.94,738.06
2016,4,18,9,45,890.0,111.0,1.7,18.5,777.0,1008.54,746.74
2016,4,18,10,0,906.0,110.0,1.8,19.0,815.0,1020.34,752.92
2016,4,18,10,15,913.0,111.5,1.85,19.5,844.5,1021.93,751.93
2016,4,18,10,30,920.0,113.0,1.9,20.0,874.0,1019.41,748.56
2016,4,18,10,45,926.0,113.5,2.0,20.5,896.5,1010.8,742.07
2016,4,18,11,0,932.0,114.0,2.1,21.0,919.0,998.1,733.07
2016,4,18,11,15,935.0,114.5,2.1,21.0,933.0,978.57,719.97
2016,4,18,11,30,938.0,115.0,2.1,21.0,947.0,955.14,704.46
2016,4,18,11,45,938.0,116.0,2.15,21.0,953.0,925.78,685.62
2016,4,18,12,0,938.0,117.0,2.2,21.0,959.0,892.9,664.39
2016,4,18,12,15,937.0,117.0,2.15,21.0,957.5,855.01,638.78
2016,4,18,12,30,936.0,117.0,2.1,21.0,956.0,814.03,611.02
2016,4,18,12,45,928.0,120.0,2.1,21.0,944.0,767.65,577.79
2016,4,18,13,0,920.0,123.0,2.1,21.0,932.0,719.06,542.11
2016,4,18,13,15,915.5,122.5,2.1,21.0,914.5,667.96,503.77
2016,4,18,13,30,911.0,122.0,2.1,21.0,897.0,614.92,462.86
2016,4,18,13,45,896.5,125.0,2.1,21.0,869.5,557.66,417.58
2016,4,18,14,0,882.0,128.0,2.1,21.0,842.0,499.86,370.5
2016,4,18,14,15,873.0,126.0,2.1,20.5,809.5,440.54,321.46
2016,4,18,14,30,864.0,124.0,2.1,20.0,777.0,378.6,269.0
2016,4,18,14,45,843.0,125.5,2.15,20.0,736.5,316.73,215.85
2016,4,18,15,0,822.0,127.0,2.2,20.0,696.0,256.43,165.1
2016,4,18,15,15,805.5,124.0,2.25,19.5,652.0,195.53,118.29
2016,4,18,15,30,789.0,121.0,2.3,19.0,608.0,136.32,83.09
2016,4,18,15,45,762.5,118.5,2.35,19.0,559.0,86.48,68.95
2016,4,18,16,0,736.0,116.0,2.4,19.0,510.0,85.54,68.44
2016,4,18,16,15,541.5,139.5,2.45,18.5,414.0,97.04,78.71
2016,4,18,16,30,347.0,163.0,2.5,18.0,318.0,111.56,91.62
2016,4,18,16,45,311.5,150.5,2.55,18.0,276.5,103.61,85.02
2016,4,18,17,0,276.0,138.0,2.6,18.0,235.0,95.45,78.16
2016,4,18,17,15,250.5,117.0,2.6,17.5,194.0,82.15,66.79
2016,4,18,17,30,225.0,96.0,2.6,17.0,153.0,68.45,54.81
2016,4,18,17,45,183.5,76.0,2.65,16.5,115.0,54.85,42.62
2016,4,18,18,0,142.0,56.0,2.7,16.0,77.0,40.95,29.94
2016,4,18,18,15,71.0,36.5,2.65,15.5,47.0,27.17,16.77
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,12.91,0.0
2016,4,18,18,45,0.0,8.5,2.6,15.0,8.5,6.69,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.0,0.65,15.0,26.0,86.57,0.0
2016,4,19,6,0,239.0,30.0,0.6,15.0,52.0,190.22,139.88
2016,4,19,6,15,343.5,42.5,0.6,15.0,96.5,277.21,221.65
2016,4,19,6,30,448.0,55.0,0.6,15.0,141.0,375.07,304.12
2016,4,19,6,45,523.0,62.5,0.6,15.0,193.0,456.97,370.96
2016,4,19,7,0,598.0,70.0,0.6,15.0,245.0,544.03,438.74
2016,4,19,7,15,644.0,76.5,0.65,15.0,298.5,612.34,489.09
2016,4,19,7,30,690.0,83.0,0.7,15.0,352.0,682.04,538.46
2016,4,19,7,45,717.5,89.5,0.75,15.5,404.5,737.12,574.83
2016,4,19,8,0,745.0,96.0,0.8,16.0,457.0,791.24,609.62
2016,4,19,8,15,769.5,100.0,0.9,16.0,507.5,833.15,637.24
2016,4,19,8,30,794.0,104.0,1.0,16.0,558.0,878.24,666.85
2016,4,19,8,45,803.5,111.5,1.15,16.5,602.5,910.75,687.25
2016,4,19,9,0,813.0,119.0,1.3,17.0,647.0,939.94,705.45
2016,4,19,9,15,827.0,122.0,1.3,17.0,689.0,965.05,719.89
2016,4,19,9,30,841.0,125.0,1.3,17.0,731.0,986.63,732.06
2016,4,19,9,45,846.5,130.0,1.35,17.5,765.5,998.3,737.37
2016,4,19,10,0,852.0,135.0,1.4,18.0,800.0,1006.0,740.36
2016,4,19,10,15,860.0,137.0,1.4,18.0,829.5,1008.95,741.04
2016,4,19,10,30,868.0,139.0,1.4,18.0,859.0,1007.84,739.32
2016,4,19,10,45,696.5,232.0,1.45,18.5,819.5,930.26,687.28
2016,4,19,11,0,525.0,325.0,1.5,19.0,780.0,834.2,618.67
2016,4,19,11,15,517.5,335.5,1.5,19.0,790.0,819.15,608.61
2016,4,19,11,30,510.0,346.0,1.5,19.0,800.0,801.49,595.91
2016,4,19,11,45,502.5,351.5,1.5,19.0,801.5,777.05,578.73
2016,4,19,12,0,495.0,357.0,1.5,19.0,803.0,750.52,560.08
2016,4,19,12,15,544.0,337.0,1.6,19.0,826.5,745.75,558.26
2016,4,19,12,30,593.0,317.0,1.7,19.0,850.0,735.61,552.16
2016,4,19,12,45,549.5,329.5,1.8,19.0,819.0,680.62,513.05
2016,4,19,13,0,506.0,342.0,1.9,19.0,788.0,627.05,474.53
2016,4,19,13,15,351.0,382.0,1.95,19.0,689.0,523.71,398.19
2016,4,19,13,30,196.0,422.0,2.0,19.0,590.0,436.65,333.07
2016,4,19,13,45,198.5,409.0,2.15,19.0,574.5,409.8,313.16
2016,4,19,14,0,201.0,396.0,2.3,19.0,559.0,382.6,292.15
2016,4,19,14,15,187.5,380.0,2.4,18.5,527.5,346.9,264.94
2016,4,19,14,30,174.0,364.0,2.5,18.0,496.0,312.93,238.76
2016,4,19,14,45,173.5,344.5,2.6,18.0,471.0,282.1,214.06
2016,4,19,15,0,173.0,325.0,2.7,18.0,446.0,251.66,189.77
2016,4,19,15,15,242.0,293.5,2.75,18.0,450.5,218.8,161.47
2016,4,19,15,30,311.0,262.0,2.8,18.0,455.0,182.78,134.82
2016,4,19,15,45,518.5,191.5,2.9,18.0,483.5,124.24,101.4
2016,4,19,16,0,726.0,121.0,3.0,18.0,512.0,88.44,71.17
2016,4,19,16,15,697.5,115.5,3.0,17.5,460.5,85.62,69.16
2016,4,19,16,30,669.0,110.0,3.0,17.0,409.0,82.72,67.01
2016,4,19,16,45,647.5,99.0,3.0,17.0,359.0,75.94,61.3
2016,4,19,17,0,626.0,88.0,3.0,17.0,309.0,68.81,55.21
2016,4,19,17,15,572.0,79.5,2.9,16.5,256.0,62.78,50.07
2016,4,19,17,30,518.0,71.0,2.8,16.0,203.0,56.67,44.67
2016,4,19,17,45,456.5,58.5,2.7,16.0,155.0,47.21,36.04
2016,4,19,18,0,395.0,46.0,2.6,16.0,107.0,37.53,27.02
2016,4,19,18,15,268.0,32.5,2.5,15.5,66.5,26.48,16.36
2016,4,19,18,30,141.0,19.0,2.4,15.0,26.0,14.51,0.0
2016,4,19,18,45,70.5,9.5,2.35,15.0,13.0,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.0,15.0,2.0,14.5,28.0,99.19,0.0
2016,4,20,6,0,276.0,30.0,2.1,15.0,56.0,209.0,157.31
2016,4,20,6,15,379.0,41.0,2.15,15.0,101.5,295.48,239.14
2016,4,20,6,30,482.0,52.0,2.2,15.0,147.0,392.41,322.94
2016,4,20,6,45,553.0,59.0,2.3,15.5,199.0,472.22,389.77
2016,4,20,7,0,624.0,66.0,2.4,16.0,251.0,556.87,457.6
2016,4,20,7,15,668.5,71.5,2.3,16.0,304.5,623.65,507.62
2016,4,20,7,30,713.0,77.0,2.2,16.0,358.0,687.37,553.38
2016,4,20,7,45,745.0,81.0,2.15,16.5,411.0,744.06,591.55
2016,4,20,8,0,777.0,85.0,2.1,17.0,464.0,799.87,627.85
2016,4,20,8,15,800.0,88.5,2.1,17.0,514.0,845.74,657.74
2016,4,20,8,30,823.0,92.0,2.1,17.0,564.0,889.44,685.7
2016,4,20,8,45,703.0,141.5,2.1,17.0,568.5,855.17,659.51
2016,4,20,9,0,583.0,191.0,2.1,17.0,573.0,802.76,620.97
2016,4,20,9,15,372.5,267.0,2.1,17.0,516.5,652.08,507.8
2016,4,20,9,30,162.0,343.0,2.1,17.0,460.0,504.54,393.34
2016,4,20,9,45,370.5,300.0,2.1,17.5,585.5,682.56,528.38
2016,4,20,10,0,579.0,257.0,2.1,18.0,711.0,861.87,654.48
2016,4,20,10,15,435.5,324.0,2.1,18.0,673.0,781.17,592.04
2016,4,20,10,30,292.0,391.0,2.1,18.0,635.0,680.38,517.38
2016,4,20,10,45,426.0,352.5,2.15,18.0,718.0,778.63,589.92
2016,4,20,11,0,560.0,314.0,2.2,18.0,801.0,854.88,644.24
2016,4,20,11,15,573.5,315.5,2.2,18.0,821.0,850.23,639.76
2016,4,20,11,30,587.0,317.0,2.2,18.0,841.0,842.14,633.72
2016,4,20,11,45,746.0,223.5,2.2,18.5,894.5,874.63,657.98
2016,4,20,12,0,905.0,130.0,2.2,19.0,948.0,872.32,655.89
2016,4,20,12,15,705.0,242.0,2.2,19.0,878.5,792.78,597.86
2016,4,20,12,30,505.0,354.0,2.2,19.0,809.0,697.77,527.25
2016,4,20,12,45,701.0,242.0,2.25,19.0,866.0,716.43,543.97
2016,4,20,13,0,897.0,130.0,2.3,19.0,923.0,704.94,537.38
2016,4,20,13,15,892.5,129.0,2.3,18.5,905.5,654.57,499.66
2016,4,20,13,30,888.0,128.0,2.3,18.0,888.0,602.34,459.58
2016,4,20,13,45,879.0,128.0,2.35,18.0,862.0,546.93,415.1
2016,4,20,14,0,870.0,128.0,2.4,18.0,836.0,490.56,368.4
2016,4,20,14,15,860.5,126.0,2.4,18.0,803.5,431.91,318.43
2016,4,20,14,30,851.0,124.0,2.4,18.0,771.0,370.58,265.25
2016,4,20,14,45,838.5,121.5,2.45,18.0,732.5,309.09,211.63
2016,4,20,15,0,826.0,119.0,2.5,18.0,694.0,248.23,159.72
2016,4,20,15,15,809.5,116.0,2.45,17.5,650.5,187.38,112.79
2016,4,20,15,30,793.0,113.0,2.4,17.0,607.0,128.2,78.05
2016,4,20,15,45,774.0,108.0,2.4,17.0,559.0,86.88,69.84
2016,4,20,16,0,755.0,103.0,2.4,17.0,511.0,84.09,67.71
2016,4,20,16,15,655.0,112.0,2.35,17.0,441.5,82.33,66.42
2016,4,20,16,30,555.0,121.0,2.3,17.0,372.0,88.05,71.61
2016,4,20,16,45,514.5,114.5,2.3,17.0,324.5,82.42,66.93
2016,4,20,17,0,474.0,108.0,2.3,17.0,277.0,78.07,63.3
2016,4,20,17,15,435.0,94.5,2.25,16.5,229.5,69.1,55.62
2016,4,20,17,30,396.0,81.0,2.2,16.0,182.0,59.87,47.51
2016,4,20,17,45,338.5,66.0,2.15,16.0,138.5,49.21,37.82
2016,4,20,18,0,281.0,51.0,2.1,16.0,95.0,38.34,27.77
2016,4,20,18,15,185.5,35.0,2.05,15.5,59.5,26.39,16.43
2016,4,20,18,30,90.0,19.0,2.0,15.0,24.0,14.39,0.0
2016,4,20,18,45,45.0,9.5,1.95,15.0,12.0,7.47,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,11.0,16.5,1.2,15.0,17.5,19.66,0.0
2016,4,21,6,0,22.0,33.0,1.3,15.0,35.0,44.81,30.12
2016,4,21,6,15,50.0,54.5,1.45,15.0,63.0,95.3,74.42
2016,4,21,6,30,78.0,76.0,1.6,15.0,91.0,138.04,111.94
2016,4,21,6,45,96.5,98.5,1.75,15.5,123.5,177.62,145.95
2016,4,21,7,0,115.0,121.0,1.9,16.0,156.0,218.15,179.91
2016,4,21,7,15,133.0,142.0,1.95,16.0,189.5,257.32,212.23
2016,4,21,7,30,151.0,163.0,2.0,16.0,223.0,297.36,244.54
2016,4,21,7,45,192.0,183.5,2.15,16.0,271.0,356.63,292.22
2016,4,21,8,0,233.0,204.0,2.3,16.0,319.0,437.7,355.54
2016,4,21,8,15,271.5,221.5,2.4,16.0,368.5,495.54,399.65
2016,4,21,8,30,310.0,239.0,2.5,16.0,418.0,554.11,443.62
2016,4,21,8,45,431.5,221.0,2.6,16.5,492.5,674.34,533.59
2016,4,21,9,0,553.0,203.0,2.7,17.0,567.0,776.27,607.31
2016,4,21,9,15,560.0,217.0,2.75,17.0,605.5,802.61,623.89
2016,4,21,9,30,567.0,231.0,2.8,17.0,644.0,826.15,639.05
2016,4,21,9,45,692.0,185.5,2.85,17.0,713.5,910.43,698.43
2016,4,21,10,0,817.0,140.0,2.9,17.0,783.0,973.07,739.82
2016,4,21,10,15,825.5,142.0,2.9,17.0,811.5,976.49,740.45
2016,4,21,10,30,834.0,144.0,2.9,17.0,840.0,975.98,739.12
2016,4,21,10,45,845.0,142.0,2.95,17.0,863.0,969.83,734.58
2016,4,21,11,0,856.0,140.0,3.0,17.0,886.0,944.96,717.46
2016,4,21,11,15,578.0,284.0,3.0,17.0,792.0,826.25,631.32
2016,4,21,11,30,300.0,428.0,3.0,17.0,698.0,671.23,514.21
2016,4,21,11,45,315.5,419.0,3.05,17.0,704.0,659.49,506.97
2016,4,21,12,0,331.0,410.0,3.1,17.0,710.0,645.61,497.15
2016,4,21,12,15,323.0,419.5,3.15,17.0,712.0,626.85,482.95
2016,4,21,12,30,315.0,429.0,3.2,17.0,714.0,606.86,467.79
2016,4,21,12,45,403.5,388.5,3.3,17.0,749.5,613.39,473.96
2016,4,21,13,0,492.0,348.0,3.4,17.0,785.0,618.77,478.26
2016,4,21,13,15,303.0,384.0,3.5,17.0,651.5,493.28,382.47
2016,4,21,13,30,114.0,420.0,3.6,17.0,518.0,387.82,301.23
2016,4,21,13,45,84.5,391.0,3.7,17.0,462.5,336.88,262.32
2016,4,21,14,0,55.0,362.0,3.8,17.0,407.0,293.02,228.53
2016,4,21,14,15,182.5,353.5,3.85,17.0,494.0,326.18,252.15
2016,4,21,14,30,310.0,345.0,3.9,17.0,581.0,340.5,258.51
2016,4,21,14,45,200.0,332.0,3.95,17.0,481.5,280.29,213.14
2016,4,21,15,0,90.0,319.0,4.0,17.0,382.0,235.83,181.98
2016,4,21,15,15,53.5,271.0,4.0,17.0,308.0,191.67,148.84
2016,4,21,15,30,17.0,223.0,4.0,17.0,234.0,160.82,126.27
2016,4,21,15,45,123.5,227.5,4.0,17.0,295.5,147.84,122.0
2016,4,21,16,0,230.0,232.0,4.0,17.0,357.0,151.97,125.92
2016,4,21,16,15,230.0,208.5,4.0,16.5,323.0,134.18,111.32
2016,4,21,16,30,230.0,185.0,4.0,16.0,289.0,121.66,101.1
2016,4,21,16,45,219.5,163.0,4.0,16.0,252.5,109.2,90.59
2016,4,21,17,0,209.0,141.0,4.0,16.0,216.0,96.23,79.48
2016,4,21,17,15,194.0,119.5,3.9,16.0,180.0,82.99,67.95
2016,4,21,17,30,179.0,98.0,3.8,16.0,144.0,69.28,55.8
2016,4,21,17,45,152.5,77.0,3.75,16.0,110.0,55.32,43.2
2016,4,21,18,0,126.0,56.0,3.7,16.0,76.0,40.97,30.08
2016,4,21,18,15,69.5,38.0,3.6,15.5,48.0,28.35,18.17
2016,4,21,18,30,13.0,20.0,3.5,15.0,20.0,15.26,0.02
2016,4,21,18,45,6.5,10.0,3.45,15.0,10.0,7.87,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,50.5,18.5,5.95,14.5,23.5,52.61,5.73
2016,4,22,6,0,101.0,37.0,6.0,15.0,47.0,110.72,83.41
2016,4,22,6,15,159.5,55.5,6.05,15.0,83.0,169.69,137.57
2016,4,22,6,30,218.0,74.0,6.1,15.0,119.0,233.9,194.73
2016,4,22,6,45,260.5,92.0,6.2,15.0,160.5,291.75,245.59
2016,4,22,7,0,303.0,110.0,6.3,15.0,202.0,352.74,297.91
2016,4,22,7,15,338.5,124.0,6.4,15.0,245.5,424.54,357.46
2016,4,22,7,30,374.0,138.0,6.5,15.0,289.0,481.21,403.7
2016,4,22,7,45,320.5,169.5,6.6,15.0,311.5,464.77,388.35
2016,4,22,8,0,267.0,201.0,6.7,15.0,334.0,462.54,383.95
2016,4,22,8,15,133.5,178.5,6.8,15.0,245.0,302.09,249.97
2016,4,22,8,30,0.0,156.0,6.9,15.0,156.0,126.36,100.04
2016,4,22,8,45,7.5,193.0,7.05,15.5,198.5,165.99,132.61
2016,4,22,9,0,15.0,230.0,7.2,16.0,241.0,206.05,164.94
2016,4,22,9,15,8.0,196.5,7.3,16.0,202.5,167.46,132.86
2016,4,22,9,30,1.0,163.0,7.4,16.0,164.0,130.88,102.45
2016,4,22,9,45,8.0,213.0,7.5,16.0,219.5,180.42,142.88
2016,4,22,10,0,15.0,263.0,7.6,16.0,275.0,230.46,183.21
2016,4,22,10,15,46.0,327.5,7.75,16.0,366.0,339.31,270.83
2016,4,22,10,30,77.0,392.0,7.9,16.0,457.0,428.94,341.74
2016,4,22,10,45,287.0,365.0,8.05,16.0,615.0,637.5,509.43
2016,4,22,11,0,497.0,338.0,8.2,16.0,773.0,814.65,647.83
2016,4,22,11,15,269.0,361.5,8.25,15.5,598.0,594.63,475.26
2016,4,22,11,30,41.0,385.0,8.3,15.0,423.0,368.01,292.38
2016,4,22,11,45,30.0,351.5,8.4,15.0,379.0,323.57,257.15
2016,4,22,12,0,19.0,318.0,8.5,15.0,335.0,268.79,213.26
2016,4,22,12,15,42.5,370.0,8.4,15.0,408.5,339.73,270.19
2016,4,22,12,30,66.0,422.0,8.3,15.0,482.0,394.65,313.69
2016,4,22,12,45,191.0,420.5,8.25,15.0,591.5,481.16,383.65
2016,4,22,13,0,316.0,419.0,8.2,15.0,701.0,551.13,438.87
2016,4,22,13,15,585.0,280.0,8.05,15.0,788.5,588.36,469.46
2016,4,22,13,30,854.0,141.0,7.9,15.0,876.0,588.85,468.6
2016,4,22,13,45,846.5,141.0,7.8,15.0,852.0,538.5,424.47
2016,4,22,14,0,839.0,141.0,7.7,15.0,828.0,483.18,375.52
2016,4,22,14,15,831.5,139.0,7.65,15.0,798.0,425.64,323.78
2016,4,22,14,30,824.0,137.0,7.6,15.0,768.0,367.66,270.83
2016,4,22,14,45,826.5,128.0,7.6,15.0,734.5,307.13,215.47
2016,4,22,15,0,829.0,119.0,7.6,15.0,701.0,245.57,160.76
2016,4,22,15,15,814.0,116.5,7.55,15.0,658.0,185.27,113.03
2016,4,22,15,30,799.0,114.0,7.5,15.0,615.0,126.43,78.41
