Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,788.5,107.0,7.45,15.0,569.5,86.45,70.12
2016,4,22,16,0,778.0,100.0,7.4,15.0,524.0,82.45,66.87
2016,4,22,16,15,398.0,132.0,7.2,14.5,348.0,89.3,73.25
2016,4,22,16,30,18.0,164.0,7.0,14.0,172.0,117.73,98.64
2016,4,22,16,45,70.5,154.5,6.85,14.0,180.5,107.72,90.11
2016,4,22,17,0,123.0,145.0,6.7,14.0,189.0,99.38,82.97
2016,4,22,17,15,327.5,108.0,6.45,14.0,199.5,76.43,62.71
2016,4,22,17,30,532.0,71.0,6.2,14.0,210.0,56.66,45.05
2016,4,22,17,45,439.0,62.5,5.95,14.0,160.0,50.08,38.93
2016,4,22,18,0,346.0,54.0,5.7,14.0,110.0,40.9,30.3
2016,4,22,18,15,225.0,39.0,5.5,13.5,70.5,29.44,19.36
2016,4,22,18,30,104.0,24.0,5.3,13.0,31.0,18.08,2.7
2016,4,22,18,45,52.0,12.0,5.15,13.0,15.5,9.44,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,123.0,18.5,3.85,12.5,31.5,95.53,29.58
2016,4,23,6,0,246.0,37.0,4.0,13.0,63.0,197.29,154.37
2016,4,23,6,15,345.0,49.0,4.05,13.0,108.0,282.77,232.83
2016,4,23,6,30,444.0,61.0,4.1,13.0,153.0,376.54,315.18
2016,4,23,6,45,508.0,69.0,4.2,13.5,203.5,451.23,379.11
2016,4,23,7,0,572.0,77.0,4.3,14.0,254.0,529.99,443.96
2016,4,23,7,15,617.0,83.5,4.2,14.0,306.0,596.15,496.31
2016,4,23,7,30,662.0,90.0,4.1,14.0,358.0,663.62,547.12
2016,4,23,7,45,693.0,95.5,4.1,14.0,409.5,719.02,587.61
2016,4,23,8,0,724.0,101.0,4.1,14.0,461.0,773.73,626.72
2016,4,23,8,15,747.5,104.5,4.1,14.0,510.0,812.99,653.61
2016,4,23,8,30,771.0,108.0,4.1,14.0,559.0,855.66,682.74
2016,4,23,8,45,786.5,112.5,4.2,14.5,604.0,889.58,704.35
2016,4,23,9,0,802.0,117.0,4.3,15.0,649.0,920.52,723.78
2016,4,23,9,15,815.5,119.5,4.3,15.0,689.5,944.11,738.63
2016,4,23,9,30,829.0,122.0,4.3,15.0,730.0,964.23,751.09
2016,4,23,9,45,850.5,118.0,4.35,15.0,767.5,967.71,752.41
2016,4,23,10,0,872.0,114.0,4.4,15.0,805.0,981.36,761.16
2016,4,23,10,15,879.5,115.5,4.4,15.0,833.5,983.22,761.24
2016,4,23,10,30,887.0,117.0,4.4,15.0,862.0,981.12,758.8
2016,4,23,10,45,890.0,119.0,4.45,15.0,883.0,971.25,751.54
2016,4,23,11,0,893.0,121.0,4.5,15.0,904.0,957.49,741.72
2016,4,23,11,15,896.0,121.5,4.4,15.0,917.5,938.49,727.09
2016,4,23,11,30,899.0,122.0,4.3,15.0,931.0,915.78,710.0
2016,4,23,11,45,898.5,123.5,4.25,15.5,936.5,887.35,688.14
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,855.6,664.13
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.5,819.44,638.63
2016,4,23,12,30,897.0,125.0,4.3,16.0,939.0,780.35,610.37
2016,4,23,12,45,891.5,126.5,4.35,16.0,928.5,736.18,576.71
2016,4,23,13,0,886.0,128.0,4.4,16.0,918.0,689.8,540.63
2016,4,23,13,15,881.5,127.0,4.55,16.0,900.5,640.16,501.57
2016,4,23,13,30,877.0,126.0,4.7,16.0,883.0,588.71,459.86
2016,4,23,13,45,865.5,128.0,4.9,16.0,857.0,534.34,414.63
2016,4,23,14,0,854.0,130.0,5.1,16.0,831.0,479.24,367.36
2016,4,23,14,15,844.5,128.0,5.2,15.5,799.0,420.66,316.47
2016,4,23,14,30,835.0,126.0,5.3,15.0,767.0,361.52,263.91
2016,4,23,14,45,818.5,125.5,5.45,15.0,728.5,301.65,210.25
2016,4,23,15,0,802.0,125.0,5.6,15.0,690.0,242.88,159.16
2016,4,23,15,15,786.0,122.0,5.6,15.0,647.0,183.86,112.95
2016,4,23,15,30,770.0,119.0,5.6,15.0,604.0,126.48,79.63
2016,4,23,15,45,747.5,116.0,5.65,15.0,557.0,84.23,68.15
2016,4,23,16,0,725.0,113.0,5.7,15.0,510.0,83.04,67.36
2016,4,23,16,15,696.5,108.5,5.65,15.0,460.0,80.72,65.56
2016,4,23,16,30,668.0,104.0,5.6,15.0,410.0,78.33,63.69
2016,4,23,16,45,623.5,99.5,5.6,15.0,357.5,75.62,61.5
2016,4,23,17,0,579.0,95.0,5.6,15.0,305.0,72.94,59.3
2016,4,23,17,15,525.0,87.0,5.5,14.5,254.0,67.56,54.71
2016,4,23,17,30,471.0,79.0,5.4,14.0,203.0,62.12,49.92
2016,4,23,17,45,386.0,68.5,5.35,14.0,155.0,51.35,40.08
2016,4,23,18,0,301.0,58.0,5.3,14.0,107.0,43.37,32.5
2016,4,23,18,15,196.5,41.0,5.2,13.5,68.5,30.73,20.55
2016,4,23,18,30,92.0,24.0,5.1,13.0,30.0,18.11,3.99
2016,4,23,18,45,46.0,12.0,5.05,13.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,5,45,53.0,22.5,6.45,13.0,28.5,60.54,23.29
2016,4,24,6,0,106.0,45.0,6.7,13.0,57.0,124.35,96.3
2016,4,24,6,15,181.0,65.5,6.7,13.0,98.5,194.76,160.09
2016,4,24,6,30,256.0,86.0,6.7,13.0,140.0,272.11,228.89
2016,4,24,6,45,329.0,99.5,6.7,13.0,189.0,360.14,305.47
2016,4,24,7,0,402.0,113.0,6.7,13.0,238.0,441.88,375.37
2016,4,24,7,15,492.5,106.0,6.65,13.0,288.0,518.12,439.8
2016,4,24,7,30,583.0,99.0,6.6,13.0,338.0,610.19,514.79
2016,4,24,7,45,443.0,149.0,6.6,13.5,344.5,561.4,470.54
2016,4,24,8,0,303.0,199.0,6.6,14.0,351.0,489.13,407.16
2016,4,24,8,15,519.5,166.0,6.6,14.0,458.5,672.88,556.98
2016,4,24,8,30,736.0,133.0,6.6,14.0,566.0,856.57,697.65
2016,4,24,8,45,769.0,131.0,6.6,14.5,615.0,898.59,725.21
2016,4,24,9,0,802.0,129.0,6.6,15.0,664.0,931.81,746.5
2016,4,24,9,15,816.5,132.0,6.55,15.0,705.0,956.81,762.79
2016,4,24,9,30,831.0,135.0,6.5,15.0,746.0,978.32,776.55
2016,4,24,9,45,847.5,134.0,6.5,15.0,783.0,993.84,786.29
2016,4,24,10,0,864.0,133.0,6.5,15.0,820.0,1005.51,793.37
2016,4,24,10,15,871.5,134.5,6.55,15.0,848.5,992.22,782.8
2016,4,24,10,30,879.0,136.0,6.6,15.0,877.0,989.76,780.38
2016,4,24,10,45,881.0,139.0,6.7,15.5,897.5,979.52,771.17
2016,4,24,11,0,883.0,142.0,6.8,16.0,918.0,965.38,759.32
2016,4,24,11,15,886.0,143.0,7.05,16.0,932.0,946.57,746.33
2016,4,24,11,30,889.0,144.0,7.3,16.0,946.0,924.07,730.6
2016,4,24,11,45,882.0,149.5,7.55,16.0,950.0,893.21,708.6
2016,4,24,12,0,875.0,155.0,7.8,16.0,954.0,859.29,684.19
2016,4,24,12,15,874.5,155.0,8.0,15.5,952.0,823.38,659.19
2016,4,24,12,30,874.0,155.0,8.2,15.0,950.0,784.64,630.07
2016,4,24,12,45,853.0,166.0,8.45,15.0,935.5,747.39,599.71
2016,4,24,13,0,832.0,177.0,8.7,15.0,921.0,698.16,559.76
2016,4,24,13,15,827.0,176.0,8.85,15.0,903.5,648.54,518.78
2016,4,24,13,30,822.0,175.0,9.0,15.0,886.0,597.34,475.55
2016,4,24,13,45,686.5,231.5,9.15,15.0,814.0,522.58,412.91
2016,4,24,14,0,551.0,288.0,9.3,15.0,742.0,457.05,358.07
2016,4,24,14,15,650.0,238.0,9.35,14.5,753.5,420.58,323.94
2016,4,24,14,30,749.0,188.0,9.4,14.0,765.0,372.25,277.75
2016,4,24,14,45,730.5,186.5,9.5,14.0,726.0,314.48,225.74
2016,4,24,15,0,712.0,185.0,9.6,14.0,687.0,258.27,176.83
2016,4,24,15,15,693.0,180.0,9.6,14.0,644.0,201.61,132.4
2016,4,24,15,30,674.0,175.0,9.6,14.0,601.0,147.19,100.2
2016,4,24,15,45,665.5,163.0,9.65,14.0,556.5,111.33,92.11
2016,4,24,16,0,657.0,151.0,9.7,14.0,512.0,105.81,87.59
2016,4,24,16,15,625.5,144.0,9.75,13.5,461.5,102.76,85.38
2016,4,24,16,30,594.0,137.0,9.8,13.0,411.0,99.59,83.03
2016,4,24,16,45,564.5,125.5,9.85,13.0,360.0,90.07,74.85
2016,4,24,17,0,535.0,114.0,9.9,13.0,309.0,82.77,68.54
2016,4,24,17,15,478.5,103.5,9.9,13.0,257.5,75.5,62.15
2016,4,24,17,30,422.0,93.0,9.9,13.0,206.0,68.13,55.5
2016,4,24,17,45,347.0,78.5,9.9,13.0,158.0,57.78,45.97
2016,4,24,18,0,272.0,64.0,9.9,13.0,110.0,47.31,36.12
2016,4,24,18,15,175.0,45.0,9.9,12.5,70.5,33.38,22.99
2016,4,24,18,30,78.0,26.0,9.9,12.0,31.0,19.47,5.86
2016,4,24,18,45,39.0,13.0,9.95,12.0,15.5,10.23,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,5.8,10.5,38.0,124.32,64.28
2016,4,25,6,0,350.0,36.0,5.9,11.0,76.0,250.87,201.4
2016,4,25,6,15,446.0,45.0,6.0,11.0,123.5,335.15,280.24
2016,4,25,6,30,542.0,54.0,6.1,11.0,171.0,428.33,363.75
2016,4,25,6,45,606.5,60.0,6.2,11.5,224.5,504.82,430.35
2016,4,25,7,0,671.0,66.0,6.3,12.0,278.0,585.34,497.7
2016,4,25,7,15,712.0,71.0,6.3,12.0,332.5,646.4,546.28
2016,4,25,7,30,753.0,76.0,6.3,12.0,387.0,712.36,597.39
2016,4,25,7,45,782.0,80.0,6.3,12.5,440.5,767.32,637.4
2016,4,25,8,0,811.0,84.0,6.3,13.0,494.0,821.1,675.56
2016,4,25,8,15,833.0,87.0,6.2,13.0,545.0,865.9,706.96
2016,4,25,8,30,855.0,90.0,6.1,13.0,596.0,908.35,736.13
2016,4,25,8,45,870.0,93.0,6.05,13.0,642.5,930.46,750.08
2016,4,25,9,0,885.0,96.0,6.0,13.0,689.0,960.07,769.65
2016,4,25,9,15,897.5,98.0,6.0,13.0,731.0,982.76,784.34
2016,4,25,9,30,910.0,100.0,6.0,13.0,773.0,1001.79,796.45
2016,4,25,9,45,913.5,105.0,6.05,13.5,807.5,1011.43,800.65
2016,4,25,10,0,917.0,110.0,6.1,14.0,842.0,1016.92,802.02
2016,4,25,10,15,923.5,111.5,6.15,14.0,871.0,1017.57,801.61
2016,4,25,10,30,930.0,113.0,6.2,14.0,900.0,1014.1,798.43
2016,4,25,10,45,934.0,114.5,6.3,14.0,921.5,1004.12,791.02
2016,4,25,11,0,938.0,116.0,6.4,14.0,943.0,990.07,780.8
2016,4,25,11,15,940.5,116.5,6.45,14.0,957.0,969.71,765.82
2016,4,25,11,30,943.0,117.0,6.5,14.0,971.0,945.5,748.11
2016,4,25,11,45,942.5,118.5,6.6,14.5,976.0,915.88,725.33
2016,4,25,12,0,942.0,120.0,6.7,15.0,981.0,882.8,700.04
2016,4,25,12,15,941.0,119.5,6.75,15.0,979.0,844.35,671.85
2016,4,25,12,30,940.0,119.0,6.8,15.0,977.0,802.89,640.69
2016,4,25,12,45,933.0,121.5,6.85,15.0,965.5,756.81,604.11
2016,4,25,13,0,926.0,124.0,6.9,15.0,954.0,708.51,565.06
2016,4,25,13,15,922.0,123.0,6.95,15.0,935.5,657.37,522.98
2016,4,25,13,30,918.0,122.0,7.0,15.0,917.0,604.28,478.28
2016,4,25,13,45,912.5,120.5,7.05,15.0,892.0,548.36,430.12
2016,4,25,14,0,907.0,119.0,7.1,15.0,867.0,491.08,379.55
2016,4,25,14,15,898.0,117.0,7.15,15.0,834.5,431.02,325.56
2016,4,25,14,30,889.0,115.0,7.2,15.0,802.0,370.5,270.29
2016,4,25,14,45,877.0,113.5,7.25,15.0,763.0,309.32,214.59
2016,4,25,15,0,865.0,112.0,7.3,15.0,724.0,243.03,156.77
2016,4,25,15,15,849.5,109.5,7.35,14.5,679.5,180.78,108.39
2016,4,25,15,30,834.0,107.0,7.4,14.0,635.0,120.02,74.06
2016,4,25,15,45,812.5,104.0,7.45,14.0,586.5,84.9,69.01
2016,4,25,16,0,791.0,101.0,7.5,14.0,538.0,83.29,67.84
2016,4,25,16,15,764.0,97.0,7.5,14.0,486.0,80.81,65.89
2016,4,25,16,30,737.0,93.0,7.5,14.0,434.0,72.23,58.54
2016,4,25,16,45,698.5,88.5,7.5,14.0,380.5,69.21,56.06
2016,4,25,17,0,660.0,84.0,7.5,14.0,327.0,66.18,53.52
2016,4,25,17,15,608.0,77.0,7.35,13.5,273.5,61.12,49.19
2016,4,25,17,30,556.0,70.0,7.2,13.0,220.0,56.03,44.69
2016,4,25,17,45,475.0,61.5,7.1,13.0,170.0,49.46,38.59
2016,4,25,18,0,394.0,53.0,7.0,13.0,120.0,42.94,32.33
2016,4,25,18,15,276.0,39.5,6.75,12.5,78.5,30.09,20.26
2016,4,25,18,30,158.0,26.0,6.5,12.0,37.0,19.71,6.93
2016,4,25,18,45,79.0,13.0,6.3,12.0,18.5,10.23,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,11.0,7.0,5.51,0.0
2016,4,26,5,45,60.0,25.5,3.55,11.5,32.5,68.86,37.21
2016,4,26,6,0,120.0,44.0,3.6,12.0,58.0,127.42,100.05
2016,4,26,6,15,173.0,63.0,3.65,12.0,95.0,184.32,151.76
2016,4,26,6,30,226.0,82.0,3.7,12.0,132.0,245.95,206.52
2016,4,26,6,45,254.0,102.5,3.8,12.0,172.5,297.31,251.32
2016,4,26,7,0,282.0,123.0,3.9,12.0,213.0,350.26,296.22
2016,4,26,7,15,323.5,134.0,3.9,12.0,255.0,403.15,340.25
2016,4,26,7,30,365.0,145.0,3.9,12.0,297.0,478.06,400.47
2016,4,26,7,45,383.5,163.5,3.9,12.5,341.5,526.03,436.7
2016,4,26,8,0,402.0,182.0,3.9,13.0,386.0,573.45,471.7
2016,4,26,8,15,399.5,204.0,3.8,13.0,424.0,605.09,493.92
2016,4,26,8,30,397.0,226.0,3.7,13.0,462.0,634.42,514.07
2016,4,26,8,45,420.5,239.0,3.6,13.0,506.5,676.43,544.23
2016,4,26,9,0,444.0,252.0,3.5,13.0,551.0,717.06,572.8
2016,4,26,9,15,422.5,278.5,3.45,13.0,577.0,726.28,576.83
2016,4,26,9,30,401.0,305.0,3.4,13.0,603.0,711.66,564.05
2016,4,26,9,45,492.5,283.5,3.4,13.5,666.5,798.26,627.02
2016,4,26,10,0,584.0,262.0,3.4,14.0,730.0,861.49,671.53
2016,4,26,10,15,515.5,300.0,3.55,14.0,723.5,825.99,643.39
2016,4,26,10,30,447.0,338.0,3.7,14.0,717.0,787.01,613.36
2016,4,26,10,45,483.0,337.5,3.9,14.0,756.5,808.88,630.15
2016,4,26,11,0,519.0,337.0,4.1,14.0,796.0,827.06,643.81
2016,4,26,11,15,375.0,393.5,4.3,14.0,728.0,714.88,559.15
2016,4,26,11,30,231.0,450.0,4.5,14.0,660.0,607.64,476.84
2016,4,26,11,45,275.5,442.0,4.75,14.0,694.0,638.61,501.79
2016,4,26,12,0,320.0,434.0,5.0,14.0,728.0,649.98,511.51
2016,4,26,12,15,331.5,431.5,5.15,14.0,735.5,636.13,501.24
2016,4,26,12,30,343.0,429.0,5.3,14.0,743.0,620.12,489.24
2016,4,26,12,45,442.0,383.5,5.5,14.0,783.5,634.46,501.59
2016,4,26,13,0,541.0,338.0,5.7,14.0,824.0,634.22,502.0
2016,4,26,13,15,671.5,255.5,5.8,14.0,847.5,614.74,487.07
2016,4,26,13,30,802.0,173.0,5.9,14.0,871.0,581.01,459.4
2016,4,26,13,45,805.0,165.5,6.05,14.0,849.0,528.84,415.06
2016,4,26,14,0,808.0,158.0,6.2,14.0,827.0,474.83,367.92
2016,4,26,14,15,798.5,155.5,6.2,14.0,795.5,418.06,317.29
2016,4,26,14,30,789.0,153.0,6.2,14.0,764.0,361.19,265.78
2016,4,26,14,45,781.0,148.0,6.25,14.0,728.0,303.1,213.32
2016,4,26,15,0,773.0,143.0,6.3,14.0,692.0,245.25,162.82
2016,4,26,15,15,756.0,139.5,6.3,14.0,649.0,181.1,112.78
2016,4,26,15,30,739.0,136.0,6.3,14.0,606.0,124.41,80.45
2016,4,26,15,45,726.5,128.0,6.3,14.0,561.0,90.78,74.11
2016,4,26,16,0,714.0,120.0,6.3,14.0,516.0,86.99,71.05
2016,4,26,16,15,688.0,108.0,6.3,13.5,460.0,80.03,65.3
2016,4,26,16,30,662.0,96.0,6.3,13.0,404.0,72.69,59.16
2016,4,26,16,45,636.0,88.5,6.35,13.0,355.5,68.05,55.24
2016,4,26,17,0,610.0,81.0,6.4,13.0,307.0,63.21,51.08
2016,4,26,17,15,532.0,82.0,6.35,12.5,257.0,63.72,51.72
2016,4,26,17,30,454.0,83.0,6.3,12.0,207.0,61.85,50.1
2016,4,26,17,45,378.0,71.5,6.3,12.0,159.5,53.32,42.23
2016,4,26,18,0,302.0,60.0,6.3,12.0,112.0,44.77,34.12
2016,4,26,18,15,205.5,43.5,6.2,12.0,73.5,32.56,22.52
2016,4,26,18,30,109.0,27.0,6.1,12.0,35.0,20.33,8.1
2016,4,26,18,45,54.5,13.5,6.0,12.0,17.5,10.62,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,3.3,12.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,3.6,12.0,4.0,3.15,0.0
2016,4,27,5,45,0.0,18.0,3.9,12.5,18.0,13.72,3.49
2016,4,27,6,0,0.0,32.0,4.2,13.0,32.0,24.9,14.98
2016,4,27,6,15,0.0,52.5,4.35,13.0,52.5,43.87,31.6
2016,4,27,6,30,0.0,73.0,4.5,13.0,73.0,62.23,47.69
2016,4,27,6,45,5.5,93.5,4.7,13.0,95.5,83.84,66.53
2016,4,27,7,0,11.0,114.0,4.9,13.0,118.0,105.69,85.35
2016,4,27,7,15,17.5,134.0,5.15,13.0,141.0,128.05,104.39
2016,4,27,7,30,24.0,154.0,5.4,13.0,164.0,150.77,123.52
2016,4,27,7,45,12.0,155.5,5.7,13.5,160.5,140.06,113.5
2016,4,27,8,0,0.0,157.0,6.0,14.0,157.0,129.37,103.53
2016,4,27,8,15,0.0,105.5,6.3,14.0,105.5,82.31,63.87
2016,4,27,8,30,0.0,54.0,6.6,14.0,54.0,41.46,29.38
2016,4,27,8,45,7.5,144.0,6.9,14.0,149.5,121.52,96.5
2016,4,27,9,0,15.0,234.0,7.2,14.0,245.0,208.5,168.05
2016,4,27,9,15,12.0,227.5,7.35,13.5,236.5,198.33,159.46
2016,4,27,9,30,9.0,221.0,7.5,13.0,228.0,188.6,151.34
2016,4,27,9,45,25.0,279.5,7.7,13.0,300.0,275.0,222.0
2016,4,27,10,0,41.0,338.0,7.9,13.0,372.0,345.62,278.86
2016,4,27,10,15,237.5,341.5,7.95,13.0,543.0,577.1,468.1
2016,4,27,10,30,434.0,345.0,8.0,13.0,714.0,779.49,627.75
2016,4,27,10,45,642.5,254.0,8.05,13.0,815.5,883.74,711.39
2016,4,27,11,0,851.0,163.0,8.1,13.0,917.0,964.39,773.15
2016,4,27,11,15,855.0,163.5,8.05,13.0,931.5,945.84,758.27
2016,4,27,11,30,859.0,164.0,8.0,13.0,946.0,923.53,741.06
2016,4,27,11,45,857.5,167.5,8.0,13.0,952.0,895.57,719.87
2016,4,27,12,0,856.0,171.0,8.0,13.0,958.0,864.29,696.21
2016,4,27,12,15,856.0,170.5,8.0,13.0,956.0,827.65,667.33
2016,4,27,12,30,856.0,170.0,8.0,13.0,954.0,788.12,635.7
2016,4,27,12,45,851.0,171.5,8.0,13.0,944.0,744.04,599.97
2016,4,27,13,0,846.0,173.0,8.0,13.0,934.0,697.8,561.93
2016,4,27,13,15,841.0,171.5,8.0,13.0,916.0,647.35,519.86
2016,4,27,13,30,836.0,170.0,8.0,13.0,898.0,595.32,475.56
2016,4,27,13,45,654.5,243.5,8.05,13.0,804.0,510.07,404.55
2016,4,27,14,0,473.0,317.0,8.1,13.0,710.0,438.33,345.29
2016,4,27,14,15,643.0,236.0,8.1,13.0,748.0,411.69,317.47
2016,4,27,14,30,813.0,155.0,8.1,13.0,786.0,368.53,272.78
2016,4,27,14,45,802.5,151.0,8.15,13.0,748.5,309.1,218.64
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,250.18,166.93
2016,4,27,15,15,774.5,143.0,8.15,13.0,667.0,184.31,115.37
2016,4,27,15,30,757.0,139.0,8.1,13.0,623.0,126.15,82.31
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.5,94.86,77.99
2016,4,27,16,0,711.0,130.0,8.1,13.0,526.0,93.17,76.77
2016,4,27,16,15,600.0,136.5,8.05,13.0,449.0,96.79,80.22
2016,4,27,16,30,489.0,143.0,8.0,13.0,372.0,98.55,82.04
2016,4,27,16,45,451.0,130.5,8.0,13.0,322.5,91.05,75.66
2016,4,27,17,0,413.0,118.0,8.0,13.0,273.0,83.3,68.98
2016,4,27,17,15,351.0,111.0,7.95,13.0,228.0,78.54,64.84
2016,4,27,17,30,289.0,104.0,7.9,13.0,183.0,74.42,61.13
2016,4,27,17,45,243.5,85.0,7.85,13.0,142.0,61.43,49.28
2016,4,27,18,0,198.0,66.0,7.8,13.0,101.0,48.19,37.02
2016,4,27,18,15,127.5,47.0,7.75,12.5,66.5,34.59,24.28
2016,4,27,18,30,57.0,28.0,7.7,12.0,32.0,21.02,9.22
2016,4,27,18,45,28.5,14.0,7.65,12.0,16.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,0.0,12.0,5.4,11.0,12.0,9.44,0.0
2016,4,28,5,45,126.5,28.5,5.65,11.5,44.5,115.47,75.18
2016,4,28,6,0,253.0,45.0,5.9,12.0,77.0,207.33,166.97
2016,4,28,6,15,344.0,57.0,5.9,12.0,122.0,284.71,237.6
2016,4,28,6,30,435.0,69.0,5.9,12.0,167.0,375.9,318.26
2016,4,28,6,45,503.5,76.5,5.95,12.5,218.5,452.38,384.19
2016,4,28,7,0,572.0,84.0,6.0,13.0,270.0,533.13,451.45
2016,4,28,7,15,615.5,90.0,5.85,13.0,322.5,597.17,503.36
2016,4,28,7,30,659.0,96.0,5.7,13.0,375.0,662.29,553.53
2016,4,28,7,45,696.0,99.5,5.6,13.0,427.5,719.69,596.31
2016,4,28,8,0,733.0,103.0,5.5,13.0,480.0,776.7,637.8
2016,4,28,8,15,756.5,106.5,5.3,13.0,529.5,815.95,664.46
2016,4,28,8,30,780.0,110.0,5.1,13.0,579.0,858.32,692.95
2016,4,28,8,45,799.5,113.0,4.95,13.5,625.0,894.01,714.88
2016,4,28,9,0,819.0,116.0,4.8,14.0,671.0,926.83,734.31
2016,4,28,9,15,832.5,118.0,4.65,14.0,712.0,949.67,747.67
2016,4,28,9,30,846.0,120.0,4.5,14.0,753.0,969.0,758.46
2016,4,28,9,45,867.5,116.5,4.4,14.5,791.0,973.03,757.42
2016,4,28,10,0,889.0,113.0,4.3,15.0,829.0,986.86,763.45
2016,4,28,10,15,896.5,114.0,4.2,15.0,858.0,987.9,762.37
2016,4,28,10,30,904.0,115.0,4.1,15.0,887.0,984.97,758.77
2016,4,28,10,45,905.0,118.5,4.05,15.0,907.5,974.31,750.29
2016,4,28,11,0,906.0,122.0,4.0,15.0,928.0,959.7,739.26
2016,4,28,11,15,909.5,123.0,4.05,15.0,942.0,941.21,726.24
2016,4,28,11,30,913.0,124.0,4.1,15.0,956.0,918.93,710.66
2016,4,28,11,45,911.5,126.0,4.2,15.5,961.5,889.62,689.09
2016,4,28,12,0,910.0,128.0,4.3,16.0,967.0,857.02,665.28
2016,4,28,12,15,909.5,128.0,4.45,16.0,965.0,820.45,640.31
2016,4,28,12,30,909.0,128.0,4.6,16.0,963.0,780.96,611.71
2016,4,28,12,45,912.0,124.5,4.75,16.0,954.5,738.38,579.56
2016,4,28,13,0,915.0,121.0,4.9,16.0,946.0,692.98,544.34
2016,4,28,13,15,911.5,120.5,5.05,15.5,929.0,643.3,505.67
2016,4,28,13,30,908.0,120.0,5.2,15.0,912.0,591.63,464.05
2016,4,28,13,45,622.5,248.0,5.35,15.0,784.0,495.97,386.92
2016,4,28,14,0,337.0,376.0,5.5,15.0,656.0,418.55,325.99
2016,4,28,14,15,340.5,358.0,5.65,15.0,632.0,379.85,293.65
2016,4,28,14,30,344.0,340.0,5.8,15.0,608.0,340.82,260.4
2016,4,28,14,45,439.5,287.0,5.95,15.0,612.5,299.51,221.76
2016,4,28,15,0,535.0,234.0,6.1,15.0,617.0,250.28,176.28
2016,4,28,15,15,339.0,263.0,6.2,14.5,500.5,207.5,151.63
2016,4,28,15,30,143.0,292.0,6.3,14.0,384.0,189.37,148.45
2016,4,28,15,45,135.0,269.0,6.45,14.0,350.5,168.79,141.59
2016,4,28,16,0,127.0,246.0,6.6,14.0,317.0,156.78,131.68
2016,4,28,16,15,104.5,220.5,6.6,13.5,275.0,147.75,124.53
2016,4,28,16,30,82.0,195.0,6.6,13.0,233.0,132.18,111.55
2016,4,28,16,45,49.0,164.5,6.6,13.0,186.5,113.38,95.36
2016,4,28,17,0,16.0,134.0,6.6,13.0,140.0,96.71,80.86
2016,4,28,17,15,9.0,114.0,6.55,12.5,117.5,82.67,68.65
2016,4,28,17,30,2.0,94.0,6.5,12.0,95.0,68.56,56.13
2016,4,28,17,45,173.0,78.0,6.45,12.0,109.0,56.37,44.99
2016,4,28,18,0,344.0,62.0,6.4,12.0,123.0,46.48,35.7
2016,4,28,18,15,235.5,46.5,6.15,12.0,81.5,34.85,24.64
2016,4,28,18,30,127.0,31.0,5.9,12.0,40.0,23.18,11.36
2016,4,28,18,45,63.5,15.5,5.65,12.0,20.0,12.2,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,3.25,11.0,3.5,0.0,0.0
2016,4,29,5,30,0.0,7.0,3.3,11.0,7.0,5.51,0.0
2016,4,29,5,45,23.0,28.0,3.35,11.5,31.0,39.06,22.88
2016,4,29,6,0,46.0,49.0,3.4,12.0,55.0,83.99,64.69
2016,4,29,6,15,79.5,71.5,3.45,12.0,87.5,129.45,105.23
2016,4,29,6,30,113.0,94.0,3.5,12.0,120.0,177.19,147.46
2016,4,29,6,45,163.0,109.5,3.6,12.0,157.5,229.19,193.1
2016,4,29,7,0,213.0,125.0,3.7,12.0,195.0,300.99,254.18
2016,4,29,7,15,182.0,150.5,3.75,12.0,217.5,297.6,250.47
2016,4,29,7,30,151.0,176.0,3.8,12.0,240.0,305.94,255.96
2016,4,29,7,45,231.5,190.5,3.9,12.0,303.0,408.66,340.69
2016,4,29,8,0,312.0,205.0,4.0,12.0,366.0,498.34,412.8
2016,4,29,8,15,362.5,215.5,4.1,12.0,420.5,560.53,461.32
2016,4,29,8,30,413.0,226.0,4.2,12.0,475.0,645.34,526.07
2016,4,29,8,45,340.0,264.5,4.3,12.5,480.5,603.84,490.02
2016,4,29,9,0,267.0,303.0,4.4,13.0,486.0,578.81,466.78
2016,4,29,9,15,203.5,329.5,4.4,13.0,473.5,523.63,421.64
2016,4,29,9,30,140.0,356.0,4.4,13.0,461.0,487.87,391.08
2016,4,29,9,45,474.0,255.5,4.4,13.0,634.5,747.84,597.25
2016,4,29,10,0,808.0,155.0,4.4,13.0,808.0,963.95,755.67
2016,4,29,10,15,816.0,157.0,4.5,13.0,836.0,966.34,755.54
2016,4,29,10,30,824.0,159.0,4.6,13.0,864.0,964.84,754.4
2016,4,29,10,45,650.0,255.0,4.75,13.0,820.0,887.87,697.76
2016,4,29,11,0,476.0,351.0,4.9,13.0,776.0,794.97,625.75
2016,4,29,11,15,444.5,369.5,5.2,13.0,771.0,765.78,604.59
2016,4,29,11,30,413.0,388.0,5.5,13.0,766.0,734.98,581.54
2016,4,29,11,45,420.0,387.5,5.8,13.5,774.0,719.79,569.84
2016,4,29,12,0,427.0,387.0,6.1,14.0,782.0,702.13,556.01
2016,4,29,12,15,319.0,424.0,6.2,14.0,719.0,615.95,488.26
2016,4,29,12,30,211.0,461.0,6.3,14.0,656.0,537.11,425.62
2016,4,29,12,45,152.5,450.0,6.4,14.0,590.0,471.05,373.63
2016,4,29,13,0,94.0,439.0,6.5,14.0,524.0,404.86,321.18
2016,4,29,13,15,168.0,433.0,6.55,14.0,581.5,436.75,346.74
2016,4,29,13,30,242.0,427.0,6.6,14.0,639.0,456.76,361.87
2016,4,29,13,45,378.5,366.0,6.65,14.0,686.5,458.15,361.47
2016,4,29,14,0,515.0,305.0,6.7,14.0,734.0,445.58,347.84
2016,4,29,14,15,658.5,229.0,6.75,14.0,756.0,409.6,312.98
2016,4,29,14,30,802.0,153.0,6.8,14.0,778.0,360.62,264.65
2016,4,29,14,45,717.5,176.0,6.85,14.0,715.5,296.77,210.3
2016,4,29,15,0,633.0,199.0,6.9,14.0,653.0,245.6,169.06
2016,4,29,15,15,445.5,241.0,6.95,14.0,551.0,201.37,142.66
2016,4,29,15,30,258.0,283.0,7.0,14.0,449.0,183.4,141.15
2016,4,29,15,45,360.5,237.0,7.05,14.0,450.0,150.82,126.15
2016,4,29,16,0,463.0,191.0,7.1,14.0,451.0,123.37,102.74
2016,4,29,16,15,410.5,182.0,7.15,13.5,396.5,118.65,99.17
2016,4,29,16,30,358.0,173.0,7.2,13.0,342.0,117.43,98.63
2016,4,29,16,45,459.0,141.0,7.3,13.0,331.5,97.59,81.42
2016,4,29,17,0,560.0,109.0,7.4,13.0,321.0,82.41,68.16
2016,4,29,17,15,507.0,100.0,7.4,12.5,270.0,73.57,60.52
2016,4,29,17,30,454.0,91.0,7.4,12.0,219.0,67.14,54.86
2016,4,29,17,45,382.0,79.0,7.45,12.0,171.0,58.43,46.84
2016,4,29,18,0,310.0,67.0,7.5,12.0,123.0,49.66,38.54
2016,4,29,18,15,209.0,50.0,7.45,12.0,82.0,37.16,26.7
2016,4,29,18,30,108.0,33.0,7.4,12.0,41.0,24.49,12.84
2016,4,29,18,45,54.0,16.5,7.4,12.0,20.5,12.98,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,45.5,7.0,5.1,12.0,8.5,5.51,0.0
2016,4,30,5,30,91.0,14.0,5.1,12.0,17.0,47.3,0.0
2016,4,30,5,45,228.0,27.5,5.2,12.5,53.0,163.39,115.4
2016,4,30,6,0,365.0,41.0,5.3,13.0,89.0,261.02,211.02
2016,4,30,6,15,452.5,50.0,5.3,13.0,137.5,340.98,283.72
2016,4,30,6,30,540.0,59.0,5.3,13.0,186.0,428.71,360.91
2016,4,30,6,45,599.5,65.5,5.35,13.5,238.5,501.94,423.23
2016,4,30,7,0,659.0,72.0,5.4,14.0,291.0,578.69,486.03
2016,4,30,7,15,698.5,77.0,5.45,14.0,345.0,641.51,535.58
2016,4,30,7,30,738.0,82.0,5.5,14.0,399.0,701.13,580.9
2016,4,30,7,45,767.5,85.5,5.55,14.5,452.0,754.93,619.55
2016,4,30,8,0,797.0,89.0,5.6,15.0,505.0,807.6,656.47
2016,4,30,8,15,818.0,92.5,5.5,15.0,554.5,851.25,686.47
2016,4,30,8,30,839.0,96.0,5.4,15.0,604.0,892.55,714.28
2016,4,30,8,45,854.5,98.5,5.3,15.5,650.0,924.93,733.79
2016,4,30,9,0,870.0,101.0,5.2,16.0,696.0,942.49,742.36
2016,4,30,9,15,882.0,103.0,5.1,16.0,737.0,964.1,755.33
2016,4,30,9,30,894.0,105.0,5.0,16.0,778.0,982.11,765.69
2016,4,30,9,45,908.0,104.0,4.95,16.0,814.5,995.12,772.96
2016,4,30,10,0,922.0,103.0,4.9,16.0,851.0,1004.29,777.65
2016,4,30,10,15,928.0,104.5,4.85,16.0,879.0,1004.35,776.11
2016,4,30,10,30,934.0,106.0,4.8,16.0,907.0,1000.33,771.93
2016,4,30,10,45,937.5,107.0,4.8,16.5,927.5,989.36,762.02
2016,4,30,11,0,941.0,108.0,4.8,17.0,948.0,974.37,749.51
2016,4,30,11,15,943.0,108.5,4.75,17.0,961.5,953.61,734.19
2016,4,30,11,30,945.0,109.0,4.7,17.0,975.0,929.04,716.33
2016,4,30,11,45,945.0,109.5,4.7,17.0,980.0,899.11,695.13
2016,4,30,12,0,945.0,110.0,4.7,17.0,985.0,865.76,671.49
2016,4,30,12,15,944.0,110.0,4.7,17.0,982.5,827.95,644.61
2016,4,30,12,30,943.0,110.0,4.7,17.0,980.0,787.14,614.62
2016,4,30,12,45,937.0,111.5,4.7,17.5,968.5,741.27,578.1
2016,4,30,13,0,931.0,113.0,4.7,18.0,957.0,693.14,539.28
2016,4,30,13,15,926.5,112.0,4.7,18.0,938.5,641.97,498.4
2016,4,30,13,30,922.0,111.0,4.7,18.0,920.0,588.9,454.97
2016,4,30,13,45,915.0,110.5,4.75,18.0,894.5,533.32,408.46
2016,4,30,14,0,908.0,110.0,4.8,18.0,869.0,476.54,359.63
2016,4,30,14,15,899.5,108.5,4.85,18.0,836.5,417.55,307.79
2016,4,30,14,30,891.0,107.0,4.9,18.0,804.0,358.04,254.59
2016,4,30,14,45,880.0,105.0,4.95,18.0,765.5,297.3,200.57
2016,4,30,15,0,869.0,103.0,5.0,18.0,727.0,236.85,148.9
2016,4,30,15,15,854.5,100.5,5.0,18.0,683.5,176.18,103.39
2016,4,30,15,30,840.0,98.0,5.0,18.0,640.0,108.58,65.82
2016,4,30,15,45,821.0,95.5,5.05,18.0,592.0,79.34,63.06
2016,4,30,16,0,802.0,93.0,5.1,18.0,544.0,77.93,62.07
2016,4,30,16,15,777.0,89.5,5.1,17.5,493.0,75.64,60.42
2016,4,30,16,30,752.0,86.0,5.1,17.0,442.0,73.28,58.7
2016,4,30,16,45,717.0,81.5,5.15,17.0,389.5,69.95,55.98
2016,4,30,17,0,682.0,77.0,5.2,17.0,337.0,61.44,48.68
2016,4,30,17,15,635.0,71.5,5.15,16.5,284.5,57.33,45.24
2016,4,30,17,30,588.0,66.0,5.1,16.0,232.0,53.21,41.69
2016,4,30,17,45,515.0,58.0,5.1,15.5,181.5,46.92,36.04
2016,4,30,18,0,442.0,50.0,5.1,15.0,131.0,40.65,30.2
2016,4,30,18,15,332.5,39.0,5.0,14.5,88.5,31.72,21.8
2016,4,30,18,30,223.0,28.0,4.9,14.0,46.0,22.83,11.87
2016,4,30,18,45,111.5,14.0,4.85,14.0,23.0,11.02,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.0,1.25,14.0,9.0,24.6,0.0
2016,5,1,5,30,111.0,14.0,1.2,14.0,18.0,71.04,0.0
2016,5,1,5,45,243.0,27.0,1.15,14.0,54.5,169.22,120.91
2016,5,1,6,0,375.0,40.0,1.1,14.0,91.0,264.62,210.87
2016,5,1,6,15,460.0,48.5,1.1,14.0,138.5,342.83,279.29
2016,5,1,6,30,545.0,57.0,1.1,14.0,186.0,428.58,351.24
2016,5,1,6,45,598.0,64.0,1.1,14.5,237.5,498.13,406.92
2016,5,1,7,0,651.0,71.0,1.1,15.0,289.0,570.66,462.31
2016,5,1,7,15,690.0,75.5,1.1,15.0,342.0,632.01,507.02
2016,5,1,7,30,729.0,80.0,1.1,15.0,395.0,690.5,547.72
2016,5,1,7,45,755.5,84.5,1.15,15.5,447.0,742.54,582.15
2016,5,1,8,0,782.0,89.0,1.2,16.0,499.0,793.32,614.88
2016,5,1,8,15,803.0,92.0,1.15,16.5,548.0,835.87,639.88
2016,5,1,8,30,824.0,95.0,1.1,17.0,597.0,876.14,662.76
2016,5,1,8,45,839.5,98.0,1.05,17.5,642.5,908.74,680.04
2016,5,1,9,0,855.0,101.0,1.0,18.0,688.0,926.62,687.47
2016,5,1,9,15,867.0,103.0,0.9,18.0,728.5,948.0,697.67
2016,5,1,9,30,879.0,105.0,0.8,18.0,769.0,965.85,705.37
2016,5,1,9,45,887.5,107.5,0.7,18.5,803.5,977.14,707.52
2016,5,1,10,0,896.0,110.0,0.6,19.0,838.0,984.54,707.3
2016,5,1,10,15,903.0,111.0,0.6,19.0,866.5,985.02,706.47
2016,5,1,10,30,910.0,112.0,0.6,19.0,895.0,981.51,703.43
2016,5,1,10,45,913.5,113.5,0.65,19.5,915.5,971.19,696.12
2016,5,1,11,0,917.0,115.0,0.7,20.0,936.0,956.94,686.54
2016,5,1,11,15,920.0,115.5,0.85,20.0,950.0,937.42,677.0
2016,5,1,11,30,923.0,116.0,1.0,20.0,964.0,914.16,664.81
2016,5,1,11,45,922.5,117.5,1.2,20.0,969.0,885.18,649.32
2016,5,1,12,0,922.0,119.0,1.4,20.0,974.0,852.86,631.03
2016,5,1,12,15,921.5,118.5,1.55,19.5,972.0,815.71,609.48
2016,5,1,12,30,921.0,118.0,1.7,19.0,970.0,775.63,584.19
2016,5,1,12,45,917.0,119.0,1.9,19.0,959.5,731.57,553.7
2016,5,1,13,0,913.0,120.0,2.1,19.0,949.0,685.16,520.28
2016,5,1,13,15,909.0,119.0,2.2,19.0,931.0,635.12,482.39
2016,5,1,13,30,905.0,118.0,2.3,19.0,913.0,583.19,441.77
2016,5,1,13,45,897.0,118.0,2.45,19.0,887.5,528.36,397.69
2016,5,1,14,0,889.0,118.0,2.6,19.0,862.0,472.47,351.2
2016,5,1,14,15,881.0,116.5,2.65,18.5,830.5,414.73,302.19
2016,5,1,14,30,873.0,115.0,2.7,18.0,799.0,356.44,251.55
2016,5,1,14,45,859.0,114.0,2.75,18.0,760.5,296.67,199.32
2016,5,1,15,0,845.0,113.0,2.8,18.0,722.0,231.71,145.02
2016,5,1,15,15,721.5,147.0,2.75,17.5,645.0,175.51,108.14
2016,5,1,15,30,598.0,181.0,2.7,17.0,568.0,138.55,95.84
2016,5,1,15,45,684.5,142.5,2.7,17.0,554.0,98.12,79.34
2016,5,1,16,0,771.0,104.0,2.7,17.0,540.0,84.56,67.98
2016,5,1,16,15,745.0,100.0,2.6,17.0,489.5,82.22,66.19
2016,5,1,16,30,719.0,96.0,2.5,17.0,439.0,73.61,58.95
2016,5,1,16,45,537.5,113.5,2.4,17.0,353.5,83.29,67.59
2016,5,1,17,0,356.0,131.0,2.3,17.0,268.0,90.42,73.99
2016,5,1,17,15,318.5,117.5,2.1,16.5,226.0,83.73,68.41
2016,5,1,17,30,281.0,104.0,1.9,16.0,184.0,74.47,60.42
2016,5,1,17,45,336.0,80.5,1.75,16.0,156.5,58.97,46.6
2016,5,1,18,0,391.0,57.0,1.6,16.0,129.0,45.83,34.67
2016,5,1,18,15,286.5,43.5,1.45,15.5,87.5,33.05,22.94
2016,5,1,18,30,182.0,30.0,1.3,15.0,46.0,22.74,12.12
2016,5,1,18,45,91.0,15.0,1.2,15.0,23.0,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.5,1.25,12.0,2.5,1.97,0.0
2016,5,2,5,30,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,5,2,5,45,0.0,15.0,1.4,12.5,15.0,11.4,3.23
2016,5,2,6,0,0.0,25.0,1.5,13.0,25.0,19.05,10.37
2016,5,2,6,15,0.0,38.0,1.5,13.0,38.0,29.03,19.19
2016,5,2,6,30,0.0,51.0,1.5,13.0,51.0,39.05,27.99
2016,5,2,6,45,0.0,66.0,1.55,13.5,66.0,51.41,38.62
2016,5,2,7,0,0.0,81.0,1.6,14.0,81.0,63.93,49.18
2016,5,2,7,15,13.5,121.5,1.55,14.0,127.5,110.78,89.06
2016,5,2,7,30,27.0,162.0,1.5,14.0,174.0,173.56,141.24
2016,5,2,7,45,15.0,163.5,1.5,14.0,170.5,149.02,120.02
2016,5,2,8,0,3.0,165.0,1.5,14.0,167.0,138.55,110.61
2016,5,2,8,15,1.5,165.0,1.45,14.0,166.0,135.76,107.9
2016,5,2,8,30,0.0,165.0,1.4,14.0,165.0,133.32,105.49
2016,5,2,8,45,55.5,240.5,1.4,14.5,279.0,270.96,217.58
2016,5,2,9,0,111.0,316.0,1.4,15.0,393.0,399.82,317.04
2016,5,2,9,15,150.0,338.0,1.3,15.0,448.0,478.88,375.3
2016,5,2,9,30,189.0,360.0,1.2,15.0,503.0,536.01,416.27
2016,5,2,9,45,190.5,377.5,1.2,15.5,527.5,551.66,425.38
2016,5,2,10,0,192.0,395.0,1.2,16.0,552.0,566.02,433.87
2016,5,2,10,15,176.5,410.5,1.2,16.0,558.5,560.83,428.74
2016,5,2,10,30,161.0,426.0,1.2,16.0,565.0,554.56,423.08
2016,5,2,10,45,178.0,436.5,1.2,16.0,594.0,572.71,435.95
2016,5,2,11,0,195.0,447.0,1.2,16.0,623.0,589.04,447.23
2016,5,2,11,15,168.0,454.5,1.2,16.0,607.5,561.43,426.23
2016,5,2,11,30,141.0,462.0,1.2,16.0,592.0,533.87,405.63
2016,5,2,11,45,126.5,461.5,1.3,16.0,579.0,510.1,388.66
2016,5,2,12,0,112.0,461.0,1.4,16.0,566.0,486.5,371.62
2016,5,2,12,15,116.5,455.5,1.55,16.0,564.5,473.66,362.97
2016,5,2,12,30,121.0,450.0,1.7,16.0,563.0,460.08,353.52
2016,5,2,12,45,96.0,439.0,1.9,16.0,528.0,414.65,319.92
2016,5,2,13,0,71.0,428.0,2.1,16.0,493.0,380.02,294.09
2016,5,2,13,15,51.0,391.5,2.25,16.0,438.0,331.73,257.61
2016,5,2,13,30,31.0,355.0,2.4,16.0,383.0,286.65,223.23
2016,5,2,13,45,46.0,366.5,2.55,16.0,406.5,295.78,230.53
2016,5,2,14,0,61.0,378.0,2.7,16.0,430.0,302.25,235.36
