Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,79.5,373.5,2.75,15.5,438.5,296.72,230.95
2016,5,2,14,30,98.0,369.0,2.8,15.0,447.0,288.59,224.18
2016,5,2,14,45,78.5,341.5,2.85,15.0,402.0,254.84,198.06
2016,5,2,15,0,59.0,314.0,2.9,15.0,357.0,224.23,174.75
2016,5,2,15,15,96.0,305.0,2.9,15.0,369.5,213.61,165.42
2016,5,2,15,30,133.0,296.0,2.9,15.0,382.0,189.55,147.71
2016,5,2,15,45,117.0,271.5,2.9,15.0,343.0,169.64,141.06
2016,5,2,16,0,101.0,247.0,2.9,15.0,304.0,163.23,136.08
2016,5,2,16,15,88.0,222.5,2.85,14.5,269.0,148.78,124.39
2016,5,2,16,30,75.0,198.0,2.8,14.0,234.0,133.98,112.26
2016,5,2,16,45,64.5,174.0,2.75,14.0,202.5,119.17,99.76
2016,5,2,17,0,54.0,150.0,2.7,14.0,171.0,104.06,86.82
2016,5,2,17,15,42.5,129.0,2.65,13.5,144.0,90.32,75.06
2016,5,2,17,30,31.0,108.0,2.6,13.0,117.0,76.38,62.85
2016,5,2,17,45,147.5,90.0,2.6,13.0,119.0,64.61,52.21
2016,5,2,18,0,264.0,72.0,2.6,13.0,121.0,52.7,41.2
2016,5,2,18,15,182.0,53.0,2.55,13.0,81.5,39.05,28.45
2016,5,2,18,30,100.0,34.0,2.5,13.0,42.0,25.27,14.53
2016,5,2,18,45,50.0,17.0,2.45,13.0,21.0,12.87,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.65,12.0,2.5,1.97,0.0
2016,5,3,5,30,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,5,3,5,45,0.0,16.0,1.6,12.5,16.0,12.17,3.95
2016,5,3,6,0,0.0,27.0,1.6,13.0,27.0,20.59,11.69
2016,5,3,6,15,0.0,41.0,1.5,13.0,41.0,31.35,21.19
2016,5,3,6,30,0.0,55.0,1.4,13.0,55.0,42.49,30.96
2016,5,3,6,45,0.0,71.0,1.35,13.0,71.0,55.97,42.61
2016,5,3,7,0,0.0,87.0,1.3,13.0,87.0,69.4,54.04
2016,5,3,7,15,0.0,104.5,1.45,13.0,104.5,84.19,66.46
2016,5,3,7,30,0.0,122.0,1.6,13.0,122.0,98.95,78.68
2016,5,3,7,45,95.0,175.0,1.8,13.0,225.0,257.37,212.38
2016,5,3,8,0,190.0,228.0,2.0,13.0,328.0,397.13,325.18
2016,5,3,8,15,127.5,245.0,2.1,13.0,315.0,362.71,294.7
2016,5,3,8,30,65.0,262.0,2.2,13.0,302.0,304.16,245.86
2016,5,3,8,45,50.5,269.5,2.35,13.5,302.0,296.24,238.32
2016,5,3,9,0,36.0,277.0,2.5,14.0,302.0,287.9,230.27
2016,5,3,9,15,68.0,316.0,2.45,14.0,366.5,355.58,283.8
2016,5,3,9,30,100.0,355.0,2.4,14.0,431.0,423.11,335.74
2016,5,3,9,45,117.5,375.5,2.35,14.0,469.0,478.82,377.13
2016,5,3,10,0,135.0,396.0,2.3,14.0,507.0,511.57,400.94
2016,5,3,10,15,240.5,394.0,2.15,14.0,599.0,625.08,485.98
2016,5,3,10,30,346.0,392.0,2.0,14.0,691.0,714.51,550.35
2016,5,3,10,45,346.5,404.0,1.9,14.5,710.0,715.85,547.88
2016,5,3,11,0,347.0,416.0,1.8,15.0,729.0,714.96,544.67
2016,5,3,11,15,312.5,432.0,1.7,15.0,717.0,684.41,520.9
2016,5,3,11,30,278.0,448.0,1.6,15.0,705.0,653.18,496.94
2016,5,3,11,45,244.5,458.0,1.5,15.0,685.0,617.31,469.82
2016,5,3,12,0,211.0,468.0,1.4,15.0,665.0,570.68,435.14
2016,5,3,12,15,356.5,419.5,1.45,15.0,751.5,635.53,484.7
2016,5,3,12,30,502.0,371.0,1.5,15.0,838.0,686.06,521.74
2016,5,3,12,45,518.0,360.0,1.55,15.0,837.0,657.51,500.64
2016,5,3,13,0,534.0,349.0,1.6,15.0,836.0,626.3,477.82
2016,5,3,13,15,533.0,339.5,1.7,15.0,818.0,583.6,446.22
2016,5,3,13,30,532.0,330.0,1.8,15.0,800.0,540.0,413.05
2016,5,3,13,45,529.5,317.5,1.9,15.0,774.5,492.86,376.24
2016,5,3,14,0,527.0,305.0,2.0,15.0,749.0,445.37,338.04
2016,5,3,14,15,370.0,340.5,2.1,15.0,646.5,374.45,283.99
2016,5,3,14,30,213.0,376.0,2.2,15.0,544.0,322.91,246.51
2016,5,3,14,45,194.5,358.5,2.35,15.0,506.0,287.05,218.39
2016,5,3,15,0,176.0,341.0,2.5,15.0,468.0,253.64,192.63
2016,5,3,15,15,221.0,313.5,2.65,15.0,464.0,225.19,169.42
2016,5,3,15,30,266.0,286.0,2.8,15.0,460.0,183.27,140.0
2016,5,3,15,45,308.5,254.5,2.95,15.0,441.5,158.28,131.41
2016,5,3,16,0,351.0,223.0,3.1,15.0,423.0,143.83,119.54
2016,5,3,16,15,319.0,206.5,3.1,14.5,375.5,134.79,112.4
2016,5,3,16,30,287.0,190.0,3.1,14.0,328.0,125.44,104.89
2016,5,3,16,45,173.5,171.0,3.1,14.0,252.0,116.46,97.42
2016,5,3,17,0,60.0,152.0,3.1,14.0,176.0,105.35,87.97
2016,5,3,17,15,48.0,131.0,3.0,14.0,148.0,91.62,76.06
2016,5,3,17,30,36.0,110.0,2.9,14.0,120.0,77.68,63.76
2016,5,3,17,45,25.0,88.0,2.85,14.0,94.5,62.97,50.55
2016,5,3,18,0,14.0,66.0,2.8,14.0,69.0,48.41,37.27
2016,5,3,18,15,7.0,45.5,2.6,14.0,47.0,33.82,23.84
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,19.05,9.72
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,9.52,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,10.67,0.0
2016,5,4,5,45,53.0,35.5,2.5,13.0,43.5,68.8,48.86
2016,5,4,6,0,106.0,57.0,2.5,13.0,73.0,122.04,96.97
2016,5,4,6,15,154.5,78.0,2.45,13.0,111.0,187.35,154.1
2016,5,4,6,30,203.0,99.0,2.4,13.0,149.0,246.82,205.78
2016,5,4,6,45,270.0,108.0,2.4,13.0,191.5,307.49,257.86
2016,5,4,7,0,337.0,117.0,2.4,13.0,234.0,391.39,327.13
2016,5,4,7,15,235.0,150.0,2.3,13.0,238.0,348.61,290.02
2016,5,4,7,30,133.0,183.0,2.2,13.0,242.0,296.0,244.51
2016,5,4,7,45,93.5,200.0,2.15,13.5,244.0,266.16,218.41
2016,5,4,8,0,54.0,217.0,2.1,14.0,246.0,250.08,203.1
2016,5,4,8,15,154.5,242.5,2.0,14.0,336.0,382.75,310.71
2016,5,4,8,30,255.0,268.0,1.9,14.0,426.0,521.75,417.76
2016,5,4,8,45,188.5,294.5,1.85,14.0,416.0,469.91,374.49
2016,5,4,9,0,122.0,321.0,1.8,14.0,406.0,435.31,345.17
2016,5,4,9,15,74.5,307.0,1.7,14.0,360.0,351.81,279.17
2016,5,4,9,30,27.0,293.0,1.6,14.0,314.0,289.93,229.14
2016,5,4,9,45,48.0,333.5,1.55,14.0,372.5,347.47,274.06
2016,5,4,10,0,69.0,374.0,1.5,14.0,431.0,404.28,316.9
2016,5,4,10,15,133.0,400.5,1.5,14.0,515.0,507.78,394.97
2016,5,4,10,30,197.0,427.0,1.5,14.0,599.0,587.36,453.16
2016,5,4,10,45,197.5,438.5,1.5,14.0,614.0,590.64,454.14
2016,5,4,11,0,198.0,450.0,1.5,14.0,629.0,592.49,454.8
2016,5,4,11,15,252.0,445.5,1.65,14.0,676.5,641.76,491.71
2016,5,4,11,30,306.0,441.0,1.8,14.0,724.0,669.77,512.96
2016,5,4,11,45,272.5,452.5,2.0,14.5,706.0,634.59,486.55
2016,5,4,12,0,239.0,464.0,2.2,15.0,688.0,588.62,452.66
2016,5,4,12,15,263.5,457.0,2.3,15.0,703.0,594.21,457.41
2016,5,4,12,30,288.0,450.0,2.4,15.0,718.0,586.14,451.82
2016,5,4,12,45,332.5,428.0,2.5,15.0,734.0,577.21,445.83
2016,5,4,13,0,377.0,406.0,2.6,15.0,750.0,564.15,436.29
2016,5,4,13,15,441.0,373.0,2.65,15.0,768.5,552.22,426.91
2016,5,4,13,30,505.0,340.0,2.7,15.0,787.0,531.2,409.79
2016,5,4,13,45,629.0,263.0,2.8,15.0,804.0,500.23,384.03
2016,5,4,14,0,753.0,186.0,2.9,15.0,821.0,456.92,346.3
2016,5,4,14,15,641.5,230.0,2.95,15.0,757.0,397.03,297.14
2016,5,4,14,30,530.0,274.0,3.0,15.0,693.0,347.4,257.01
2016,5,4,14,45,542.5,253.0,3.05,15.0,664.0,297.76,214.07
2016,5,4,15,0,555.0,232.0,3.1,15.0,635.0,246.7,171.06
2016,5,4,15,15,542.0,219.5,3.1,15.0,594.0,196.24,133.52
2016,5,4,15,30,529.0,207.0,3.1,15.0,553.0,147.5,106.17
2016,5,4,15,45,450.0,213.5,3.1,15.0,492.5,133.27,110.14
2016,5,4,16,0,371.0,220.0,3.1,15.0,432.0,142.69,118.59
2016,5,4,16,15,312.5,208.0,3.0,14.5,375.5,135.43,112.92
2016,5,4,16,30,254.0,196.0,2.9,14.0,319.0,128.03,107.11
2016,5,4,16,45,133.5,166.5,2.85,14.0,230.5,113.33,94.65
2016,5,4,17,0,13.0,137.0,2.8,14.0,142.0,98.95,82.33
2016,5,4,17,15,7.0,117.5,2.7,14.0,120.0,85.27,70.45
2016,5,4,17,30,1.0,98.0,2.6,14.0,98.0,71.5,58.29
2016,5,4,17,45,0.5,77.0,2.55,14.0,77.0,56.76,45.06
2016,5,4,18,0,0.0,56.0,2.5,14.0,56.0,41.86,31.52
2016,5,4,18,15,0.0,38.5,2.35,13.5,38.5,29.15,19.87
2016,5,4,18,30,0.0,21.0,2.2,13.0,21.0,16.01,7.46
2016,5,4,18,45,0.0,10.5,2.1,13.0,10.5,7.98,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.9,13.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,2.0,13.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,29.0,2.1,13.5,29.0,23.24,12.95
2016,5,5,6,0,0.0,47.0,2.2,14.0,47.0,39.51,27.53
2016,5,5,6,15,9.0,68.0,2.25,14.0,70.5,63.53,48.52
2016,5,5,6,30,18.0,89.0,2.3,14.0,94.0,87.91,69.79
2016,5,5,6,45,29.0,110.0,2.35,14.0,119.5,124.28,100.97
2016,5,5,7,0,40.0,131.0,2.4,14.0,145.0,152.84,125.16
2016,5,5,7,15,30.5,146.0,2.4,14.0,158.0,159.94,130.53
2016,5,5,7,30,21.0,161.0,2.4,14.0,171.0,152.74,123.88
2016,5,5,7,45,28.0,184.0,2.45,14.0,198.5,194.34,158.0
2016,5,5,8,0,35.0,207.0,2.5,14.0,226.0,222.49,180.56
2016,5,5,8,15,17.5,149.5,2.45,14.0,159.0,135.41,108.29
2016,5,5,8,30,0.0,92.0,2.4,14.0,92.0,70.91,53.97
2016,5,5,8,45,12.5,177.0,2.4,14.5,185.5,154.25,122.89
2016,5,5,9,0,25.0,262.0,2.4,15.0,279.0,241.89,192.96
2016,5,5,9,15,30.5,286.5,2.35,15.0,309.0,288.88,229.4
2016,5,5,9,30,36.0,311.0,2.3,15.0,339.0,316.06,250.03
2016,5,5,9,45,118.0,355.0,2.3,15.0,451.5,456.81,359.81
2016,5,5,10,0,200.0,399.0,2.3,15.0,564.0,574.6,448.02
2016,5,5,10,15,252.5,403.0,2.3,15.0,618.0,642.9,497.33
2016,5,5,10,30,305.0,407.0,2.3,15.0,672.0,687.87,529.68
2016,5,5,10,45,353.5,396.5,2.3,15.5,711.0,712.5,546.48
2016,5,5,11,0,402.0,386.0,2.3,16.0,750.0,748.85,571.14
2016,5,5,11,15,621.5,271.5,2.3,16.0,843.0,828.81,631.79
2016,5,5,11,30,841.0,157.0,2.3,16.0,936.0,884.94,672.6
2016,5,5,11,45,686.0,261.5,2.35,16.0,900.0,826.14,628.43
2016,5,5,12,0,531.0,366.0,2.4,16.0,864.0,758.7,577.47
2016,5,5,12,15,471.0,382.0,2.4,16.0,822.5,697.35,532.87
2016,5,5,12,30,411.0,398.0,2.4,16.0,781.0,637.92,489.02
2016,5,5,12,45,361.5,416.0,2.4,16.0,750.0,586.31,450.46
2016,5,5,13,0,312.0,434.0,2.4,16.0,719.0,542.96,417.48
2016,5,5,13,15,403.0,389.0,2.4,16.0,750.5,538.38,414.11
2016,5,5,13,30,494.0,344.0,2.4,16.0,782.0,526.79,404.05
2016,5,5,13,45,496.5,330.0,2.4,16.0,760.0,482.98,369.0
2016,5,5,14,0,499.0,316.0,2.4,16.0,738.0,438.39,332.61
2016,5,5,14,15,653.0,229.0,2.4,16.0,759.0,399.25,296.53
2016,5,5,14,30,807.0,142.0,2.4,16.0,780.0,346.37,246.48
2016,5,5,14,45,540.5,235.5,2.4,16.0,654.5,285.54,203.24
2016,5,5,15,0,274.0,329.0,2.4,16.0,529.0,256.89,190.1
2016,5,5,15,15,340.5,291.5,2.35,16.0,525.0,218.79,158.81
2016,5,5,15,30,407.0,254.0,2.3,16.0,521.0,166.13,123.14
2016,5,5,15,45,301.0,253.0,2.25,16.0,442.5,157.22,129.86
2016,5,5,16,0,195.0,252.0,2.2,16.0,364.0,161.64,134.01
2016,5,5,16,15,285.0,214.0,2.2,15.5,361.0,138.01,114.53
2016,5,5,16,30,375.0,176.0,2.2,15.0,358.0,119.44,99.17
2016,5,5,16,45,345.0,159.0,2.2,15.0,311.5,109.22,90.65
2016,5,5,17,0,315.0,142.0,2.2,15.0,265.0,98.68,81.74
2016,5,5,17,15,281.0,126.5,2.25,15.0,224.5,88.67,73.15
2016,5,5,17,30,247.0,111.0,2.3,15.0,184.0,78.42,64.16
2016,5,5,17,45,298.5,87.5,2.35,15.0,158.5,63.22,50.6
2016,5,5,18,0,350.0,64.0,2.4,15.0,133.0,47.93,36.76
2016,5,5,18,15,258.0,49.5,2.25,14.5,92.0,37.12,26.75
2016,5,5,18,30,166.0,35.0,2.1,14.0,51.0,26.29,15.98
2016,5,5,18,45,83.0,17.5,2.0,14.0,25.5,13.26,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,2.7,13.0,7.0,5.51,0.0
2016,5,6,5,30,0.0,14.0,2.7,13.0,14.0,10.66,0.0
2016,5,6,5,45,22.5,36.0,2.7,13.0,39.5,46.21,31.6
2016,5,6,6,0,45.0,58.0,2.7,13.0,65.0,81.76,63.4
2016,5,6,6,15,73.5,81.0,2.65,13.0,97.5,133.31,108.4
2016,5,6,6,30,102.0,104.0,2.6,13.0,130.0,177.72,147.14
2016,5,6,6,45,141.0,120.5,2.55,13.0,165.0,222.87,186.13
2016,5,6,7,0,180.0,137.0,2.5,13.0,200.0,271.43,227.16
2016,5,6,7,15,132.5,160.0,2.45,13.0,210.5,266.5,221.52
2016,5,6,7,30,85.0,183.0,2.4,13.0,221.0,240.6,198.53
2016,5,6,7,45,42.5,153.0,2.4,13.0,172.0,172.6,141.04
2016,5,6,8,0,0.0,123.0,2.4,13.0,123.0,97.47,76.78
2016,5,6,8,15,0.0,123.5,2.35,13.0,123.5,97.37,76.54
2016,5,6,8,30,0.0,124.0,2.3,13.0,124.0,97.45,76.36
2016,5,6,8,45,0.0,139.0,2.3,13.0,139.0,109.86,86.42
2016,5,6,9,0,0.0,154.0,2.3,13.0,154.0,122.28,96.4
2016,5,6,9,15,9.5,213.0,2.3,13.0,220.5,181.69,144.97
2016,5,6,9,30,19.0,272.0,2.3,13.0,287.0,242.14,193.32
2016,5,6,9,45,22.5,294.5,2.3,13.5,313.0,264.24,209.99
2016,5,6,10,0,26.0,317.0,2.3,14.0,339.0,306.44,242.25
2016,5,6,10,15,17.5,266.5,2.3,14.0,281.5,232.37,183.48
2016,5,6,10,30,9.0,216.0,2.3,14.0,224.0,180.81,142.22
2016,5,6,10,45,11.5,246.0,2.3,14.0,256.5,207.53,163.54
2016,5,6,11,0,14.0,276.0,2.3,14.0,289.0,233.94,184.24
2016,5,6,11,15,7.5,211.5,2.3,14.0,218.5,174.06,136.38
2016,5,6,11,30,1.0,147.0,2.3,14.0,148.0,116.09,89.63
2016,5,6,11,45,4.0,167.5,2.35,14.0,171.0,134.68,104.81
2016,5,6,12,0,7.0,188.0,2.4,14.0,194.0,152.91,119.51
2016,5,6,12,15,8.5,207.0,2.4,14.0,215.0,168.38,131.88
2016,5,6,12,30,10.0,226.0,2.4,14.0,236.0,183.45,143.89
2016,5,6,12,45,9.5,221.0,2.4,14.0,230.5,178.08,139.57
2016,5,6,13,0,9.0,216.0,2.4,14.0,225.0,172.76,135.35
2016,5,6,13,15,4.5,162.5,2.35,14.0,167.0,128.15,99.52
2016,5,6,13,30,0.0,109.0,2.3,14.0,109.0,84.35,64.0
2016,5,6,13,45,0.0,90.0,2.3,14.0,90.0,69.71,52.12
2016,5,6,14,0,0.0,71.0,2.3,14.0,71.0,54.96,40.04
2016,5,6,14,15,11.0,181.5,2.25,14.0,190.5,141.93,111.07
2016,5,6,14,30,22.0,292.0,2.2,14.0,310.0,221.44,174.35
2016,5,6,14,45,12.0,232.0,2.15,14.0,242.0,174.72,137.31
2016,5,6,15,0,2.0,172.0,2.1,14.0,174.0,129.4,101.39
2016,5,6,15,15,2.0,174.0,1.95,14.0,176.0,129.74,101.97
2016,5,6,15,30,2.0,176.0,1.8,14.0,178.0,129.76,102.27
2016,5,6,15,45,1.0,133.5,1.7,14.0,134.5,100.35,82.08
2016,5,6,16,0,0.0,91.0,1.6,14.0,91.0,70.09,56.08
2016,5,6,16,15,0.0,81.0,1.4,14.0,81.0,62.29,49.48
2016,5,6,16,30,0.0,71.0,1.2,14.0,71.0,54.51,42.81
2016,5,6,16,45,22.5,111.0,1.0,14.0,120.0,81.43,66.7
2016,5,6,17,0,45.0,151.0,0.8,14.0,169.0,104.8,87.31
2016,5,6,17,15,35.0,130.0,0.7,13.5,143.0,91.13,75.59
2016,5,6,17,30,25.0,109.0,0.6,13.0,117.0,77.23,63.54
2016,5,6,17,45,15.5,88.0,0.5,13.0,92.5,64.04,51.74
2016,5,6,18,0,6.0,67.0,0.4,13.0,68.0,49.2,38.25
2016,5,6,18,15,3.0,46.5,0.45,13.0,47.0,34.63,24.84
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,19.86,10.94
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,9.9,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,11.43,0.0
2016,5,7,5,45,18.0,35.5,2.0,13.5,38.5,42.79,29.0
2016,5,7,6,0,36.0,56.0,2.2,14.0,62.0,73.66,56.42
2016,5,7,6,15,57.5,78.5,2.25,14.0,91.5,109.91,88.26
2016,5,7,6,30,79.0,101.0,2.3,14.0,121.0,159.08,130.67
2016,5,7,6,45,105.0,120.5,2.35,14.0,154.0,198.57,164.53
2016,5,7,7,0,131.0,140.0,2.4,14.0,187.0,240.07,199.43
2016,5,7,7,15,65.5,115.5,2.45,14.0,139.0,151.73,124.68
2016,5,7,7,30,0.0,91.0,2.5,14.0,91.0,70.79,54.58
2016,5,7,7,45,0.0,105.0,2.6,14.0,105.0,82.36,64.2
2016,5,7,8,0,0.0,119.0,2.7,14.0,119.0,93.94,73.65
2016,5,7,8,15,0.0,124.5,2.75,14.0,124.5,98.19,76.93
2016,5,7,8,30,0.0,130.0,2.8,14.0,130.0,102.51,80.26
2016,5,7,8,45,3.5,169.0,2.9,14.0,171.5,138.83,110.08
2016,5,7,9,0,7.0,208.0,3.0,14.0,213.0,175.65,139.87
2016,5,7,9,15,27.5,268.0,2.95,14.0,289.5,266.73,213.25
2016,5,7,9,30,48.0,328.0,2.9,14.0,366.0,343.59,273.5
2016,5,7,9,45,52.5,347.5,2.9,14.5,390.0,364.17,288.22
2016,5,7,10,0,57.0,367.0,2.9,15.0,414.0,384.19,302.58
2016,5,7,10,15,30.5,269.0,2.85,15.0,294.5,262.69,207.26
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,138.89,108.0
2016,5,7,10,45,2.0,129.0,2.75,15.0,131.0,102.89,78.91
2016,5,7,11,0,0.0,87.0,2.7,15.0,87.0,67.68,50.12
2016,5,7,11,15,0.0,66.5,2.65,15.0,66.5,51.64,36.97
2016,5,7,11,30,0.0,46.0,2.6,15.0,46.0,35.7,23.86
2016,5,7,11,45,0.0,68.0,2.6,15.0,68.0,52.86,37.96
2016,5,7,12,0,0.0,90.0,2.6,15.0,90.0,70.07,52.03
2016,5,7,12,15,1.5,125.0,2.55,15.0,127.0,98.55,75.23
2016,5,7,12,30,3.0,160.0,2.5,15.0,164.0,126.74,98.01
2016,5,7,12,45,1.5,150.0,2.5,15.5,152.0,117.53,90.35
2016,5,7,13,0,0.0,140.0,2.5,16.0,140.0,108.52,82.95
2016,5,7,13,15,5.0,186.0,2.45,16.0,191.0,146.39,113.47
2016,5,7,13,30,10.0,232.0,2.4,16.0,242.0,182.91,142.53
2016,5,7,13,45,26.5,297.0,2.4,16.0,320.5,235.77,184.08
2016,5,7,14,0,43.0,362.0,2.4,16.0,399.0,282.32,219.94
2016,5,7,14,15,65.0,366.0,2.4,16.0,419.0,285.05,221.34
2016,5,7,14,30,87.0,370.0,2.4,16.0,439.0,284.33,219.85
2016,5,7,14,45,44.5,270.0,2.4,16.0,305.5,201.82,156.46
2016,5,7,15,0,2.0,170.0,2.4,16.0,172.0,127.99,99.46
2016,5,7,15,15,7.0,194.0,2.35,15.5,199.0,143.85,112.68
2016,5,7,15,30,12.0,218.0,2.3,15.0,226.0,157.36,124.17
2016,5,7,15,45,22.5,221.0,2.3,15.0,234.5,157.53,130.61
2016,5,7,16,0,33.0,224.0,2.3,15.0,243.0,150.09,124.68
2016,5,7,16,15,17.5,189.5,2.25,15.0,199.5,135.74,112.8
2016,5,7,16,30,2.0,155.0,2.2,15.0,156.0,112.74,93.34
2016,5,7,16,45,1.0,120.5,2.2,15.0,121.0,89.42,73.38
2016,5,7,17,0,0.0,86.0,2.2,15.0,86.0,65.33,52.45
2016,5,7,17,15,0.0,73.0,2.1,14.5,73.0,55.74,44.19
2016,5,7,17,30,0.0,60.0,2.0,14.0,60.0,45.98,35.62
2016,5,7,17,45,0.0,47.5,1.95,14.0,47.5,36.33,26.93
2016,5,7,18,0,0.0,35.0,1.9,14.0,35.0,26.71,18.17
2016,5,7,18,15,0.0,24.5,1.85,14.0,24.5,18.66,10.75
2016,5,7,18,30,0.0,14.0,1.8,14.0,14.0,10.63,3.24
2016,5,7,18,45,0.0,7.0,1.75,14.0,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,13.0,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,25.0,1.25,13.5,25.0,19.08,9.91
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,31.18,20.67
2016,5,8,6,15,0.0,58.5,1.3,14.0,58.5,47.37,34.8
2016,5,8,6,30,0.0,77.0,1.3,14.0,77.0,63.31,48.61
2016,5,8,6,45,0.0,97.0,1.35,14.0,97.0,80.58,63.33
2016,5,8,7,0,0.0,117.0,1.4,14.0,117.0,97.7,77.69
2016,5,8,7,15,85.0,152.0,1.4,14.0,190.5,205.59,169.55
2016,5,8,7,30,170.0,187.0,1.4,14.0,264.0,326.33,268.12
2016,5,8,7,45,196.0,209.0,1.45,14.5,307.5,374.33,304.65
2016,5,8,8,0,222.0,231.0,1.5,15.0,351.0,423.09,341.32
2016,5,8,8,15,154.0,253.0,1.5,15.0,340.0,390.72,313.13
2016,5,8,8,30,86.0,275.0,1.5,15.0,329.0,333.94,266.47
2016,5,8,8,45,76.0,291.5,1.5,15.0,342.0,340.04,270.38
2016,5,8,9,0,66.0,308.0,1.5,15.0,355.0,345.44,273.4
2016,5,8,9,15,39.0,275.5,1.5,15.0,303.5,284.6,224.92
2016,5,8,9,30,12.0,243.0,1.5,15.0,252.0,209.34,164.74
2016,5,8,9,45,31.5,302.0,1.55,15.0,327.5,298.98,235.52
2016,5,8,10,0,51.0,361.0,1.6,15.0,403.0,372.08,291.2
2016,5,8,10,15,112.0,397.0,1.65,15.0,493.5,481.27,373.98
2016,5,8,10,30,173.0,433.0,1.7,15.0,584.0,566.83,436.98
2016,5,8,10,45,166.0,444.0,1.8,15.5,592.0,562.98,432.36
2016,5,8,11,0,159.0,455.0,1.9,16.0,600.0,558.08,427.73
2016,5,8,11,15,501.0,302.0,2.0,16.0,767.0,742.33,568.52
2016,5,8,11,30,843.0,149.0,2.1,16.0,934.0,859.86,654.33
2016,5,8,11,45,847.5,147.0,2.25,16.0,940.5,833.92,636.37
2016,5,8,12,0,852.0,145.0,2.4,16.0,947.0,804.79,617.41
2016,5,8,12,15,852.0,145.0,2.45,16.0,944.5,770.73,593.21
2016,5,8,12,30,852.0,145.0,2.5,16.0,942.0,733.99,566.09
2016,5,8,12,45,857.5,139.0,2.65,16.0,934.5,694.04,536.66
2016,5,8,13,0,863.0,133.0,2.8,16.0,927.0,651.34,504.23
2016,5,8,13,15,859.0,132.0,2.85,16.0,910.0,604.04,466.85
2016,5,8,13,30,855.0,131.0,2.9,16.0,893.0,555.03,427.04
2016,5,8,13,45,502.5,274.0,3.0,16.0,719.0,444.06,341.05
2016,5,8,14,0,150.0,417.0,3.1,16.0,545.0,360.34,278.52
2016,5,8,14,15,195.0,397.0,3.15,16.0,556.5,347.09,266.85
2016,5,8,14,30,240.0,377.0,3.2,16.0,568.0,328.88,250.19
2016,5,8,14,45,259.0,354.0,3.25,16.0,551.5,291.15,218.7
2016,5,8,15,0,278.0,331.0,3.3,16.0,535.0,257.0,190.42
2016,5,8,15,15,191.5,314.5,3.35,15.5,451.5,220.58,166.92
2016,5,8,15,30,105.0,298.0,3.4,15.0,368.0,196.56,154.25
2016,5,8,15,45,115.5,277.0,3.45,15.0,348.5,172.36,143.34
2016,5,8,16,0,126.0,256.0,3.5,15.0,329.0,161.99,135.0
2016,5,8,16,15,131.5,232.5,3.55,15.0,303.0,149.79,125.01
2016,5,8,16,30,137.0,209.0,3.6,15.0,277.0,137.07,114.49
2016,5,8,16,45,93.5,182.0,3.7,15.0,226.0,124.54,104.02
2016,5,8,17,0,50.0,155.0,3.8,15.0,175.0,107.27,89.28
2016,5,8,17,15,43.0,133.5,3.85,14.5,149.0,93.39,77.47
2016,5,8,17,30,36.0,112.0,3.9,14.0,123.0,79.27,65.2
2016,5,8,17,45,235.5,84.0,3.95,14.0,133.5,61.11,48.97
2016,5,8,18,0,435.0,56.0,4.0,14.0,144.0,45.04,34.41
2016,5,8,18,15,340.5,45.0,3.9,13.5,102.0,36.33,26.27
2016,5,8,18,30,246.0,34.0,3.8,13.0,60.0,25.96,16.21
2016,5,8,18,45,123.0,17.0,3.7,13.0,30.0,13.01,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,12.5,2.7,12.0,15.0,25.1,0.0
2016,5,9,5,30,91.0,25.0,2.7,12.0,30.0,73.04,31.85
2016,5,9,5,45,197.0,40.5,2.75,12.0,67.5,156.86,121.48
2016,5,9,6,0,303.0,56.0,2.8,12.0,105.0,237.67,193.89
2016,5,9,6,15,151.5,49.5,2.8,12.0,74.0,145.02,119.65
2016,5,9,6,30,0.0,43.0,2.8,12.0,43.0,32.85,22.76
2016,5,9,6,45,0.0,54.0,2.8,12.0,54.0,41.33,30.17
2016,5,9,7,0,0.0,65.0,2.8,12.0,65.0,49.83,37.44
2016,5,9,7,15,0.0,67.5,2.75,12.0,67.5,51.77,39.0
2016,5,9,7,30,0.0,70.0,2.7,12.0,70.0,53.72,40.53
2016,5,9,7,45,0.0,87.5,2.7,12.5,87.5,67.41,51.93
2016,5,9,8,0,0.0,105.0,2.7,13.0,105.0,81.88,63.81
2016,5,9,8,15,0.0,133.0,2.65,13.0,133.0,105.43,83.25
2016,5,9,8,30,0.0,161.0,2.6,13.0,161.0,129.19,102.63
2016,5,9,8,45,2.5,178.0,2.6,13.0,180.0,145.64,115.92
2016,5,9,9,0,5.0,195.0,2.6,13.0,199.0,162.12,129.16
2016,5,9,9,15,9.0,223.5,2.55,13.0,231.0,190.11,151.66
2016,5,9,9,30,13.0,252.0,2.5,13.0,263.0,218.09,173.89
2016,5,9,9,45,19.0,283.0,2.5,13.5,299.0,250.05,198.78
2016,5,9,10,0,25.0,314.0,2.5,14.0,335.0,301.52,238.54
2016,5,9,10,15,33.0,343.0,2.5,14.0,372.0,333.88,263.35
2016,5,9,10,30,41.0,372.0,2.5,14.0,409.0,365.38,287.33
2016,5,9,10,45,30.5,347.0,2.5,14.5,374.5,328.79,257.96
2016,5,9,11,0,20.0,322.0,2.5,15.0,340.0,277.62,217.51
2016,5,9,11,15,57.0,388.5,2.55,15.0,441.5,381.91,298.83
2016,5,9,11,30,94.0,455.0,2.6,15.0,543.0,466.92,363.01
2016,5,9,11,45,129.0,465.5,2.65,15.0,586.5,509.81,395.07
2016,5,9,12,0,164.0,476.0,2.7,15.0,630.0,534.54,413.68
2016,5,9,12,15,160.5,474.5,2.75,15.0,625.5,516.81,400.16
2016,5,9,12,30,157.0,473.0,2.8,15.0,621.0,498.6,386.47
2016,5,9,12,45,212.0,461.0,2.9,15.0,658.5,511.22,396.71
2016,5,9,13,0,267.0,449.0,3.0,15.0,696.0,521.55,404.54
2016,5,9,13,15,348.5,407.5,3.05,15.0,723.0,515.92,400.17
2016,5,9,13,30,430.0,366.0,3.1,15.0,750.0,503.19,389.43
2016,5,9,13,45,287.5,391.5,3.2,15.0,645.5,422.07,326.78
2016,5,9,14,0,145.0,417.0,3.3,15.0,541.0,357.73,277.87
2016,5,9,14,15,172.0,400.0,3.35,15.0,541.5,340.18,263.12
2016,5,9,14,30,199.0,383.0,3.4,15.0,542.0,319.65,245.31
2016,5,9,14,45,141.0,358.5,3.45,15.0,468.5,271.63,208.84
2016,5,9,15,0,83.0,334.0,3.5,15.0,395.0,238.55,185.12
2016,5,9,15,15,100.0,317.5,3.5,15.0,387.0,219.58,170.16
2016,5,9,15,30,117.0,301.0,3.5,15.0,379.0,189.6,148.46
2016,5,9,15,45,76.5,264.5,3.55,15.0,314.0,173.42,144.25
2016,5,9,16,0,36.0,228.0,3.6,15.0,249.0,152.39,126.79
2016,5,9,16,15,26.0,201.5,3.65,15.0,216.5,143.32,119.46
2016,5,9,16,30,16.0,175.0,3.7,15.0,184.0,125.61,104.58
2016,5,9,16,45,8.0,144.5,3.75,15.0,149.0,105.19,87.18
2016,5,9,17,0,0.0,114.0,3.8,15.0,114.0,84.34,69.18
2016,5,9,17,15,0.0,97.5,3.85,14.5,97.5,72.55,59.07
2016,5,9,17,30,0.0,81.0,3.9,14.0,81.0,60.66,48.69
2016,5,9,17,45,0.0,64.5,4.0,14.0,64.5,48.69,37.94
2016,5,9,18,0,0.0,48.0,4.1,14.0,48.0,36.61,26.96
2016,5,9,18,15,0.0,34.0,4.05,13.5,34.0,25.98,17.22
2016,5,9,18,30,0.0,20.0,4.0,13.0,20.0,15.23,7.25
2016,5,9,18,45,0.0,10.0,3.95,13.0,10.0,7.59,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,5.5,2.15,12.0,5.5,4.33,0.0
2016,5,10,5,30,0.0,11.0,2.2,12.0,11.0,8.35,0.0
2016,5,10,5,45,0.0,24.0,2.25,12.0,24.0,18.3,9.46
2016,5,10,6,0,0.0,37.0,2.3,12.0,37.0,28.29,18.43
2016,5,10,6,15,0.0,53.0,2.25,12.0,53.0,41.57,30.15
2016,5,10,6,30,0.0,69.0,2.2,12.0,69.0,55.05,41.93
2016,5,10,6,45,0.0,86.0,2.2,12.5,86.0,69.39,54.17
2016,5,10,7,0,0.0,103.0,2.2,13.0,103.0,83.65,66.12
2016,5,10,7,15,0.0,121.0,2.15,13.0,121.0,98.82,78.76
2016,5,10,7,30,0.0,139.0,2.1,13.0,139.0,113.94,91.17
2016,5,10,7,45,5.0,161.5,2.05,13.0,164.5,137.3,110.47
2016,5,10,8,0,10.0,184.0,2.0,13.0,190.0,160.89,129.71
2016,5,10,8,15,15.0,206.0,1.9,13.0,215.5,184.2,148.45
2016,5,10,8,30,20.0,228.0,1.8,13.0,241.0,207.62,167.05
2016,5,10,8,45,37.0,264.5,1.75,13.5,290.0,275.33,220.75
2016,5,10,9,0,54.0,301.0,1.7,14.0,339.0,326.01,259.6
2016,5,10,9,15,50.0,314.5,1.7,14.0,351.5,333.31,264.22
2016,5,10,9,30,46.0,328.0,1.7,14.0,364.0,340.25,268.79
2016,5,10,9,45,39.5,331.5,1.7,14.5,363.5,334.6,263.17
2016,5,10,10,0,33.0,335.0,1.7,15.0,363.0,328.89,257.64
2016,5,10,10,15,63.0,377.5,1.65,15.0,432.5,394.62,308.05
2016,5,10,10,30,93.0,420.0,1.6,15.0,502.0,458.84,355.8
2016,5,10,10,45,80.0,422.0,1.6,15.0,493.5,443.34,343.03
2016,5,10,11,0,67.0,424.0,1.6,15.0,485.0,427.88,330.86
2016,5,10,11,15,75.0,436.5,1.6,15.0,506.0,440.39,340.14
2016,5,10,11,30,83.0,449.0,1.6,15.0,527.0,451.67,348.29
2016,5,10,11,45,80.0,450.0,1.65,15.5,525.5,442.59,340.7
2016,5,10,12,0,77.0,451.0,1.7,16.0,524.0,433.18,333.04
2016,5,10,12,15,139.0,461.5,1.8,16.0,592.5,489.36,375.86
2016,5,10,12,30,201.0,472.0,1.9,16.0,661.0,528.35,405.02
2016,5,10,12,45,195.0,467.5,2.05,16.0,649.0,503.99,386.96
2016,5,10,13,0,189.0,463.0,2.2,16.0,637.0,479.61,369.03
2016,5,10,13,15,197.5,452.5,2.3,16.0,632.0,459.34,353.88
2016,5,10,13,30,206.0,442.0,2.4,16.0,627.0,438.03,337.54
2016,5,10,13,45,231.0,425.0,2.55,16.0,626.5,419.08,322.59
2016,5,10,14,0,256.0,408.0,2.7,16.0,626.0,394.14,302.38
2016,5,10,14,15,186.5,395.0,2.75,16.0,551.0,341.81,262.32
2016,5,10,14,30,117.0,382.0,2.8,16.0,476.0,294.22,226.63
2016,5,10,14,45,90.0,353.0,2.9,16.0,423.5,262.5,202.61
2016,5,10,15,0,63.0,324.0,3.0,16.0,371.0,229.31,177.78
2016,5,10,15,15,50.5,295.0,3.05,16.0,331.5,201.9,157.23
2016,5,10,15,30,38.0,266.0,3.1,16.0,292.0,176.84,138.95
2016,5,10,15,45,21.0,222.5,3.15,16.0,237.0,158.56,131.07
2016,5,10,16,0,4.0,179.0,3.2,16.0,182.0,130.1,107.25
2016,5,10,16,15,2.0,163.5,3.25,15.5,165.0,119.27,98.54
2016,5,10,16,30,0.0,148.0,3.3,15.0,148.0,108.35,89.61
2016,5,10,16,45,0.0,125.0,3.4,15.0,125.0,92.49,76.08
2016,5,10,17,0,0.0,102.0,3.5,15.0,102.0,76.39,62.18
2016,5,10,17,15,0.0,87.0,3.45,14.5,87.0,65.52,52.84
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,54.57,43.26
2016,5,10,17,45,0.0,57.5,3.4,14.0,57.5,43.89,33.67
2016,5,10,18,0,0.0,43.0,3.4,14.0,43.0,32.88,23.67
2016,5,10,18,15,0.0,30.5,3.25,13.5,30.5,23.27,14.87
2016,5,10,18,30,0.0,18.0,3.1,13.0,18.0,13.69,6.01
2016,5,10,18,45,0.0,9.0,3.0,13.0,9.0,6.83,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,81.5,12.0,2.55,12.0,17.5,36.61,0.0
2016,5,11,5,30,163.0,24.0,2.6,12.0,35.0,108.3,59.56
2016,5,11,5,45,273.5,37.0,2.65,12.5,74.5,184.79,144.17
2016,5,11,6,0,384.0,50.0,2.7,13.0,114.0,273.23,222.39
2016,5,11,6,15,192.0,43.0,2.65,13.0,75.0,171.34,141.56
2016,5,11,6,30,0.0,36.0,2.6,13.0,36.0,27.46,18.02
2016,5,11,6,45,0.0,44.5,2.55,13.0,44.5,34.0,23.74
2016,5,11,7,0,0.0,53.0,2.5,13.0,53.0,40.56,29.33
2016,5,11,7,15,0.0,59.5,2.45,13.0,59.5,45.59,33.55
2016,5,11,7,30,0.0,66.0,2.4,13.0,66.0,50.63,37.73
2016,5,11,7,45,0.0,84.0,2.35,13.5,84.0,64.6,49.33
2016,5,11,8,0,0.0,102.0,2.3,14.0,102.0,79.31,61.38
2016,5,11,8,15,0.0,109.5,2.25,14.0,109.5,85.38,66.22
2016,5,11,8,30,0.0,117.0,2.2,14.0,117.0,91.46,71.05
2016,5,11,8,45,1.5,149.5,2.15,14.5,151.0,119.97,94.22
2016,5,11,9,0,3.0,182.0,2.1,15.0,185.0,148.8,117.24
2016,5,11,9,15,10.5,227.5,2.05,15.0,236.0,194.8,154.16
2016,5,11,9,30,18.0,273.0,2.0,15.0,287.0,241.15,190.69
2016,5,11,9,45,12.5,241.0,1.95,15.0,251.5,206.82,162.87
2016,5,11,10,0,7.0,209.0,1.9,15.0,216.0,173.71,136.17
2016,5,11,10,15,15.0,267.5,1.9,15.0,281.0,230.23,181.07
2016,5,11,10,30,23.0,326.0,1.9,15.0,346.0,286.75,224.92
2016,5,11,10,45,17.5,290.5,1.9,15.0,306.5,249.9,195.69
2016,5,11,11,0,12.0,255.0,1.9,15.0,267.0,214.18,167.53
2016,5,11,11,15,13.5,275.0,1.9,15.0,288.5,231.0,180.73
2016,5,11,11,30,15.0,295.0,1.9,15.0,310.0,247.43,193.4
2016,5,11,11,45,28.5,351.5,1.95,15.5,379.0,315.34,245.62
2016,5,11,12,0,42.0,408.0,2.0,16.0,448.0,368.96,285.71
2016,5,11,12,15,62.5,430.5,2.05,16.0,489.5,396.7,306.7
2016,5,11,12,30,83.0,453.0,2.1,16.0,531.0,421.59,325.46
2016,5,11,12,45,72.0,439.0,2.2,16.0,506.5,393.91,304.51
2016,5,11,13,0,61.0,425.0,2.3,16.0,482.0,367.44,284.6
2016,5,11,13,15,81.0,429.5,2.35,16.0,503.5,373.61,289.49
2016,5,11,13,30,101.0,434.0,2.4,16.0,525.0,377.12,291.97
2016,5,11,13,45,120.5,426.0,2.5,16.0,531.5,367.34,284.19
2016,5,11,14,0,140.0,418.0,2.6,16.0,538.0,355.3,274.33
2016,5,11,14,15,104.0,390.0,2.6,16.0,477.5,313.21,242.03
2016,5,11,14,30,68.0,362.0,2.6,16.0,417.0,272.8,211.4
2016,5,11,14,45,64.5,342.5,2.6,16.0,392.5,250.14,193.77
2016,5,11,15,0,61.0,323.0,2.6,16.0,368.0,228.27,176.87
2016,5,11,15,15,56.0,301.0,2.55,15.5,340.5,205.67,160.14
2016,5,11,15,30,51.0,279.0,2.5,15.0,313.0,184.16,145.0
2016,5,11,15,45,30.0,235.0,2.45,15.0,255.0,157.06,130.12
2016,5,11,16,0,9.0,191.0,2.4,15.0,197.0,137.84,114.17
2016,5,11,16,15,5.0,172.5,2.35,15.0,175.5,125.11,103.64
2016,5,11,16,30,1.0,154.0,2.3,15.0,154.0,112.27,92.91
2016,5,11,16,45,0.5,128.5,2.3,15.0,128.5,94.84,78.06
2016,5,11,17,0,0.0,103.0,2.3,15.0,103.0,77.09,62.77
2016,5,11,17,15,0.0,88.0,2.25,14.5,88.0,66.23,53.47
2016,5,11,17,30,0.0,73.0,2.2,14.0,73.0,55.29,43.91
2016,5,11,17,45,0.0,58.5,2.2,14.0,58.5,44.61,34.34
2016,5,11,18,0,0.0,44.0,2.2,14.0,44.0,33.65,24.38
2016,5,11,18,15,0.0,31.5,2.2,13.5,31.5,24.04,15.58
2016,5,11,18,30,0.0,19.0,2.2,13.0,19.0,14.46,6.71
2016,5,11,18,45,0.0,9.5,2.25,13.0,9.5,7.21,0.0
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,3.1,12.0,3.5,2.75,0.0
2016,5,12,5,30,0.0,7.0,3.2,12.0,7.0,5.3,0.0
2016,5,12,5,45,0.0,15.0,3.3,12.0,15.0,11.39,3.8
2016,5,12,6,0,0.0,23.0,3.4,12.0,23.0,17.5,9.28
2016,5,12,6,15,0.0,33.0,3.35,12.0,33.0,25.17,16.06
2016,5,12,6,30,0.0,43.0,3.3,12.0,43.0,32.85,22.81
2016,5,12,6,45,0.0,53.5,3.25,12.0,53.5,40.94,29.82
2016,5,12,7,0,0.0,64.0,3.2,12.0,64.0,49.06,36.76
2016,5,12,7,15,0.0,78.0,3.1,12.0,78.0,59.98,46.01
2016,5,12,7,30,0.0,92.0,3.0,12.0,92.0,71.5,55.66
2016,5,12,7,45,0.0,105.5,2.95,12.5,105.5,82.61,64.74
2016,5,12,8,0,0.0,119.0,2.9,13.0,119.0,93.74,73.71
2016,5,12,8,15,0.0,134.5,2.85,13.0,134.5,106.59,84.18
2016,5,12,8,30,0.0,150.0,2.8,13.0,150.0,119.45,94.55
2016,5,12,8,45,2.5,174.0,2.75,13.0,176.0,141.92,112.87
2016,5,12,9,0,5.0,198.0,2.7,13.0,202.0,164.49,131.06
2016,5,12,9,15,11.0,233.0,2.65,13.0,242.0,200.0,159.69
2016,5,12,9,30,17.0,268.0,2.6,13.0,282.0,235.59,187.98
2016,5,12,9,45,27.0,306.5,2.6,13.5,329.5,297.7,236.55
2016,5,12,10,0,37.0,345.0,2.6,14.0,377.0,341.52,269.85
2016,5,12,10,15,34.5,350.0,2.55,14.0,380.0,340.79,268.54
2016,5,12,10,30,32.0,355.0,2.5,14.0,383.0,339.88,267.33
2016,5,12,10,45,61.5,398.5,2.45,14.0,454.0,403.48,316.52
2016,5,12,11,0,91.0,442.0,2.4,14.0,525.0,464.84,362.76
2016,5,12,11,15,101.0,453.0,2.35,14.0,546.5,476.89,371.18
2016,5,12,11,30,111.0,464.0,2.3,14.0,568.0,487.56,378.81
2016,5,12,11,45,158.0,469.5,2.3,14.5,618.5,534.68,413.6
2016,5,12,12,0,205.0,475.0,2.3,15.0,669.0,563.47,434.22
2016,5,12,12,15,192.5,475.0,2.35,15.0,657.0,538.83,415.52
2016,5,12,12,30,180.0,475.0,2.4,15.0,645.0,514.23,397.09
2016,5,12,12,45,236.0,459.5,2.5,15.0,680.0,523.72,404.98
2016,5,12,13,0,292.0,444.0,2.6,15.0,715.0,530.53,410.14
2016,5,12,13,15,376.0,400.0,2.7,15.0,742.0,523.37,404.71
2016,5,12,13,30,460.0,356.0,2.8,15.0,769.0,508.89,392.7
2016,5,12,13,45,440.0,352.5,2.9,15.0,739.0,463.59,356.57
2016,5,12,14,0,420.0,349.0,3.0,15.0,709.0,419.69,321.06
2016,5,12,14,15,470.0,316.0,3.1,15.0,705.0,383.95,289.84
2016,5,12,14,30,520.0,283.0,3.2,15.0,701.0,342.63,252.93
2016,5,12,14,45,467.0,289.0,3.3,15.0,651.0,294.76,214.1
2016,5,12,15,0,414.0,295.0,3.4,15.0,601.0,252.49,181.59
2016,5,12,15,15,373.0,287.0,3.45,14.5,551.0,216.66,157.36
2016,5,12,15,30,332.0,279.0,3.5,14.0,501.0,179.47,137.44
2016,5,12,15,45,316.5,260.5,3.55,14.0,460.0,161.09,134.25
2016,5,12,16,0,301.0,242.0,3.6,14.0,419.0,152.21,127.09
2016,5,12,16,15,230.5,227.5,3.65,14.0,356.0,143.72,120.21
2016,5,12,16,30,160.0,213.0,3.7,14.0,293.0,139.79,117.23
2016,5,12,16,45,97.0,183.0,3.75,14.0,230.0,125.48,105.18
2016,5,12,17,0,34.0,153.0,3.8,14.0,167.0,106.19,88.63
