Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,27.0,132.5,3.85,13.5,143.0,92.9,77.31
2016,5,12,17,30,20.0,112.0,3.9,13.0,119.0,81.07,67.06
2016,5,12,17,45,11.0,91.5,4.0,13.0,95.5,66.64,54.13
2016,5,12,18,0,2.0,71.0,4.1,13.0,72.0,52.13,40.93
2016,5,12,18,15,1.0,51.0,4.1,13.0,51.5,37.92,27.85
2016,5,12,18,30,0.0,31.0,4.1,13.0,31.0,23.55,14.52
2016,5,12,18,45,0.0,15.5,4.1,13.0,15.5,11.81,1.31
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.35,12.0,2.0,1.57,0.0
2016,5,13,5,30,0.0,4.0,3.4,12.0,4.0,3.02,0.0
2016,5,13,5,45,0.0,9.5,3.45,12.0,9.5,7.2,0.33
2016,5,13,6,0,0.0,15.0,3.5,12.0,15.0,11.39,4.07
2016,5,13,6,15,0.0,21.0,3.45,12.0,21.0,15.97,8.14
2016,5,13,6,30,0.0,27.0,3.4,12.0,27.0,20.56,12.18
2016,5,13,6,45,0.0,33.5,3.4,12.0,33.5,25.55,16.52
2016,5,13,7,0,0.0,40.0,3.4,12.0,40.0,30.55,20.81
2016,5,13,7,15,0.0,65.0,3.35,12.0,65.0,49.84,37.33
2016,5,13,7,30,0.0,90.0,3.3,12.0,90.0,69.77,54.19
2016,5,13,7,45,0.0,115.5,3.3,12.5,115.5,91.23,72.01
2016,5,13,8,0,0.0,141.0,3.3,13.0,141.0,112.88,89.72
2016,5,13,8,15,0.0,153.5,3.3,13.0,154.0,123.1,97.88
2016,5,13,8,30,0.0,166.0,3.3,13.0,167.0,133.31,106.02
2016,5,13,8,45,4.5,192.5,3.3,13.0,196.5,159.87,127.7
2016,5,13,9,0,9.0,219.0,3.3,13.0,226.0,186.56,149.26
2016,5,13,9,15,15.0,251.5,3.4,13.0,263.5,220.02,176.14
2016,5,13,9,30,21.0,284.0,3.5,13.0,301.0,253.45,202.72
2016,5,13,9,45,47.0,334.0,3.65,13.5,373.0,342.85,273.39
2016,5,13,10,0,73.0,384.0,3.8,14.0,445.0,412.79,327.19
2016,5,13,10,15,104.5,409.0,3.9,14.0,500.0,462.21,365.37
2016,5,13,10,30,136.0,434.0,4.0,14.0,555.0,529.32,416.33
2016,5,13,10,45,149.5,446.0,4.15,14.0,581.5,545.6,428.38
2016,5,13,11,0,163.0,458.0,4.3,14.0,608.0,560.21,439.52
2016,5,13,11,15,254.5,446.5,4.4,14.0,684.0,634.68,497.21
2016,5,13,11,30,346.0,435.0,4.5,14.0,760.0,687.55,537.95
2016,5,13,11,45,462.0,391.0,4.6,14.0,827.5,736.68,576.17
2016,5,13,12,0,578.0,347.0,4.7,14.0,895.0,768.22,601.05
2016,5,13,12,15,746.0,235.0,4.75,14.0,940.5,774.19,608.35
2016,5,13,12,30,914.0,123.0,4.8,14.0,986.0,753.53,595.59
2016,5,13,12,45,912.5,122.0,4.9,14.5,976.0,710.56,560.91
2016,5,13,13,0,911.0,121.0,5.0,15.0,966.0,665.2,523.76
2016,5,13,13,15,482.5,261.5,5.0,15.0,708.5,485.35,382.08
2016,5,13,13,30,54.0,402.0,5.0,15.0,451.0,329.27,258.58
2016,5,13,13,45,81.0,407.5,5.05,15.0,478.5,337.21,264.9
2016,5,13,14,0,108.0,413.0,5.1,15.0,506.0,341.38,267.45
2016,5,13,14,15,241.0,380.0,5.1,15.0,577.0,345.6,267.26
2016,5,13,14,30,374.0,347.0,5.1,15.0,648.0,342.21,258.69
2016,5,13,14,45,377.0,327.0,5.1,15.0,618.5,300.7,223.36
2016,5,13,15,0,380.0,307.0,5.1,15.0,589.0,259.07,189.06
2016,5,13,15,15,461.5,257.5,5.05,14.5,580.0,202.76,143.16
2016,5,13,15,30,543.0,208.0,5.0,14.0,571.0,143.64,105.23
2016,5,13,15,45,486.5,210.0,4.95,14.0,518.0,131.44,109.05
2016,5,13,16,0,430.0,212.0,4.9,14.0,465.0,133.15,110.87
2016,5,13,16,15,444.0,187.5,4.85,14.0,429.0,121.5,101.12
2016,5,13,16,30,458.0,163.0,4.8,14.0,393.0,109.02,90.58
2016,5,13,16,45,595.0,118.5,4.75,14.0,383.5,86.88,71.45
2016,5,13,17,0,732.0,74.0,4.7,14.0,374.0,64.83,52.19
2016,5,13,17,15,692.5,69.5,4.65,13.5,322.0,61.15,49.16
2016,5,13,17,30,653.0,65.0,4.6,13.0,270.0,53.03,42.06
2016,5,13,17,45,596.5,58.5,4.55,13.0,219.0,47.87,37.39
2016,5,13,18,0,540.0,52.0,4.5,13.0,168.0,42.7,32.56
2016,5,13,18,15,449.5,43.5,4.45,13.0,122.5,35.71,25.93
2016,5,13,18,30,359.0,35.0,4.4,13.0,77.0,28.78,19.06
2016,5,13,18,45,215.5,22.5,4.35,13.0,44.0,18.36,5.96
2016,5,13,19,0,72.0,10.0,4.3,13.0,11.0,7.87,0.0
2016,5,13,19,15,36.0,5.0,4.3,13.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,8.65,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,16.99,6.2
2016,5,14,5,45,14.0,41.0,3.3,13.5,43.5,45.22,31.77
2016,5,14,6,0,28.0,60.0,3.5,14.0,65.0,71.26,54.71
2016,5,14,6,15,39.5,81.0,3.5,14.0,90.5,99.23,79.31
2016,5,14,6,30,51.0,102.0,3.5,14.0,116.0,127.81,104.19
2016,5,14,6,45,59.5,123.5,3.5,14.5,143.0,155.74,127.83
2016,5,14,7,0,68.0,145.0,3.5,15.0,170.0,184.06,151.29
2016,5,14,7,15,120.0,169.0,3.35,15.0,221.5,262.46,216.64
2016,5,14,7,30,172.0,193.0,3.2,15.0,273.0,330.3,271.93
2016,5,14,7,45,211.0,213.0,3.05,15.0,322.5,386.13,316.19
2016,5,14,8,0,250.0,233.0,2.9,15.0,372.0,462.43,375.13
2016,5,14,8,15,272.5,252.0,2.7,15.0,415.5,506.5,407.53
2016,5,14,8,30,295.0,271.0,2.5,15.0,459.0,550.31,439.14
2016,5,14,8,45,266.0,298.0,2.4,15.5,477.0,555.56,439.47
2016,5,14,9,0,237.0,325.0,2.3,16.0,495.0,537.14,422.77
2016,5,14,9,15,305.0,328.0,2.25,16.0,558.5,623.39,486.67
2016,5,14,9,30,373.0,331.0,2.2,16.0,622.0,688.54,533.38
2016,5,14,9,45,435.0,320.0,2.15,16.0,674.0,752.66,578.22
2016,5,14,10,0,497.0,309.0,2.1,16.0,726.0,796.22,608.2
2016,5,14,10,15,508.5,320.5,2.1,16.0,758.5,810.83,616.97
2016,5,14,10,30,520.0,332.0,2.1,16.0,791.0,822.36,623.89
2016,5,14,10,45,408.0,384.5,2.15,16.5,750.0,754.54,572.28
2016,5,14,11,0,296.0,437.0,2.2,17.0,709.0,674.86,512.67
2016,5,14,11,15,300.5,442.5,2.25,17.0,722.0,670.04,509.65
2016,5,14,11,30,305.0,448.0,2.3,17.0,735.0,663.18,504.58
2016,5,14,11,45,387.5,419.0,2.35,17.0,786.0,688.44,524.21
2016,5,14,12,0,470.0,390.0,2.4,17.0,837.0,716.71,545.11
2016,5,14,12,15,489.0,384.5,2.45,17.0,848.0,700.26,533.04
2016,5,14,12,30,508.0,379.0,2.5,17.0,859.0,680.72,518.83
2016,5,14,12,45,691.0,258.0,2.6,17.0,904.0,678.63,519.85
2016,5,14,13,0,874.0,137.0,2.7,17.0,949.0,652.55,502.05
2016,5,14,13,15,870.0,136.0,2.8,17.0,932.0,605.14,464.78
2016,5,14,13,30,866.0,135.0,2.9,17.0,915.0,556.0,425.13
2016,5,14,13,45,860.0,134.0,3.0,17.0,890.5,504.36,382.3
2016,5,14,14,0,854.0,133.0,3.1,17.0,866.0,451.58,337.23
2016,5,14,14,15,845.5,131.0,3.2,17.0,835.0,396.34,289.1
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,337.28,237.26
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,279.69,186.93
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,222.68,139.51
2016,5,14,15,15,798.5,123.0,3.55,16.5,688.0,165.23,98.59
2016,5,14,15,30,784.0,120.0,3.6,16.0,646.0,109.19,72.66
2016,5,14,15,45,763.5,117.5,3.7,16.0,600.0,91.35,73.76
2016,5,14,16,0,743.0,115.0,3.8,16.0,554.0,83.48,67.21
2016,5,14,16,15,718.5,111.0,3.8,16.0,505.5,81.62,65.83
2016,5,14,16,30,694.0,107.0,3.8,16.0,457.0,79.69,64.37
2016,5,14,16,45,398.0,137.0,3.85,16.0,333.0,93.3,76.48
2016,5,14,17,0,102.0,167.0,3.9,16.0,209.0,112.39,93.37
2016,5,14,17,15,90.5,145.5,3.85,15.5,179.0,101.31,84.07
2016,5,14,17,30,79.0,124.0,3.8,15.0,149.0,87.18,71.91
2016,5,14,17,45,251.5,94.5,3.8,15.0,153.0,68.03,54.94
2016,5,14,18,0,424.0,65.0,3.8,15.0,157.0,51.81,40.34
2016,5,14,18,15,334.5,53.0,3.7,15.0,114.0,40.15,29.62
2016,5,14,18,30,245.0,41.0,3.6,15.0,71.0,30.99,20.84
2016,5,14,18,45,137.0,25.5,3.5,15.0,40.5,19.29,7.13
2016,5,14,19,0,29.0,10.0,3.4,15.0,10.0,7.87,0.0
2016,5,14,19,15,14.5,5.0,3.4,14.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,5,15,65.5,14.5,4.1,14.0,20.0,32.95,0.0
2016,5,15,5,30,131.0,29.0,4.2,14.0,40.0,103.53,66.62
2016,5,15,5,45,236.0,43.0,4.3,14.0,79.0,173.09,135.52
2016,5,15,6,0,341.0,57.0,4.4,14.0,118.0,253.17,206.48
2016,5,15,6,15,170.5,55.0,4.3,14.0,85.5,159.48,131.38
2016,5,15,6,30,0.0,53.0,4.2,14.0,53.0,40.57,29.17
2016,5,15,6,45,0.0,66.0,4.1,14.5,66.0,50.69,37.82
2016,5,15,7,0,0.0,79.0,4.0,15.0,79.0,61.33,46.71
2016,5,15,7,15,0.0,87.5,3.9,15.0,87.5,68.07,52.27
2016,5,15,7,30,0.0,96.0,3.8,15.0,96.0,74.85,57.8
2016,5,15,7,45,0.0,111.0,3.75,15.0,111.0,87.25,67.97
2016,5,15,8,0,0.0,126.0,3.7,15.0,126.0,99.66,78.06
2016,5,15,8,15,0.5,147.5,3.6,15.0,147.5,118.15,93.09
2016,5,15,8,30,1.0,169.0,3.5,15.0,169.0,136.69,108.02
2016,5,15,8,45,4.5,191.0,3.45,15.5,194.0,158.38,125.27
2016,5,15,9,0,8.0,213.0,3.4,16.0,219.0,180.13,142.36
2016,5,15,9,15,47.0,286.5,3.35,16.0,323.5,300.38,238.86
2016,5,15,9,30,86.0,360.0,3.3,16.0,428.0,407.39,321.85
2016,5,15,9,45,101.0,382.0,3.3,16.0,464.5,439.88,345.97
2016,5,15,10,0,116.0,404.0,3.3,16.0,501.0,491.93,384.7
2016,5,15,10,15,84.0,398.0,3.4,16.0,470.0,431.42,337.61
2016,5,15,10,30,52.0,392.0,3.5,16.0,439.0,391.82,306.37
2016,5,15,10,45,47.5,394.0,3.65,16.0,437.5,385.32,301.21
2016,5,15,11,0,43.0,396.0,3.8,16.0,436.0,378.68,295.85
2016,5,15,11,15,88.5,433.5,4.05,16.0,517.0,446.91,349.07
2016,5,15,11,30,134.0,471.0,4.3,16.0,598.0,525.25,408.79
2016,5,15,11,45,105.0,462.0,4.6,16.5,562.0,470.76,366.58
2016,5,15,12,0,76.0,453.0,4.9,17.0,526.0,431.73,336.1
2016,5,15,12,15,61.5,435.0,5.1,17.0,494.0,398.02,310.33
2016,5,15,12,30,47.0,417.0,5.3,17.0,462.0,365.78,285.5
2016,5,15,12,45,54.5,423.0,5.5,17.0,474.5,368.34,287.75
2016,5,15,13,0,62.0,429.0,5.7,17.0,487.0,369.65,288.9
2016,5,15,13,15,121.0,438.5,5.8,16.5,549.0,402.76,315.39
2016,5,15,13,30,180.0,448.0,5.9,16.0,611.0,425.6,333.18
2016,5,15,13,45,126.5,423.0,6.0,16.0,536.0,366.31,286.75
2016,5,15,14,0,73.0,398.0,6.1,16.0,461.0,316.64,248.15
2016,5,15,14,15,114.5,394.0,6.1,16.0,488.5,313.68,244.67
2016,5,15,14,30,156.0,390.0,6.1,16.0,516.0,308.65,238.74
2016,5,15,14,45,111.0,360.0,6.2,16.0,447.5,263.66,204.11
2016,5,15,15,0,66.0,330.0,6.3,16.0,379.0,232.62,181.35
2016,5,15,15,15,47.5,294.5,6.4,16.0,329.0,200.97,157.4
2016,5,15,15,30,29.0,259.0,6.5,16.0,279.0,172.59,136.25
2016,5,15,15,45,62.5,259.0,6.6,16.0,297.5,170.61,141.76
2016,5,15,16,0,96.0,259.0,6.7,16.0,316.0,170.09,141.75
2016,5,15,16,15,58.5,221.5,6.7,15.5,255.5,148.55,123.95
2016,5,15,16,30,21.0,184.0,6.7,15.0,195.0,131.58,109.89
2016,5,15,16,45,46.0,174.5,6.7,15.0,194.5,120.09,100.26
2016,5,15,17,0,71.0,165.0,6.7,15.0,194.0,113.67,94.96
2016,5,15,17,15,63.0,143.5,6.65,14.5,167.0,99.86,83.22
2016,5,15,17,30,55.0,122.0,6.6,14.0,140.0,85.82,71.05
2016,5,15,17,45,45.0,100.5,6.55,14.0,113.5,71.53,58.29
2016,5,15,18,0,35.0,79.0,6.5,14.0,87.0,57.02,45.14
2016,5,15,18,15,20.0,59.0,6.4,14.0,63.5,43.17,32.41
2016,5,15,18,30,5.0,39.0,6.3,14.0,40.0,29.1,19.36
2016,5,15,18,45,2.5,22.5,6.2,14.0,23.0,17.07,6.19
2016,5,15,19,0,0.0,6.0,6.1,14.0,6.0,4.72,0.0
2016,5,15,19,15,0.0,3.0,6.05,14.0,3.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,60.5,15.0,3.9,13.0,20.0,31.63,0.0
2016,5,16,5,30,121.0,30.0,3.9,13.0,40.0,91.57,59.87
2016,5,16,5,45,216.5,45.0,3.9,13.5,78.0,166.33,130.51
2016,5,16,6,0,312.0,60.0,3.9,14.0,116.0,241.66,196.85
2016,5,16,6,15,156.0,73.5,3.8,14.0,101.5,173.93,143.08
2016,5,16,6,30,0.0,87.0,3.7,14.0,87.0,71.98,55.94
2016,5,16,6,45,3.0,106.5,3.6,14.0,108.0,90.52,71.86
2016,5,16,7,0,6.0,126.0,3.5,14.0,129.0,109.22,87.6
2016,5,16,7,15,62.0,161.0,3.4,14.0,190.0,195.1,160.64
2016,5,16,7,30,118.0,196.0,3.3,14.0,251.0,291.07,239.96
2016,5,16,7,45,102.5,217.0,3.25,14.5,269.0,285.31,233.49
2016,5,16,8,0,87.0,238.0,3.2,15.0,287.0,294.29,239.02
2016,5,16,8,15,140.0,263.0,3.15,15.0,349.5,383.77,310.47
2016,5,16,8,30,193.0,288.0,3.1,15.0,412.0,456.84,367.31
2016,5,16,8,45,273.5,294.0,3.1,15.5,483.0,556.2,442.82
2016,5,16,9,0,354.0,300.0,3.1,16.0,554.0,637.07,502.48
2016,5,16,9,15,384.0,307.5,3.1,16.0,596.5,673.34,528.11
2016,5,16,9,30,414.0,315.0,3.1,16.0,639.0,727.7,566.41
2016,5,16,9,45,437.5,319.0,3.1,16.5,674.5,751.59,581.51
2016,5,16,10,0,461.0,323.0,3.1,17.0,710.0,773.09,594.98
2016,5,16,10,15,671.0,221.5,3.15,17.0,805.0,871.64,669.16
2016,5,16,10,30,881.0,120.0,3.2,17.0,900.0,934.24,711.97
2016,5,16,10,45,885.5,121.0,3.25,17.0,920.5,924.57,704.44
2016,5,16,11,0,890.0,122.0,3.3,17.0,941.0,911.12,695.02
2016,5,16,11,15,893.0,122.5,3.4,17.0,954.5,892.21,682.23
2016,5,16,11,30,896.0,123.0,3.5,17.0,968.0,869.72,666.98
2016,5,16,11,45,897.0,124.0,3.6,17.5,973.5,842.57,647.21
2016,5,16,12,0,898.0,125.0,3.7,18.0,979.0,812.21,625.16
2016,5,16,12,15,898.5,125.0,3.85,18.0,977.5,777.63,600.74
2016,5,16,12,30,899.0,125.0,4.0,18.0,976.0,740.24,572.86
2016,5,16,12,45,899.0,123.5,4.15,18.0,967.5,698.71,541.27
2016,5,16,13,0,899.0,122.0,4.3,18.0,959.0,654.72,507.03
2016,5,16,13,15,896.0,121.0,4.4,18.0,942.5,607.06,468.98
2016,5,16,13,30,893.0,120.0,4.5,18.0,926.0,557.5,428.3
2016,5,16,13,45,733.0,208.5,4.6,18.0,858.5,496.58,378.4
2016,5,16,14,0,573.0,297.0,4.7,18.0,791.0,445.65,337.04
2016,5,16,14,15,589.5,275.0,4.75,17.5,767.5,397.11,296.07
2016,5,16,14,30,606.0,253.0,4.8,17.0,744.0,345.22,251.42
2016,5,16,14,45,727.5,182.5,4.9,17.0,745.0,286.24,196.45
2016,5,16,15,0,849.0,112.0,5.0,17.0,746.0,225.18,140.36
2016,5,16,15,15,562.5,204.0,5.0,17.0,614.0,181.33,120.81
2016,5,16,15,30,276.0,296.0,5.0,17.0,482.0,184.19,141.14
2016,5,16,15,45,235.5,279.0,5.05,17.0,430.0,176.74,146.14
2016,5,16,16,0,195.0,262.0,5.1,17.0,378.0,166.88,138.24
2016,5,16,16,15,277.0,225.0,5.1,16.5,374.5,143.38,118.87
2016,5,16,16,30,359.0,188.0,5.1,16.0,371.0,125.7,104.27
2016,5,16,16,45,231.0,178.5,5.15,16.0,291.5,118.02,97.98
2016,5,16,17,0,103.0,169.0,5.2,16.0,212.0,113.59,94.44
2016,5,16,17,15,91.5,147.5,5.25,15.5,182.0,102.6,85.25
2016,5,16,17,30,80.0,126.0,5.3,15.0,152.0,88.49,73.11
2016,5,16,17,45,247.5,97.5,5.35,15.0,156.5,69.89,56.62
2016,5,16,18,0,415.0,69.0,5.4,15.0,161.0,51.98,40.52
2016,5,16,18,15,325.5,57.0,5.3,14.5,117.5,42.87,32.12
2016,5,16,18,30,236.0,45.0,5.2,14.0,74.0,33.79,23.45
2016,5,16,18,45,128.0,28.0,5.15,14.0,43.0,21.08,9.49
2016,5,16,19,0,20.0,11.0,5.1,14.0,12.0,8.65,0.0
2016,5,16,19,15,10.0,5.5,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.0,14.0,2.65,13.5,23.0,46.62,0.0
2016,5,17,5,30,218.0,28.0,2.7,14.0,46.0,135.31,91.57
2016,5,17,5,45,325.5,39.0,2.75,14.5,87.5,209.82,164.45
2016,5,17,6,0,433.0,50.0,2.8,15.0,129.0,293.63,237.77
2016,5,17,6,15,502.5,58.0,2.7,15.0,177.5,363.95,299.12
2016,5,17,6,30,572.0,66.0,2.6,15.0,226.0,439.84,362.99
2016,5,17,6,45,622.0,71.5,2.55,15.5,278.0,505.29,415.68
2016,5,17,7,0,672.0,77.0,2.5,16.0,330.0,573.22,468.17
2016,5,17,7,15,706.0,81.5,2.55,16.0,382.0,630.29,511.71
2016,5,17,7,30,740.0,86.0,2.6,16.0,434.0,684.43,550.74
2016,5,17,7,45,767.0,89.0,2.65,16.5,485.5,734.16,584.53
2016,5,17,8,0,794.0,92.0,2.7,17.0,537.0,782.62,616.68
2016,5,17,8,15,813.5,95.0,2.75,17.5,585.0,823.04,642.49
2016,5,17,8,30,833.0,98.0,2.8,18.0,633.0,861.1,666.31
2016,5,17,8,45,848.0,100.5,2.9,18.5,678.0,881.29,677.78
2016,5,17,9,0,863.0,103.0,3.0,19.0,723.0,908.62,694.34
2016,5,17,9,15,874.0,105.0,3.0,19.0,762.5,928.49,706.25
2016,5,17,9,30,885.0,107.0,3.0,19.0,802.0,944.83,715.87
2016,5,17,9,45,895.0,108.0,3.05,19.5,836.0,955.54,720.78
2016,5,17,10,0,905.0,109.0,3.1,20.0,870.0,962.46,723.27
2016,5,17,10,15,911.0,110.0,3.1,20.0,897.5,961.76,721.78
2016,5,17,10,30,917.0,111.0,3.1,20.0,925.0,957.14,717.85
2016,5,17,10,45,921.0,112.5,3.1,20.5,945.5,947.21,709.15
2016,5,17,11,0,925.0,114.0,3.1,21.0,966.0,933.37,698.0
2016,5,17,11,15,927.5,114.5,3.1,21.0,979.0,913.48,684.25
2016,5,17,11,30,930.0,115.0,3.1,21.0,992.0,889.93,668.1
2016,5,17,11,45,930.0,116.0,3.15,21.0,997.0,861.21,648.79
2016,5,17,12,0,930.0,117.0,3.2,21.0,1002.0,829.22,627.17
2016,5,17,12,15,929.5,116.5,3.25,21.0,1000.0,792.58,601.78
2016,5,17,12,30,929.0,116.0,3.3,21.0,998.0,753.1,572.75
2016,5,17,12,45,927.5,115.0,3.4,21.0,988.0,709.91,540.57
2016,5,17,13,0,926.0,114.0,3.5,21.0,978.0,664.27,505.74
2016,5,17,13,15,922.5,113.5,3.6,21.0,960.5,615.59,467.61
2016,5,17,13,30,919.0,113.0,3.7,21.0,943.0,564.98,426.83
2016,5,17,13,45,912.5,112.5,3.8,21.0,918.5,511.24,382.42
2016,5,17,14,0,906.0,112.0,3.9,21.0,894.0,456.29,335.73
2016,5,17,14,15,898.5,110.5,3.95,20.5,862.5,399.33,286.83
2016,5,17,14,30,891.0,109.0,4.0,20.0,831.0,341.76,236.54
2016,5,17,14,45,881.0,107.5,4.1,20.0,794.0,283.22,185.47
2016,5,17,15,0,871.0,106.0,4.2,20.0,757.0,224.83,137.24
2016,5,17,15,15,858.0,103.5,4.25,20.0,715.0,165.88,95.78
2016,5,17,15,30,845.0,101.0,4.3,20.0,673.0,107.93,70.15
2016,5,17,15,45,828.5,98.0,4.4,20.0,626.5,80.53,63.4
2016,5,17,16,0,812.0,95.0,4.5,20.0,580.0,78.94,62.27
2016,5,17,16,15,789.5,92.0,4.5,19.5,530.0,77.11,61.03
2016,5,17,16,30,767.0,89.0,4.5,19.0,480.0,75.22,59.74
2016,5,17,16,45,736.0,85.5,4.55,18.5,428.0,72.75,57.93
2016,5,17,17,0,705.0,82.0,4.6,18.0,376.0,64.87,51.36
2016,5,17,17,15,664.5,76.5,4.5,17.5,324.0,60.92,48.15
2016,5,17,17,30,624.0,71.0,4.4,17.0,272.0,56.92,44.8
2016,5,17,17,45,562.0,65.0,4.35,17.0,221.5,52.26,40.66
2016,5,17,18,0,500.0,59.0,4.3,17.0,171.0,47.66,36.42
2016,5,17,18,15,413.0,49.0,4.1,16.5,126.0,39.73,29.14
2016,5,17,18,30,326.0,39.0,3.9,16.0,81.0,31.78,21.59
2016,5,17,18,45,196.0,25.5,3.75,15.5,47.5,19.52,8.7
2016,5,17,19,0,66.0,12.0,3.6,15.0,14.0,9.44,0.0
2016,5,17,19,15,33.0,6.0,3.4,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,91.5,15.0,2.1,14.0,23.0,55.08,0.0
2016,5,18,5,30,183.0,30.0,2.1,14.0,46.0,123.99,84.89
2016,5,18,5,45,283.5,42.5,2.15,14.0,86.0,191.25,150.04
2016,5,18,6,0,384.0,55.0,2.2,14.0,126.0,273.68,222.15
2016,5,18,6,15,453.0,64.0,2.0,14.0,173.0,342.5,281.82
2016,5,18,6,30,522.0,73.0,1.8,14.0,220.0,416.86,343.89
2016,5,18,6,45,571.5,79.5,1.65,14.5,270.5,481.0,394.81
2016,5,18,7,0,621.0,86.0,1.5,15.0,321.0,547.63,445.29
2016,5,18,7,15,656.0,91.5,1.4,15.0,372.0,604.62,487.33
2016,5,18,7,30,691.0,97.0,1.3,15.0,423.0,661.95,527.74
2016,5,18,7,45,719.5,100.5,1.2,15.5,473.0,711.67,559.48
2016,5,18,8,0,748.0,104.0,1.1,16.0,523.0,756.52,586.7
2016,5,18,8,15,514.5,190.5,1.15,16.0,490.5,664.57,517.49
2016,5,18,8,30,281.0,277.0,1.2,16.0,458.0,540.62,422.3
2016,5,18,8,45,210.5,306.0,1.25,16.5,447.0,490.22,383.08
2016,5,18,9,0,140.0,335.0,1.3,17.0,436.0,455.97,354.53
2016,5,18,9,15,219.0,345.0,1.4,17.0,513.0,536.81,416.03
2016,5,18,9,30,298.0,355.0,1.5,17.0,590.0,638.7,489.89
2016,5,18,9,45,233.0,383.0,1.6,17.5,571.0,582.51,446.11
2016,5,18,10,0,168.0,411.0,1.7,18.0,552.0,545.07,416.52
2016,5,18,10,15,196.5,422.5,1.8,18.0,593.0,576.95,440.27
2016,5,18,10,30,225.0,434.0,1.9,18.0,634.0,607.13,462.11
2016,5,18,10,45,281.5,432.0,2.05,18.0,688.0,665.08,504.32
2016,5,18,11,0,338.0,430.0,2.2,18.0,742.0,701.61,531.08
2016,5,18,11,15,409.5,407.5,2.3,18.0,791.0,740.45,559.47
2016,5,18,11,30,481.0,385.0,2.4,18.0,840.0,763.51,576.75
2016,5,18,11,45,485.0,387.5,2.5,18.0,848.5,746.4,564.58
2016,5,18,12,0,489.0,390.0,2.6,18.0,857.0,726.73,550.76
2016,5,18,12,15,514.0,365.5,2.6,18.0,855.0,699.5,531.55
2016,5,18,12,30,539.0,341.0,2.6,18.0,853.0,669.17,509.79
2016,5,18,12,45,713.5,234.5,2.65,18.0,905.0,670.72,512.74
2016,5,18,13,0,888.0,128.0,2.7,18.0,957.0,650.03,498.11
2016,5,18,13,15,884.0,127.0,2.8,18.0,940.0,602.4,460.68
2016,5,18,13,30,880.0,126.0,2.9,18.0,923.0,553.01,420.88
2016,5,18,13,45,876.0,124.0,3.0,18.0,899.5,501.37,378.06
2016,5,18,14,0,872.0,122.0,3.1,18.0,876.0,448.36,332.82
2016,5,18,14,15,864.5,120.5,3.25,17.5,845.5,393.28,285.41
2016,5,18,14,30,857.0,119.0,3.4,17.0,815.0,337.63,236.59
2016,5,18,14,45,844.5,118.0,3.6,17.0,778.0,280.78,186.84
2016,5,18,15,0,832.0,117.0,3.8,17.0,741.0,217.98,134.95
2016,5,18,15,15,818.5,114.5,3.95,16.5,699.5,160.26,94.07
2016,5,18,15,30,805.0,112.0,4.1,16.0,658.0,103.77,68.53
2016,5,18,15,45,781.5,111.0,4.25,16.0,611.0,87.44,70.38
2016,5,18,16,0,758.0,110.0,4.4,16.0,564.0,87.38,70.57
2016,5,18,16,15,538.5,154.0,4.45,15.5,462.5,104.1,85.44
2016,5,18,16,30,319.0,198.0,4.5,15.0,361.0,130.3,108.62
2016,5,18,16,45,301.0,181.0,4.6,15.0,322.0,120.79,100.7
2016,5,18,17,0,283.0,164.0,4.7,15.0,283.0,110.91,92.41
2016,5,18,17,15,423.5,122.5,4.75,15.0,273.5,86.33,71.06
2016,5,18,17,30,564.0,81.0,4.8,15.0,264.0,63.38,50.89
2016,5,18,17,45,505.5,73.0,4.85,15.0,215.0,57.62,45.76
2016,5,18,18,0,447.0,65.0,4.9,15.0,166.0,51.82,40.42
2016,5,18,18,15,361.0,54.0,4.9,14.5,122.5,41.08,30.6
2016,5,18,18,30,275.0,43.0,4.9,14.0,79.0,32.61,22.55
2016,5,18,18,45,157.5,28.0,4.9,14.0,46.5,21.19,10.37
2016,5,18,19,0,40.0,13.0,4.9,14.0,14.0,10.23,0.0
2016,5,18,19,15,20.0,6.5,4.9,14.0,7.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,45.0,17.0,6.45,12.0,21.0,37.39,0.0
2016,5,19,5,30,90.0,34.0,6.7,12.0,42.0,84.08,57.58
2016,5,19,5,45,164.0,51.5,6.95,12.5,77.5,139.61,110.02
2016,5,19,6,0,238.0,69.0,7.2,13.0,113.0,202.71,166.29
2016,5,19,6,15,290.0,84.5,7.25,13.0,155.0,270.93,226.75
2016,5,19,6,30,342.0,100.0,7.3,13.0,197.0,332.9,281.22
2016,5,19,6,45,407.0,104.5,7.4,13.0,242.5,395.13,335.21
2016,5,19,7,0,472.0,109.0,7.5,13.0,288.0,461.83,391.84
2016,5,19,7,15,449.5,133.0,7.3,13.0,323.5,490.98,414.66
2016,5,19,7,30,427.0,157.0,7.1,13.0,359.0,516.28,433.63
2016,5,19,7,45,577.0,138.5,6.95,13.0,443.5,638.81,533.44
2016,5,19,8,0,727.0,120.0,6.8,13.0,528.0,760.1,627.98
2016,5,19,8,15,750.0,124.0,6.85,13.0,577.5,802.83,658.9
2016,5,19,8,30,773.0,128.0,6.9,13.0,627.0,838.04,684.07
2016,5,19,8,45,667.5,176.0,6.95,13.5,628.0,814.19,662.84
2016,5,19,9,0,562.0,224.0,7.0,14.0,629.0,766.6,621.7
2016,5,19,9,15,702.5,180.5,6.9,14.0,715.0,865.34,697.41
2016,5,19,9,30,843.0,137.0,6.8,14.0,801.0,946.25,755.56
2016,5,19,9,45,854.0,139.0,6.75,14.0,836.0,958.61,762.76
2016,5,19,10,0,865.0,141.0,6.7,14.0,871.0,967.16,767.58
2016,5,19,10,15,873.0,142.5,6.65,14.0,899.5,953.92,756.56
2016,5,19,10,30,881.0,144.0,6.6,14.0,928.0,951.29,753.58
2016,5,19,10,45,887.5,144.5,6.6,14.5,949.5,942.53,745.04
2016,5,19,11,0,894.0,145.0,6.6,15.0,971.0,929.94,733.87
2016,5,19,11,15,897.0,145.5,6.65,15.0,984.0,910.52,719.48
2016,5,19,11,30,900.0,146.0,6.7,15.0,997.0,887.53,702.54
2016,5,19,11,45,899.0,147.5,6.75,15.0,1002.0,858.62,681.26
2016,5,19,12,0,898.0,149.0,6.8,15.0,1007.0,826.62,657.66
2016,5,19,12,15,897.5,148.5,6.85,15.0,1004.5,790.64,629.54
2016,5,19,12,30,897.0,148.0,6.9,15.0,1002.0,751.97,598.83
2016,5,19,12,45,903.5,142.0,7.0,15.0,994.5,711.5,566.39
2016,5,19,13,0,910.0,136.0,7.1,15.0,987.0,668.11,530.87
2016,5,19,13,15,723.0,238.5,7.3,15.0,907.0,597.9,472.48
2016,5,19,13,30,536.0,341.0,7.5,15.0,827.0,531.62,417.86
2016,5,19,13,45,712.0,237.0,7.75,15.0,864.5,503.89,392.79
2016,5,19,14,0,888.0,133.0,8.0,15.0,902.0,461.3,352.51
2016,5,19,14,15,710.0,208.5,8.1,15.0,809.5,392.25,295.0
2016,5,19,14,30,532.0,284.0,8.2,15.0,717.0,342.27,255.13
2016,5,19,14,45,688.0,206.0,8.3,15.0,740.0,290.27,203.81
2016,5,19,15,0,844.0,128.0,8.4,15.0,763.0,226.78,143.52
2016,5,19,15,15,573.0,210.5,8.45,14.5,630.5,185.31,125.31
2016,5,19,15,30,302.0,293.0,8.5,14.0,498.0,183.4,142.28
2016,5,19,15,45,476.0,217.5,8.55,14.0,515.0,134.7,111.99
2016,5,19,16,0,650.0,142.0,8.6,14.0,532.0,97.29,79.81
2016,5,19,16,15,630.0,132.5,8.7,13.5,484.5,92.82,76.31
2016,5,19,16,30,610.0,123.0,8.8,13.0,437.0,88.03,72.5
2016,5,19,16,45,450.5,140.5,8.9,13.0,359.0,96.26,80.03
2016,5,19,17,0,291.0,158.0,9.0,13.0,281.0,107.63,90.37
2016,5,19,17,15,259.0,143.5,8.95,13.0,242.0,98.55,82.55
2016,5,19,17,30,227.0,129.0,8.9,13.0,203.0,89.23,74.38
2016,5,19,17,45,200.5,108.5,8.85,13.0,165.5,76.13,62.67
2016,5,19,18,0,174.0,88.0,8.8,13.0,128.0,62.67,50.42
2016,5,19,18,15,135.0,68.5,8.8,12.5,94.5,49.38,38.21
2016,5,19,18,30,96.0,49.0,8.8,12.0,61.0,36.07,25.79
2016,5,19,18,45,48.0,30.5,8.8,12.0,36.5,22.82,12.04
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,4.72,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,34.0,16.5,7.7,12.0,19.5,29.02,0.0
2016,5,20,5,30,68.0,33.0,7.7,12.0,39.0,65.78,44.38
2016,5,20,5,45,120.5,51.5,7.7,12.0,71.0,119.95,94.22
2016,5,20,6,0,173.0,70.0,7.7,12.0,103.0,171.44,140.58
2016,5,20,6,15,208.5,89.0,7.65,12.0,140.5,219.27,183.64
2016,5,20,6,30,244.0,108.0,7.6,12.0,178.0,270.0,228.51
2016,5,20,6,45,285.5,121.0,7.6,12.5,218.5,320.18,271.76
2016,5,20,7,0,327.0,134.0,7.6,13.0,259.0,373.42,316.58
2016,5,20,7,15,387.5,143.5,7.55,13.0,312.5,456.66,385.74
2016,5,20,7,30,448.0,153.0,7.5,13.0,366.0,526.98,443.25
2016,5,20,7,45,592.0,135.0,7.5,13.0,449.0,645.96,540.41
2016,5,20,8,0,736.0,117.0,7.5,13.0,532.0,762.73,631.97
2016,5,20,8,15,757.0,121.0,7.45,13.0,580.0,803.93,661.63
2016,5,20,8,30,778.0,125.0,7.4,13.0,628.0,837.87,685.65
2016,5,20,8,45,793.0,128.5,7.4,13.0,672.0,868.61,707.26
2016,5,20,9,0,808.0,132.0,7.4,13.0,716.0,896.37,726.55
2016,5,20,9,15,627.5,217.0,7.35,13.0,685.0,830.86,673.67
2016,5,20,9,30,447.0,302.0,7.3,13.0,654.0,741.47,599.22
2016,5,20,9,45,477.0,306.5,7.3,13.5,696.5,771.87,621.04
2016,5,20,10,0,507.0,311.0,7.3,14.0,739.0,799.76,640.36
2016,5,20,10,15,693.5,223.5,7.25,14.0,829.5,888.51,710.78
2016,5,20,10,30,880.0,136.0,7.2,14.0,920.0,941.76,749.63
2016,5,20,10,45,884.0,137.5,7.2,14.0,940.5,931.82,741.35
2016,5,20,11,0,888.0,139.0,7.2,14.0,961.0,918.11,730.65
2016,5,20,11,15,891.0,140.0,7.15,14.0,974.0,899.4,716.17
2016,5,20,11,30,894.0,141.0,7.1,14.0,987.0,877.11,699.13
2016,5,20,11,45,895.5,140.5,7.1,14.0,992.5,848.99,678.0
2016,5,20,12,0,897.0,140.0,7.1,14.0,998.0,817.72,654.54
2016,5,20,12,15,896.5,140.0,7.1,14.0,996.0,782.37,626.63
2016,5,20,12,30,896.0,140.0,7.1,14.0,994.0,744.32,595.99
2016,5,20,12,45,710.0,253.0,7.1,14.0,925.5,680.17,541.7
2016,5,20,13,0,524.0,366.0,7.1,14.0,857.0,611.34,484.56
2016,5,20,13,15,467.0,373.5,7.1,14.0,805.0,550.01,435.27
2016,5,20,13,30,410.0,381.0,7.1,14.0,753.0,492.78,388.84
2016,5,20,13,45,637.0,259.5,7.1,14.0,820.5,483.77,378.39
2016,5,20,14,0,864.0,138.0,7.1,14.0,888.0,454.05,347.64
2016,5,20,14,15,855.5,136.5,7.05,14.0,856.5,399.01,297.5
2016,5,20,14,30,847.0,135.0,7.0,14.0,825.0,340.34,244.08
2016,5,20,14,45,832.0,134.5,7.0,14.0,787.0,282.57,192.28
2016,5,20,15,0,817.0,134.0,7.0,14.0,749.0,225.69,144.15
2016,5,20,15,15,802.0,131.0,6.95,13.5,707.0,168.38,102.88
2016,5,20,15,30,787.0,128.0,6.9,13.0,665.0,112.53,77.16
2016,5,20,15,45,766.0,125.5,6.85,13.0,618.0,96.21,78.9
2016,5,20,16,0,745.0,123.0,6.8,13.0,571.0,88.04,71.99
2016,5,20,16,15,720.0,118.5,6.7,13.0,522.0,86.04,70.48
2016,5,20,16,30,695.0,114.0,6.6,13.0,473.0,83.95,68.87
2016,5,20,16,45,665.5,108.0,6.55,13.0,422.0,80.67,66.21
2016,5,20,17,0,636.0,102.0,6.5,13.0,371.0,77.27,63.41
2016,5,20,17,15,592.0,95.5,6.4,13.0,320.0,73.16,59.94
2016,5,20,17,30,548.0,89.0,6.3,13.0,269.0,69.0,56.32
2016,5,20,17,45,488.5,80.0,6.2,13.0,220.0,62.69,50.67
2016,5,20,18,0,429.0,71.0,6.1,13.0,171.0,53.49,42.26
2016,5,20,18,15,341.5,59.5,5.95,12.5,126.5,44.74,34.15
2016,5,20,18,30,254.0,48.0,5.8,12.0,82.0,36.02,25.81
2016,5,20,18,45,145.0,32.0,5.7,12.0,49.5,24.03,13.3
2016,5,20,19,0,36.0,16.0,5.6,12.0,17.0,12.26,0.0
2016,5,20,19,15,18.0,8.0,5.5,12.0,8.5,6.29,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,21,5,15,42.0,16.5,3.3,13.0,20.5,35.53,0.0
2016,5,21,5,30,84.0,33.0,3.4,13.0,41.0,78.96,54.58
2016,5,21,5,45,138.0,51.5,3.55,13.0,73.5,127.0,99.48
2016,5,21,6,0,192.0,70.0,3.7,13.0,106.0,180.12,146.8
2016,5,21,6,15,233.0,88.0,3.75,13.0,145.0,230.64,191.57
2016,5,21,6,30,274.0,106.0,3.8,13.0,184.0,284.61,238.4
2016,5,21,6,45,315.5,118.0,3.85,13.0,225.0,335.04,281.39
2016,5,21,7,0,357.0,130.0,3.9,13.0,266.0,404.92,338.91
2016,5,21,7,15,279.5,163.0,3.95,13.0,279.5,382.27,318.78
2016,5,21,7,30,202.0,196.0,4.0,13.0,293.0,351.82,291.99
2016,5,21,7,45,139.0,217.5,4.1,13.5,288.0,329.23,271.0
2016,5,21,8,0,76.0,239.0,4.2,14.0,283.0,284.0,231.6
2016,5,21,8,15,396.0,191.0,4.3,14.0,445.0,561.29,459.0
2016,5,21,8,30,716.0,143.0,4.4,14.0,607.0,807.55,647.91
2016,5,21,8,45,513.0,229.0,4.5,14.0,573.0,718.77,575.92
2016,5,21,9,0,310.0,315.0,4.6,14.0,539.0,607.68,486.41
2016,5,21,9,15,541.0,236.5,4.6,14.0,653.5,761.81,607.6
2016,5,21,9,30,772.0,158.0,4.6,14.0,768.0,898.58,708.37
2016,5,21,9,45,547.0,271.0,4.6,14.0,712.5,801.6,632.2
2016,5,21,10,0,322.0,384.0,4.6,14.0,657.0,678.78,534.87
2016,5,21,10,15,566.0,274.5,4.55,14.0,772.5,815.77,641.81
2016,5,21,10,30,810.0,165.0,4.5,14.0,888.0,918.35,717.4
2016,5,21,10,45,653.0,266.0,4.45,14.0,857.0,864.16,674.26
2016,5,21,11,0,496.0,367.0,4.4,14.0,826.0,795.44,619.44
2016,5,21,11,15,497.0,374.5,4.35,14.0,840.0,785.08,611.24
2016,5,21,11,30,498.0,382.0,4.3,14.0,854.0,771.91,600.64
2016,5,21,11,45,501.5,384.5,4.3,14.0,862.0,754.03,587.02
2016,5,21,12,0,505.0,387.0,4.3,14.0,870.0,733.57,571.44
2016,5,21,12,15,671.0,275.5,4.3,14.0,916.5,739.93,579.06
2016,5,21,12,30,837.0,164.0,4.3,14.0,963.0,729.76,573.52
2016,5,21,12,45,558.5,308.0,4.3,14.0,839.0,622.92,488.36
2016,5,21,13,0,280.0,452.0,4.3,14.0,715.0,521.85,407.98
2016,5,21,13,15,333.5,422.5,4.3,14.0,729.5,508.26,397.47
2016,5,21,13,30,387.0,393.0,4.3,14.0,744.0,489.75,381.98
2016,5,21,13,45,308.0,406.5,4.35,14.0,681.5,433.55,337.52
2016,5,21,14,0,229.0,420.0,4.4,14.0,619.0,388.82,302.36
2016,5,21,14,15,341.0,366.0,4.35,14.0,650.5,368.15,282.32
2016,5,21,14,30,453.0,312.0,4.3,14.0,682.0,335.28,250.54
2016,5,21,14,45,352.5,329.0,4.3,14.0,609.0,292.95,218.16
2016,5,21,15,0,252.0,346.0,4.3,14.0,536.0,255.79,192.18
2016,5,21,15,15,225.0,328.5,4.25,14.0,491.5,228.93,173.56
2016,5,21,15,30,198.0,311.0,4.2,14.0,447.0,196.98,154.1
2016,5,21,15,45,473.0,213.0,4.2,14.0,506.5,132.01,109.29
2016,5,21,16,0,748.0,115.0,4.2,14.0,566.0,90.29,73.58
2016,5,21,16,15,725.0,111.0,4.15,14.0,517.5,81.44,66.12
2016,5,21,16,30,702.0,107.0,4.1,14.0,469.0,79.53,64.69
2016,5,21,16,45,676.5,100.0,4.1,14.0,420.0,75.5,61.36
2016,5,21,17,0,651.0,93.0,4.1,14.0,371.0,71.28,57.84
2016,5,21,17,15,610.5,87.5,4.1,13.5,320.5,67.69,54.94
2016,5,21,17,30,570.0,82.0,4.1,13.0,270.0,64.08,51.92
2016,5,21,17,45,512.0,74.0,4.1,13.0,221.0,58.33,46.78
2016,5,21,18,0,454.0,66.0,4.1,13.0,172.0,52.53,41.43
2016,5,21,18,15,372.0,55.5,3.9,13.0,128.5,42.23,31.89
2016,5,21,18,30,290.0,45.0,3.7,13.0,85.0,34.13,24.13
2016,5,21,18,45,175.0,30.5,3.55,13.0,51.5,23.08,12.74
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,12.21,0.0
2016,5,21,19,15,30.0,8.0,3.35,13.0,9.0,6.29,0.0
2016,5,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,67.0,17.0,2.5,12.0,23.5,44.22,0.0
2016,5,22,5,30,134.0,34.0,2.6,12.0,47.0,98.88,70.09
2016,5,22,5,45,203.5,50.5,2.75,12.5,83.0,163.67,129.45
2016,5,22,6,0,273.0,67.0,2.9,13.0,119.0,226.52,184.97
2016,5,22,6,15,322.0,82.0,2.85,13.0,161.5,283.39,235.08
2016,5,22,6,30,371.0,97.0,2.8,13.0,204.0,344.42,287.35
2016,5,22,6,45,424.5,103.0,2.8,13.0,248.5,402.0,335.68
2016,5,22,7,0,478.0,109.0,2.8,13.0,293.0,463.05,385.47
2016,5,22,7,15,391.0,146.0,2.75,13.0,310.5,460.08,380.79
2016,5,22,7,30,304.0,183.0,2.7,13.0,328.0,430.52,355.04
2016,5,22,7,45,511.0,151.0,2.7,13.5,427.0,587.31,479.64
2016,5,22,8,0,718.0,119.0,2.7,14.0,526.0,747.48,598.77
2016,5,22,8,15,738.5,123.0,2.7,14.0,572.5,787.7,625.04
2016,5,22,8,30,759.0,127.0,2.7,14.0,619.0,820.59,646.68
2016,5,22,8,45,775.5,129.5,2.7,14.0,662.5,851.21,666.59
2016,5,22,9,0,792.0,132.0,2.7,14.0,706.0,878.99,684.39
2016,5,22,9,15,804.0,134.5,2.75,14.0,744.0,899.58,697.51
2016,5,22,9,30,816.0,137.0,2.8,14.0,782.0,916.8,708.39
2016,5,22,9,45,842.5,129.0,2.85,14.5,819.5,919.84,708.22
2016,5,22,10,0,869.0,121.0,2.9,15.0,857.0,933.15,715.4
2016,5,22,10,15,875.0,122.5,2.95,15.0,883.5,932.94,714.59
2016,5,22,10,30,881.0,124.0,3.0,15.0,910.0,928.93,711.4
2016,5,22,10,45,884.0,125.5,3.1,15.0,929.5,918.41,704.22
2016,5,22,11,0,887.0,127.0,3.2,15.0,949.0,904.15,694.57
2016,5,22,11,15,889.5,127.5,3.25,15.0,961.5,884.95,681.19
2016,5,22,11,30,892.0,128.0,3.3,15.0,974.0,862.24,665.4
2016,5,22,11,45,891.0,129.5,3.35,15.0,979.0,834.13,645.82
2016,5,22,12,0,890.0,131.0,3.4,15.0,984.0,802.96,624.02
2016,5,22,12,15,889.0,131.0,3.5,15.0,981.5,767.78,598.28
2016,5,22,12,30,888.0,131.0,3.6,15.0,979.0,729.98,569.71
2016,5,22,12,45,884.5,131.5,3.75,15.0,969.0,688.4,537.82
2016,5,22,13,0,881.0,132.0,3.9,15.0,959.0,644.68,503.43
2016,5,22,13,15,877.0,131.0,4.0,15.0,942.0,597.66,465.43
2016,5,22,13,30,873.0,130.0,4.1,15.0,925.0,548.89,424.97
2016,5,22,13,45,865.0,130.0,4.2,15.0,900.0,497.39,381.26
2016,5,22,14,0,857.0,130.0,4.3,15.0,875.0,444.91,335.56
