Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,15,848.5,128.5,4.35,15.0,844.5,390.56,287.22
2016,5,22,14,30,840.0,127.0,4.4,15.0,814.0,335.78,237.94
2016,5,22,14,45,828.5,125.5,4.45,15.0,777.5,275.07,184.59
2016,5,22,15,0,817.0,124.0,4.5,15.0,741.0,218.63,137.3
2016,5,22,15,15,569.5,206.5,4.55,14.5,625.5,181.61,121.95
2016,5,22,15,30,322.0,289.0,4.6,14.0,510.0,182.01,140.35
2016,5,22,15,45,384.5,251.5,4.65,14.0,497.5,157.94,131.59
2016,5,22,16,0,447.0,214.0,4.7,14.0,485.0,133.91,111.35
2016,5,22,16,15,577.0,159.0,4.7,14.0,478.0,108.43,89.63
2016,5,22,16,30,707.0,104.0,4.7,14.0,471.0,77.67,63.04
2016,5,22,16,45,407.5,139.5,4.75,14.0,346.0,94.66,78.22
2016,5,22,17,0,108.0,175.0,4.8,14.0,221.0,117.18,98.25
2016,5,22,17,15,98.5,153.0,4.8,13.5,191.0,103.92,87.0
2016,5,22,17,30,89.0,131.0,4.8,13.0,161.0,90.29,75.25
2016,5,22,17,45,281.5,97.0,4.8,13.0,168.0,70.14,57.32
2016,5,22,18,0,474.0,63.0,4.8,13.0,175.0,50.34,39.48
2016,5,22,18,15,394.5,53.0,4.65,13.0,131.0,42.6,32.24
2016,5,22,18,30,315.0,43.0,4.5,13.0,87.0,34.82,24.75
2016,5,22,18,45,205.0,29.5,4.35,13.0,53.5,22.49,12.47
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,12.18,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,6.29,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,5,15,46.0,17.0,3.2,13.0,21.0,37.35,0.0
2016,5,23,5,30,92.0,34.0,3.3,13.0,42.0,82.39,57.93
2016,5,23,5,45,147.0,51.5,3.45,13.0,75.0,129.78,101.87
2016,5,23,6,0,202.0,69.0,3.6,13.0,108.0,182.52,148.85
2016,5,23,6,15,241.0,87.0,3.6,13.0,147.0,232.45,193.07
2016,5,23,6,30,280.0,105.0,3.6,13.0,186.0,285.57,239.1
2016,5,23,6,45,320.5,117.5,3.6,13.5,227.5,336.17,281.57
2016,5,23,7,0,361.0,130.0,3.6,14.0,269.0,406.04,338.14
2016,5,23,7,15,190.0,151.0,3.6,14.0,225.0,303.33,251.69
2016,5,23,7,30,19.0,172.0,3.6,14.0,181.0,157.91,127.69
2016,5,23,7,45,163.5,200.5,3.65,14.0,292.5,329.06,271.44
2016,5,23,8,0,308.0,229.0,3.7,14.0,404.0,498.3,407.09
2016,5,23,8,15,356.5,239.0,3.7,14.0,458.0,555.95,450.82
2016,5,23,8,30,405.0,249.0,3.7,14.0,512.0,634.06,509.33
2016,5,23,8,45,593.5,189.5,3.7,14.5,604.0,756.61,602.5
2016,5,23,9,0,782.0,130.0,3.7,15.0,696.0,866.5,680.1
2016,5,23,9,15,794.0,132.5,3.7,15.0,734.5,886.98,692.42
2016,5,23,9,30,806.0,135.0,3.7,15.0,773.0,904.14,703.1
2016,5,23,9,45,441.0,263.5,3.75,15.0,614.5,694.21,545.68
2016,5,23,10,0,76.0,392.0,3.8,15.0,456.0,418.79,329.04
2016,5,23,10,15,146.0,415.0,3.75,15.0,544.0,520.06,408.3
2016,5,23,10,30,216.0,438.0,3.7,15.0,632.0,599.05,467.77
2016,5,23,10,45,544.5,283.0,3.7,15.0,785.0,776.38,605.27
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,891.46,689.86
2016,5,23,11,15,876.0,128.5,3.65,15.0,951.0,872.99,675.24
2016,5,23,11,30,879.0,129.0,3.6,15.0,964.0,851.05,659.27
2016,5,23,11,45,882.5,128.0,3.55,15.0,970.0,824.94,640.42
2016,5,23,12,0,886.0,127.0,3.5,15.0,976.0,795.64,619.32
2016,5,23,12,15,885.5,127.0,3.45,15.0,974.5,761.12,593.31
2016,5,23,12,30,885.0,127.0,3.4,15.0,973.0,723.93,564.55
2016,5,23,12,45,856.0,144.5,3.4,15.0,956.0,678.06,528.66
2016,5,23,13,0,827.0,162.0,3.4,15.0,939.0,638.84,496.91
2016,5,23,13,15,581.0,293.0,3.4,15.0,834.0,552.7,428.45
2016,5,23,13,30,335.0,424.0,3.4,15.0,729.0,483.15,373.56
2016,5,23,13,45,330.0,411.0,3.45,15.0,705.0,445.66,343.87
2016,5,23,14,0,325.0,398.0,3.5,15.0,681.0,408.5,313.76
2016,5,23,14,15,337.5,378.5,3.55,15.0,663.5,373.87,284.75
2016,5,23,14,30,350.0,359.0,3.6,15.0,646.0,337.95,254.21
2016,5,23,14,45,299.5,353.5,3.7,15.0,591.5,294.15,219.92
2016,5,23,15,0,249.0,348.0,3.8,15.0,537.0,255.97,191.45
2016,5,23,15,15,206.5,331.5,3.9,15.0,482.5,228.28,172.94
2016,5,23,15,30,164.0,315.0,4.0,15.0,428.0,197.22,154.11
2016,5,23,15,45,94.0,270.0,4.1,15.0,334.0,177.41,147.47
2016,5,23,16,0,24.0,225.0,4.2,15.0,240.0,159.58,132.78
2016,5,23,16,15,46.5,220.0,4.3,14.5,245.5,147.91,123.48
2016,5,23,16,30,69.0,215.0,4.4,14.0,251.0,144.34,121.06
2016,5,23,16,45,35.5,177.0,4.5,14.0,195.5,121.73,101.81
2016,5,23,17,0,2.0,139.0,4.6,14.0,140.0,101.12,84.1
2016,5,23,17,15,1.0,120.5,4.6,14.0,121.0,88.16,72.93
2016,5,23,17,30,0.0,102.0,4.6,14.0,102.0,75.11,61.51
2016,5,23,17,45,228.0,84.0,4.7,14.0,138.0,61.31,49.25
2016,5,23,18,0,456.0,66.0,4.8,14.0,174.0,52.46,41.22
2016,5,23,18,15,376.0,55.5,4.75,13.5,130.5,44.42,33.8
2016,5,23,18,30,296.0,45.0,4.7,13.0,87.0,34.19,24.24
2016,5,23,18,45,187.5,31.0,4.7,13.0,53.5,23.5,13.46
2016,5,23,19,0,79.0,17.0,4.7,13.0,20.0,12.88,0.0
2016,5,23,19,15,39.5,8.5,4.65,13.0,10.0,6.69,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.5,15.5,3.7,13.0,15.5,11.99,0.0
2016,5,24,5,30,1.0,31.0,3.8,13.0,31.0,26.11,14.99
2016,5,24,5,45,22.5,50.0,3.9,13.0,54.5,57.28,42.32
2016,5,24,6,0,44.0,69.0,4.0,13.0,78.0,86.75,68.33
2016,5,24,6,15,56.5,90.5,4.0,13.0,105.0,116.14,94.23
2016,5,24,6,30,69.0,112.0,4.0,13.0,132.0,146.28,120.45
2016,5,24,6,45,80.0,133.0,4.0,13.5,160.5,175.67,145.33
2016,5,24,7,0,91.0,154.0,4.0,14.0,189.0,205.68,170.19
2016,5,24,7,15,123.0,177.5,4.0,14.0,232.5,268.85,222.56
2016,5,24,7,30,155.0,201.0,4.0,14.0,276.0,320.17,264.37
2016,5,24,7,45,207.0,219.5,4.0,14.0,331.0,383.26,315.46
2016,5,24,8,0,259.0,238.0,4.0,14.0,386.0,467.18,381.64
2016,5,24,8,15,176.5,263.5,4.0,14.0,368.0,410.34,333.61
2016,5,24,8,30,94.0,289.0,4.0,14.0,350.0,347.5,280.84
2016,5,24,8,45,63.5,288.0,4.0,14.0,331.0,317.84,255.86
2016,5,24,9,0,33.0,287.0,4.0,14.0,312.0,287.49,230.15
2016,5,24,9,15,35.0,305.0,4.0,14.0,332.5,304.83,243.49
2016,5,24,9,30,37.0,323.0,4.0,14.0,353.0,321.84,256.37
2016,5,24,9,45,144.5,363.0,4.0,14.5,485.0,477.02,378.89
2016,5,24,10,0,252.0,403.0,4.0,15.0,617.0,630.04,494.13
2016,5,24,10,15,285.5,408.5,4.0,15.0,658.5,659.62,515.19
2016,5,24,10,30,319.0,414.0,4.0,15.0,700.0,687.06,535.16
2016,5,24,10,45,462.0,366.0,4.0,15.0,790.0,775.97,602.31
2016,5,24,11,0,605.0,318.0,4.0,15.0,880.0,844.24,653.12
2016,5,24,11,15,748.5,223.5,4.0,15.0,929.0,868.61,673.06
2016,5,24,11,30,892.0,129.0,4.0,15.0,978.0,860.69,668.17
2016,5,24,11,45,895.5,128.0,4.05,15.0,984.0,834.26,649.39
2016,5,24,12,0,899.0,127.0,4.1,15.0,990.0,804.59,628.37
2016,5,24,12,15,898.5,127.0,4.1,15.0,988.0,769.67,602.12
2016,5,24,12,30,898.0,127.0,4.1,15.0,986.0,732.04,573.03
2016,5,24,12,45,893.5,128.0,4.15,15.0,975.5,689.98,540.18
2016,5,24,13,0,889.0,129.0,4.2,15.0,965.0,645.81,504.99
2016,5,24,13,15,885.5,128.5,4.25,15.0,948.5,599.23,467.13
2016,5,24,13,30,882.0,128.0,4.3,15.0,932.0,550.83,426.76
2016,5,24,13,45,878.0,125.5,4.35,15.0,908.5,499.23,382.74
2016,5,24,14,0,874.0,123.0,4.4,15.0,885.0,446.27,336.37
2016,5,24,14,15,655.5,221.5,4.45,15.0,782.0,379.14,282.63
2016,5,24,14,30,437.0,320.0,4.5,15.0,679.0,334.32,249.38
2016,5,24,14,45,443.0,302.0,4.55,15.0,652.0,291.27,212.53
2016,5,24,15,0,449.0,284.0,4.6,15.0,625.0,247.59,176.46
2016,5,24,15,15,332.5,298.0,4.65,15.0,542.5,215.16,157.86
2016,5,24,15,30,216.0,312.0,4.7,15.0,460.0,198.29,154.45
2016,5,24,15,45,267.0,280.0,4.8,15.0,451.0,168.85,140.35
2016,5,24,16,0,318.0,248.0,4.9,15.0,442.0,155.29,129.24
2016,5,24,16,15,202.5,233.5,4.9,14.5,353.5,152.55,127.55
2016,5,24,16,30,87.0,219.0,4.9,14.0,265.0,146.87,123.3
2016,5,24,16,45,79.0,196.0,4.95,14.0,234.5,132.93,111.6
2016,5,24,17,0,71.0,173.0,5.0,14.0,204.0,118.68,99.52
2016,5,24,17,15,64.5,151.5,5.0,13.5,176.5,105.01,87.95
2016,5,24,17,30,58.0,130.0,5.0,13.0,149.0,91.09,75.95
2016,5,24,17,45,48.5,108.5,5.0,13.0,123.0,76.9,63.34
2016,5,24,18,0,39.0,87.0,5.0,13.0,97.0,62.49,50.33
2016,5,24,18,15,185.5,65.5,4.9,13.0,94.5,48.03,37.08
2016,5,24,18,30,332.0,44.0,4.8,13.0,92.0,35.67,25.56
2016,5,24,18,45,216.0,31.0,4.75,13.0,57.0,23.63,13.73
2016,5,24,19,0,100.0,18.0,4.7,13.0,22.0,13.67,0.0
2016,5,24,19,15,50.0,9.0,4.6,13.0,11.0,7.08,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.1,13.0,28.0,63.9,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,56.0,139.86,101.78
2016,5,25,5,45,319.0,44.5,3.3,13.0,96.5,204.44,162.11
2016,5,25,6,0,412.0,56.0,3.4,13.0,137.0,283.78,232.14
2016,5,25,6,15,476.5,64.5,3.4,13.0,184.0,350.19,290.66
2016,5,25,6,30,541.0,73.0,3.4,13.0,231.0,421.63,351.72
2016,5,25,6,45,270.5,64.0,3.4,13.5,143.0,256.56,215.52
2016,5,25,7,0,0.0,55.0,3.4,14.0,55.0,42.11,30.38
2016,5,25,7,15,0.0,75.5,3.45,14.0,75.5,57.97,43.88
2016,5,25,7,30,0.0,96.0,3.5,14.0,96.0,74.66,57.81
2016,5,25,7,45,0.0,99.5,3.55,14.0,99.5,77.28,59.8
2016,5,25,8,0,0.0,103.0,3.6,14.0,103.0,79.99,61.85
2016,5,25,8,15,0.0,125.5,3.7,14.0,125.5,98.58,77.14
2016,5,25,8,30,0.0,148.0,3.8,14.0,148.0,117.29,92.36
2016,5,25,8,45,0.5,156.5,3.9,14.0,157.0,124.57,98.11
2016,5,25,9,0,1.0,165.0,4.0,14.0,166.0,131.88,103.87
2016,5,25,9,15,4.5,191.0,4.05,14.0,194.5,156.7,124.01
2016,5,25,9,30,8.0,217.0,4.1,14.0,223.0,181.56,144.01
2016,5,25,9,45,7.5,208.0,4.2,14.0,214.0,173.02,136.83
2016,5,25,10,0,7.0,199.0,4.3,14.0,205.0,164.68,129.9
2016,5,25,10,15,9.0,224.0,4.3,14.0,232.5,186.9,147.7
2016,5,25,10,30,11.0,249.0,4.3,14.0,260.0,208.95,165.2
2016,5,25,10,45,13.5,276.0,4.35,14.5,289.5,232.84,183.77
2016,5,25,11,0,16.0,303.0,4.4,15.0,319.0,256.36,201.86
2016,5,25,11,15,14.0,277.0,4.4,15.0,291.0,232.03,182.43
2016,5,25,11,30,12.0,251.0,4.4,15.0,263.0,208.21,163.44
2016,5,25,11,45,16.0,294.5,4.4,15.0,310.0,245.25,192.79
2016,5,25,12,0,20.0,338.0,4.4,15.0,357.0,281.37,221.07
2016,5,25,12,15,31.0,376.0,4.45,15.0,406.0,324.98,255.17
2016,5,25,12,30,42.0,414.0,4.5,15.0,455.0,357.29,280.19
2016,5,25,12,45,61.5,431.5,4.6,15.0,490.5,376.74,295.42
2016,5,25,13,0,81.0,449.0,4.7,15.0,526.0,393.39,308.34
2016,5,25,13,15,56.5,408.5,4.85,15.0,462.0,340.58,267.34
2016,5,25,13,30,32.0,368.0,5.0,15.0,398.0,291.41,229.05
2016,5,25,13,45,24.5,331.5,5.15,15.0,354.5,256.5,201.78
2016,5,25,14,0,17.0,295.0,5.3,15.0,311.0,227.34,178.9
2016,5,25,14,15,33.5,324.5,5.4,15.0,353.0,244.16,192.04
2016,5,25,14,30,50.0,354.0,5.5,15.0,395.0,260.82,204.73
2016,5,25,14,45,451.0,230.0,5.65,15.0,574.5,250.38,180.43
2016,5,25,15,0,852.0,106.0,5.8,15.0,754.0,219.55,136.85
2016,5,25,15,15,500.5,211.0,5.9,15.0,586.5,177.73,121.43
2016,5,25,15,30,149.0,316.0,6.0,15.0,419.0,197.02,154.68
2016,5,25,15,45,80.0,259.0,6.1,15.0,314.5,171.53,142.83
2016,5,25,16,0,11.0,202.0,6.2,15.0,210.0,145.32,120.82
2016,5,25,16,15,7.5,184.0,6.25,14.5,189.0,132.98,110.79
2016,5,25,16,30,4.0,166.0,6.3,14.0,168.0,120.54,100.54
2016,5,25,16,45,2.0,145.0,6.35,14.0,146.0,106.1,88.24
2016,5,25,17,0,0.0,124.0,6.4,14.0,124.0,91.51,75.69
2016,5,25,17,15,0.0,108.0,6.35,13.5,108.0,80.1,65.95
2016,5,25,17,30,0.0,92.0,6.3,13.0,92.0,68.62,55.96
2016,5,25,17,45,245.0,78.5,6.3,13.0,138.0,56.23,44.91
2016,5,25,18,0,490.0,65.0,6.3,13.0,184.0,51.95,40.95
2016,5,25,18,15,409.0,56.0,6.2,13.0,139.0,45.01,34.42
2016,5,25,18,30,328.0,47.0,6.1,13.0,94.0,35.81,25.72
2016,5,25,18,45,204.5,33.5,6.1,13.0,59.0,25.38,15.3
2016,5,25,19,0,81.0,20.0,6.1,13.0,24.0,15.15,0.0
2016,5,25,19,15,40.5,10.0,6.05,13.0,12.0,7.87,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,73.0,19.5,4.1,13.0,26.5,49.19,1.1
2016,5,26,5,30,146.0,39.0,4.1,13.0,53.0,108.51,78.64
2016,5,26,5,45,236.0,53.5,4.1,13.0,92.5,179.0,142.01
2016,5,26,6,0,326.0,68.0,4.1,13.0,132.0,250.79,205.43
2016,5,26,6,15,163.0,63.5,4.05,13.0,95.5,160.92,132.88
2016,5,26,6,30,0.0,59.0,4.0,13.0,59.0,45.21,33.29
2016,5,26,6,45,0.0,72.0,4.0,13.5,72.0,55.65,42.2
2016,5,26,7,0,0.0,85.0,4.0,14.0,85.0,66.26,51.05
2016,5,26,7,15,0.0,96.0,3.95,14.0,96.0,75.15,58.41
2016,5,26,7,30,0.0,107.0,3.9,14.0,107.0,84.05,65.71
2016,5,26,7,45,0.0,129.5,3.85,14.0,129.5,102.95,81.29
2016,5,26,8,0,0.0,152.0,3.8,14.0,152.0,121.9,96.75
2016,5,26,8,15,1.5,168.0,3.75,14.0,169.0,136.4,108.45
2016,5,26,8,30,3.0,184.0,3.7,14.0,186.0,150.95,120.1
2016,5,26,8,45,7.0,207.0,3.65,14.5,212.5,173.86,138.33
2016,5,26,9,0,11.0,230.0,3.6,15.0,239.0,196.84,156.36
2016,5,26,9,15,10.0,229.5,3.5,15.0,238.0,194.7,154.2
2016,5,26,9,30,9.0,229.0,3.4,15.0,237.0,192.68,152.21
2016,5,26,9,45,11.5,249.0,3.35,15.0,259.0,211.44,166.99
2016,5,26,10,0,14.0,269.0,3.3,15.0,281.0,230.05,181.52
2016,5,26,10,15,16.0,287.5,3.2,15.0,301.5,246.7,194.38
2016,5,26,10,30,18.0,306.0,3.1,15.0,322.0,263.09,206.96
2016,5,26,10,45,24.5,340.5,3.05,15.5,363.0,312.97,245.2
2016,5,26,11,0,31.0,375.0,3.0,16.0,404.0,346.15,269.92
2016,5,26,11,15,34.5,389.0,3.0,16.0,422.0,357.48,278.31
2016,5,26,11,30,38.0,403.0,3.0,16.0,440.0,367.95,286.11
2016,5,26,11,45,40.0,404.0,3.0,16.0,443.0,365.3,283.94
2016,5,26,12,0,42.0,405.0,3.0,16.0,446.0,362.15,281.48
2016,5,26,12,15,55.0,427.0,3.1,16.0,480.5,383.49,297.94
2016,5,26,12,30,68.0,449.0,3.2,16.0,515.0,402.64,312.53
2016,5,26,12,45,75.5,450.0,3.3,16.0,522.0,399.8,310.39
2016,5,26,13,0,83.0,451.0,3.4,16.0,529.0,395.87,307.44
2016,5,26,13,15,156.5,449.5,3.6,16.0,593.5,426.13,330.84
2016,5,26,13,30,230.0,448.0,3.8,16.0,658.0,446.67,345.8
2016,5,26,13,45,158.5,430.5,4.05,16.0,573.5,382.32,296.38
2016,5,26,14,0,87.0,413.0,4.3,16.0,489.0,330.09,256.76
2016,5,26,14,15,84.5,396.5,4.55,16.0,468.5,307.66,239.32
2016,5,26,14,30,82.0,380.0,4.8,16.0,448.0,285.73,222.07
2016,5,26,14,45,123.5,369.5,5.05,16.0,466.5,270.07,208.0
2016,5,26,15,0,165.0,359.0,5.3,16.0,485.0,255.93,195.06
2016,5,26,15,15,360.0,285.0,5.45,15.5,539.0,211.17,153.49
2016,5,26,15,30,555.0,211.0,5.6,15.0,593.0,143.3,104.97
2016,5,26,15,45,643.5,169.5,5.75,15.0,584.5,110.89,90.86
2016,5,26,16,0,732.0,128.0,5.9,15.0,576.0,90.38,73.39
2016,5,26,16,15,708.5,124.0,5.95,14.5,528.0,88.88,72.48
2016,5,26,16,30,685.0,120.0,6.0,14.0,480.0,87.3,71.48
2016,5,26,16,45,652.5,115.0,6.05,14.0,430.0,84.8,69.53
2016,5,26,17,0,620.0,110.0,6.1,14.0,380.0,82.23,67.5
2016,5,26,17,15,578.0,103.0,6.05,13.5,329.5,78.02,64.09
2016,5,26,17,30,536.0,96.0,6.0,13.0,279.0,73.72,60.52
2016,5,26,17,45,472.0,88.5,6.0,13.0,229.5,65.69,53.36
2016,5,26,18,0,408.0,81.0,6.0,13.0,180.0,60.03,48.16
2016,5,26,18,15,327.0,68.0,5.85,13.0,136.0,50.48,39.29
2016,5,26,18,30,246.0,55.0,5.7,13.0,92.0,40.89,30.19
2016,5,26,18,45,145.0,37.5,5.6,13.0,57.5,27.97,17.58
2016,5,26,19,0,44.0,20.0,5.5,13.0,23.0,15.21,0.0
2016,5,26,19,15,22.0,10.0,5.35,12.5,11.5,7.87,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,61.0,20.5,2.6,12.0,26.5,46.66,3.65
2016,5,27,5,30,122.0,41.0,2.5,12.0,53.0,101.92,74.24
2016,5,27,5,45,212.0,57.5,2.4,12.5,93.5,163.59,129.55
2016,5,27,6,0,302.0,74.0,2.3,13.0,134.0,245.22,200.02
2016,5,27,6,15,161.5,90.5,2.15,13.0,123.5,191.94,158.07
2016,5,27,6,30,21.0,107.0,2.0,13.0,113.0,102.95,82.74
2016,5,27,6,45,30.5,127.0,1.85,13.0,138.0,136.79,111.65
2016,5,27,7,0,40.0,147.0,1.7,13.0,163.0,162.62,133.19
2016,5,27,7,15,56.0,172.0,1.55,13.0,197.5,199.11,163.28
2016,5,27,7,30,72.0,197.0,1.4,13.0,232.0,236.45,193.44
2016,5,27,7,45,88.5,222.5,1.3,13.5,270.0,275.41,223.92
2016,5,27,8,0,105.0,248.0,1.2,14.0,308.0,314.91,254.05
2016,5,27,8,15,127.5,272.0,1.1,14.0,351.0,376.61,301.09
2016,5,27,8,30,150.0,296.0,1.0,14.0,394.0,420.94,333.69
2016,5,27,8,45,205.0,312.0,0.9,14.5,456.0,485.6,380.99
2016,5,27,9,0,260.0,328.0,0.8,15.0,518.0,571.18,441.18
2016,5,27,9,15,367.0,310.0,0.75,15.0,593.0,649.89,497.38
2016,5,27,9,30,474.0,292.0,0.7,15.0,668.0,749.61,565.65
2016,5,27,9,45,669.5,210.0,0.7,15.5,766.0,855.97,638.16
2016,5,27,10,0,865.0,128.0,0.7,16.0,864.0,929.56,682.87
2016,5,27,10,15,871.0,129.5,0.75,16.0,891.0,929.35,681.71
2016,5,27,10,30,877.0,131.0,0.8,16.0,918.0,925.36,679.36
2016,5,27,10,45,883.5,131.0,0.9,16.5,938.5,916.69,673.79
2016,5,27,11,0,890.0,131.0,1.0,17.0,959.0,904.27,665.83
2016,5,27,11,15,892.5,131.5,1.25,17.0,972.0,885.12,656.95
2016,5,27,11,30,895.0,132.0,1.5,17.0,985.0,862.46,645.14
2016,5,27,11,45,896.0,132.5,1.75,17.5,990.5,835.22,628.43
2016,5,27,12,0,897.0,133.0,2.0,18.0,996.0,804.85,609.05
2016,5,27,12,15,896.5,132.5,2.25,18.0,994.0,769.68,585.55
2016,5,27,12,30,896.0,132.0,2.5,18.0,992.0,731.87,559.08
2016,5,27,12,45,892.5,132.5,2.8,18.0,982.0,690.3,529.06
2016,5,27,13,0,889.0,133.0,3.1,18.0,972.0,646.58,496.23
2016,5,27,13,15,885.5,132.5,3.3,18.0,955.5,600.17,459.82
2016,5,27,13,30,882.0,132.0,3.5,18.0,939.0,551.95,420.76
2016,5,27,13,45,876.0,131.0,3.7,18.0,915.0,500.61,378.02
2016,5,27,14,0,870.0,130.0,3.9,18.0,891.0,448.09,333.01
2016,5,27,14,15,862.0,128.5,4.0,17.5,861.0,393.58,285.77
2016,5,27,14,30,854.0,127.0,4.1,17.0,831.0,338.55,237.32
2016,5,27,14,45,844.0,125.0,4.2,17.0,795.0,282.46,188.08
2016,5,27,15,0,834.0,123.0,4.3,17.0,759.0,220.25,136.66
2016,5,27,15,15,821.0,120.5,4.3,17.0,718.0,163.07,96.14
2016,5,27,15,30,808.0,118.0,4.3,17.0,677.0,107.03,70.89
2016,5,27,15,45,792.0,114.5,4.35,17.0,632.0,89.52,71.82
2016,5,27,16,0,776.0,111.0,4.4,17.0,587.0,88.09,70.82
2016,5,27,16,15,754.0,107.5,4.4,17.0,538.5,86.39,69.58
2016,5,27,16,30,732.0,104.0,4.4,17.0,490.0,78.05,62.58
2016,5,27,16,45,702.5,99.5,4.4,17.0,439.5,75.47,60.57
2016,5,27,17,0,673.0,95.0,4.4,17.0,389.0,72.83,58.47
2016,5,27,17,15,633.5,89.5,4.35,16.5,338.0,69.27,55.63
2016,5,27,17,30,594.0,84.0,4.3,16.0,287.0,65.66,52.68
2016,5,27,17,45,537.5,77.0,4.25,16.0,237.5,60.67,48.3
2016,5,27,18,0,481.0,70.0,4.2,16.0,188.0,55.68,43.76
2016,5,27,18,15,401.5,59.5,4.05,15.5,142.5,47.68,36.46
2016,5,27,18,30,322.0,49.0,3.9,15.0,97.0,37.19,26.78
2016,5,27,18,45,208.5,35.0,3.8,15.0,61.5,26.48,16.32
2016,5,27,19,0,95.0,21.0,3.7,15.0,26.0,15.86,0.0
2016,5,27,19,15,47.5,10.5,3.6,14.5,13.0,8.26,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,89.5,18.5,2.35,13.0,28.0,59.0,8.93
2016,5,28,5,30,179.0,37.0,2.4,13.0,56.0,125.81,92.24
2016,5,28,5,45,273.5,50.5,2.5,13.5,96.5,190.41,150.57
2016,5,28,6,0,368.0,64.0,2.6,14.0,137.0,265.11,215.63
2016,5,28,6,15,433.0,73.5,2.55,14.0,183.5,328.74,271.11
2016,5,28,6,30,498.0,83.0,2.5,14.0,230.0,404.25,334.57
2016,5,28,6,45,549.0,89.5,2.45,14.5,280.5,467.67,385.79
2016,5,28,7,0,600.0,96.0,2.4,15.0,331.0,533.64,437.17
2016,5,28,7,15,635.0,101.5,2.4,15.0,381.5,589.28,479.8
2016,5,28,7,30,670.0,107.0,2.4,15.0,432.0,645.27,521.55
2016,5,28,7,45,699.5,110.5,2.4,15.5,482.0,694.67,555.93
2016,5,28,8,0,729.0,114.0,2.4,16.0,532.0,743.19,588.28
2016,5,28,8,15,749.0,118.0,2.35,16.5,578.5,778.56,610.17
2016,5,28,8,30,769.0,122.0,2.3,17.0,625.0,816.32,633.43
2016,5,28,8,45,786.0,124.5,2.3,17.5,669.0,847.43,652.03
2016,5,28,9,0,803.0,127.0,2.3,18.0,713.0,875.73,668.53
2016,5,28,9,15,815.5,129.5,2.25,18.0,751.5,896.9,680.88
2016,5,28,9,30,828.0,132.0,2.2,18.0,790.0,914.71,690.98
2016,5,28,9,45,836.5,134.0,2.2,18.5,823.0,924.81,695.13
2016,5,28,10,0,845.0,136.0,2.2,19.0,856.0,917.51,687.78
2016,5,28,10,15,852.5,137.5,2.2,19.0,883.5,918.64,687.71
2016,5,28,10,30,860.0,139.0,2.2,19.0,911.0,916.04,685.18
2016,5,28,10,45,864.0,140.5,2.25,19.0,931.0,906.55,678.67
2016,5,28,11,0,868.0,142.0,2.3,19.0,951.0,893.37,669.83
2016,5,28,11,15,871.5,143.0,2.4,19.0,964.0,875.74,658.48
2016,5,28,11,30,875.0,144.0,2.5,19.0,977.0,854.6,644.74
2016,5,28,11,45,875.5,144.5,2.6,19.0,983.0,827.31,626.72
2016,5,28,12,0,876.0,145.0,2.7,19.0,989.0,797.01,606.23
2016,5,28,12,15,876.0,145.0,2.8,19.0,987.0,763.14,581.88
2016,5,28,12,30,876.0,145.0,2.9,19.0,985.0,726.66,555.09
2016,5,28,12,45,868.5,148.0,3.05,19.0,974.5,684.88,523.94
2016,5,28,13,0,861.0,151.0,3.2,19.0,964.0,641.28,490.57
2016,5,28,13,15,857.0,150.0,3.3,19.0,947.5,595.4,454.4
2016,5,28,13,30,853.0,149.0,3.4,19.0,931.0,547.85,415.87
2016,5,28,13,45,847.5,147.5,3.5,19.0,907.5,497.78,374.25
2016,5,28,14,0,842.0,146.0,3.6,19.0,884.0,446.58,330.54
2016,5,28,14,15,834.0,144.0,3.65,18.5,853.5,391.7,283.5
2016,5,28,14,30,826.0,142.0,3.7,18.0,823.0,336.46,235.39
2016,5,28,14,45,816.0,139.5,3.8,18.0,787.5,280.3,186.56
2016,5,28,15,0,806.0,137.0,3.9,18.0,752.0,224.48,140.57
2016,5,28,15,15,792.0,134.0,3.9,18.0,711.0,168.5,101.14
2016,5,28,15,30,778.0,131.0,3.9,18.0,670.0,113.83,76.42
2016,5,28,15,45,761.5,127.0,3.9,18.0,625.0,96.57,77.52
2016,5,28,16,0,745.0,123.0,3.9,18.0,580.0,87.61,70.1
2016,5,28,16,15,722.0,118.5,3.85,17.5,532.0,85.68,68.81
2016,5,28,16,30,699.0,114.0,3.8,17.0,484.0,83.64,67.42
2016,5,28,16,45,573.5,125.5,3.8,17.0,408.5,90.14,73.29
2016,5,28,17,0,448.0,137.0,3.8,17.0,333.0,94.69,77.49
2016,5,28,17,15,407.0,128.0,3.7,16.5,289.0,89.23,73.1
2016,5,28,17,30,366.0,119.0,3.6,16.0,245.0,83.63,68.49
2016,5,28,17,45,330.0,103.0,3.5,16.0,202.5,73.39,59.51
2016,5,28,18,0,294.0,87.0,3.4,16.0,160.0,62.82,50.06
2016,5,28,18,15,241.5,70.5,3.2,15.5,121.5,51.83,40.13
2016,5,28,18,30,189.0,54.0,3.0,15.0,83.0,39.98,29.23
2016,5,28,18,45,112.5,37.0,2.9,15.0,52.5,27.56,17.33
2016,5,28,19,0,36.0,20.0,2.8,15.0,22.0,15.28,0.0
2016,5,28,19,15,18.0,10.0,2.75,14.5,11.0,7.87,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,18.5,2.1,13.0,29.0,62.55,12.42
2016,5,29,5,30,202.0,37.0,2.1,13.0,58.0,133.86,98.45
2016,5,29,5,45,300.0,49.5,2.1,13.0,100.0,199.94,158.31
2016,5,29,6,0,398.0,62.0,2.1,13.0,142.0,276.49,225.25
2016,5,29,6,15,199.0,66.0,2.0,13.0,106.0,181.82,149.96
2016,5,29,6,30,0.0,70.0,1.9,13.0,70.0,54.73,41.42
2016,5,29,6,45,0.0,84.5,1.8,13.5,84.5,66.66,51.6
2016,5,29,7,0,0.0,99.0,1.7,14.0,99.0,78.57,61.46
2016,5,29,7,15,4.0,130.0,1.65,14.0,132.0,108.3,86.34
2016,5,29,7,30,8.0,161.0,1.6,14.0,165.0,138.51,111.2
2016,5,29,7,45,8.5,174.0,1.55,14.5,178.5,149.45,119.54
2016,5,29,8,0,9.0,187.0,1.5,15.0,192.0,160.45,127.86
2016,5,29,8,15,16.0,214.0,1.55,15.0,224.5,189.67,151.31
2016,5,29,8,30,23.0,241.0,1.6,15.0,257.0,219.11,174.6
2016,5,29,8,45,42.0,279.0,1.7,15.5,309.0,288.41,228.96
2016,5,29,9,0,61.0,317.0,1.8,16.0,361.0,341.25,269.21
2016,5,29,9,15,55.0,328.5,1.85,16.0,370.0,344.87,270.98
2016,5,29,9,30,49.0,340.0,1.9,16.0,379.0,348.1,272.73
2016,5,29,9,45,158.5,370.5,2.0,16.0,504.5,494.77,386.11
2016,5,29,10,0,268.0,401.0,2.1,16.0,630.0,639.3,492.6
2016,5,29,10,15,284.5,411.0,2.15,16.0,660.5,657.51,504.31
2016,5,29,10,30,301.0,421.0,2.2,16.0,691.0,673.69,515.54
2016,5,29,10,45,277.0,438.0,2.3,16.0,691.0,658.01,503.36
2016,5,29,11,0,253.0,455.0,2.4,16.0,691.0,640.91,490.4
2016,5,29,11,15,211.5,467.5,2.45,16.0,667.0,590.55,453.05
2016,5,29,11,30,170.0,480.0,2.5,16.0,643.0,555.27,426.39
2016,5,29,11,45,246.5,469.5,2.55,16.5,707.0,605.37,463.57
2016,5,29,12,0,323.0,459.0,2.6,17.0,771.0,638.47,487.33
2016,5,29,12,15,337.0,449.5,2.65,17.0,774.0,620.61,474.18
2016,5,29,12,30,351.0,440.0,2.7,17.0,777.0,600.82,459.74
2016,5,29,12,45,371.5,424.0,2.75,17.0,777.5,578.52,443.29
2016,5,29,13,0,392.0,408.0,2.8,17.0,778.0,554.01,424.78
2016,5,29,13,15,333.0,424.0,2.9,17.0,735.0,505.24,387.49
2016,5,29,13,30,274.0,440.0,3.0,17.0,692.0,460.43,353.11
2016,5,29,13,45,260.0,430.5,3.1,17.0,664.5,424.22,325.0
2016,5,29,14,0,246.0,421.0,3.2,17.0,637.0,389.28,297.47
2016,5,29,14,15,230.5,408.0,3.3,16.5,605.0,359.36,274.11
2016,5,29,14,30,215.0,395.0,3.4,16.0,573.0,325.94,247.96
2016,5,29,14,45,128.5,355.5,3.5,16.0,460.5,263.36,201.58
2016,5,29,15,0,42.0,316.0,3.6,16.0,348.0,220.19,171.37
2016,5,29,15,15,84.5,317.0,3.6,16.0,377.5,216.98,167.87
2016,5,29,15,30,127.0,318.0,3.6,16.0,407.0,197.11,153.73
2016,5,29,15,45,73.0,269.0,3.65,16.0,319.5,176.57,146.04
2016,5,29,16,0,19.0,220.0,3.7,16.0,232.0,156.71,129.68
2016,5,29,16,15,41.0,218.5,3.7,15.5,241.5,147.23,122.27
2016,5,29,16,30,63.0,217.0,3.7,15.0,251.0,145.6,121.51
2016,5,29,16,45,53.0,193.0,3.75,15.0,219.5,131.11,109.41
2016,5,29,17,0,43.0,169.0,3.8,15.0,188.0,116.31,96.92
2016,5,29,17,15,36.0,149.0,3.85,15.0,163.5,103.48,86.01
2016,5,29,17,30,29.0,129.0,3.9,15.0,139.0,90.44,74.74
2016,5,29,17,45,235.5,103.0,4.0,15.0,163.5,73.41,59.77
2016,5,29,18,0,442.0,77.0,4.1,15.0,188.0,57.7,45.74
2016,5,29,18,15,362.0,65.5,4.1,14.5,143.0,49.07,37.88
2016,5,29,18,30,282.0,54.0,4.1,14.0,98.0,40.44,29.78
2016,5,29,18,45,177.5,38.5,4.1,14.0,62.5,28.85,18.58
2016,5,29,19,0,73.0,23.0,4.1,14.0,27.0,17.3,1.01
2016,5,29,19,15,36.5,11.5,4.05,13.5,13.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,109.5,19.0,1.9,12.0,30.5,65.82,15.8
2016,5,30,5,30,219.0,38.0,1.9,12.0,61.0,140.9,104.32
2016,5,30,5,45,318.0,49.5,1.95,12.5,103.0,207.0,164.15
2016,5,30,6,0,417.0,61.0,2.0,13.0,145.0,287.58,234.04
2016,5,30,6,15,208.5,74.5,1.95,13.0,116.5,196.46,162.02
2016,5,30,6,30,0.0,88.0,1.9,13.0,88.0,71.48,55.68
2016,5,30,6,45,0.0,107.0,1.85,13.5,107.0,87.53,69.31
2016,5,30,7,0,0.0,126.0,1.8,14.0,126.0,103.5,82.44
2016,5,30,7,15,3.5,143.5,1.8,14.0,145.5,120.48,96.46
2016,5,30,7,30,7.0,161.0,1.8,14.0,165.0,137.69,110.49
2016,5,30,7,45,14.5,185.0,1.8,14.5,194.0,164.27,131.95
2016,5,30,8,0,22.0,209.0,1.8,15.0,223.0,191.21,153.33
2016,5,30,8,15,40.5,243.0,1.85,15.0,269.5,254.26,203.88
2016,5,30,8,30,59.0,277.0,1.9,15.0,316.0,302.91,242.01
2016,5,30,8,45,66.5,300.5,1.95,15.5,347.5,331.4,263.14
2016,5,30,9,0,74.0,324.0,2.0,16.0,379.0,359.63,283.86
2016,5,30,9,15,125.0,352.0,2.05,16.0,450.0,451.18,354.04
2016,5,30,9,30,176.0,380.0,2.1,16.0,521.0,522.76,407.49
2016,5,30,9,45,224.0,390.0,2.15,16.0,577.0,573.13,444.69
2016,5,30,10,0,272.0,400.0,2.2,16.0,633.0,641.38,494.07
2016,5,30,10,15,266.5,415.5,2.2,16.0,649.5,644.78,494.93
2016,5,30,10,30,261.0,431.0,2.2,16.0,666.0,646.35,495.03
2016,5,30,10,45,259.0,442.5,2.25,16.5,680.0,645.56,493.0
2016,5,30,11,0,257.0,454.0,2.3,17.0,694.0,642.95,489.73
2016,5,30,11,15,224.5,466.5,2.3,17.0,678.5,600.29,458.03
2016,5,30,11,30,192.0,479.0,2.3,17.0,663.0,572.17,436.75
2016,5,30,11,45,255.5,467.5,2.3,17.0,713.5,610.41,465.38
2016,5,30,12,0,319.0,456.0,2.3,17.0,764.0,632.5,481.66
2016,5,30,12,15,266.0,468.5,2.3,17.0,725.0,583.24,444.6
2016,5,30,12,30,213.0,481.0,2.3,17.0,686.0,532.22,406.55
2016,5,30,12,45,208.5,476.5,2.35,17.0,675.5,508.83,389.37
2016,5,30,13,0,204.0,472.0,2.4,17.0,665.0,485.27,371.69
2016,5,30,13,15,236.5,457.0,2.45,17.0,677.0,475.02,363.85
2016,5,30,13,30,269.0,442.0,2.5,17.0,689.0,458.95,351.1
2016,5,30,13,45,282.0,426.0,2.6,17.0,679.0,431.15,329.17
2016,5,30,14,0,295.0,410.0,2.7,17.0,669.0,401.98,305.63
2016,5,30,14,15,307.5,391.0,2.8,17.0,653.0,369.44,278.89
2016,5,30,14,30,320.0,372.0,2.9,17.0,637.0,335.64,250.69
2016,5,30,14,45,336.5,349.0,3.0,17.0,617.0,299.25,220.21
2016,5,30,15,0,353.0,326.0,3.1,17.0,597.0,261.28,189.26
2016,5,30,15,15,341.0,309.5,3.1,17.0,559.5,222.01,161.12
2016,5,30,15,30,329.0,293.0,3.1,17.0,522.0,184.41,139.84
2016,5,30,15,45,215.0,282.0,3.15,17.0,428.0,177.85,146.46
2016,5,30,16,0,101.0,271.0,3.2,17.0,334.0,177.04,146.22
2016,5,30,16,15,99.5,248.5,3.15,16.5,306.0,164.24,136.11
2016,5,30,16,30,98.0,226.0,3.1,16.0,278.0,151.09,125.62
2016,5,30,16,45,70.5,198.0,3.1,16.0,233.5,134.19,111.56
2016,5,30,17,0,43.0,170.0,3.1,16.0,189.0,116.91,97.01
2016,5,30,17,15,37.0,149.5,3.0,16.0,164.5,103.83,85.93
2016,5,30,17,30,31.0,129.0,2.9,16.0,140.0,90.53,74.49
2016,5,30,17,45,270.0,98.0,2.85,16.0,167.5,70.78,57.19
2016,5,30,18,0,509.0,67.0,2.8,16.0,195.0,53.53,41.89
2016,5,30,18,15,431.0,58.0,2.7,15.5,149.0,46.61,35.58
2016,5,30,18,30,353.0,49.0,2.6,15.0,103.0,39.69,29.04
2016,5,30,18,45,239.5,35.5,2.55,15.0,66.5,27.01,17.05
2016,5,30,19,0,126.0,22.0,2.5,15.0,30.0,16.69,1.75
2016,5,30,19,15,63.0,11.0,2.5,14.5,15.0,8.65,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,121.0,18.5,2.05,13.0,31.0,68.6,18.6
2016,5,31,5,30,242.0,37.0,2.1,13.0,62.0,147.63,109.1
2016,5,31,5,45,336.0,48.5,2.15,13.5,104.5,212.83,168.22
2016,5,31,6,0,430.0,60.0,2.2,14.0,147.0,292.23,237.05
2016,5,31,6,15,215.0,71.5,2.1,14.0,115.0,195.93,161.09
2016,5,31,6,30,0.0,83.0,2.0,14.0,83.0,66.66,51.38
2016,5,31,6,45,0.0,100.5,1.9,14.5,100.5,81.3,63.78
2016,5,31,7,0,0.0,118.0,1.8,15.0,118.0,95.89,75.75
2016,5,31,7,15,3.5,139.5,1.75,15.0,141.0,116.65,92.91
2016,5,31,7,30,7.0,161.0,1.7,15.0,164.0,137.61,109.99
2016,5,31,7,45,7.0,172.5,1.7,15.5,176.0,146.76,116.86
2016,5,31,8,0,7.0,184.0,1.7,16.0,188.0,155.96,123.72
2016,5,31,8,15,13.5,209.5,1.75,16.0,218.0,183.3,145.62
2016,5,31,8,30,20.0,235.0,1.8,16.0,248.0,210.84,167.39
2016,5,31,8,45,23.5,257.0,1.85,16.0,273.5,232.68,184.31
2016,5,31,9,0,27.0,279.0,1.9,16.0,299.0,272.75,215.37
2016,5,31,9,15,32.5,302.5,1.9,16.0,328.0,298.57,234.96
2016,5,31,9,30,38.0,326.0,1.9,16.0,357.0,324.04,254.15
2016,5,31,9,45,46.0,351.0,1.95,16.5,390.0,352.77,275.31
2016,5,31,10,0,54.0,376.0,2.0,17.0,423.0,380.86,295.72
2016,5,31,10,15,71.5,402.5,2.0,17.0,466.5,418.19,323.59
2016,5,31,10,30,89.0,429.0,2.0,17.0,510.0,454.34,350.2
2016,5,31,10,45,79.5,432.5,2.05,17.5,506.0,444.0,341.13
2016,5,31,11,0,70.0,436.0,2.1,18.0,502.0,433.48,332.25
2016,5,31,11,15,113.0,458.0,2.1,18.0,566.0,497.93,380.31
2016,5,31,11,30,156.0,480.0,2.1,18.0,630.0,543.01,413.15
2016,5,31,11,45,188.5,481.0,2.1,18.0,663.0,558.2,424.16
2016,5,31,12,0,221.0,482.0,2.1,18.0,696.0,570.38,433.03
2016,5,31,12,15,210.5,482.5,2.15,18.0,686.0,547.53,416.06
2016,5,31,12,30,200.0,483.0,2.2,18.0,676.0,524.47,399.06
2016,5,31,12,45,228.5,473.0,2.25,18.5,691.5,518.98,394.53
2016,5,31,13,0,257.0,463.0,2.3,19.0,707.0,511.09,387.82
2016,5,31,13,15,232.5,458.5,2.4,19.0,676.5,473.61,359.77
2016,5,31,13,30,208.0,454.0,2.5,19.0,646.0,438.35,333.25
2016,5,31,13,45,215.5,440.5,2.6,19.0,634.5,413.93,314.41
2016,5,31,14,0,223.0,427.0,2.7,19.0,623.0,388.66,294.41
2016,5,31,14,15,222.0,411.5,2.8,19.0,601.0,358.34,270.37
2016,5,31,14,30,221.0,396.0,2.9,19.0,579.0,328.17,246.22
2016,5,31,14,45,212.5,378.0,3.0,19.0,548.0,295.06,220.15
2016,5,31,15,0,204.0,360.0,3.1,19.0,517.0,263.13,195.63
2016,5,31,15,15,169.5,340.0,3.15,18.5,465.5,228.59,171.86
2016,5,31,15,30,135.0,320.0,3.2,18.0,414.0,198.59,153.42
2016,5,31,15,45,101.5,291.5,3.25,18.0,359.5,188.54,154.8
2016,5,31,16,0,68.0,263.0,3.3,18.0,305.0,172.27,141.65
2016,5,31,16,15,57.5,237.5,3.25,18.0,271.0,157.69,129.82
2016,5,31,16,30,47.0,212.0,3.2,18.0,237.0,142.72,117.57
2016,5,31,16,45,36.0,187.0,3.2,18.0,205.0,127.63,105.1
2016,5,31,17,0,25.0,162.0,3.2,18.0,173.0,116.21,95.66
2016,5,31,17,15,20.0,143.0,3.15,17.5,151.0,102.96,84.68
2016,5,31,17,30,15.0,124.0,3.1,17.0,129.0,89.65,73.43
2016,5,31,17,45,274.5,95.0,3.05,17.0,165.0,68.97,55.39
2016,5,31,18,0,534.0,66.0,3.0,17.0,201.0,53.0,41.26
2016,5,31,18,15,456.0,57.0,2.95,16.5,154.0,46.0,34.91
2016,5,31,18,30,378.0,48.0,2.9,16.0,107.0,38.99,28.34
2016,5,31,18,45,260.0,35.5,2.85,16.0,69.5,27.11,17.13
2016,5,31,19,0,142.0,23.0,2.8,16.0,32.0,17.46,2.94
2016,5,31,19,15,71.0,11.5,2.75,15.5,16.0,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,5,15,124.0,19.0,2.9,14.0,32.0,70.1,20.79
2016,6,1,5,30,248.0,38.0,3.0,14.0,64.0,150.58,111.17
2016,6,1,5,45,343.5,49.0,3.15,14.0,106.5,216.0,170.77
2016,6,1,6,0,439.0,60.0,3.3,14.0,149.0,295.86,240.78
2016,6,1,6,15,219.5,65.0,3.2,14.0,109.5,203.45,167.76
2016,6,1,6,30,0.0,70.0,3.1,14.0,70.0,54.66,41.2
2016,6,1,6,45,0.0,85.0,3.05,14.5,85.0,67.03,51.7
2016,6,1,7,0,0.0,100.0,3.0,15.0,100.0,79.38,61.91
2016,6,1,7,15,0.0,111.0,2.9,15.0,111.0,88.17,69.09
2016,6,1,7,30,0.0,122.0,2.8,15.0,122.0,96.99,76.22
2016,6,1,7,45,0.0,134.5,2.75,15.5,134.5,107.16,84.23
2016,6,1,8,0,0.0,147.0,2.7,16.0,147.0,117.33,92.14
2016,6,1,8,15,0.0,154.0,2.65,16.0,154.0,122.75,96.27
2016,6,1,8,30,0.0,161.0,2.6,16.0,161.0,128.23,100.44
2016,6,1,8,45,4.5,190.5,2.6,16.0,194.5,156.98,123.64
2016,6,1,9,0,9.0,220.0,2.6,16.0,228.0,185.92,146.69
2016,6,1,9,15,12.5,245.0,2.55,16.0,255.5,210.08,165.65
2016,6,1,9,30,16.0,270.0,2.5,16.0,283.0,234.16,184.38
2016,6,1,9,45,20.0,294.5,2.5,16.5,311.0,258.1,202.5
2016,6,1,10,0,24.0,319.0,2.5,17.0,339.0,281.8,220.21
2016,6,1,10,15,26.5,337.0,2.5,17.0,360.5,316.18,246.33
2016,6,1,10,30,29.0,355.0,2.5,17.0,382.0,332.1,258.1
2016,6,1,10,45,39.0,383.5,2.5,17.0,420.0,363.46,281.84
2016,6,1,11,0,49.0,412.0,2.5,17.0,458.0,393.59,304.37
2016,6,1,11,15,46.0,413.5,2.5,17.0,457.5,387.56,299.35
