Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,30,43.0,415.0,2.5,17.0,457.0,381.29,294.35
2016,6,1,11,45,75.0,446.0,2.55,17.0,518.5,427.41,329.58
2016,6,1,12,0,107.0,477.0,2.6,17.0,580.0,470.04,361.47
2016,6,1,12,15,96.5,471.0,2.65,17.0,564.0,448.02,344.59
2016,6,1,12,30,86.0,465.0,2.7,17.0,548.0,426.49,328.37
2016,6,1,12,45,71.5,448.0,2.8,17.0,516.5,394.64,304.42
2016,6,1,13,0,57.0,431.0,2.9,17.0,485.0,364.39,281.56
2016,6,1,13,15,71.0,435.0,2.95,17.0,501.0,366.84,283.55
2016,6,1,13,30,85.0,439.0,3.0,17.0,517.0,367.35,283.77
2016,6,1,13,45,114.0,435.0,3.05,17.0,537.0,363.93,280.71
2016,6,1,14,0,143.0,431.0,3.1,17.0,557.0,358.81,275.87
2016,6,1,14,15,143.0,416.0,3.1,17.0,538.5,333.54,255.71
2016,6,1,14,30,143.0,401.0,3.1,17.0,520.0,308.39,235.58
2016,6,1,14,45,108.0,373.0,3.1,17.0,460.5,276.28,211.49
2016,6,1,15,0,73.0,345.0,3.1,17.0,401.0,241.7,186.05
2016,6,1,15,15,126.5,333.0,3.05,16.5,424.0,220.49,168.4
2016,6,1,15,30,180.0,321.0,3.0,16.0,447.0,201.37,156.04
2016,6,1,15,45,134.5,295.5,2.95,16.0,386.5,181.92,150.32
2016,6,1,16,0,89.0,270.0,2.9,16.0,326.0,176.34,146.08
2016,6,1,16,15,60.0,236.0,2.85,16.0,272.5,157.02,130.17
2016,6,1,16,30,31.0,202.0,2.8,16.0,219.0,137.04,113.55
2016,6,1,16,45,18.0,174.0,2.75,16.0,183.5,124.91,103.53
2016,6,1,17,0,5.0,146.0,2.7,16.0,148.0,105.98,87.49
2016,6,1,17,15,2.5,128.0,2.65,15.5,129.0,93.35,76.92
2016,6,1,17,30,0.0,110.0,2.6,15.0,110.0,80.65,66.09
2016,6,1,17,45,0.0,91.5,2.6,15.0,91.5,67.57,54.6
2016,6,1,18,0,0.0,73.0,2.6,15.0,73.0,54.39,42.84
2016,6,1,18,15,0.0,56.0,2.55,14.5,56.0,42.11,31.78
2016,6,1,18,30,0.0,39.0,2.5,14.0,39.0,29.72,20.49
2016,6,1,18,45,0.0,25.5,2.5,14.0,25.5,19.46,10.89
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,9.12,0.0
2016,6,1,19,15,0.0,6.0,2.45,14.0,6.0,4.72,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,5,15,134.0,18.5,2.1,13.0,33.0,72.36,23.27
2016,6,2,5,30,268.0,37.0,2.1,13.0,66.0,156.16,115.71
2016,6,2,5,45,366.5,47.5,2.15,13.0,109.5,226.58,179.39
2016,6,2,6,0,465.0,58.0,2.2,13.0,153.0,305.65,248.6
2016,6,2,6,15,232.5,64.0,2.15,13.0,111.5,208.65,172.27
2016,6,2,6,30,0.0,70.0,2.1,13.0,70.0,54.64,41.33
2016,6,2,6,45,0.0,84.5,2.05,13.5,84.5,66.56,51.51
2016,6,2,7,0,0.0,99.0,2.0,14.0,99.0,78.46,61.36
2016,6,2,7,15,0.0,122.0,1.9,14.0,122.0,97.99,77.59
2016,6,2,7,30,0.0,145.0,1.8,14.0,145.0,117.55,93.59
2016,6,2,7,45,4.5,167.0,1.75,14.5,169.5,139.66,111.45
2016,6,2,8,0,9.0,189.0,1.7,15.0,194.0,162.01,129.2
2016,6,2,8,15,9.5,199.0,1.65,15.0,205.0,170.32,135.48
2016,6,2,8,30,10.0,209.0,1.6,15.0,216.0,178.69,141.81
2016,6,2,8,45,12.0,225.5,1.55,15.5,234.0,194.16,153.55
2016,6,2,9,0,14.0,242.0,1.5,16.0,252.0,209.61,165.11
2016,6,2,9,15,20.0,272.5,1.5,16.0,288.0,240.95,189.52
2016,6,2,9,30,26.0,303.0,1.5,16.0,324.0,290.71,227.79
2016,6,2,9,45,33.0,330.0,1.5,16.5,357.5,320.5,249.71
2016,6,2,10,0,40.0,357.0,1.5,17.0,391.0,349.72,270.96
2016,6,2,10,15,75.0,397.0,1.45,17.0,463.5,415.73,320.62
2016,6,2,10,30,110.0,437.0,1.4,17.0,536.0,480.11,367.67
2016,6,2,10,45,128.0,451.0,1.4,17.0,569.0,520.04,395.92
2016,6,2,11,0,146.0,465.0,1.4,17.0,602.0,540.45,410.19
2016,6,2,11,15,209.5,464.5,1.4,17.0,664.0,584.71,442.72
2016,6,2,11,30,273.0,464.0,1.4,17.0,726.0,636.39,479.47
2016,6,2,11,45,279.0,461.5,1.45,17.5,730.0,622.9,468.68
2016,6,2,12,0,285.0,459.0,1.5,18.0,734.0,607.74,457.24
2016,6,2,12,15,304.5,456.0,1.55,18.0,749.5,600.41,452.29
2016,6,2,12,30,324.0,453.0,1.6,18.0,765.0,590.59,445.29
2016,6,2,12,45,306.5,453.5,1.65,18.5,747.0,556.8,419.8
2016,6,2,13,0,289.0,454.0,1.7,19.0,729.0,523.52,394.64
2016,6,2,13,15,261.0,452.0,1.8,19.0,697.5,483.4,365.15
2016,6,2,13,30,233.0,450.0,1.9,19.0,666.0,448.14,338.88
2016,6,2,13,45,234.0,437.5,2.05,19.0,649.0,420.26,317.78
2016,6,2,14,0,235.0,425.0,2.2,19.0,632.0,392.13,295.94
2016,6,2,14,15,199.0,413.0,2.3,19.0,584.0,351.18,264.8
2016,6,2,14,30,163.0,401.0,2.4,19.0,536.0,314.18,236.89
2016,6,2,14,45,196.0,379.5,2.5,19.0,535.0,292.13,218.17
2016,6,2,15,0,229.0,358.0,2.6,19.0,534.0,266.53,196.87
2016,6,2,15,15,171.0,338.5,2.65,18.5,466.0,228.2,171.23
2016,6,2,15,30,113.0,319.0,2.7,18.0,398.0,197.26,152.45
2016,6,2,15,45,101.5,295.0,2.8,18.0,362.5,190.31,156.12
2016,6,2,16,0,90.0,271.0,2.9,18.0,327.0,176.9,145.41
2016,6,2,16,15,79.0,246.0,2.9,17.5,292.5,162.64,134.15
2016,6,2,16,30,68.0,221.0,2.9,17.0,258.0,148.0,122.45
2016,6,2,16,45,59.5,197.5,2.95,17.0,228.0,133.86,110.8
2016,6,2,17,0,51.0,174.0,3.0,17.0,198.0,119.41,98.75
2016,6,2,17,15,45.5,154.0,2.95,16.5,173.0,106.65,88.18
2016,6,2,17,30,40.0,134.0,2.9,16.0,148.0,93.67,77.23
2016,6,2,17,45,300.0,99.0,2.85,16.0,177.5,70.29,56.77
2016,6,2,18,0,560.0,64.0,2.8,16.0,207.0,51.7,40.29
2016,6,2,18,15,484.0,55.5,2.7,15.5,160.0,45.01,34.21
2016,6,2,18,30,408.0,47.0,2.6,15.0,113.0,38.32,27.93
2016,6,2,18,45,292.5,35.5,2.55,15.0,74.0,28.93,18.88
2016,6,2,19,0,177.0,24.0,2.5,15.0,35.0,18.31,4.85
2016,6,2,19,15,88.5,12.0,2.4,15.0,17.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,86.5,18.5,1.25,14.0,28.0,57.49,18.55
2016,6,3,5,30,173.0,37.0,1.2,14.0,56.0,120.92,88.85
2016,6,3,5,45,233.0,53.0,1.2,14.5,92.5,173.11,135.83
2016,6,3,6,0,293.0,69.0,1.2,15.0,129.0,231.42,186.4
2016,6,3,6,15,333.5,84.0,1.1,15.0,170.5,284.03,231.55
2016,6,3,6,30,374.0,99.0,1.0,15.0,212.0,339.85,277.8
2016,6,3,6,45,417.5,107.5,0.9,15.0,255.0,393.28,320.65
2016,6,3,7,0,461.0,116.0,0.8,15.0,298.0,449.32,363.92
2016,6,3,7,15,343.5,157.5,0.8,15.5,304.0,412.94,333.01
2016,6,3,7,30,226.0,199.0,0.8,16.0,310.0,382.24,306.11
2016,6,3,7,45,421.0,170.5,0.8,16.5,403.0,527.33,418.0
2016,6,3,8,0,616.0,142.0,0.8,17.0,496.0,676.11,525.19
2016,6,3,8,15,607.0,161.0,0.8,17.0,534.5,704.39,541.48
2016,6,3,8,30,598.0,180.0,0.8,17.0,573.0,729.2,556.6
2016,6,3,8,45,581.5,203.0,0.85,17.5,606.5,747.78,566.73
2016,6,3,9,0,565.0,226.0,0.9,18.0,640.0,755.69,569.78
2016,6,3,9,15,505.5,265.0,0.9,18.5,650.0,745.27,558.65
2016,6,3,9,30,446.0,304.0,0.9,19.0,660.0,729.83,544.47
2016,6,3,9,45,678.5,205.0,0.95,19.5,772.5,852.62,630.85
2016,6,3,10,0,911.0,106.0,1.0,20.0,885.0,943.16,686.88
2016,6,3,10,15,740.0,212.0,1.05,20.0,858.0,904.55,660.76
2016,6,3,10,30,569.0,318.0,1.1,20.0,831.0,833.15,610.1
2016,6,3,10,45,749.0,214.5,1.2,20.5,905.0,890.34,652.34
2016,6,3,11,0,929.0,111.0,1.3,21.0,979.0,914.56,667.39
2016,6,3,11,15,803.5,199.0,1.45,21.0,957.0,875.42,643.22
2016,6,3,11,30,678.0,287.0,1.6,21.0,935.0,830.56,611.45
2016,6,3,11,45,806.5,200.0,1.75,21.0,976.0,826.53,613.15
2016,6,3,12,0,935.0,113.0,1.9,21.0,1017.0,813.61,607.19
2016,6,3,12,15,934.5,113.0,2.05,21.0,1015.5,778.32,583.58
2016,6,3,12,30,934.0,113.0,2.2,21.0,1014.0,740.23,556.83
2016,6,3,12,45,923.0,118.5,2.35,21.0,1002.0,696.73,525.27
2016,6,3,13,0,912.0,124.0,2.5,21.0,990.0,651.41,491.41
2016,6,3,13,15,636.0,268.0,2.6,21.0,867.0,561.3,422.59
2016,6,3,13,30,360.0,412.0,2.7,21.0,744.0,484.39,364.31
2016,6,3,13,45,415.0,376.5,2.85,21.0,749.5,455.95,341.93
2016,6,3,14,0,470.0,341.0,3.0,21.0,755.0,424.75,315.84
2016,6,3,14,15,384.5,360.5,3.05,21.0,691.5,377.38,279.12
2016,6,3,14,30,299.0,380.0,3.1,21.0,628.0,334.09,246.5
2016,6,3,14,45,316.0,357.0,3.15,21.0,609.5,299.07,217.6
2016,6,3,15,0,333.0,334.0,3.2,21.0,591.0,262.44,188.12
2016,6,3,15,15,282.0,325.0,3.2,20.5,534.5,223.84,162.51
2016,6,3,15,30,231.0,316.0,3.2,20.0,478.0,201.9,153.23
2016,6,3,15,45,266.0,287.5,3.25,20.0,462.0,172.02,139.88
2016,6,3,16,0,301.0,259.0,3.3,20.0,446.0,160.1,130.41
2016,6,3,16,15,228.5,245.0,3.25,20.0,380.5,159.19,130.06
2016,6,3,16,30,156.0,231.0,3.2,20.0,315.0,149.62,122.43
2016,6,3,16,45,114.5,205.5,3.2,20.0,264.0,134.83,110.35
2016,6,3,17,0,73.0,180.0,3.2,20.0,213.0,123.12,100.77
2016,6,3,17,15,66.0,159.0,3.1,19.5,186.0,109.8,89.86
2016,6,3,17,30,59.0,138.0,3.0,19.0,159.0,96.25,78.55
2016,6,3,17,45,296.5,102.0,2.95,19.0,181.5,73.67,59.02
2016,6,3,18,0,534.0,66.0,2.9,19.0,204.0,52.92,40.86
2016,6,3,18,15,459.5,57.0,2.7,18.5,157.5,45.94,34.6
2016,6,3,18,30,385.0,48.0,2.5,18.0,111.0,38.94,28.12
2016,6,3,18,45,275.5,36.0,2.35,17.5,73.0,29.24,18.97
2016,6,3,19,0,166.0,24.0,2.2,17.0,35.0,18.28,5.32
2016,6,3,19,15,83.0,12.0,2.15,16.5,17.5,9.44,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.5,15.0,14.5,11.04,0.0
2016,6,4,5,30,0.0,29.0,0.6,15.0,29.0,22.53,12.59
2016,6,4,5,45,0.0,47.5,0.75,15.5,47.5,38.85,26.91
2016,6,4,6,0,0.0,66.0,0.9,16.0,66.0,54.76,40.68
2016,6,4,6,15,6.5,85.5,1.0,16.0,87.5,74.84,57.94
2016,6,4,6,30,13.0,105.0,1.1,16.0,109.0,95.36,75.39
2016,6,4,6,45,19.0,124.5,1.2,16.0,131.5,116.03,92.73
2016,6,4,7,0,25.0,144.0,1.3,16.0,154.0,147.91,119.06
2016,6,4,7,15,39.5,169.0,1.3,16.0,187.5,182.5,147.31
2016,6,4,7,30,54.0,194.0,1.3,16.0,221.0,217.9,175.75
2016,6,4,7,45,35.5,198.5,1.3,16.5,217.0,207.04,165.55
2016,6,4,8,0,17.0,203.0,1.3,17.0,213.0,181.17,143.5
2016,6,4,8,15,16.0,214.5,1.25,17.0,225.0,189.66,149.86
2016,6,4,8,30,15.0,226.0,1.2,17.0,237.0,198.1,156.02
2016,6,4,8,45,46.0,276.5,1.2,17.0,310.0,288.26,227.05
2016,6,4,9,0,77.0,327.0,1.2,17.0,383.0,364.08,284.71
2016,6,4,9,15,86.0,349.0,1.2,17.0,415.5,391.71,304.53
2016,6,4,9,30,95.0,371.0,1.2,17.0,448.0,418.84,324.09
2016,6,4,9,45,134.0,393.5,1.2,17.0,506.0,492.53,378.26
2016,6,4,10,0,173.0,416.0,1.2,17.0,564.0,545.41,416.07
2016,6,4,10,15,131.5,423.0,1.2,17.0,537.5,509.35,387.91
2016,6,4,10,30,90.0,430.0,1.2,17.0,511.0,455.23,347.38
2016,6,4,10,45,82.0,435.0,1.3,17.5,510.0,447.64,341.37
2016,6,4,11,0,74.0,440.0,1.4,18.0,509.0,439.76,334.81
2016,6,4,11,15,51.5,409.0,1.4,18.0,457.5,387.85,295.98
2016,6,4,11,30,29.0,378.0,1.4,18.0,406.0,337.8,258.36
2016,6,4,11,45,23.0,347.5,1.45,18.5,370.0,292.96,224.37
2016,6,4,12,0,17.0,317.0,1.5,19.0,334.0,261.9,200.52
2016,6,4,12,15,91.5,401.5,1.5,19.0,490.0,388.24,296.74
2016,6,4,12,30,166.0,486.0,1.5,19.0,646.0,502.43,379.54
2016,6,4,12,45,177.0,480.5,1.55,19.5,650.0,490.31,369.25
2016,6,4,13,0,188.0,475.0,1.6,20.0,654.0,476.83,358.74
2016,6,4,13,15,117.0,437.5,1.6,20.0,548.5,394.1,297.86
2016,6,4,13,30,46.0,400.0,1.6,20.0,443.0,320.24,243.22
2016,6,4,13,45,69.5,410.0,1.65,20.0,473.0,330.11,250.78
2016,6,4,14,0,93.0,420.0,1.7,20.0,503.0,336.49,254.96
2016,6,4,14,15,126.5,411.0,1.75,20.0,519.5,324.8,245.04
2016,6,4,14,30,160.0,402.0,1.8,20.0,536.0,313.93,235.23
2016,6,4,14,45,157.5,383.5,1.85,20.0,510.5,285.49,213.09
2016,6,4,15,0,155.0,365.0,1.9,20.0,485.0,257.6,191.84
2016,6,4,15,15,114.0,336.5,1.9,19.5,422.0,221.08,166.74
2016,6,4,15,30,73.0,308.0,1.9,19.0,359.0,200.61,154.77
2016,6,4,15,45,46.5,266.0,1.95,19.0,298.0,174.5,142.1
2016,6,4,16,0,20.0,224.0,2.0,19.0,237.0,159.39,130.02
2016,6,4,16,15,12.0,196.5,2.0,18.5,204.0,141.23,115.45
2016,6,4,16,30,4.0,169.0,2.0,18.0,171.0,122.78,100.43
2016,6,4,16,45,2.0,149.5,2.05,18.0,150.5,109.32,89.31
2016,6,4,17,0,0.0,130.0,2.1,18.0,130.0,95.73,77.93
2016,6,4,17,15,0.0,113.5,2.1,17.5,113.5,84.03,68.19
2016,6,4,17,30,0.0,97.0,2.1,17.0,97.0,72.25,58.2
2016,6,4,17,45,261.0,81.5,2.1,17.0,149.5,58.26,45.98
2016,6,4,18,0,522.0,66.0,2.1,17.0,202.0,52.76,41.08
2016,6,4,18,15,450.5,57.0,2.1,16.5,156.0,45.83,34.82
2016,6,4,18,30,379.0,48.0,2.1,16.0,110.0,38.87,28.34
2016,6,4,18,45,274.5,36.0,2.15,15.5,72.5,29.2,19.18
2016,6,4,19,0,170.0,24.0,2.2,15.0,35.0,18.3,5.92
2016,6,4,19,15,85.0,12.0,2.2,15.0,17.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.5,1.75,14.0,33.0,72.43,26.36
2016,6,5,5,30,281.0,35.0,1.8,14.0,66.0,159.32,117.74
2016,6,5,5,45,373.0,45.5,1.9,14.0,108.5,225.82,177.85
2016,6,5,6,0,465.0,56.0,2.0,14.0,151.0,301.67,244.14
2016,6,5,6,15,232.5,58.5,1.95,14.0,106.0,200.77,164.99
2016,6,5,6,30,0.0,61.0,1.9,14.0,61.0,46.75,34.43
2016,6,5,6,45,0.0,74.0,1.9,14.5,74.0,57.27,43.41
2016,6,5,7,0,0.0,87.0,1.9,15.0,87.0,67.86,52.18
2016,6,5,7,15,0.0,116.0,1.9,15.0,116.0,92.53,72.73
2016,6,5,7,30,0.0,145.0,1.9,15.0,145.0,117.46,93.17
2016,6,5,7,45,8.5,173.5,1.9,15.0,178.5,148.56,118.7
2016,6,5,8,0,17.0,202.0,1.9,15.0,212.0,180.18,144.27
2016,6,5,8,15,20.5,222.5,1.95,15.0,235.5,200.65,160.4
2016,6,5,8,30,24.0,243.0,2.0,15.0,259.0,221.15,176.44
2016,6,5,8,45,50.0,285.0,2.05,15.5,321.0,300.08,238.68
2016,6,5,9,0,76.0,327.0,2.1,16.0,383.0,362.99,286.75
2016,6,5,9,15,96.0,352.0,2.2,16.0,427.0,403.45,317.42
2016,6,5,9,30,116.0,377.0,2.3,16.0,471.0,463.16,362.16
2016,6,5,9,45,131.5,396.5,2.45,16.5,506.5,492.87,383.35
2016,6,5,10,0,147.0,416.0,2.6,17.0,542.0,521.51,403.72
2016,6,5,10,15,224.5,419.0,2.65,17.0,618.0,589.28,454.88
2016,6,5,10,30,302.0,422.0,2.7,17.0,694.0,671.92,515.2
2016,6,5,10,45,271.5,440.0,2.75,17.0,689.5,651.64,498.74
2016,6,5,11,0,241.0,458.0,2.8,17.0,685.0,630.08,482.11
2016,6,5,11,15,206.0,469.5,2.8,17.0,665.5,585.24,448.59
2016,6,5,11,30,171.0,481.0,2.8,17.0,646.0,554.83,425.37
2016,6,5,11,45,202.0,481.0,2.8,17.0,676.0,567.6,435.15
2016,6,5,12,0,233.0,481.0,2.8,17.0,706.0,577.44,442.4
2016,6,5,12,15,286.0,465.0,2.8,17.0,741.0,593.19,454.23
2016,6,5,12,30,339.0,449.0,2.8,17.0,776.0,597.17,457.22
2016,6,5,12,45,366.0,429.0,2.8,17.0,779.5,576.67,441.88
2016,6,5,13,0,393.0,409.0,2.8,17.0,783.0,553.61,424.35
2016,6,5,13,15,393.0,401.5,2.85,17.0,770.0,521.57,399.6
2016,6,5,13,30,393.0,394.0,2.9,17.0,757.0,488.84,373.87
2016,6,5,13,45,391.5,384.5,3.0,17.5,738.5,453.5,345.07
2016,6,5,14,0,390.0,375.0,3.1,18.0,720.0,417.83,315.51
2016,6,5,14,15,304.0,386.5,3.15,18.0,650.0,365.27,275.09
2016,6,5,14,30,218.0,398.0,3.2,18.0,580.0,328.59,247.79
2016,6,5,14,45,190.5,382.0,3.25,18.0,536.0,292.43,219.94
2016,6,5,15,0,163.0,366.0,3.3,18.0,492.0,259.6,195.42
2016,6,5,15,15,131.0,342.0,3.35,17.5,440.0,225.79,171.75
2016,6,5,15,30,99.0,318.0,3.4,17.0,388.0,206.93,161.08
2016,6,5,15,45,70.5,284.0,3.45,17.0,332.5,184.22,151.74
2016,6,5,16,0,42.0,250.0,3.5,17.0,277.0,165.18,136.21
2016,6,5,16,15,21.0,197.0,3.45,17.0,210.5,141.79,116.82
2016,6,5,16,30,0.0,144.0,3.4,17.0,144.0,106.51,87.02
2016,6,5,16,45,0.0,124.0,3.35,17.0,124.0,92.53,75.26
2016,6,5,17,0,0.0,104.0,3.3,17.0,104.0,78.37,63.21
2016,6,5,17,15,0.0,91.0,3.25,16.5,91.0,68.88,55.23
2016,6,5,17,30,0.0,78.0,3.2,16.0,78.0,59.33,47.07
2016,6,5,17,45,0.0,65.5,3.15,16.0,65.5,50.07,38.93
2016,6,5,18,0,0.0,53.0,3.1,16.0,53.0,40.58,30.47
2016,6,5,18,15,203.5,50.5,3.05,15.5,84.0,37.32,27.46
2016,6,5,18,30,407.0,48.0,3.0,15.0,115.0,39.04,28.63
2016,6,5,18,45,298.5,36.0,2.95,15.0,76.5,29.3,19.34
2016,6,5,19,0,190.0,24.0,2.9,15.0,38.0,18.37,6.38
2016,6,5,19,15,95.0,12.0,2.9,14.5,19.0,9.44,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,6,5,15,142.0,17.0,3.45,14.0,32.5,75.51,28.52
2016,6,6,5,30,284.0,34.0,3.5,14.0,65.0,159.1,117.81
2016,6,6,5,45,372.5,43.5,3.55,14.5,106.5,223.11,176.0
2016,6,6,6,0,461.0,53.0,3.6,15.0,148.0,296.06,240.0
2016,6,6,6,15,249.5,82.0,3.6,15.0,135.5,223.85,184.06
2016,6,6,6,30,38.0,111.0,3.6,15.0,123.0,124.2,100.28
2016,6,6,6,45,44.5,132.0,3.6,15.0,148.0,149.22,121.57
2016,6,6,7,0,51.0,153.0,3.6,15.0,173.0,174.55,142.62
2016,6,6,7,15,91.5,179.5,3.55,15.0,221.5,229.87,188.79
2016,6,6,7,30,132.0,206.0,3.5,15.0,270.0,303.28,248.62
2016,6,6,7,45,136.0,229.0,3.45,15.5,302.0,332.58,270.7
2016,6,6,8,0,140.0,252.0,3.4,16.0,334.0,361.41,292.11
2016,6,6,8,15,132.5,274.5,3.35,16.0,357.0,379.66,305.14
2016,6,6,8,30,125.0,297.0,3.3,16.0,380.0,396.74,317.15
2016,6,6,8,45,111.5,316.0,3.3,16.0,393.5,403.87,321.3
2016,6,6,9,0,98.0,335.0,3.3,16.0,407.0,390.32,309.7
2016,6,6,9,15,102.0,355.0,3.25,16.0,433.5,411.61,325.4
2016,6,6,9,30,106.0,375.0,3.2,16.0,460.0,432.3,340.4
2016,6,6,9,45,274.5,355.0,3.2,16.5,587.0,601.33,470.16
2016,6,6,10,0,443.0,335.0,3.2,17.0,714.0,748.73,577.89
2016,6,6,10,15,445.0,347.5,3.15,17.0,738.5,755.56,580.43
2016,6,6,10,30,447.0,360.0,3.1,17.0,763.0,759.68,582.09
2016,6,6,10,45,343.0,409.5,3.05,17.0,723.0,686.73,526.58
2016,6,6,11,0,239.0,459.0,3.0,17.0,683.0,614.52,471.5
2016,6,6,11,15,176.0,466.5,2.95,17.0,633.0,557.08,427.94
2016,6,6,11,30,113.0,474.0,2.9,17.0,583.0,501.12,385.03
2016,6,6,11,45,111.0,476.5,2.85,17.0,584.0,480.94,370.03
2016,6,6,12,0,109.0,479.0,2.8,17.0,585.0,472.48,363.41
2016,6,6,12,15,191.0,474.5,2.75,17.0,659.5,525.81,403.95
2016,6,6,12,30,273.0,470.0,2.7,17.0,734.0,567.42,434.62
2016,6,6,12,45,218.0,473.5,2.7,17.0,683.5,511.53,392.16
2016,6,6,13,0,163.0,477.0,2.7,17.0,633.0,462.97,355.42
2016,6,6,13,15,139.0,465.0,2.7,17.0,596.5,425.25,326.94
2016,6,6,13,30,115.0,453.0,2.7,17.0,560.0,389.87,300.06
2016,6,6,13,45,135.0,443.5,2.7,17.0,566.0,378.72,291.17
2016,6,6,14,0,155.0,434.0,2.7,17.0,572.0,365.38,280.1
2016,6,6,14,15,122.0,412.0,2.7,17.0,518.0,323.86,248.34
2016,6,6,14,30,89.0,390.0,2.7,17.0,464.0,293.72,225.67
2016,6,6,14,45,131.0,378.0,2.75,17.0,482.0,276.51,210.52
2016,6,6,15,0,173.0,366.0,2.8,17.0,500.0,261.45,196.95
2016,6,6,15,15,148.5,344.5,2.8,17.0,455.0,229.11,173.77
2016,6,6,15,30,124.0,323.0,2.8,17.0,410.0,200.18,155.02
2016,6,6,15,45,120.0,300.5,2.85,17.0,380.5,183.85,151.28
2016,6,6,16,0,116.0,278.0,2.9,17.0,351.0,172.9,142.57
2016,6,6,16,15,85.5,248.5,2.9,16.5,300.0,164.24,135.99
2016,6,6,16,30,55.0,219.0,2.9,16.0,249.0,146.85,121.88
2016,6,6,16,45,43.0,193.5,2.95,16.0,216.0,131.56,109.21
2016,6,6,17,0,31.0,168.0,3.0,16.0,183.0,115.91,96.07
2016,6,6,17,15,34.0,150.5,3.05,15.5,165.0,104.7,86.81
2016,6,6,17,30,37.0,133.0,3.1,15.0,147.0,93.27,77.17
2016,6,6,17,45,29.5,113.0,3.2,15.0,123.0,80.05,65.62
2016,6,6,18,0,22.0,93.0,3.3,15.0,99.0,66.64,53.7
2016,6,6,18,15,11.0,73.5,3.35,15.0,76.5,53.84,42.12
2016,6,6,18,30,0.0,54.0,3.4,15.0,54.0,39.94,29.42
2016,6,6,18,45,0.0,36.0,3.45,15.0,36.0,27.01,17.44
2016,6,6,19,0,0.0,18.0,3.5,15.0,18.0,13.73,3.61
2016,6,6,19,15,0.0,9.0,3.6,14.5,9.0,7.08,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,14.5,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,29.0,8.0,3.1,14.0,9.0,13.48,0.0
2016,6,7,5,15,140.5,22.0,3.05,14.0,36.5,78.24,30.43
2016,6,7,5,30,252.0,36.0,3.0,14.0,64.0,146.75,108.48
2016,6,7,5,45,343.5,46.5,2.95,14.5,105.5,213.45,168.19
2016,6,7,6,0,435.0,57.0,2.9,15.0,147.0,287.32,232.48
2016,6,7,6,15,496.0,65.0,2.85,15.0,194.0,351.3,288.19
2016,6,7,6,30,557.0,73.0,2.8,15.0,241.0,419.93,346.07
2016,6,7,6,45,278.5,90.0,2.8,15.0,174.0,285.95,237.15
2016,6,7,7,0,0.0,107.0,2.8,15.0,107.0,85.57,66.89
2016,6,7,7,15,0.5,129.5,2.75,15.0,130.0,105.04,83.21
2016,6,7,7,30,1.0,152.0,2.7,15.0,153.0,124.53,99.12
2016,6,7,7,45,7.0,174.0,2.7,15.5,178.5,147.79,117.91
2016,6,7,8,0,13.0,196.0,2.7,16.0,204.0,171.36,136.67
2016,6,7,8,15,28.0,231.0,2.7,16.0,249.5,230.49,184.31
2016,6,7,8,30,43.0,266.0,2.7,16.0,295.0,276.56,220.66
2016,6,7,8,45,75.5,301.5,2.7,16.5,355.5,338.53,268.97
2016,6,7,9,0,108.0,337.0,2.7,17.0,416.0,400.98,316.46
2016,6,7,9,15,85.5,345.5,2.8,17.0,410.5,387.2,304.39
2016,6,7,9,30,63.0,354.0,2.9,17.0,405.0,372.69,292.11
2016,6,7,9,45,186.5,372.5,3.0,17.0,531.0,519.01,405.82
2016,6,7,10,0,310.0,391.0,3.1,17.0,657.0,663.45,513.21
2016,6,7,10,15,302.5,407.5,3.15,17.0,673.0,666.11,513.22
2016,6,7,10,30,295.0,424.0,3.2,17.0,689.0,666.8,512.8
2016,6,7,10,45,195.0,438.5,3.3,17.0,615.5,566.51,437.23
2016,6,7,11,0,95.0,453.0,3.4,17.0,542.0,469.13,362.68
2016,6,7,11,15,206.5,455.5,3.4,17.0,652.5,573.09,442.53
2016,6,7,11,30,318.0,458.0,3.4,17.0,763.0,666.74,511.73
2016,6,7,11,45,336.0,444.0,3.4,17.5,768.0,652.27,499.75
2016,6,7,12,0,354.0,430.0,3.4,18.0,773.0,635.67,486.81
2016,6,7,12,15,383.0,420.0,3.4,18.0,790.5,628.09,481.25
2016,6,7,12,30,412.0,410.0,3.4,18.0,808.0,620.5,475.33
2016,6,7,12,45,384.0,420.0,3.4,18.0,788.5,581.44,445.53
2016,6,7,13,0,356.0,430.0,3.4,18.0,769.0,546.2,418.42
2016,6,7,13,15,219.5,434.5,3.4,17.5,642.5,449.05,345.46
2016,6,7,13,30,83.0,439.0,3.4,17.0,516.0,366.1,282.9
2016,6,7,13,45,167.5,431.5,3.4,17.0,581.5,385.9,297.38
2016,6,7,14,0,252.0,424.0,3.4,17.0,647.0,392.89,300.4
2016,6,7,14,15,177.5,409.5,3.35,17.0,564.5,341.78,261.32
2016,6,7,14,30,103.0,395.0,3.3,17.0,482.0,300.83,231.1
2016,6,7,14,45,72.5,358.0,3.3,17.0,418.0,259.81,200.15
2016,6,7,15,0,42.0,321.0,3.3,17.0,354.0,223.38,173.05
2016,6,7,15,15,36.0,296.5,3.3,17.0,324.0,201.21,156.36
2016,6,7,15,30,30.0,272.0,3.3,17.0,294.0,180.35,141.02
2016,6,7,15,45,22.5,243.5,3.3,17.0,259.0,172.46,141.88
2016,6,7,16,0,15.0,215.0,3.3,17.0,224.0,153.88,126.63
2016,6,7,16,15,7.5,176.0,3.3,16.5,180.5,128.31,105.52
2016,6,7,16,30,0.0,137.0,3.3,16.0,137.0,101.89,83.36
2016,6,7,16,45,0.0,118.0,3.35,16.0,118.0,88.5,72.05
2016,6,7,17,0,0.0,99.0,3.4,16.0,99.0,74.95,60.47
2016,6,7,17,15,25.0,117.5,3.45,16.0,126.5,85.08,69.56
2016,6,7,17,30,50.0,136.0,3.5,16.0,154.0,95.21,78.6
2016,6,7,17,45,40.0,116.0,3.55,16.0,129.0,81.97,67.06
2016,6,7,18,0,30.0,96.0,3.6,16.0,104.0,68.54,55.17
2016,6,7,18,15,177.5,76.0,3.55,15.5,107.5,55.01,43.07
2016,6,7,18,30,325.0,56.0,3.5,15.0,111.0,42.16,31.38
2016,6,7,18,45,227.0,42.0,3.5,15.0,74.0,31.61,21.39
2016,6,7,19,0,129.0,28.0,3.5,15.0,37.0,21.08,8.92
2016,6,7,19,15,64.5,14.0,3.5,15.0,18.5,11.02,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,4.5,3.95,14.0,5.0,0.0,0.0
2016,6,8,5,0,57.0,9.0,4.0,14.0,10.0,21.14,0.0
2016,6,8,5,15,187.5,21.5,4.0,14.0,39.5,93.9,37.86
2016,6,8,5,30,318.0,34.0,4.0,14.0,69.0,170.51,126.36
2016,6,8,5,45,405.0,43.0,4.05,14.0,111.5,235.04,185.77
2016,6,8,6,0,492.0,52.0,4.1,14.0,154.0,308.24,250.86
2016,6,8,6,15,246.0,58.0,4.1,14.0,109.0,206.05,170.2
2016,6,8,6,30,0.0,64.0,4.1,14.0,64.0,49.29,36.62
2016,6,8,6,45,0.0,76.5,4.15,14.0,76.5,59.43,45.33
2016,6,8,7,0,0.0,89.0,4.2,14.0,89.0,69.58,53.85
2016,6,8,7,15,18.5,138.0,4.25,14.0,147.5,125.37,101.21
2016,6,8,7,30,37.0,187.0,4.3,14.0,206.0,197.43,161.19
2016,6,8,7,45,28.5,197.0,4.35,14.5,212.0,199.66,161.87
2016,6,8,8,0,20.0,207.0,4.4,15.0,218.0,187.04,150.5
2016,6,8,8,15,10.0,186.5,4.45,15.0,192.0,159.31,127.1
2016,6,8,8,30,0.0,166.0,4.5,15.0,166.0,132.4,104.37
2016,6,8,8,45,3.0,182.0,4.6,15.0,184.5,148.19,117.15
2016,6,8,9,0,6.0,198.0,4.7,15.0,203.0,164.03,129.87
2016,6,8,9,15,41.5,280.5,4.75,15.0,314.0,284.34,227.41
2016,6,8,9,30,77.0,363.0,4.8,15.0,425.0,393.98,313.76
2016,6,8,9,45,107.0,389.0,4.85,15.0,478.5,443.34,352.03
2016,6,8,10,0,137.0,415.0,4.9,15.0,532.0,510.76,403.61
2016,6,8,10,15,130.5,428.0,4.95,15.0,542.5,512.2,403.68
2016,6,8,10,30,124.0,441.0,5.0,15.0,553.0,512.65,403.3
2016,6,8,10,45,199.5,445.5,5.05,15.5,630.5,576.6,452.52
2016,6,8,11,0,275.0,450.0,5.1,16.0,708.0,651.6,508.5
2016,6,8,11,15,227.5,465.5,5.1,16.0,681.0,599.31,467.69
2016,6,8,11,30,180.0,481.0,5.1,16.0,654.0,561.7,438.03
2016,6,8,11,45,169.0,484.5,5.2,16.0,647.5,543.87,424.33
2016,6,8,12,0,158.0,488.0,5.3,16.0,641.0,525.55,410.17
2016,6,8,12,15,198.0,483.0,5.3,16.0,675.0,537.35,419.56
2016,6,8,12,30,238.0,478.0,5.3,16.0,709.0,545.57,425.88
2016,6,8,12,45,230.0,475.0,5.35,16.0,696.5,520.29,406.15
2016,6,8,13,0,222.0,472.0,5.4,16.0,684.0,495.0,386.36
2016,6,8,13,15,276.5,449.0,5.35,16.0,708.0,489.42,381.63
2016,6,8,13,30,331.0,426.0,5.3,16.0,732.0,478.86,372.26
2016,6,8,13,45,333.5,413.5,5.3,16.0,715.5,445.98,345.34
2016,6,8,14,0,336.0,401.0,5.3,16.0,699.0,412.61,317.61
2016,6,8,14,15,574.0,274.5,5.2,16.0,762.5,383.48,287.44
2016,6,8,14,30,812.0,148.0,5.1,16.0,826.0,337.85,239.99
2016,6,8,14,45,809.0,141.5,5.1,16.0,793.0,282.08,190.49
2016,6,8,15,0,806.0,135.0,5.1,16.0,760.0,225.9,143.07
2016,6,8,15,15,792.5,132.5,5.05,15.5,720.0,170.83,103.39
2016,6,8,15,30,779.0,130.0,5.0,15.0,680.0,116.95,77.54
2016,6,8,15,45,544.0,195.0,4.95,15.0,567.0,123.1,101.23
2016,6,8,16,0,309.0,260.0,4.9,15.0,454.0,160.66,133.7
2016,6,8,16,15,258.5,245.5,4.9,15.0,399.0,152.97,127.47
2016,6,8,16,30,208.0,231.0,4.9,15.0,344.0,150.96,126.16
2016,6,8,16,45,145.5,208.0,4.9,15.0,283.5,136.92,114.44
2016,6,8,17,0,83.0,185.0,4.9,15.0,223.0,126.25,105.56
2016,6,8,17,15,94.5,163.5,4.9,15.0,202.0,113.02,94.33
2016,6,8,17,30,106.0,142.0,4.9,15.0,181.0,97.46,80.9
2016,6,8,17,45,93.0,121.5,4.9,15.0,152.0,84.45,69.53
2016,6,8,18,0,80.0,101.0,4.9,15.0,123.0,71.15,57.7
2016,6,8,18,15,64.5,80.5,4.8,14.5,96.0,58.08,45.97
2016,6,8,18,30,49.0,60.0,4.7,14.0,69.0,43.94,33.08
2016,6,8,18,45,24.5,42.0,4.6,14.0,46.5,31.14,21.12
2016,6,8,19,0,0.0,24.0,4.5,14.0,24.0,18.11,7.19
2016,6,8,19,15,0.0,12.0,4.45,14.0,12.0,9.44,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,11.5,4.5,4.5,14.0,4.5,0.0,0.0
2016,6,9,5,0,23.0,9.0,4.6,14.0,9.0,12.73,0.0
2016,6,9,5,15,129.5,24.0,4.7,14.0,37.0,77.09,30.78
2016,6,9,5,30,236.0,39.0,4.8,14.0,65.0,143.94,106.63
2016,6,9,5,45,327.0,50.0,4.95,14.0,106.5,206.07,163.09
2016,6,9,6,0,418.0,61.0,5.1,14.0,148.0,282.04,230.25
2016,6,9,6,15,209.0,80.0,5.05,14.0,123.5,199.46,164.73
2016,6,9,6,30,0.0,99.0,5.0,14.0,99.0,81.76,64.31
2016,6,9,6,45,5.0,117.5,4.95,14.5,119.5,100.28,79.99
2016,6,9,7,0,10.0,136.0,4.9,15.0,140.0,119.17,95.65
2016,6,9,7,15,76.0,170.5,4.85,15.0,207.5,208.86,171.66
2016,6,9,7,30,142.0,205.0,4.8,15.0,275.0,308.77,254.24
2016,6,9,7,45,218.0,220.0,4.75,15.0,340.0,385.03,316.5
2016,6,9,8,0,294.0,235.0,4.7,15.0,405.0,483.08,394.39
2016,6,9,8,15,382.5,231.0,4.7,15.0,471.0,557.8,453.28
2016,6,9,8,30,471.0,227.0,4.7,15.0,537.0,655.86,528.35
2016,6,9,8,45,358.0,280.0,4.7,15.0,525.0,599.32,481.02
2016,6,9,9,0,245.0,333.0,4.7,15.0,513.0,556.25,443.95
2016,6,9,9,15,540.5,230.5,4.7,15.0,654.5,739.01,588.69
2016,6,9,9,30,836.0,128.0,4.7,15.0,796.0,906.73,712.02
2016,6,9,9,45,646.5,228.5,4.7,15.5,758.0,841.86,660.11
2016,6,9,10,0,457.0,329.0,4.7,16.0,720.0,754.67,589.75
2016,6,9,10,15,665.0,229.5,4.7,16.0,819.0,849.61,663.65
2016,6,9,10,30,873.0,130.0,4.7,16.0,918.0,910.63,707.35
2016,6,9,10,45,687.5,250.0,4.7,16.0,879.0,864.98,671.66
2016,6,9,11,0,502.0,370.0,4.7,16.0,840.0,790.05,612.09
2016,6,9,11,15,520.0,370.0,4.7,16.0,863.0,788.22,610.75
2016,6,9,11,30,538.0,370.0,4.7,16.0,886.0,783.04,606.53
2016,6,9,11,45,562.0,350.0,4.75,16.0,892.0,763.09,592.29
2016,6,9,12,0,586.0,330.0,4.8,16.0,898.0,739.84,575.48
2016,6,9,12,15,305.0,347.0,4.9,16.0,643.0,513.12,402.9
2016,6,9,12,30,24.0,364.0,5.0,16.0,388.0,299.08,233.69
2016,6,9,12,45,141.0,414.5,5.1,16.0,549.0,417.73,327.67
2016,6,9,13,0,258.0,465.0,5.2,16.0,710.0,511.83,399.43
2016,6,9,13,15,147.5,425.5,5.25,16.0,565.5,402.61,314.64
2016,6,9,13,30,37.0,386.0,5.3,16.0,421.0,305.8,239.33
2016,6,9,13,45,38.5,379.5,5.4,16.0,415.0,295.31,231.31
2016,6,9,14,0,40.0,373.0,5.5,16.0,409.0,284.62,222.92
2016,6,9,14,15,27.5,321.5,5.55,16.0,346.0,239.86,187.87
2016,6,9,14,30,15.0,270.0,5.6,16.0,283.0,203.88,159.76
2016,6,9,14,45,18.0,274.5,5.65,16.0,289.0,204.82,160.59
2016,6,9,15,0,21.0,279.0,5.7,16.0,295.0,204.89,160.75
2016,6,9,15,15,15.5,250.0,5.75,15.5,261.5,181.96,143.22
2016,6,9,15,30,10.0,221.0,5.8,15.0,228.0,160.07,126.5
2016,6,9,15,45,8.0,205.5,5.85,15.0,211.0,148.71,123.19
2016,6,9,16,0,6.0,190.0,5.9,15.0,194.0,138.06,114.41
2016,6,9,16,15,7.0,184.0,5.9,15.0,188.5,133.43,110.77
2016,6,9,16,30,8.0,178.0,5.9,15.0,183.0,128.68,107.03
2016,6,9,16,45,89.0,182.5,5.95,15.0,224.0,126.64,105.62
2016,6,9,17,0,170.0,187.0,6.0,15.0,265.0,125.42,104.91
2016,6,9,17,15,107.0,161.5,5.95,14.5,209.0,109.44,91.42
2016,6,9,17,30,44.0,136.0,5.9,14.0,153.0,95.22,79.27
2016,6,9,17,45,36.0,116.0,5.9,14.0,128.5,82.01,67.66
2016,6,9,18,0,28.0,96.0,5.9,14.0,104.0,68.62,55.7
2016,6,9,18,15,18.0,76.5,5.85,14.0,81.0,55.31,43.62
2016,6,9,18,30,8.0,57.0,5.8,14.0,58.0,42.05,31.43
2016,6,9,18,45,4.0,39.0,5.75,14.0,39.5,29.12,19.41
2016,6,9,19,0,0.0,21.0,5.7,14.0,21.0,16.04,5.92
2016,6,9,19,15,0.0,10.5,5.6,14.0,10.5,8.26,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.35,13.5,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.5,14.0,10.0,21.99,0.0
2016,6,10,5,15,190.5,21.0,4.7,14.0,39.5,93.86,38.37
2016,6,10,5,30,320.0,33.0,4.9,14.0,69.0,169.43,125.56
2016,6,10,5,45,402.5,42.5,5.1,14.5,110.5,232.44,183.62
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,303.74,247.01
2016,6,10,6,15,413.0,75.5,5.4,15.0,177.5,312.06,258.02
2016,6,10,6,30,341.0,99.0,5.5,15.0,203.0,317.32,264.29
2016,6,10,6,45,364.0,114.5,5.6,15.0,243.5,363.92,303.98
2016,6,10,7,0,387.0,130.0,5.7,15.0,284.0,411.43,343.37
2016,6,10,7,15,374.0,153.5,5.7,15.0,318.5,442.81,368.12
2016,6,10,7,30,361.0,177.0,5.7,15.0,353.0,454.51,376.79
2016,6,10,7,45,282.5,213.0,5.75,15.5,360.0,443.52,364.68
2016,6,10,8,0,204.0,249.0,5.8,16.0,367.0,408.16,333.18
2016,6,10,8,15,155.0,271.5,5.8,16.0,365.5,394.07,319.8
2016,6,10,8,30,106.0,294.0,5.8,16.0,364.0,358.12,289.07
2016,6,10,8,45,83.5,305.5,5.8,16.5,363.0,349.09,280.0
2016,6,10,9,0,61.0,317.0,5.8,17.0,362.0,339.0,270.09
2016,6,10,9,15,110.0,349.0,5.8,17.0,435.0,431.63,343.25
2016,6,10,9,30,159.0,381.0,5.8,17.0,508.0,504.72,399.91
2016,6,10,9,45,523.0,244.0,5.85,17.0,687.0,737.34,585.18
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,917.66,719.43
2016,6,10,10,15,894.0,108.0,5.95,17.0,893.5,918.77,718.62
2016,6,10,10,30,901.0,109.0,6.0,17.0,921.0,916.07,716.13
2016,6,10,10,45,906.0,110.0,6.05,17.0,942.5,907.78,709.73
2016,6,10,11,0,911.0,111.0,6.1,17.0,964.0,895.69,700.7
2016,6,10,11,15,915.0,111.5,6.1,17.0,978.5,878.55,687.88
2016,6,10,11,30,919.0,112.0,6.1,17.0,993.0,857.77,672.5
2016,6,10,11,45,921.0,112.5,6.2,17.0,1000.0,831.88,653.87
2016,6,10,12,0,923.0,113.0,6.3,17.0,1007.0,802.72,632.79
2016,6,10,12,15,924.0,113.0,6.3,17.0,1007.0,769.35,607.08
2016,6,10,12,30,925.0,113.0,6.3,17.0,1007.0,733.12,578.25
2016,6,10,12,45,909.5,122.0,6.35,17.0,995.0,690.02,543.63
2016,6,10,13,0,894.0,131.0,6.4,17.0,983.0,645.32,507.12
2016,6,10,13,15,891.5,130.0,6.4,17.0,967.5,599.86,469.26
2016,6,10,13,30,889.0,129.0,6.4,17.0,952.0,552.49,428.93
2016,6,10,13,45,885.0,127.5,6.45,17.0,930.0,502.33,385.48
2016,6,10,14,0,881.0,126.0,6.5,17.0,908.0,450.76,339.79
2016,6,10,14,15,874.5,124.5,6.55,17.0,879.0,397.09,291.52
2016,6,10,14,30,868.0,123.0,6.6,17.0,850.0,342.68,242.16
2016,6,10,14,45,859.5,121.0,6.65,17.0,815.0,286.97,192.38
2016,6,10,15,0,851.0,119.0,6.7,17.0,780.0,231.2,145.19
2016,6,10,15,15,839.0,116.5,6.75,16.5,739.5,167.21,98.22
2016,6,10,15,30,827.0,114.0,6.8,16.0,699.0,110.79,70.78
2016,6,10,15,45,812.0,111.0,6.85,16.0,654.5,87.38,70.22
2016,6,10,16,0,797.0,108.0,6.9,16.0,610.0,86.21,69.43
2016,6,10,16,15,776.5,104.5,6.9,15.5,562.0,84.47,68.27
2016,6,10,16,30,756.0,101.0,6.9,15.0,514.0,82.62,67.02
2016,6,10,16,45,639.5,114.0,6.95,15.0,440.0,83.17,67.73
2016,6,10,17,0,523.0,127.0,7.0,15.0,366.0,89.69,73.7
2016,6,10,17,15,575.0,105.5,6.9,14.5,339.0,79.04,64.66
2016,6,10,17,30,627.0,84.0,6.8,14.0,312.0,65.75,53.15
2016,6,10,17,45,572.0,78.0,6.7,14.0,262.0,61.44,49.38
2016,6,10,18,0,517.0,72.0,6.6,14.0,212.0,57.15,45.51
2016,6,10,18,15,445.0,63.5,6.35,14.0,165.5,50.76,39.59
2016,6,10,18,30,373.0,55.0,6.1,14.0,119.0,41.84,31.26
2016,6,10,18,45,266.0,42.0,5.9,14.0,80.5,31.83,21.77
2016,6,10,19,0,159.0,29.0,5.7,14.0,42.0,21.91,10.4
2016,6,10,19,15,79.5,14.5,5.5,14.0,21.0,11.41,0.0
2016,6,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,13.0,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,6,11,5,15,108.5,24.5,2.95,13.0,37.0,71.01,28.42
2016,6,11,5,30,217.0,40.0,3.0,13.0,65.0,137.68,102.13
2016,6,11,5,45,314.0,51.5,3.05,13.5,106.5,201.61,159.28
2016,6,11,6,0,411.0,63.0,3.1,14.0,148.0,275.81,223.97
2016,6,11,6,15,474.0,71.5,3.05,14.0,195.5,343.98,283.24
2016,6,11,6,30,537.0,80.0,3.0,14.0,243.0,413.2,341.88
2016,6,11,6,45,588.0,85.5,3.0,14.5,294.0,476.27,393.26
2016,6,11,7,0,639.0,91.0,3.0,15.0,345.0,541.86,444.87
2016,6,11,7,15,671.5,96.0,3.0,15.5,395.0,596.15,485.96
2016,6,11,7,30,704.0,101.0,3.0,16.0,445.0,650.56,525.9
2016,6,11,7,45,731.0,104.0,3.0,16.5,495.0,698.24,559.3
2016,6,11,8,0,758.0,107.0,3.0,17.0,545.0,741.33,587.91
2016,6,11,8,15,776.5,110.5,2.9,17.0,591.5,780.15,613.51
2016,6,11,8,30,795.0,114.0,2.8,17.0,638.0,816.74,637.1
2016,6,11,8,45,811.0,116.0,2.75,17.5,681.0,847.07,655.06
2016,6,11,9,0,827.0,118.0,2.7,18.0,724.0,874.55,670.84
2016,6,11,9,15,838.0,120.0,2.6,18.0,762.5,894.49,682.16
2016,6,11,9,30,849.0,122.0,2.5,18.0,801.0,899.0,682.94
2016,6,11,9,45,856.0,124.5,2.45,18.5,833.5,908.6,686.55
2016,6,11,10,0,863.0,127.0,2.4,19.0,866.0,914.56,687.72
2016,6,11,10,15,869.0,128.5,2.4,19.0,892.5,914.99,687.05
2016,6,11,10,30,875.0,130.0,2.4,19.0,919.0,911.68,684.04
2016,6,11,10,45,879.0,131.5,2.4,19.5,939.0,902.86,676.18
2016,6,11,11,0,883.0,133.0,2.4,20.0,959.0,890.32,666.0
2016,6,11,11,15,671.0,264.5,2.45,20.0,897.5,826.6,619.68
2016,6,11,11,30,459.0,396.0,2.5,20.0,836.0,739.02,554.19
