Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,45,459.5,400.0,2.6,20.0,843.5,721.44,542.47
2016,6,11,12,0,460.0,404.0,2.7,20.0,851.0,701.55,528.4
2016,6,11,12,15,485.5,396.5,2.9,20.0,867.5,689.16,520.3
2016,6,11,12,30,511.0,389.0,3.1,20.0,884.0,673.43,509.37
2016,6,11,12,45,707.0,256.5,3.35,20.0,934.0,670.62,510.21
2016,6,11,13,0,903.0,124.0,3.6,20.0,984.0,646.09,493.68
2016,6,11,13,15,900.0,123.5,3.75,20.0,968.5,600.42,457.53
2016,6,11,13,30,897.0,123.0,3.9,20.0,953.0,552.85,418.89
2016,6,11,13,45,889.0,123.5,4.1,20.0,929.5,501.9,376.59
2016,6,11,14,0,881.0,124.0,4.3,20.0,906.0,449.88,332.24
2016,6,11,14,15,874.0,122.5,4.35,20.0,877.0,396.1,285.26
2016,6,11,14,30,867.0,121.0,4.4,20.0,848.0,341.64,237.12
2016,6,11,14,45,853.5,121.5,4.45,20.0,811.5,286.37,188.99
2016,6,11,15,0,840.0,122.0,4.5,20.0,775.0,225.1,138.61
2016,6,11,15,15,828.0,119.5,4.5,19.5,735.0,168.38,98.08
2016,6,11,15,30,816.0,117.0,4.5,19.0,695.0,112.62,71.2
2016,6,11,15,45,795.0,116.0,4.55,19.0,649.5,89.96,71.54
2016,6,11,16,0,774.0,115.0,4.6,19.0,604.0,90.07,71.85
2016,6,11,16,15,753.5,111.5,4.55,18.5,556.5,88.53,70.9
2016,6,11,16,30,733.0,108.0,4.5,18.0,509.0,80.13,64.03
2016,6,11,16,45,702.0,104.5,4.5,18.0,459.0,78.27,62.66
2016,6,11,17,0,671.0,101.0,4.5,18.0,409.0,76.4,61.24
2016,6,11,17,15,544.5,106.0,4.45,17.5,336.5,78.82,63.68
2016,6,11,17,30,418.0,111.0,4.4,17.0,264.0,79.04,64.17
2016,6,11,17,45,366.0,102.5,4.35,16.5,221.5,73.32,59.34
2016,6,11,18,0,314.0,94.0,4.3,16.0,179.0,67.53,54.3
2016,6,11,18,15,270.0,78.0,4.1,15.5,140.0,56.7,44.6
2016,6,11,18,30,226.0,62.0,3.9,15.0,101.0,45.58,34.43
2016,6,11,18,45,159.0,45.0,3.75,15.0,68.5,33.47,23.12
2016,6,11,19,0,92.0,28.0,3.6,15.0,36.0,21.06,9.94
2016,6,11,19,15,46.0,14.0,3.45,15.0,18.0,11.02,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.5,13.5,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.5,14.0,8.0,7.99,0.0
2016,6,12,5,15,89.5,26.0,3.55,14.0,35.5,61.06,23.52
2016,6,12,5,30,172.0,44.0,3.6,14.0,63.0,118.45,87.14
2016,6,12,5,45,266.5,57.5,3.7,14.0,104.5,188.55,148.83
2016,6,12,6,0,361.0,71.0,3.8,14.0,146.0,261.12,212.35
2016,6,12,6,15,324.5,92.0,3.8,14.0,173.5,283.53,233.98
2016,6,12,6,30,288.0,113.0,3.8,14.0,201.0,289.0,240.25
2016,6,12,6,45,343.5,120.0,3.8,14.5,243.5,356.34,296.26
2016,6,12,7,0,399.0,127.0,3.8,15.0,286.0,415.15,343.99
2016,6,12,7,15,257.0,166.0,3.7,15.0,273.5,358.01,295.44
2016,6,12,7,30,115.0,205.0,3.6,15.0,261.0,288.46,235.89
2016,6,12,7,45,103.0,226.0,3.55,15.5,280.5,286.58,233.22
2016,6,12,8,0,91.0,247.0,3.5,16.0,300.0,298.76,241.44
2016,6,12,8,15,131.5,272.0,3.4,16.0,355.0,374.91,301.69
2016,6,12,8,30,172.0,297.0,3.3,16.0,410.0,435.15,348.22
2016,6,12,8,45,235.5,309.0,3.25,16.0,475.0,502.7,400.33
2016,6,12,9,0,299.0,321.0,3.2,16.0,540.0,590.89,466.4
2016,6,12,9,15,277.5,345.5,3.2,16.0,557.0,596.69,468.39
2016,6,12,9,30,256.0,370.0,3.2,16.0,574.0,600.2,469.22
2016,6,12,9,45,243.0,389.5,3.2,16.5,590.0,604.46,470.07
2016,6,12,10,0,230.0,409.0,3.2,17.0,606.0,588.42,456.36
2016,6,12,10,15,310.0,396.0,3.25,17.0,670.5,660.85,510.61
2016,6,12,10,30,390.0,383.0,3.3,17.0,735.0,712.56,548.82
2016,6,12,10,45,506.0,345.5,3.35,17.0,813.0,786.19,602.89
2016,6,12,11,0,622.0,308.0,3.4,17.0,891.0,839.32,641.72
2016,6,12,11,15,762.5,218.0,3.5,17.0,942.5,863.57,661.69
2016,6,12,11,30,903.0,128.0,3.6,17.0,994.0,857.65,658.78
2016,6,12,11,45,903.0,128.5,3.7,17.5,999.5,830.35,638.67
2016,6,12,12,0,903.0,129.0,3.8,18.0,1005.0,799.97,616.51
2016,6,12,12,15,902.5,129.0,3.85,18.0,1003.5,765.97,591.14
2016,6,12,12,30,902.0,129.0,3.9,18.0,1002.0,729.33,563.34
2016,6,12,12,45,899.5,129.0,3.95,18.0,993.0,688.87,532.12
2016,6,12,13,0,897.0,129.0,4.0,18.0,984.0,646.19,498.51
2016,6,12,13,15,893.5,128.5,3.95,18.0,968.0,600.5,461.53
2016,6,12,13,30,890.0,128.0,3.9,18.0,952.0,552.97,422.19
2016,6,12,13,45,884.0,127.0,3.9,18.0,929.0,502.29,379.49
2016,6,12,14,0,878.0,126.0,3.9,18.0,906.0,450.37,334.7
2016,6,12,14,15,870.5,124.5,3.85,17.5,876.5,396.6,287.98
2016,6,12,14,30,863.0,123.0,3.8,17.0,847.0,342.2,240.0
2016,6,12,14,45,852.0,122.0,3.75,17.0,811.0,286.86,191.3
2016,6,12,15,0,841.0,121.0,3.7,17.0,775.0,231.72,145.21
2016,6,12,15,15,656.0,185.0,3.6,17.0,679.0,181.55,116.13
2016,6,12,15,30,471.0,249.0,3.5,17.0,583.0,163.33,118.9
2016,6,12,15,45,418.0,248.5,3.45,17.0,531.0,147.75,121.1
2016,6,12,16,0,365.0,248.0,3.4,17.0,479.0,155.98,128.42
2016,6,12,16,15,552.0,176.5,3.3,17.0,494.5,116.25,94.98
2016,6,12,16,30,739.0,105.0,3.2,17.0,510.0,84.93,68.39
2016,6,12,16,45,710.0,101.0,3.15,17.0,460.0,76.15,61.04
2016,6,12,17,0,681.0,97.0,3.1,17.0,410.0,73.88,59.28
2016,6,12,17,15,645.5,91.5,3.0,16.5,360.0,70.41,56.55
2016,6,12,17,30,610.0,86.0,2.9,16.0,310.0,66.88,53.7
2016,6,12,17,45,560.0,79.5,2.85,16.0,260.5,62.35,49.78
2016,6,12,18,0,510.0,73.0,2.8,16.0,211.0,57.79,45.72
2016,6,12,18,15,441.5,63.5,2.75,15.5,165.5,50.68,39.31
2016,6,12,18,30,373.0,54.0,2.7,15.0,120.0,43.5,32.63
2016,6,12,18,45,274.5,41.5,2.65,15.0,81.5,31.54,21.5
2016,6,12,19,0,176.0,29.0,2.6,15.0,43.0,21.98,10.82
2016,6,12,19,15,88.0,14.5,2.6,15.0,21.5,11.41,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,14.0,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,13,5,0,28.0,9.0,3.6,13.0,9.0,13.84,0.0
2016,6,13,5,15,134.5,23.5,3.55,13.0,37.0,77.15,30.78
2016,6,13,5,30,241.0,38.0,3.5,13.0,65.0,143.2,106.07
2016,6,13,5,45,337.0,48.5,3.45,13.5,106.5,206.73,163.24
2016,6,13,6,0,433.0,59.0,3.4,14.0,148.0,285.05,231.45
2016,6,13,6,15,216.5,64.5,3.35,14.0,109.0,197.08,162.19
2016,6,13,6,30,0.0,70.0,3.3,14.0,70.0,54.58,41.13
2016,6,13,6,45,0.0,84.5,3.3,14.0,84.5,66.47,51.33
2016,6,13,7,0,0.0,99.0,3.3,14.0,99.0,78.36,61.29
2016,6,13,7,15,9.0,136.0,3.45,14.0,141.0,116.82,93.71
2016,6,13,7,30,18.0,173.0,3.6,14.0,183.0,156.36,126.55
2016,6,13,7,45,10.5,173.0,3.8,14.5,179.5,149.42,119.92
2016,6,13,8,0,3.0,173.0,4.0,15.0,176.0,142.46,113.36
2016,6,13,8,15,2.0,171.5,4.15,15.0,174.0,139.44,110.52
2016,6,13,8,30,1.0,170.0,4.3,15.0,172.0,136.65,107.9
2016,6,13,8,45,11.5,219.0,4.45,15.0,228.0,187.62,149.52
2016,6,13,9,0,22.0,268.0,4.6,15.0,284.0,239.32,191.08
2016,6,13,9,15,15.5,247.5,4.7,15.0,259.5,214.52,170.53
2016,6,13,9,30,9.0,227.0,4.8,15.0,235.0,190.38,150.63
2016,6,13,9,45,13.0,257.0,4.9,15.0,268.0,218.94,173.46
2016,6,13,10,0,17.0,287.0,5.0,15.0,301.0,247.34,195.93
2016,6,13,10,15,16.0,286.0,5.1,15.0,300.0,244.62,193.45
2016,6,13,10,30,15.0,285.0,5.2,15.0,299.0,241.93,191.08
2016,6,13,10,45,20.5,321.0,5.35,15.0,340.5,275.78,217.88
2016,6,13,11,0,26.0,357.0,5.5,15.0,382.0,324.08,255.76
2016,6,13,11,15,23.0,346.5,5.65,15.0,368.5,295.94,233.41
2016,6,13,11,30,20.0,336.0,5.8,15.0,355.0,283.05,223.16
2016,6,13,11,45,49.5,399.5,5.95,15.0,448.0,367.31,289.85
2016,6,13,12,0,79.0,463.0,6.1,15.0,541.0,436.25,343.52
2016,6,13,12,15,87.5,467.5,6.15,15.0,553.0,437.88,344.63
2016,6,13,12,30,96.0,472.0,6.2,15.0,565.0,438.21,344.85
2016,6,13,12,45,107.5,471.5,6.3,15.0,575.0,435.37,342.69
2016,6,13,13,0,119.0,471.0,6.4,15.0,585.0,432.16,340.12
2016,6,13,13,15,121.0,463.5,6.4,15.0,578.0,414.34,325.96
2016,6,13,13,30,123.0,456.0,6.4,15.0,571.0,396.21,311.46
2016,6,13,13,45,205.5,436.0,6.45,15.0,621.5,406.76,318.68
2016,6,13,14,0,288.0,416.0,6.5,15.0,672.0,403.3,313.59
2016,6,13,14,15,324.5,390.0,6.55,15.0,669.5,375.73,289.24
2016,6,13,14,30,361.0,364.0,6.6,15.0,667.0,344.48,261.21
2016,6,13,14,45,257.0,366.0,6.7,15.0,577.5,291.89,221.35
2016,6,13,15,0,153.0,368.0,6.8,15.0,488.0,260.13,199.95
2016,6,13,15,15,214.0,340.5,6.8,15.0,498.0,236.07,179.23
2016,6,13,15,30,275.0,313.0,6.8,15.0,508.0,194.35,149.09
2016,6,13,15,45,259.0,294.0,6.8,15.0,468.0,174.59,145.32
2016,6,13,16,0,243.0,275.0,6.8,15.0,428.0,166.24,138.6
2016,6,13,16,15,500.0,186.5,6.8,15.0,471.0,120.54,99.65
2016,6,13,16,30,757.0,98.0,6.8,15.0,514.0,80.52,65.15
2016,6,13,16,45,740.5,91.5,6.8,15.0,466.0,76.49,61.86
2016,6,13,17,0,724.0,85.0,6.8,15.0,418.0,72.22,58.31
2016,6,13,17,15,690.5,80.5,6.8,14.5,368.0,63.64,51.03
2016,6,13,17,30,657.0,76.0,6.8,14.0,318.0,60.49,48.46
2016,6,13,17,45,611.0,70.0,6.85,14.0,268.0,56.05,44.57
2016,6,13,18,0,565.0,64.0,6.9,14.0,218.0,51.57,40.54
2016,6,13,18,15,497.0,56.5,6.8,14.0,171.5,45.7,35.12
2016,6,13,18,30,429.0,49.0,6.7,14.0,125.0,39.85,29.54
2016,6,13,18,45,318.0,39.0,6.65,14.0,85.5,31.71,21.74
2016,6,13,19,0,207.0,29.0,6.6,14.0,46.0,22.1,11.11
2016,6,13,19,15,103.5,14.5,6.6,14.0,23.0,11.41,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.0,4.5,5.45,13.0,4.5,0.0,0.0
2016,6,14,5,0,24.0,9.0,5.5,13.0,9.0,12.85,0.0
2016,6,14,5,15,135.5,23.5,5.5,13.0,37.5,77.24,30.45
2016,6,14,5,30,247.0,38.0,5.5,13.0,66.0,145.04,107.54
2016,6,14,5,45,349.5,47.0,5.5,13.5,108.0,213.26,168.94
2016,6,14,6,0,452.0,56.0,5.5,14.0,150.0,290.42,236.94
2016,6,14,6,15,512.5,63.5,5.5,14.0,197.0,354.01,293.62
2016,6,14,6,30,573.0,71.0,5.5,14.0,244.0,422.19,352.73
2016,6,14,6,45,623.0,75.0,5.5,14.0,294.5,484.14,405.27
2016,6,14,7,0,673.0,79.0,5.5,14.0,345.0,548.53,458.32
2016,6,14,7,15,703.5,83.0,5.55,14.0,395.5,601.41,500.86
2016,6,14,7,30,734.0,87.0,5.6,14.0,446.0,651.81,540.53
2016,6,14,7,45,758.0,90.0,5.7,14.5,495.0,698.2,574.15
2016,6,14,8,0,782.0,93.0,5.8,15.0,544.0,743.28,606.14
2016,6,14,8,15,799.5,96.0,5.8,15.0,590.5,781.39,633.18
2016,6,14,8,30,817.0,99.0,5.8,15.0,637.0,817.21,658.27
2016,6,14,8,45,831.0,101.0,5.8,15.0,679.5,836.48,670.84
2016,6,14,9,0,845.0,103.0,5.8,15.0,722.0,862.32,688.38
2016,6,14,9,15,856.0,104.5,5.8,15.0,760.5,881.88,701.24
2016,6,14,9,30,867.0,106.0,5.8,15.0,799.0,898.12,711.72
2016,6,14,9,45,877.0,106.5,5.8,15.5,832.5,908.97,716.98
2016,6,14,10,0,887.0,107.0,5.8,16.0,866.0,916.22,719.74
2016,6,14,10,15,893.0,108.0,5.85,16.0,893.0,916.64,719.33
2016,6,14,10,30,899.0,109.0,5.9,16.0,920.0,913.27,716.35
2016,6,14,10,45,904.0,109.5,5.95,16.0,940.5,904.76,709.77
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,892.49,700.59
2016,6,14,11,15,911.5,110.5,6.05,16.0,974.5,874.37,687.25
2016,6,14,11,30,914.0,111.0,6.1,16.0,988.0,852.69,671.37
2016,6,14,11,45,915.0,111.5,6.2,16.0,994.5,826.38,652.33
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,796.88,630.89
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,763.25,605.23
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,726.86,576.44
2016,6,14,12,45,916.0,110.5,6.65,16.0,991.0,686.74,544.34
2016,6,14,13,0,916.0,109.0,6.8,16.0,983.0,644.16,509.55
2016,6,14,13,15,913.0,108.5,6.9,15.5,967.5,598.25,472.04
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,550.4,431.81
2016,6,14,13,45,904.5,107.5,7.15,15.0,929.0,499.6,387.34
2016,6,14,14,0,899.0,107.0,7.3,15.0,906.0,447.48,340.64
2016,6,14,14,15,892.5,106.0,7.3,15.0,877.5,393.54,291.41
2016,6,14,14,30,886.0,105.0,7.3,15.0,849.0,338.83,241.05
2016,6,14,14,45,878.5,103.0,7.3,15.0,814.5,282.69,190.13
2016,6,14,15,0,871.0,101.0,7.3,15.0,780.0,226.37,141.66
2016,6,14,15,15,859.5,99.0,7.3,14.5,740.0,169.59,99.73
2016,6,14,15,30,848.0,97.0,7.3,14.0,700.0,113.56,71.86
2016,6,14,15,45,833.0,95.0,7.3,14.0,656.0,87.49,70.86
2016,6,14,16,0,818.0,93.0,7.3,14.0,612.0,77.18,62.09
2016,6,14,16,15,621.0,142.0,7.35,14.0,518.5,96.94,79.55
2016,6,14,16,30,424.0,191.0,7.4,14.0,425.0,122.93,102.49
2016,6,14,16,45,583.5,131.0,7.45,14.0,419.5,93.11,76.7
2016,6,14,17,0,743.0,71.0,7.5,14.0,414.0,62.51,49.95
2016,6,14,17,15,699.5,73.0,7.5,14.0,365.5,63.47,50.98
2016,6,14,17,30,656.0,75.0,7.5,14.0,317.0,59.76,47.81
2016,6,14,17,45,600.5,71.0,7.5,14.0,267.0,56.62,45.08
2016,6,14,18,0,545.0,67.0,7.5,14.0,217.0,53.59,42.34
2016,6,14,18,15,476.5,59.5,7.4,13.5,170.5,47.83,37.09
2016,6,14,18,30,408.0,52.0,7.3,13.0,124.0,42.09,31.66
2016,6,14,18,45,299.5,41.0,7.2,13.0,85.0,31.33,21.53
2016,6,14,19,0,191.0,30.0,7.1,13.0,46.0,22.76,11.82
2016,6,14,19,15,95.5,15.0,7.0,13.0,23.0,11.8,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,15,4,45,18.5,5.0,5.2,13.0,5.0,0.0,0.0
2016,6,15,5,0,37.0,10.0,5.3,13.0,10.0,16.73,0.0
2016,6,15,5,15,161.5,23.0,5.4,13.0,39.0,84.11,32.9
2016,6,15,5,30,286.0,36.0,5.5,13.0,68.0,158.14,117.26
2016,6,15,5,45,380.0,45.0,5.65,13.5,110.0,223.42,176.93
2016,6,15,6,0,474.0,54.0,5.8,14.0,152.0,298.04,243.2
2016,6,15,6,15,534.0,60.5,5.8,14.0,199.0,361.26,299.79
2016,6,15,6,30,594.0,67.0,5.8,14.0,246.0,428.96,358.69
2016,6,15,6,45,638.5,71.5,5.85,14.5,296.5,488.94,409.05
2016,6,15,7,0,683.0,76.0,5.9,15.0,347.0,550.91,459.43
2016,6,15,7,15,713.0,80.0,5.95,15.0,397.0,601.55,500.26
2016,6,15,7,30,743.0,84.0,6.0,15.0,447.0,654.46,541.79
2016,6,15,7,45,770.0,85.5,6.1,15.0,496.5,701.72,577.09
2016,6,15,8,0,797.0,87.0,6.2,15.0,546.0,747.83,611.07
2016,6,15,8,15,814.0,90.0,6.25,15.0,592.5,785.96,638.42
2016,6,15,8,30,831.0,93.0,6.3,15.0,639.0,812.67,656.95
2016,6,15,8,45,847.0,93.5,6.35,15.0,682.5,841.88,677.37
2016,6,15,9,0,863.0,94.0,6.4,15.0,726.0,868.29,695.63
2016,6,15,9,15,873.0,95.5,6.4,15.0,764.5,887.37,708.21
2016,6,15,9,30,883.0,97.0,6.4,15.0,803.0,903.04,718.37
2016,6,15,9,45,890.0,99.0,6.45,15.0,835.5,912.96,724.62
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,919.16,728.29
2016,6,15,10,15,903.0,102.0,6.5,15.0,895.5,919.71,727.7
2016,6,15,10,30,909.0,103.0,6.5,15.0,923.0,916.45,724.48
2016,6,15,10,45,914.0,103.5,6.5,15.5,944.0,908.01,716.23
2016,6,15,11,0,919.0,104.0,6.5,16.0,965.0,895.76,705.37
2016,6,15,11,15,922.0,104.5,6.5,16.0,979.0,878.07,692.01
2016,6,15,11,30,925.0,105.0,6.5,16.0,993.0,856.75,676.08
2016,6,15,11,45,927.5,104.5,6.5,16.0,999.5,830.7,656.72
2016,6,15,12,0,930.0,104.0,6.5,16.0,1006.0,801.36,634.94
2016,6,15,12,15,930.0,104.0,6.45,16.0,1005.5,767.47,608.78
2016,6,15,12,30,930.0,104.0,6.4,16.0,1005.0,730.75,579.27
2016,6,15,12,45,921.5,108.5,6.35,16.0,994.5,689.19,545.45
2016,6,15,13,0,913.0,113.0,6.3,16.0,984.0,645.63,509.46
2016,6,15,13,15,910.0,112.5,6.2,16.0,968.5,599.85,470.96
2016,6,15,13,30,907.0,112.0,6.1,16.0,953.0,552.13,430.04
2016,6,15,13,45,906.5,108.5,6.05,16.0,932.0,501.73,386.11
2016,6,15,14,0,906.0,105.0,6.0,16.0,911.0,449.55,339.62
2016,6,15,14,15,899.5,104.0,5.9,16.0,882.0,395.29,290.54
2016,6,15,14,30,893.0,103.0,5.8,16.0,853.0,340.24,240.31
2016,6,15,14,45,888.5,99.5,5.75,16.0,819.5,283.52,189.21
2016,6,15,15,0,884.0,96.0,5.7,16.0,786.0,226.27,140.18
2016,6,15,15,15,873.0,94.0,5.65,15.5,746.0,168.88,97.95
2016,6,15,15,30,862.0,92.0,5.6,15.0,706.0,112.15,69.7
2016,6,15,15,45,851.5,88.5,5.55,15.0,662.5,84.22,67.72
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,81.78,65.82
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.0,79.59,64.12
2016,6,15,16,30,805.0,80.0,5.3,15.0,523.0,69.47,55.49
2016,6,15,16,45,783.5,76.0,5.2,15.0,474.0,66.59,53.16
2016,6,15,17,0,762.0,72.0,5.1,15.0,425.0,63.6,50.71
2016,6,15,17,15,730.5,68.5,4.9,14.5,374.0,60.69,48.41
2016,6,15,17,30,699.0,65.0,4.7,14.0,323.0,57.76,46.04
2016,6,15,17,45,657.0,60.0,4.55,14.0,273.5,53.5,42.31
2016,6,15,18,0,615.0,55.0,4.4,14.0,224.0,45.44,35.08
2016,6,15,18,15,551.0,49.0,4.15,14.0,177.0,40.44,30.47
2016,6,15,18,30,487.0,43.0,3.9,14.0,130.0,35.49,25.75
2016,6,15,18,45,389.5,34.0,3.7,14.0,90.0,27.99,18.6
2016,6,15,19,0,292.0,25.0,3.5,14.0,50.0,20.55,10.21
2016,6,15,19,15,146.0,12.5,3.35,13.5,25.0,10.09,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,20.5,4.5,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,41.0,9.0,1.8,14.0,10.0,16.87,0.0
2016,6,16,5,15,162.0,21.5,1.85,14.0,38.0,82.08,31.08
2016,6,16,5,30,283.0,34.0,1.9,14.0,66.0,155.02,113.84
2016,6,16,5,45,373.0,43.5,1.95,14.5,107.0,218.7,171.18
2016,6,16,6,0,463.0,53.0,2.0,15.0,148.0,291.48,234.4
2016,6,16,6,15,522.0,59.5,1.9,15.0,194.5,353.53,288.17
2016,6,16,6,30,581.0,66.0,1.8,15.0,241.0,420.02,343.72
2016,6,16,6,45,624.0,71.0,1.7,15.0,290.5,479.03,391.4
2016,6,16,7,0,667.0,76.0,1.6,15.0,340.0,539.97,438.73
2016,6,16,7,15,697.5,80.0,1.55,15.0,389.5,590.31,476.61
2016,6,16,7,30,728.0,84.0,1.5,15.0,439.0,643.01,514.99
2016,6,16,7,45,752.0,87.0,1.45,15.5,487.5,689.19,545.29
2016,6,16,8,0,776.0,90.0,1.4,16.0,536.0,734.11,573.87
2016,6,16,8,15,793.5,92.5,1.45,16.0,582.0,771.54,598.65
2016,6,16,8,30,811.0,95.0,1.5,16.0,628.0,806.74,621.69
2016,6,16,8,45,583.0,200.0,1.55,16.5,596.0,738.92,569.72
2016,6,16,9,0,355.0,305.0,1.6,17.0,564.0,623.2,481.0
2016,6,16,9,15,608.5,203.0,1.7,17.0,676.5,778.47,597.67
2016,6,16,9,30,862.0,101.0,1.8,17.0,789.0,888.01,672.51
2016,6,16,9,45,880.5,96.5,1.9,17.0,824.5,901.66,680.47
2016,6,16,10,0,899.0,92.0,2.0,17.0,860.0,911.87,687.26
2016,6,16,10,15,904.5,93.0,2.1,17.0,887.0,912.2,687.52
2016,6,16,10,30,910.0,94.0,2.2,17.0,914.0,908.73,685.39
2016,6,16,10,45,915.0,94.0,2.35,17.0,934.5,900.06,680.29
2016,6,16,11,0,920.0,94.0,2.5,17.0,955.0,887.62,672.65
2016,6,16,11,15,922.0,94.5,2.65,17.0,968.5,869.35,660.99
2016,6,16,11,30,924.0,95.0,2.8,17.0,982.0,847.51,646.8
2016,6,16,11,45,925.5,95.0,2.95,17.5,988.5,821.39,628.33
2016,6,16,12,0,927.0,95.0,3.1,18.0,995.0,792.02,607.5
2016,6,16,12,15,927.0,95.0,3.2,18.0,994.0,758.46,583.91
2016,6,16,12,30,927.0,95.0,3.3,18.0,993.0,722.08,556.7
2016,6,16,12,45,925.5,94.5,3.4,18.0,984.5,681.65,525.86
2016,6,16,13,0,924.0,94.0,3.5,18.0,976.0,638.8,492.4
2016,6,16,13,15,921.5,93.5,3.5,18.0,961.0,593.1,455.58
2016,6,16,13,30,919.0,93.0,3.5,18.0,946.0,545.37,416.18
2016,6,16,13,45,916.5,91.0,3.55,18.0,924.0,494.72,373.5
2016,6,16,14,0,914.0,89.0,3.6,18.0,902.0,442.43,328.28
2016,6,16,14,15,908.0,88.0,3.6,18.0,874.0,388.15,280.37
2016,6,16,14,30,902.0,87.0,3.6,18.0,846.0,333.02,231.1
2016,6,16,14,45,894.5,85.5,3.6,18.0,811.5,276.57,181.15
2016,6,16,15,0,887.0,84.0,3.6,18.0,777.0,219.91,133.38
2016,6,16,15,15,877.0,82.5,3.55,18.0,738.0,162.97,91.71
2016,6,16,15,30,867.0,81.0,3.5,18.0,699.0,106.58,63.77
2016,6,16,15,45,853.5,79.0,3.5,18.0,655.0,78.57,62.05
2016,6,16,16,0,840.0,77.0,3.5,18.0,611.0,76.82,60.76
2016,6,16,16,15,823.0,75.0,3.45,17.5,564.5,74.86,59.38
2016,6,16,16,30,806.0,73.0,3.4,17.0,518.0,72.77,57.9
2016,6,16,16,45,782.5,70.5,3.35,17.0,469.0,62.79,49.41
2016,6,16,17,0,759.0,68.0,3.3,17.0,420.0,60.69,47.76
2016,6,16,17,15,729.0,64.5,3.15,17.0,370.0,57.73,45.32
2016,6,16,17,30,699.0,61.0,3.0,17.0,320.0,54.73,42.81
2016,6,16,17,45,656.5,56.5,2.95,17.0,271.0,50.75,39.37
2016,6,16,18,0,614.0,52.0,2.9,17.0,222.0,46.78,35.84
2016,6,16,18,15,552.5,46.5,2.7,16.5,175.5,38.55,28.5
2016,6,16,18,30,491.0,41.0,2.5,16.0,129.0,33.95,24.2
2016,6,16,18,45,394.0,33.0,2.35,16.0,89.5,27.2,17.78
2016,6,16,19,0,297.0,25.0,2.2,16.0,50.0,20.56,10.22
2016,6,16,19,15,148.5,12.5,2.1,15.5,25.0,10.09,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,42.0,4.5,2.25,15.0,5.0,0.0,0.0
2016,6,17,5,0,84.0,9.0,2.4,15.0,10.0,27.06,0.0
2016,6,17,5,15,215.5,19.5,2.45,15.0,39.0,97.73,36.51
2016,6,17,5,30,347.0,30.0,2.5,15.0,68.0,173.25,126.57
2016,6,17,5,45,430.0,37.5,2.6,15.5,109.0,235.02,183.3
2016,6,17,6,0,513.0,45.0,2.7,16.0,150.0,305.11,244.84
2016,6,17,6,15,359.0,77.0,2.7,16.0,160.5,283.15,231.13
2016,6,17,6,30,205.0,109.0,2.7,16.0,171.0,236.7,194.35
2016,6,17,6,45,212.0,131.0,2.7,16.0,205.0,273.13,224.95
2016,6,17,7,0,219.0,153.0,2.7,16.0,239.0,309.36,254.34
2016,6,17,7,15,265.5,169.0,2.7,16.0,288.0,365.94,300.01
2016,6,17,7,30,312.0,185.0,2.7,16.0,337.0,425.22,346.78
2016,6,17,7,45,262.0,215.5,2.7,16.5,352.5,428.74,346.6
2016,6,17,8,0,212.0,246.0,2.7,17.0,368.0,410.05,329.49
2016,6,17,8,15,306.5,248.5,2.75,17.0,441.0,511.28,408.35
2016,6,17,8,30,401.0,251.0,2.8,17.0,514.0,617.31,487.93
2016,6,17,8,45,314.5,292.5,2.85,17.5,507.5,572.38,450.08
2016,6,17,9,0,228.0,334.0,2.9,18.0,501.0,521.4,408.49
2016,6,17,9,15,187.0,356.5,2.95,18.0,498.5,506.93,395.95
2016,6,17,9,30,146.0,379.0,3.0,18.0,496.0,490.37,381.66
2016,6,17,9,45,80.0,324.0,3.05,18.0,389.0,356.14,278.51
2016,6,17,10,0,14.0,269.0,3.1,18.0,282.0,229.28,178.39
2016,6,17,10,15,15.5,284.5,3.15,18.0,299.0,242.89,189.12
2016,6,17,10,30,17.0,300.0,3.2,18.0,316.0,256.29,199.33
2016,6,17,10,45,27.5,346.0,3.25,18.0,371.5,318.77,247.53
2016,6,17,11,0,38.0,392.0,3.3,18.0,427.0,365.29,282.78
2016,6,17,11,15,30.0,371.5,3.3,18.0,400.0,336.67,260.45
2016,6,17,11,30,22.0,351.0,3.3,18.0,373.0,296.93,229.81
2016,6,17,11,45,126.0,416.0,3.35,18.5,539.0,453.11,349.92
2016,6,17,12,0,230.0,481.0,3.4,19.0,705.0,575.03,439.53
2016,6,17,12,15,176.5,481.5,3.4,18.5,653.5,520.93,398.74
2016,6,17,12,30,123.0,482.0,3.4,18.0,602.0,469.76,360.63
2016,6,17,12,45,70.0,398.0,3.45,18.0,466.5,355.43,274.45
2016,6,17,13,0,17.0,314.0,3.5,18.0,331.0,251.28,194.29
2016,6,17,13,15,15.5,297.5,3.5,18.0,312.5,235.79,182.53
2016,6,17,13,30,14.0,281.0,3.5,18.0,294.0,220.66,170.81
2016,6,17,13,45,28.5,330.0,3.5,18.0,356.0,257.02,199.1
2016,6,17,14,0,43.0,379.0,3.5,18.0,418.0,290.28,224.48
2016,6,17,14,15,160.0,384.5,3.6,18.0,520.5,322.08,246.28
2016,6,17,14,30,277.0,390.0,3.7,18.0,623.0,335.92,252.24
2016,6,17,14,45,213.5,380.0,3.8,18.0,555.0,299.02,224.52
2016,6,17,15,0,150.0,370.0,3.9,18.0,487.0,261.48,197.62
2016,6,17,15,15,122.5,345.5,4.05,17.5,438.0,228.57,174.21
2016,6,17,15,30,95.0,321.0,4.2,17.0,389.0,210.13,163.36
2016,6,17,15,45,58.5,276.0,4.35,17.0,317.5,180.2,148.45
2016,6,17,16,0,22.0,231.0,4.5,17.0,246.0,164.02,135.31
2016,6,17,16,15,11.0,184.0,4.65,16.5,191.5,133.68,110.16
2016,6,17,16,30,0.0,137.0,4.8,16.0,137.0,102.02,83.47
2016,6,17,16,45,0.0,97.5,4.95,16.0,97.5,74.37,59.72
2016,6,17,17,0,0.0,58.0,5.1,16.0,58.0,44.45,33.66
2016,6,17,17,15,0.0,50.0,5.1,15.5,50.0,38.26,28.37
2016,6,17,17,30,0.0,42.0,5.1,15.0,42.0,32.09,23.02
2016,6,17,17,45,0.0,35.5,5.15,15.0,35.5,27.08,18.59
2016,6,17,18,0,0.0,29.0,5.2,15.0,29.0,22.09,14.12
2016,6,17,18,15,0.0,23.0,5.05,14.5,23.0,17.5,9.98
2016,6,17,18,30,0.0,17.0,4.9,14.0,17.0,12.91,5.79
2016,6,17,18,45,0.0,11.5,4.8,14.0,11.5,8.72,1.91
2016,6,17,19,0,0.0,6.0,4.7,14.0,6.0,4.54,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.0,3.0,2.27,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,4,45,37.5,4.5,2.3,14.0,5.0,0.0,0.0
2016,6,18,5,0,75.0,9.0,2.4,14.0,10.0,24.85,0.0
2016,6,18,5,15,210.5,20.0,2.45,14.0,39.5,96.44,35.01
2016,6,18,5,30,346.0,31.0,2.5,14.0,69.0,173.62,127.19
2016,6,18,5,45,434.5,39.0,2.65,14.5,111.5,238.15,186.37
2016,6,18,6,0,523.0,47.0,2.8,15.0,154.0,311.56,250.86
2016,6,18,6,15,581.5,52.5,2.8,15.0,202.0,374.9,306.49
2016,6,18,6,30,640.0,58.0,2.8,15.0,250.0,440.63,362.41
2016,6,18,6,45,681.0,62.5,2.8,15.5,301.0,500.62,411.13
2016,6,18,7,0,722.0,67.0,2.8,16.0,352.0,562.16,459.23
2016,6,18,7,15,752.0,70.5,2.8,16.0,403.5,616.1,500.72
2016,6,18,7,30,782.0,74.0,2.8,16.0,455.0,669.82,540.29
2016,6,18,7,45,805.0,77.0,2.8,16.0,505.5,717.05,573.33
2016,6,18,8,0,828.0,80.0,2.8,16.0,556.0,755.08,599.11
2016,6,18,8,15,845.5,82.5,2.8,16.0,603.5,793.57,624.92
2016,6,18,8,30,863.0,85.0,2.8,16.0,651.0,829.71,648.75
2016,6,18,8,45,877.0,87.0,2.8,16.5,695.5,859.67,666.75
2016,6,18,9,0,891.0,89.0,2.8,17.0,740.0,886.62,682.51
2016,6,18,9,15,901.5,90.5,2.8,17.0,780.0,906.7,694.74
2016,6,18,9,30,912.0,92.0,2.8,17.0,820.0,923.29,704.65
2016,6,18,9,45,919.0,94.5,2.85,17.5,854.0,934.09,709.76
2016,6,18,10,0,926.0,97.0,2.9,18.0,888.0,941.06,712.39
2016,6,18,10,15,932.0,98.0,2.95,18.0,916.0,941.74,712.25
2016,6,18,10,30,938.0,99.0,3.0,18.0,944.0,938.5,709.61
2016,6,18,10,45,943.5,99.0,3.05,18.0,965.5,929.94,703.5
2016,6,18,11,0,949.0,99.0,3.1,18.0,987.0,917.49,694.86
2016,6,18,11,15,951.5,99.5,3.2,18.0,1001.5,899.06,682.56
2016,6,18,11,30,954.0,100.0,3.3,18.0,1016.0,876.93,667.73
2016,6,18,11,45,956.0,100.0,3.45,18.5,1023.0,850.38,648.85
2016,6,18,12,0,958.0,100.0,3.6,19.0,1030.0,820.45,627.53
2016,6,18,12,15,958.0,100.0,3.7,19.0,1029.0,785.83,603.2
2016,6,18,12,30,958.0,100.0,3.8,19.0,1028.0,748.29,575.15
2016,6,18,12,45,958.0,99.0,3.95,19.0,1020.5,707.21,544.04
2016,6,18,13,0,958.0,98.0,4.1,19.0,1013.0,663.51,510.1
2016,6,18,13,15,955.5,97.5,4.1,19.0,997.5,616.27,472.14
2016,6,18,13,30,953.0,97.0,4.1,19.0,982.0,566.91,431.52
2016,6,18,13,45,948.5,96.5,4.2,19.0,959.5,514.68,387.71
2016,6,18,14,0,944.0,96.0,4.3,19.0,937.0,460.91,341.46
2016,6,18,14,15,938.0,95.0,4.3,19.0,908.0,404.95,292.2
2016,6,18,14,30,932.0,94.0,4.3,19.0,879.0,348.07,241.49
2016,6,18,14,45,922.5,93.5,4.35,19.0,843.5,289.98,190.29
2016,6,18,15,0,913.0,93.0,4.4,19.0,808.0,231.84,141.39
2016,6,18,15,15,902.5,91.5,4.45,18.5,767.5,173.15,98.54
2016,6,18,15,30,892.0,90.0,4.5,18.0,727.0,115.03,69.38
2016,6,18,15,45,876.0,89.0,4.55,18.0,681.5,85.22,67.74
2016,6,18,16,0,860.0,88.0,4.6,18.0,636.0,84.12,67.02
2016,6,18,16,15,842.0,85.5,4.6,18.0,587.5,81.94,65.36
2016,6,18,16,30,824.0,83.0,4.6,18.0,539.0,71.9,56.91
2016,6,18,16,45,799.0,80.0,4.6,18.0,488.0,69.67,55.18
2016,6,18,17,0,774.0,77.0,4.6,18.0,437.0,67.39,53.39
2016,6,18,17,15,742.0,73.0,4.6,17.5,385.5,64.2,50.89
2016,6,18,17,30,710.0,69.0,4.6,17.0,334.0,60.98,48.3
2016,6,18,17,45,666.5,64.0,4.6,17.0,283.0,52.44,40.85
2016,6,18,18,0,623.0,59.0,4.6,17.0,232.0,48.48,37.33
2016,6,18,18,15,558.0,52.5,4.5,16.5,184.0,43.16,32.56
2016,6,18,18,30,493.0,46.0,4.4,16.0,136.0,37.89,27.64
2016,6,18,18,45,394.0,36.5,4.35,16.0,94.5,30.03,20.21
2016,6,18,19,0,295.0,27.0,4.3,16.0,53.0,22.21,11.65
2016,6,18,19,15,147.5,13.5,4.2,15.5,26.5,10.91,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,15,170.5,16.5,2.4,14.0,35.0,80.45,27.25
2016,6,19,5,30,341.0,33.0,2.4,14.0,70.0,173.5,127.0
2016,6,19,5,45,430.5,41.5,2.4,14.5,113.0,238.84,186.72
2016,6,19,6,0,520.0,50.0,2.4,15.0,156.0,313.1,251.61
2016,6,19,6,15,578.0,56.0,2.35,15.0,204.5,376.74,307.17
2016,6,19,6,30,636.0,62.0,2.3,15.0,253.0,444.65,364.33
2016,6,19,6,45,561.5,86.0,2.3,15.5,277.5,456.5,374.03
2016,6,19,7,0,487.0,110.0,2.3,16.0,302.0,451.25,369.29
2016,6,19,7,15,631.0,94.5,2.35,16.0,379.0,562.22,457.07
2016,6,19,7,30,775.0,79.0,2.4,16.0,456.0,670.09,539.02
2016,6,19,7,45,796.0,82.5,2.45,16.5,505.0,716.19,569.77
2016,6,19,8,0,817.0,86.0,2.5,17.0,554.0,760.73,599.22
2016,6,19,8,15,833.5,88.5,2.5,17.5,601.0,790.07,616.96
2016,6,19,8,30,850.0,91.0,2.5,18.0,648.0,825.05,638.58
2016,6,19,8,45,862.0,93.5,2.55,18.5,691.5,853.52,655.69
2016,6,19,9,0,874.0,96.0,2.6,19.0,735.0,878.95,670.63
2016,6,19,9,15,884.5,97.5,2.6,19.0,774.0,898.76,682.57
2016,6,19,9,30,895.0,99.0,2.6,19.0,813.0,915.14,692.25
2016,6,19,9,45,910.5,96.0,2.6,19.5,848.5,927.91,698.24
2016,6,19,10,0,926.0,93.0,2.6,20.0,884.0,937.08,701.9
2016,6,19,10,15,931.5,94.0,2.6,20.0,911.5,937.45,701.13
2016,6,19,10,30,937.0,95.0,2.6,20.0,939.0,933.92,697.95
2016,6,19,10,45,937.0,98.5,2.65,20.0,959.0,923.95,691.04
2016,6,19,11,0,937.0,102.0,2.7,20.0,979.0,910.08,681.64
2016,6,19,11,15,939.5,102.5,2.85,20.0,993.0,891.87,670.13
2016,6,19,11,30,942.0,103.0,3.0,20.0,1007.0,870.0,656.07
2016,6,19,11,45,938.0,106.5,3.2,20.5,1011.5,841.89,636.69
2016,6,19,12,0,934.0,110.0,3.4,21.0,1016.0,810.63,614.98
2016,6,19,12,15,934.0,110.0,3.6,20.5,1015.5,776.66,592.63
2016,6,19,12,30,934.0,110.0,3.8,20.0,1015.0,739.86,566.77
2016,6,19,12,45,929.5,111.5,4.0,20.0,1006.0,698.55,535.71
2016,6,19,13,0,925.0,113.0,4.2,20.0,997.0,655.0,502.11
2016,6,19,13,15,922.5,112.5,4.35,20.0,981.5,609.1,465.72
2016,6,19,13,30,920.0,112.0,4.5,20.0,966.0,561.17,426.76
2016,6,19,13,45,919.0,109.0,4.65,20.0,945.0,510.37,384.33
2016,6,19,14,0,918.0,106.0,4.8,20.0,924.0,457.77,339.14
2016,6,19,14,15,912.0,104.5,4.9,20.0,895.5,402.79,290.89
2016,6,19,14,30,906.0,103.0,5.0,20.0,867.0,346.95,241.22
2016,6,19,14,45,899.5,101.0,5.1,20.0,832.5,290.01,190.96
2016,6,19,15,0,893.0,99.0,5.2,20.0,798.0,232.74,142.67
2016,6,19,15,15,882.5,97.0,5.2,19.5,758.5,174.85,100.3
2016,6,19,15,30,872.0,95.0,5.2,19.0,719.0,117.54,71.22
2016,6,19,15,45,858.0,93.0,5.25,19.0,674.5,87.04,69.04
2016,6,19,16,0,844.0,91.0,5.3,19.0,630.0,85.49,67.93
2016,6,19,16,15,826.5,88.5,5.3,18.5,582.0,75.1,59.36
2016,6,19,16,30,809.0,86.0,5.3,18.0,534.0,73.55,58.34
2016,6,19,16,45,783.5,83.5,5.35,18.0,484.0,71.75,56.99
2016,6,19,17,0,758.0,81.0,5.4,18.0,434.0,69.94,55.61
2016,6,19,17,15,726.0,77.0,5.35,17.5,382.5,66.88,53.23
2016,6,19,17,30,694.0,73.0,5.3,17.0,331.0,58.92,46.49
2016,6,19,17,45,649.5,67.5,5.25,17.0,280.5,54.72,42.86
2016,6,19,18,0,605.0,62.0,5.2,17.0,230.0,50.49,39.1
2016,6,19,18,15,539.5,55.5,5.05,16.5,182.5,45.28,34.42
2016,6,19,18,30,474.0,49.0,4.9,16.0,135.0,40.12,29.6
2016,6,19,18,45,376.5,39.0,4.8,16.0,94.5,31.96,21.88
2016,6,19,19,0,279.0,29.0,4.7,16.0,54.0,23.82,12.98
2016,6,19,19,15,139.5,14.5,4.65,16.0,27.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,5,15,68.0,18.5,4.2,14.0,26.0,43.54,11.78
2016,6,20,5,30,136.0,37.0,4.3,14.0,52.0,95.26,68.62
2016,6,20,5,45,178.5,54.5,4.4,14.5,84.5,138.22,107.82
2016,6,20,6,0,221.0,72.0,4.5,15.0,117.0,185.14,149.45
2016,6,20,6,15,248.0,89.5,4.5,15.0,153.0,228.04,187.55
2016,6,20,6,30,275.0,107.0,4.5,15.0,189.0,272.97,226.54
2016,6,20,6,45,299.5,122.5,4.5,15.5,227.5,315.95,262.53
2016,6,20,7,0,324.0,138.0,4.5,16.0,266.0,360.27,298.63
2016,6,20,7,15,344.0,156.0,4.5,16.0,308.5,405.26,334.82
2016,6,20,7,30,364.0,174.0,4.5,16.0,351.0,450.57,370.5
2016,6,20,7,45,461.0,166.0,4.5,16.0,414.5,545.49,445.61
2016,6,20,8,0,558.0,158.0,4.5,16.0,478.0,636.5,515.82
2016,6,20,8,15,442.0,214.0,4.45,16.0,481.0,605.13,487.41
2016,6,20,8,30,326.0,270.0,4.4,16.0,484.0,554.81,445.07
2016,6,20,8,45,428.0,252.5,4.35,16.5,553.5,648.79,516.37
2016,6,20,9,0,530.0,235.0,4.3,17.0,623.0,726.63,573.42
2016,6,20,9,15,726.5,164.0,4.3,17.0,726.0,843.96,660.35
2016,6,20,9,30,923.0,93.0,4.3,17.0,829.0,934.06,722.3
2016,6,20,9,45,918.0,101.0,4.3,17.5,859.0,939.72,723.01
2016,6,20,10,0,913.0,109.0,4.3,18.0,889.0,941.19,721.52
2016,6,20,10,15,919.0,110.5,4.35,18.0,917.0,942.26,721.56
2016,6,20,10,30,925.0,112.0,4.4,18.0,945.0,939.43,719.17
2016,6,20,10,45,930.0,112.0,4.45,18.0,966.0,930.43,712.63
2016,6,20,11,0,935.0,112.0,4.5,18.0,987.0,917.58,703.54
2016,6,20,11,15,937.0,112.5,4.55,18.0,1000.5,898.8,690.39
2016,6,20,11,30,939.0,113.0,4.6,18.0,1014.0,876.39,674.73
2016,6,20,11,45,941.5,112.5,4.65,18.0,1021.0,850.04,656.29
2016,6,20,12,0,944.0,112.0,4.7,18.0,1028.0,820.34,635.44
2016,6,20,12,15,943.5,112.0,4.8,18.0,1027.0,785.67,610.34
2016,6,20,12,30,943.0,112.0,4.9,18.0,1026.0,748.18,581.88
2016,6,20,12,45,944.0,110.0,5.05,18.0,1018.5,707.51,550.63
2016,6,20,13,0,945.0,108.0,5.2,18.0,1011.0,664.21,516.5
2016,6,20,13,15,942.5,107.0,5.3,18.0,995.5,617.14,478.34
2016,6,20,13,30,940.0,106.0,5.4,18.0,980.0,567.99,437.47
2016,6,20,13,45,934.0,106.0,5.55,18.0,957.0,516.0,393.29
2016,6,20,14,0,928.0,106.0,5.7,18.0,934.0,462.64,346.74
2016,6,20,14,15,922.0,105.0,5.75,18.0,905.0,407.46,297.52
2016,6,20,14,30,916.0,104.0,5.8,18.0,876.0,351.38,246.91
2016,6,20,14,45,905.0,104.0,5.9,18.0,840.0,294.03,195.83
2016,6,20,15,0,894.0,104.0,6.0,18.0,804.0,236.8,147.19
2016,6,20,15,15,883.0,102.0,6.0,17.5,763.5,178.71,104.16
2016,6,20,15,30,872.0,100.0,6.0,17.0,723.0,121.25,74.46
2016,6,20,15,45,856.5,98.5,6.05,17.0,678.0,90.17,72.28
2016,6,20,16,0,841.0,97.0,6.1,17.0,633.0,80.24,63.97
2016,6,20,16,15,822.0,94.0,6.05,16.5,585.0,78.55,62.83
2016,6,20,16,30,803.0,91.0,6.0,16.0,537.0,76.76,61.61
2016,6,20,16,45,567.5,131.0,5.95,16.0,431.0,92.55,75.59
2016,6,20,17,0,332.0,171.0,5.9,16.0,325.0,115.8,96.1
2016,6,20,17,15,166.0,124.0,5.8,16.0,201.0,85.33,69.74
2016,6,20,17,30,0.0,77.0,5.7,16.0,77.0,58.79,46.55
2016,6,20,17,45,0.0,65.0,5.6,16.0,65.0,49.84,38.71
2016,6,20,18,0,0.0,53.0,5.5,16.0,53.0,40.57,30.47
2016,6,20,18,15,0.0,42.0,5.4,15.5,42.0,32.1,22.89
2016,6,20,18,30,0.0,31.0,5.3,15.0,31.0,23.64,15.22
2016,6,20,18,45,0.0,21.5,5.25,15.0,21.5,16.37,8.51
2016,6,20,19,0,0.0,12.0,5.2,15.0,12.0,9.11,1.52
2016,6,20,19,15,0.0,6.0,5.1,15.0,6.0,4.54,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,158.0,17.0,3.15,14.0,34.5,76.86,23.02
2016,6,21,5,30,316.0,34.0,3.2,14.0,69.0,165.09,120.54
2016,6,21,5,45,414.5,42.5,3.25,14.5,112.0,232.72,182.13
2016,6,21,6,0,513.0,51.0,3.3,15.0,155.0,310.2,249.91
2016,6,21,6,15,572.0,57.0,3.25,15.0,203.0,374.02,306.07
2016,6,21,6,30,631.0,63.0,3.2,15.0,251.0,442.2,364.05
2016,6,21,6,45,676.5,66.5,3.2,15.5,302.5,500.99,412.13
2016,6,21,7,0,722.0,70.0,3.2,16.0,354.0,564.25,461.88
2016,6,21,7,15,751.0,73.5,3.2,16.0,404.5,617.62,503.16
2016,6,21,7,30,780.0,77.0,3.2,16.0,455.0,670.69,542.66
2016,6,21,7,45,803.0,79.5,3.2,16.5,505.0,717.37,574.46
2016,6,21,8,0,826.0,82.0,3.2,17.0,555.0,754.8,598.8
