Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,15,842.5,84.0,3.15,17.0,602.0,791.95,623.5
2016,6,21,8,30,859.0,86.0,3.1,17.0,649.0,826.74,646.17
2016,6,21,8,45,872.0,87.5,3.1,17.5,692.0,855.34,663.28
2016,6,21,9,0,885.0,89.0,3.1,18.0,735.0,880.93,678.19
2016,6,21,9,15,894.5,90.5,3.1,18.0,773.5,900.2,689.93
2016,6,21,9,30,904.0,92.0,3.1,18.0,812.0,916.0,699.36
2016,6,21,9,45,904.5,97.5,3.1,18.0,843.5,924.11,703.6
2016,6,21,10,0,905.0,103.0,3.1,18.0,875.0,928.25,705.31
2016,6,21,10,15,910.5,104.0,3.1,18.0,902.0,928.61,704.57
2016,6,21,10,30,916.0,105.0,3.1,18.0,929.0,925.13,701.38
2016,6,21,10,45,918.5,106.5,3.15,18.5,949.5,915.61,693.24
2016,6,21,11,0,921.0,108.0,3.2,19.0,970.0,902.29,682.66
2016,6,21,11,15,924.0,108.5,3.25,19.0,984.0,884.77,670.62
2016,6,21,11,30,927.0,109.0,3.3,19.0,998.0,863.62,656.12
2016,6,21,11,45,927.0,109.5,3.4,19.5,1004.0,836.56,636.6
2016,6,21,12,0,927.0,110.0,3.5,20.0,1010.0,806.31,614.85
2016,6,21,12,15,927.0,110.0,3.65,20.0,1009.5,772.66,591.21
2016,6,21,12,30,927.0,110.0,3.8,20.0,1009.0,736.19,564.24
2016,6,21,12,45,925.0,110.0,3.95,20.0,1000.5,695.75,533.67
2016,6,21,13,0,923.0,110.0,4.1,20.0,992.0,652.93,500.51
2016,6,21,13,15,920.0,109.5,4.25,19.5,976.5,606.95,464.91
2016,6,21,13,30,917.0,109.0,4.4,19.0,961.0,558.97,426.71
2016,6,21,13,45,912.0,108.5,4.6,19.0,939.0,508.25,384.38
2016,6,21,14,0,907.0,108.0,4.8,19.0,917.0,456.11,339.56
2016,6,21,14,15,901.0,106.5,4.95,18.5,888.5,401.74,292.3
2016,6,21,14,30,895.0,105.0,5.1,18.0,860.0,346.51,243.38
2016,6,21,14,45,886.0,104.0,5.25,18.0,825.5,290.23,193.37
2016,6,21,15,0,877.0,103.0,5.4,18.0,791.0,233.87,145.47
2016,6,21,15,15,866.0,101.5,5.5,17.5,751.5,177.12,103.4
2016,6,21,15,30,855.0,100.0,5.6,17.0,712.0,120.98,74.23
2016,6,21,15,45,840.0,98.0,5.7,17.0,667.5,89.4,71.62
2016,6,21,16,0,825.0,96.0,5.8,17.0,623.0,79.17,63.04
2016,6,21,16,15,806.5,93.5,5.8,16.5,576.0,77.82,62.19
2016,6,21,16,30,788.0,91.0,5.8,16.0,529.0,76.4,61.29
2016,6,21,16,45,762.5,88.0,5.8,16.0,479.0,74.41,59.77
2016,6,21,17,0,737.0,85.0,5.8,16.0,429.0,72.39,58.2
2016,6,21,17,15,704.5,80.5,5.75,15.5,378.5,63.82,50.96
2016,6,21,17,30,672.0,76.0,5.7,15.0,328.0,60.66,48.4
2016,6,21,17,45,623.5,71.5,5.7,15.0,277.5,57.24,45.45
2016,6,21,18,0,575.0,67.0,5.7,15.0,227.0,53.87,42.43
2016,6,21,18,15,508.5,59.5,5.55,15.0,180.0,48.06,37.1
2016,6,21,18,30,442.0,52.0,5.4,15.0,133.0,42.26,31.61
2016,6,21,18,45,342.5,41.5,5.3,15.0,93.0,33.81,23.59
2016,6,21,19,0,243.0,31.0,5.2,15.0,53.0,23.71,13.07
2016,6,21,19,15,121.5,15.5,5.1,14.5,26.5,11.86,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,158.5,17.5,5.7,13.0,34.5,77.31,21.54
2016,6,22,5,30,317.0,35.0,5.9,13.0,69.0,166.01,121.78
2016,6,22,5,45,406.5,44.5,6.1,13.5,111.5,231.15,182.42
2016,6,22,6,0,496.0,54.0,6.3,14.0,154.0,305.23,248.66
2016,6,22,6,15,248.0,58.5,6.25,14.0,108.5,204.28,168.91
2016,6,22,6,30,0.0,63.0,6.2,14.0,63.0,48.5,35.96
2016,6,22,6,45,0.0,75.5,6.2,14.5,75.5,58.63,44.56
2016,6,22,7,0,0.0,88.0,6.2,15.0,88.0,68.78,52.97
2016,6,22,7,15,0.0,97.0,6.15,15.0,97.0,75.9,58.83
2016,6,22,7,30,0.0,106.0,6.1,15.0,106.0,83.07,64.66
2016,6,22,7,45,0.0,124.0,6.1,15.0,124.0,97.98,76.91
2016,6,22,8,0,0.0,142.0,6.1,15.0,142.0,112.91,89.07
2016,6,22,8,15,0.5,156.5,6.0,15.0,157.0,125.23,98.98
2016,6,22,8,30,1.0,171.0,5.9,15.0,172.0,137.56,108.84
2016,6,22,8,45,1.5,171.0,5.8,15.5,172.0,137.48,108.28
2016,6,22,9,0,2.0,171.0,5.7,16.0,172.0,137.56,107.88
2016,6,22,9,15,4.0,183.5,5.6,16.0,187.0,149.53,117.44
2016,6,22,9,30,6.0,196.0,5.5,16.0,202.0,161.51,126.95
2016,6,22,9,45,7.5,209.5,5.45,16.0,216.5,173.83,136.68
2016,6,22,10,0,9.0,223.0,5.4,16.0,231.0,186.07,146.32
2016,6,22,10,15,10.5,236.5,5.35,16.0,246.0,198.19,155.83
2016,6,22,10,30,12.0,250.0,5.3,16.0,261.0,210.15,165.19
2016,6,22,10,45,15.0,282.0,5.25,16.0,296.0,238.55,187.58
2016,6,22,11,0,18.0,314.0,5.2,16.0,331.0,266.55,209.47
2016,6,22,11,15,19.0,326.5,5.15,16.0,345.0,276.28,216.88
2016,6,22,11,30,20.0,339.0,5.1,16.0,359.0,285.66,224.05
2016,6,22,11,45,18.5,325.5,5.05,16.0,344.0,271.75,212.97
2016,6,22,12,0,17.0,312.0,5.0,16.0,329.0,258.04,202.11
2016,6,22,12,15,22.5,345.0,5.0,16.0,367.0,286.14,224.17
2016,6,22,12,30,28.0,378.0,5.0,16.0,405.0,318.45,249.29
2016,6,22,12,45,22.0,340.0,5.0,16.0,361.5,276.84,216.69
2016,6,22,13,0,16.0,302.0,5.0,16.0,318.0,241.77,189.18
2016,6,22,13,15,15.5,296.5,5.0,16.0,312.0,235.21,184.08
2016,6,22,13,30,15.0,291.0,5.0,16.0,306.0,228.69,178.98
2016,6,22,13,45,18.0,304.5,5.05,16.0,321.5,237.6,186.08
2016,6,22,14,0,21.0,318.0,5.1,16.0,337.0,245.65,192.44
2016,6,22,14,15,25.0,322.5,5.1,16.0,344.0,240.41,188.24
2016,6,22,14,30,29.0,327.0,5.1,16.0,351.0,238.94,186.99
2016,6,22,14,45,32.0,320.5,5.1,16.0,346.5,229.48,179.43
2016,6,22,15,0,35.0,314.0,5.1,16.0,342.0,219.5,171.52
2016,6,22,15,15,45.0,309.0,5.1,16.0,342.5,210.6,164.44
2016,6,22,15,30,55.0,304.0,5.1,16.0,343.0,200.01,156.87
2016,6,22,15,45,45.5,277.0,5.1,16.0,308.5,180.39,149.35
2016,6,22,16,0,36.0,250.0,5.1,16.0,274.0,165.37,137.05
2016,6,22,16,15,64.0,243.0,5.1,15.5,281.0,161.36,134.31
2016,6,22,16,30,92.0,236.0,5.1,15.0,288.0,156.97,131.23
2016,6,22,16,45,67.0,208.0,5.2,15.0,243.5,140.29,117.28
2016,6,22,17,0,42.0,180.0,5.3,15.0,199.0,123.2,102.85
2016,6,22,17,15,69.5,164.0,5.4,14.5,191.5,113.34,94.76
2016,6,22,17,30,97.0,148.0,5.5,14.0,184.0,100.97,84.29
2016,6,22,17,45,85.0,127.5,5.6,14.0,155.5,89.65,74.42
2016,6,22,18,0,73.0,107.0,5.7,14.0,127.0,75.94,62.24
2016,6,22,18,15,259.0,80.0,5.7,14.0,131.0,58.53,46.55
2016,6,22,18,30,445.0,53.0,5.7,14.0,135.0,43.08,32.47
2016,6,22,18,45,343.0,42.5,5.7,14.0,94.0,34.63,24.41
2016,6,22,19,0,241.0,32.0,5.7,14.0,53.0,24.42,13.75
2016,6,22,19,15,120.5,16.0,5.7,13.5,26.5,12.23,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,178.5,16.0,5.75,13.0,35.0,81.07,20.56
2016,6,23,5,30,357.0,32.0,5.8,13.0,70.0,177.0,129.48
2016,6,23,5,45,452.5,39.5,5.9,13.5,113.5,244.28,192.51
2016,6,23,6,0,548.0,47.0,6.0,14.0,157.0,321.07,261.21
2016,6,23,6,15,458.0,71.0,5.95,14.0,180.5,330.2,273.62
2016,6,23,6,30,368.0,95.0,5.9,14.0,204.0,324.04,270.88
2016,6,23,6,45,398.5,107.0,5.9,14.5,245.5,372.59,312.06
2016,6,23,7,0,429.0,119.0,5.9,15.0,287.0,422.71,353.25
2016,6,23,7,15,428.5,139.0,5.75,15.0,326.5,461.27,383.97
2016,6,23,7,30,428.0,159.0,5.6,15.0,366.0,498.09,412.48
2016,6,23,7,45,642.5,117.0,5.45,15.0,465.5,640.36,527.14
2016,6,23,8,0,857.0,75.0,5.3,15.0,565.0,770.92,625.7
2016,6,23,8,15,872.5,77.0,5.15,15.0,612.5,808.27,650.54
2016,6,23,8,30,888.0,79.0,5.0,15.0,660.0,843.12,673.57
2016,6,23,8,45,901.0,80.5,4.85,15.5,704.0,872.5,690.92
2016,6,23,9,0,914.0,82.0,4.7,16.0,748.0,898.78,705.76
2016,6,23,9,15,922.0,83.5,4.6,16.0,786.5,917.3,716.6
2016,6,23,9,30,930.0,85.0,4.5,16.0,825.0,932.22,724.9
2016,6,23,9,45,931.5,89.0,4.4,16.5,856.5,940.12,726.89
2016,6,23,10,0,933.0,93.0,4.3,17.0,888.0,944.03,726.3
2016,6,23,10,15,937.0,94.0,4.3,17.0,914.5,943.25,724.76
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,938.56,720.65
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,928.17,712.71
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,913.92,702.18
2016,6,23,11,15,947.0,96.0,4.4,17.0,992.5,894.18,688.74
2016,6,23,11,30,948.0,96.0,4.5,17.0,1005.0,870.82,672.75
2016,6,23,11,45,949.5,95.0,4.6,17.0,1011.0,843.52,653.92
2016,6,23,12,0,951.0,94.0,4.7,17.0,1017.0,812.92,632.6
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.5,778.13,608.1
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,740.5,579.56
2016,6,23,12,45,945.5,95.0,5.15,17.0,1005.0,699.3,547.58
2016,6,23,13,0,942.0,96.0,5.3,17.0,996.0,655.72,512.94
2016,6,23,13,15,939.5,95.5,5.45,17.0,981.0,609.4,475.21
2016,6,23,13,30,937.0,95.0,5.6,17.0,966.0,560.97,434.72
2016,6,23,13,45,934.0,93.0,5.75,17.0,944.0,509.33,390.5
2016,6,23,14,0,931.0,91.0,5.9,17.0,922.0,456.05,343.68
2016,6,23,14,15,925.5,90.0,6.0,17.0,893.5,401.12,294.35
2016,6,23,14,30,920.0,89.0,6.1,17.0,865.0,345.23,243.53
2016,6,23,14,45,915.0,86.5,6.2,17.0,831.5,287.73,191.66
2016,6,23,15,0,910.0,84.0,6.3,17.0,798.0,229.72,141.57
2016,6,23,15,15,899.5,82.5,6.3,16.5,758.0,171.34,97.62
2016,6,23,15,30,889.0,81.0,6.3,16.0,718.0,113.54,66.87
2016,6,23,15,45,876.5,79.0,6.35,16.0,674.0,79.24,63.16
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,77.5,61.85
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,75.49,60.29
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,73.36,58.64
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,70.94,56.73
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,61.77,48.88
2016,6,23,17,15,748.0,65.5,6.2,15.5,382.5,58.79,46.52
2016,6,23,17,30,718.0,62.0,6.1,15.0,332.0,55.77,44.07
2016,6,23,17,45,672.0,58.5,6.05,15.0,281.0,52.52,41.25
2016,6,23,18,0,626.0,55.0,6.0,15.0,230.0,49.32,38.39
2016,6,23,18,15,564.0,49.0,5.85,15.0,183.0,40.54,30.44
2016,6,23,18,30,502.0,43.0,5.7,15.0,136.0,35.58,25.75
2016,6,23,18,45,399.5,35.0,5.6,15.0,95.0,28.82,19.3
2016,6,23,19,0,297.0,27.0,5.5,15.0,54.0,22.19,11.95
2016,6,23,19,15,148.5,13.5,5.4,14.5,27.0,10.9,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,188.0,15.0,4.95,13.0,35.0,82.29,18.37
2016,6,24,5,30,376.0,30.0,5.1,13.0,70.0,181.38,132.19
2016,6,24,5,45,463.0,38.0,5.35,13.5,113.0,246.59,193.97
2016,6,24,6,0,550.0,46.0,5.6,14.0,156.0,320.54,260.45
2016,6,24,6,15,275.0,71.5,5.55,14.0,126.5,232.95,192.55
2016,6,24,6,30,0.0,97.0,5.5,14.0,97.0,80.14,62.92
2016,6,24,6,45,4.5,115.0,5.5,14.5,117.0,97.81,77.92
2016,6,24,7,0,9.0,133.0,5.5,15.0,137.0,115.83,92.89
2016,6,24,7,15,20.0,157.0,5.35,15.0,166.5,144.35,116.77
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,186.61,151.74
2016,6,24,7,45,36.0,202.5,5.1,15.0,221.5,210.91,171.31
2016,6,24,8,0,41.0,224.0,5.0,15.0,247.0,235.29,190.74
2016,6,24,8,15,39.5,241.0,4.9,15.0,265.0,249.78,201.77
2016,6,24,8,30,38.0,258.0,4.8,15.0,283.0,263.97,212.48
2016,6,24,8,45,51.5,287.5,4.75,15.5,323.5,303.24,243.17
2016,6,24,9,0,65.0,317.0,4.7,16.0,364.0,342.49,273.31
2016,6,24,9,15,219.0,326.5,4.6,16.0,498.5,506.0,403.77
2016,6,24,9,30,373.0,336.0,4.5,16.0,633.0,671.77,530.09
2016,6,24,9,45,309.0,369.5,4.4,16.0,622.5,644.84,505.98
2016,6,24,10,0,245.0,403.0,4.3,16.0,612.0,615.14,480.89
2016,6,24,10,15,366.5,374.0,4.2,16.0,698.0,691.62,539.52
2016,6,24,10,30,488.0,345.0,4.1,16.0,784.0,782.25,606.26
2016,6,24,10,45,717.0,226.0,4.1,16.5,887.5,870.47,672.47
2016,6,24,11,0,946.0,107.0,4.1,17.0,991.0,924.4,708.96
2016,6,24,11,15,948.5,107.5,4.1,17.0,1005.5,906.16,695.35
2016,6,24,11,30,951.0,108.0,4.1,17.0,1020.0,884.2,679.73
2016,6,24,11,45,950.5,109.0,4.2,17.0,1026.0,856.67,660.7
2016,6,24,12,0,950.0,110.0,4.3,17.0,1032.0,825.85,639.3
2016,6,24,12,15,950.0,110.0,4.45,17.0,1031.5,791.53,615.16
2016,6,24,12,30,950.0,110.0,4.6,17.0,1031.0,754.32,587.33
2016,6,24,12,45,945.0,112.0,4.75,17.0,1021.5,712.56,555.33
2016,6,24,13,0,940.0,114.0,4.9,17.0,1012.0,668.53,520.73
2016,6,24,13,15,937.0,113.5,5.05,17.0,997.0,621.78,483.09
2016,6,24,13,30,934.0,113.0,5.2,17.0,982.0,572.99,442.69
2016,6,24,13,45,930.5,111.5,5.35,17.0,959.5,521.42,398.89
2016,6,24,14,0,927.0,110.0,5.5,17.0,937.0,468.25,352.5
2016,6,24,14,15,921.0,108.5,5.5,17.0,908.5,412.79,302.99
2016,6,24,14,30,915.0,107.0,5.5,17.0,880.0,356.42,252.05
2016,6,24,14,45,907.0,105.5,5.55,17.0,845.0,298.88,200.53
2016,6,24,15,0,899.0,104.0,5.6,17.0,810.0,241.13,150.99
2016,6,24,15,15,888.5,102.0,5.55,17.0,770.0,182.77,106.9
2016,6,24,15,30,878.0,100.0,5.5,17.0,730.0,124.97,75.77
2016,6,24,15,45,863.0,98.5,5.5,17.0,685.0,90.35,72.42
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,80.4,64.09
2016,6,24,16,15,829.5,94.0,5.45,16.5,591.5,78.71,62.95
2016,6,24,16,30,811.0,91.0,5.4,16.0,543.0,76.92,61.73
2016,6,24,16,45,785.0,88.0,5.35,16.0,492.0,74.89,60.17
2016,6,24,17,0,759.0,85.0,5.3,16.0,441.0,72.81,58.56
2016,6,24,17,15,726.0,81.0,5.2,15.5,389.5,69.83,56.25
2016,6,24,17,30,693.0,77.0,5.1,15.0,338.0,61.68,49.31
2016,6,24,17,45,644.5,72.0,5.1,15.0,286.0,57.88,46.02
2016,6,24,18,0,596.0,67.0,5.1,15.0,234.0,54.1,42.64
2016,6,24,18,15,528.5,59.5,4.85,15.0,186.0,48.24,37.27
2016,6,24,18,30,461.0,52.0,4.6,15.0,138.0,42.39,31.75
2016,6,24,18,45,357.5,42.0,4.45,15.0,96.5,34.29,24.04
2016,6,24,19,0,254.0,32.0,4.3,15.0,55.0,26.24,15.2
2016,6,24,19,15,127.0,16.0,4.1,14.5,27.5,12.24,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,150.0,17.0,2.8,13.0,33.0,73.44,13.37
2016,6,25,5,30,300.0,34.0,2.8,13.0,66.0,158.58,115.0
2016,6,25,5,45,398.0,43.5,2.85,13.5,109.0,225.99,176.94
2016,6,25,6,0,496.0,53.0,2.9,14.0,152.0,303.34,244.72
2016,6,25,6,15,557.5,59.5,2.8,14.0,200.5,368.24,301.76
2016,6,25,6,30,619.0,66.0,2.7,14.0,249.0,437.75,360.75
2016,6,25,6,45,664.0,70.5,2.65,14.5,300.0,499.18,410.69
2016,6,25,7,0,709.0,75.0,2.6,15.0,351.0,560.19,458.43
2016,6,25,7,15,739.5,79.0,2.6,15.0,402.5,614.86,500.56
2016,6,25,7,30,770.0,83.0,2.6,15.0,454.0,669.36,541.24
2016,6,25,7,45,795.0,85.5,2.65,15.5,504.5,717.45,574.14
2016,6,25,8,0,820.0,88.0,2.7,16.0,555.0,764.23,605.42
2016,6,25,8,15,837.5,90.5,2.7,16.0,603.0,803.24,631.39
2016,6,25,8,30,855.0,93.0,2.7,16.0,651.0,830.82,648.99
2016,6,25,8,45,869.5,94.5,2.75,16.5,695.5,860.75,667.33
2016,6,25,9,0,884.0,96.0,2.8,17.0,740.0,887.73,683.45
2016,6,25,9,15,894.5,98.0,2.8,17.0,779.0,908.5,696.14
2016,6,25,9,30,905.0,100.0,2.8,17.0,818.0,925.79,706.51
2016,6,25,9,45,907.0,104.5,2.85,17.5,850.5,934.27,710.0
2016,6,25,10,0,909.0,109.0,2.9,18.0,883.0,938.83,711.0
2016,6,25,10,15,915.5,110.0,2.95,18.0,911.0,940.17,711.31
2016,6,25,10,30,922.0,111.0,3.0,18.0,939.0,937.63,709.13
2016,6,25,10,45,926.5,111.5,3.05,18.5,960.5,928.97,701.59
2016,6,25,11,0,931.0,112.0,3.1,19.0,982.0,916.45,691.6
2016,6,25,11,15,934.0,112.5,3.2,19.0,996.5,898.85,679.89
2016,6,25,11,30,937.0,113.0,3.3,19.0,1011.0,877.57,665.68
2016,6,25,11,45,938.0,113.5,3.4,19.0,1018.0,851.11,647.87
2016,6,25,12,0,939.0,114.0,3.5,19.0,1025.0,821.36,627.69
2016,6,25,12,15,939.0,114.0,3.65,19.0,1024.5,787.36,603.88
2016,6,25,12,30,939.0,114.0,3.8,19.0,1024.0,750.5,576.64
2016,6,25,12,45,939.5,112.5,3.95,19.0,1016.5,710.16,546.18
2016,6,25,13,0,940.0,111.0,4.1,19.0,1009.0,667.22,512.95
2016,6,25,13,15,937.0,110.0,4.2,19.0,993.5,620.17,475.55
2016,6,25,13,30,934.0,109.0,4.3,19.0,978.0,571.1,435.57
2016,6,25,13,45,929.5,108.5,4.4,19.0,955.5,519.8,392.72
2016,6,25,14,0,925.0,108.0,4.5,19.0,933.0,466.99,347.38
2016,6,25,14,15,918.5,107.0,4.55,18.5,904.0,411.81,299.53
2016,6,25,14,30,912.0,106.0,4.6,18.0,875.0,355.77,250.04
2016,6,25,14,45,903.0,104.5,4.7,18.0,840.0,298.17,198.99
2016,6,25,15,0,894.0,103.0,4.8,18.0,805.0,240.47,149.88
2016,6,25,15,15,883.5,101.0,4.8,18.0,765.0,182.41,106.17
2016,6,25,15,30,873.0,99.0,4.8,18.0,725.0,124.91,75.12
2016,6,25,15,45,858.5,97.0,4.8,18.0,680.0,89.36,71.26
2016,6,25,16,0,844.0,95.0,4.8,18.0,635.0,87.86,70.21
2016,6,25,16,15,825.5,92.0,4.8,17.5,587.0,77.3,61.48
2016,6,25,16,30,807.0,89.0,4.8,17.0,539.0,75.48,60.23
2016,6,25,16,45,782.5,86.0,4.85,17.0,488.5,73.44,58.66
2016,6,25,17,0,758.0,83.0,4.9,17.0,438.0,71.34,57.04
2016,6,25,17,15,725.5,79.0,4.85,16.5,386.5,68.33,54.7
2016,6,25,17,30,693.0,75.0,4.8,16.0,335.0,60.28,47.87
2016,6,25,17,45,646.0,70.0,4.8,16.0,284.0,56.45,44.57
2016,6,25,18,0,599.0,65.0,4.8,16.0,233.0,52.63,41.17
2016,6,25,18,15,533.0,57.5,4.7,15.5,185.0,46.73,35.87
2016,6,25,18,30,467.0,50.0,4.6,15.0,137.0,40.83,30.38
2016,6,25,18,45,363.0,40.5,4.55,15.0,95.5,33.08,23.0
2016,6,25,19,0,259.0,31.0,4.5,15.0,54.0,25.4,14.56
2016,6,25,19,15,129.5,15.5,4.45,15.0,27.0,11.88,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,157.0,16.0,3.5,14.0,32.5,74.03,10.35
2016,6,26,5,30,314.0,32.0,3.5,14.0,65.0,161.49,116.33
2016,6,26,5,45,406.0,41.0,3.5,14.0,107.0,226.51,177.06
2016,6,26,6,0,498.0,50.0,3.5,14.0,149.0,300.89,243.09
2016,6,26,6,15,249.0,69.0,3.4,14.0,118.5,216.84,178.24
2016,6,26,6,30,0.0,88.0,3.3,14.0,88.0,71.51,55.52
2016,6,26,6,45,0.0,106.0,3.2,14.5,106.0,86.57,68.27
2016,6,26,7,0,0.0,124.0,3.1,15.0,124.0,101.56,80.6
2016,6,26,7,15,6.5,144.5,3.05,15.0,148.0,123.32,98.69
2016,6,26,7,30,13.0,165.0,3.0,15.0,172.0,145.51,116.94
2016,6,26,7,45,11.5,176.5,2.95,15.5,183.0,153.65,122.95
2016,6,26,8,0,10.0,188.0,2.9,16.0,194.0,161.75,128.86
2016,6,26,8,15,14.0,208.0,2.9,16.0,217.0,181.99,144.99
2016,6,26,8,30,18.0,228.0,2.9,16.0,240.0,202.32,161.04
2016,6,26,8,45,24.0,254.0,2.9,16.5,271.0,229.84,182.4
2016,6,26,9,0,30.0,280.0,2.9,17.0,302.0,275.43,217.61
2016,6,26,9,15,30.0,294.5,2.9,17.0,317.5,287.6,226.47
2016,6,26,9,30,30.0,309.0,2.9,17.0,333.0,299.5,235.2
2016,6,26,9,45,38.5,337.0,2.9,17.5,369.0,331.57,259.23
2016,6,26,10,0,47.0,365.0,2.9,18.0,405.0,363.06,282.42
2016,6,26,10,15,55.0,386.5,2.95,18.0,435.5,387.25,300.46
2016,6,26,10,30,63.0,408.0,3.0,18.0,466.0,410.63,317.81
2016,6,26,10,45,97.0,434.5,3.05,18.0,525.0,460.48,355.61
2016,6,26,11,0,131.0,461.0,3.1,18.0,584.0,523.7,402.47
2016,6,26,11,15,169.0,469.0,3.2,18.0,629.5,554.52,425.48
2016,6,26,11,30,207.0,477.0,3.3,18.0,675.0,582.45,446.35
2016,6,26,11,45,198.0,481.5,3.4,18.5,672.5,566.66,433.45
2016,6,26,12,0,189.0,486.0,3.5,19.0,670.0,550.09,420.24
2016,6,26,12,15,179.0,486.5,3.6,19.0,660.0,529.01,404.52
2016,6,26,12,30,169.0,487.0,3.7,19.0,650.0,507.74,388.59
2016,6,26,12,45,175.5,474.5,3.85,19.0,643.0,487.7,373.88
2016,6,26,13,0,182.0,462.0,4.0,19.0,636.0,467.01,358.45
2016,6,26,13,15,222.5,455.0,4.15,19.0,664.5,468.83,359.7
2016,6,26,13,30,263.0,448.0,4.3,19.0,693.0,463.67,355.16
2016,6,26,13,45,273.5,427.5,4.5,19.0,676.5,432.59,330.88
2016,6,26,14,0,284.0,407.0,4.7,19.0,660.0,400.63,305.36
2016,6,26,14,15,233.0,403.0,4.8,18.5,607.0,355.49,270.75
2016,6,26,14,30,182.0,399.0,4.9,18.0,554.0,323.21,246.4
2016,6,26,14,45,178.0,385.0,5.05,18.0,531.5,295.83,224.38
2016,6,26,15,0,174.0,371.0,5.2,18.0,509.0,268.92,203.1
2016,6,26,15,15,144.5,349.5,5.2,18.0,460.0,235.51,178.72
2016,6,26,15,30,115.0,328.0,5.2,18.0,411.0,206.09,158.87
2016,6,26,15,45,110.5,306.0,5.25,18.0,381.5,196.45,161.67
2016,6,26,16,0,106.0,284.0,5.3,18.0,352.0,184.37,151.99
2016,6,26,16,15,111.5,262.0,5.25,17.5,328.5,164.82,136.21
2016,6,26,16,30,117.0,240.0,5.2,17.0,305.0,153.55,127.31
2016,6,26,16,45,142.5,217.0,5.2,17.0,288.5,141.74,117.62
2016,6,26,17,0,168.0,194.0,5.2,17.0,272.0,129.36,107.36
2016,6,26,17,15,148.5,171.5,5.05,16.5,235.0,115.89,96.21
2016,6,26,17,30,129.0,149.0,4.9,16.0,198.0,102.07,84.58
2016,6,26,17,45,116.0,128.5,4.8,16.0,167.5,89.12,73.36
2016,6,26,18,0,103.0,108.0,4.7,16.0,137.0,75.88,61.69
2016,6,26,18,15,263.0,80.5,4.6,15.5,134.0,58.9,46.61
2016,6,26,18,30,423.0,53.0,4.5,15.0,131.0,42.89,32.18
2016,6,26,18,45,330.0,42.0,4.45,15.0,91.5,34.12,23.9
2016,6,26,19,0,237.0,31.0,4.4,15.0,52.0,23.69,13.21
2016,6,26,19,15,118.5,15.5,4.35,15.0,26.0,11.86,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,165.5,15.0,3.65,13.0,32.0,75.0,7.08
2016,6,27,5,30,331.0,30.0,3.6,13.0,64.0,165.31,119.07
2016,6,27,5,45,420.0,38.5,3.55,13.5,106.0,229.31,179.39
2016,6,27,6,0,509.0,47.0,3.5,14.0,148.0,302.41,244.19
2016,6,27,6,15,254.5,60.0,3.35,14.0,110.5,209.03,171.82
2016,6,27,6,30,0.0,73.0,3.2,14.0,73.0,57.53,43.63
2016,6,27,6,45,0.0,88.0,3.1,14.5,88.0,69.87,54.12
2016,6,27,7,0,0.0,103.0,3.0,15.0,103.0,82.19,64.3
2016,6,27,7,15,5.0,132.0,2.95,15.0,134.5,110.68,88.13
2016,6,27,7,30,10.0,161.0,2.9,15.0,166.0,139.65,112.02
2016,6,27,7,45,20.5,188.5,2.85,15.5,200.0,171.7,138.02
2016,6,27,8,0,31.0,216.0,2.8,16.0,234.0,219.47,176.25
2016,6,27,8,15,32.0,233.5,2.85,16.0,253.5,236.32,189.16
2016,6,27,8,30,33.0,251.0,2.9,16.0,273.0,253.02,201.92
2016,6,27,8,45,44.0,280.0,3.0,16.5,311.0,289.59,230.19
2016,6,27,9,0,55.0,309.0,3.1,17.0,349.0,326.09,257.92
2016,6,27,9,15,66.0,334.0,3.15,17.0,384.5,358.38,282.53
2016,6,27,9,30,77.0,359.0,3.2,17.0,420.0,390.29,306.62
2016,6,27,9,45,88.5,380.5,3.25,17.5,454.0,418.67,327.25
2016,6,27,10,0,100.0,402.0,3.3,18.0,488.0,446.34,347.14
2016,6,27,10,15,110.5,419.5,3.35,18.0,517.0,486.87,376.93
2016,6,27,10,30,121.0,437.0,3.4,18.0,546.0,507.17,391.59
2016,6,27,10,45,157.0,450.0,3.5,18.5,594.5,544.46,418.87
2016,6,27,11,0,193.0,463.0,3.6,19.0,643.0,579.5,444.06
2016,6,27,11,15,196.0,470.0,3.65,19.0,655.5,578.59,442.88
2016,6,27,11,30,199.0,477.0,3.7,19.0,668.0,576.21,440.83
2016,6,27,11,45,199.0,481.0,3.8,19.0,673.0,567.4,434.18
2016,6,27,12,0,199.0,485.0,3.9,19.0,678.0,557.33,426.61
2016,6,27,12,15,220.0,481.5,4.05,19.0,694.5,555.58,425.66
2016,6,27,12,30,241.0,478.0,4.2,19.0,711.0,551.5,422.79
2016,6,27,12,45,257.5,469.5,4.35,19.0,717.0,540.45,414.67
2016,6,27,13,0,274.0,461.0,4.5,19.0,723.0,523.67,402.13
2016,6,27,13,15,306.5,444.0,4.6,19.0,732.5,508.25,390.24
2016,6,27,13,30,339.0,427.0,4.7,19.0,742.0,489.69,375.38
2016,6,27,13,45,391.0,390.0,4.85,19.0,745.5,463.84,354.38
2016,6,27,14,0,443.0,353.0,5.0,19.0,749.0,429.45,325.69
2016,6,27,14,15,482.0,327.0,5.05,19.0,745.0,394.98,295.65
2016,6,27,14,30,521.0,301.0,5.1,19.0,741.0,356.19,261.21
2016,6,27,14,45,533.0,280.0,5.15,19.0,714.0,309.23,220.85
2016,6,27,15,0,545.0,259.0,5.2,19.0,687.0,260.91,180.32
2016,6,27,15,15,698.5,180.0,5.25,18.5,699.5,193.72,122.42
2016,6,27,15,30,852.0,101.0,5.3,18.0,712.0,126.35,76.1
2016,6,27,15,45,839.0,98.0,5.35,18.0,668.0,89.36,71.28
2016,6,27,16,0,826.0,95.0,5.4,18.0,624.0,78.54,62.22
2016,6,27,16,15,807.5,92.0,5.45,17.5,577.0,76.84,61.09
2016,6,27,16,30,789.0,89.0,5.5,17.0,530.0,75.04,59.86
2016,6,27,16,45,767.0,85.5,5.55,17.0,480.5,72.74,58.06
2016,6,27,17,0,745.0,82.0,5.6,17.0,431.0,70.36,56.19
2016,6,27,17,15,713.5,78.0,5.55,16.5,380.5,67.36,53.86
2016,6,27,17,30,682.0,74.0,5.5,16.0,330.0,59.4,47.09
2016,6,27,17,45,638.5,68.5,5.5,16.0,280.5,55.26,43.51
2016,6,27,18,0,595.0,63.0,5.5,16.0,231.0,51.09,39.8
2016,6,27,18,15,531.5,56.0,5.35,15.5,183.5,45.56,34.82
2016,6,27,18,30,468.0,49.0,5.2,15.0,136.0,40.04,29.68
2016,6,27,18,45,371.0,39.5,5.1,15.0,95.5,32.3,22.32
2016,6,27,19,0,274.0,30.0,5.0,15.0,55.0,24.61,13.94
2016,6,27,19,15,137.0,15.0,4.85,15.0,27.5,12.12,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,138.0,16.5,3.65,13.0,30.5,68.59,2.32
2016,6,28,5,30,276.0,33.0,3.6,13.0,61.0,148.95,106.89
2016,6,28,5,45,366.0,43.0,3.6,13.5,102.0,212.17,165.98
2016,6,28,6,0,456.0,53.0,3.6,14.0,143.0,284.63,229.98
2016,6,28,6,15,228.0,62.5,3.5,14.0,107.5,198.66,163.17
2016,6,28,6,30,0.0,72.0,3.4,14.0,72.0,56.65,42.89
2016,6,28,6,45,0.0,87.0,3.3,14.5,87.0,68.99,53.39
2016,6,28,7,0,0.0,102.0,3.2,15.0,102.0,81.32,63.58
2016,6,28,7,15,0.0,118.5,3.15,15.0,118.5,94.99,74.87
2016,6,28,7,30,0.0,135.0,3.1,15.0,135.0,108.64,86.0
2016,6,28,7,45,4.0,159.0,3.05,15.5,161.5,132.07,105.03
2016,6,28,8,0,8.0,183.0,3.0,16.0,188.0,155.72,123.95
2016,6,28,8,15,10.5,200.5,2.95,16.0,207.5,172.43,137.18
2016,6,28,8,30,13.0,218.0,2.9,16.0,227.0,189.2,150.35
2016,6,28,8,45,14.5,232.5,2.9,16.0,243.0,202.44,160.58
2016,6,28,9,0,16.0,247.0,2.9,16.0,259.0,215.66,170.76
2016,6,28,9,15,18.5,265.5,2.85,16.0,280.0,233.25,184.35
2016,6,28,9,30,21.0,284.0,2.8,16.0,301.0,250.73,197.75
2016,6,28,9,45,32.5,321.5,2.8,16.5,349.0,311.68,244.78
2016,6,28,10,0,44.0,359.0,2.8,17.0,397.0,354.96,277.21
2016,6,28,10,15,36.0,354.0,2.85,17.0,386.0,340.18,265.14
2016,6,28,10,30,28.0,349.0,2.9,17.0,375.0,325.57,253.46
2016,6,28,10,45,48.5,391.0,3.0,17.5,436.5,378.54,293.72
2016,6,28,11,0,69.0,433.0,3.1,18.0,498.0,429.79,331.74
2016,6,28,11,15,72.0,442.5,3.2,18.0,511.0,435.32,335.54
2016,6,28,11,30,75.0,452.0,3.3,18.0,524.0,439.99,338.91
2016,6,28,11,45,108.0,468.5,3.4,18.0,573.0,473.59,364.57
2016,6,28,12,0,141.0,485.0,3.5,18.0,622.0,513.12,394.13
2016,6,28,12,15,252.5,459.0,3.6,18.0,703.5,568.16,436.53
2016,6,28,12,30,364.0,433.0,3.7,18.0,785.0,607.55,466.48
2016,6,28,12,45,290.5,453.5,3.85,18.0,733.0,550.91,423.22
2016,6,28,13,0,217.0,474.0,4.0,18.0,681.0,497.96,382.9
2016,6,28,13,15,177.0,467.0,4.1,18.0,634.5,452.04,348.03
2016,6,28,13,30,137.0,460.0,4.2,18.0,588.0,409.59,315.62
2016,6,28,13,45,152.0,449.0,4.3,18.0,588.0,394.25,303.64
2016,6,28,14,0,167.0,438.0,4.4,18.0,588.0,377.32,289.95
2016,6,28,14,15,122.5,413.5,4.4,17.5,521.5,328.95,253.32
2016,6,28,14,30,78.0,389.0,4.4,17.0,455.0,292.92,226.58
2016,6,28,14,45,66.5,364.0,4.45,17.0,418.5,264.64,204.75
2016,6,28,15,0,55.0,339.0,4.5,17.0,382.0,238.29,184.6
2016,6,28,15,15,56.5,322.5,4.45,17.0,365.0,220.19,170.67
2016,6,28,15,30,58.0,306.0,4.4,17.0,348.0,202.09,157.5
2016,6,28,15,45,41.5,272.0,4.4,17.0,301.0,177.78,146.41
2016,6,28,16,0,25.0,238.0,4.4,17.0,254.0,168.43,138.97
2016,6,28,16,15,21.5,217.5,4.35,16.5,230.5,154.78,128.06
2016,6,28,16,30,18.0,197.0,4.3,16.0,207.0,140.98,116.92
2016,6,28,16,45,17.0,181.0,4.3,16.0,190.0,129.87,107.76
2016,6,28,17,0,16.0,165.0,4.3,16.0,173.0,118.67,98.44
2016,6,28,17,15,8.0,130.5,4.3,15.5,134.5,95.63,78.85
2016,6,28,17,30,0.0,96.0,4.3,15.0,96.0,71.91,58.33
2016,6,28,17,45,0.0,81.5,4.35,15.0,81.5,61.37,49.11
2016,6,28,18,0,0.0,67.0,4.4,15.0,67.0,50.76,39.68
2016,6,28,18,15,227.0,59.0,4.4,14.5,101.5,43.31,32.98
2016,6,28,18,30,454.0,51.0,4.4,14.0,136.0,41.52,31.13
2016,6,28,18,45,353.5,41.0,4.4,14.0,95.0,33.43,23.41
2016,6,28,19,0,253.0,31.0,4.4,14.0,54.0,25.37,14.63
2016,6,28,19,15,126.5,15.5,4.35,14.0,27.0,11.88,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,16.0,4.35,13.0,32.0,74.21,0.0
2016,6,29,5,30,321.0,32.0,4.4,13.0,64.0,163.42,116.93
2016,6,29,5,45,416.5,40.5,4.5,13.5,106.5,229.71,179.78
2016,6,29,6,0,512.0,49.0,4.6,14.0,149.0,305.64,247.33
2016,6,29,6,15,256.0,47.0,4.55,14.0,97.0,193.8,159.62
2016,6,29,6,30,0.0,45.0,4.5,14.0,45.0,34.39,23.88
2016,6,29,6,45,0.0,54.0,4.5,14.0,54.0,41.33,29.87
2016,6,29,7,0,0.0,63.0,4.5,14.0,63.0,48.29,35.75
2016,6,29,7,15,0.0,83.5,4.45,14.0,83.5,64.48,49.41
2016,6,29,7,30,0.0,104.0,4.4,14.0,104.0,81.46,63.57
2016,6,29,7,45,0.0,122.0,4.4,14.5,122.0,96.37,75.71
2016,6,29,8,0,0.0,140.0,4.4,15.0,140.0,111.31,87.7
2016,6,29,8,15,1.0,156.5,4.35,15.0,157.5,125.77,99.38
2016,6,29,8,30,2.0,173.0,4.3,15.0,175.0,140.27,111.0
2016,6,29,8,45,3.0,178.5,4.3,15.0,181.0,145.3,114.83
2016,6,29,9,0,4.0,184.0,4.3,15.0,187.0,150.42,118.74
2016,6,29,9,15,6.0,198.5,4.25,15.0,203.5,164.1,129.64
2016,6,29,9,30,8.0,213.0,4.2,15.0,220.0,177.77,140.45
2016,6,29,9,45,8.5,217.5,4.2,15.5,225.0,181.58,142.98
2016,6,29,10,0,9.0,222.0,4.2,16.0,230.0,185.37,145.52
2016,6,29,10,15,14.0,267.0,4.2,16.0,279.5,227.07,178.6
2016,6,29,10,30,19.0,312.0,4.2,16.0,329.0,268.59,211.09
2016,6,29,10,45,16.5,294.0,4.2,16.0,309.0,250.1,196.19
2016,6,29,11,0,14.0,276.0,4.2,16.0,289.0,231.99,181.74
2016,6,29,11,15,25.0,337.5,4.2,16.0,361.5,304.02,238.23
2016,6,29,11,30,36.0,399.0,4.2,16.0,434.0,362.37,283.07
2016,6,29,11,45,30.5,382.5,4.25,16.0,412.5,339.36,264.99
2016,6,29,12,0,25.0,366.0,4.3,16.0,391.0,316.93,247.55
2016,6,29,12,15,25.0,366.0,4.35,16.0,391.0,312.47,244.12
2016,6,29,12,30,25.0,366.0,4.4,16.0,391.0,307.78,240.47
2016,6,29,12,45,22.5,350.0,4.45,16.0,372.5,285.24,222.95
2016,6,29,13,0,20.0,334.0,4.5,16.0,354.0,268.76,210.14
2016,6,29,13,15,20.0,330.0,4.5,16.0,349.5,263.08,205.73
2016,6,29,13,30,20.0,326.0,4.5,16.0,345.0,257.34,201.27
2016,6,29,13,45,23.0,333.0,4.55,16.0,354.5,260.85,204.08
2016,6,29,14,0,26.0,340.0,4.6,16.0,364.0,258.6,202.31
2016,6,29,14,15,29.5,338.5,4.6,15.5,364.5,253.26,198.43
2016,6,29,14,30,33.0,337.0,4.6,15.0,365.0,247.25,193.96
2016,6,29,14,45,27.5,311.5,4.6,15.0,334.0,223.67,175.47
2016,6,29,15,0,22.0,286.0,4.6,15.0,303.0,210.68,165.56
2016,6,29,15,15,15.0,249.5,4.6,15.0,261.0,182.47,143.57
2016,6,29,15,30,8.0,213.0,4.6,15.0,219.0,155.51,122.51
2016,6,29,15,45,5.5,196.5,4.65,15.0,201.0,143.1,118.17
2016,6,29,16,0,3.0,180.0,4.7,15.0,183.0,131.74,108.79
2016,6,29,16,15,1.5,154.5,4.7,14.5,156.0,114.36,94.34
2016,6,29,16,30,0.0,129.0,4.7,14.0,129.0,96.66,79.44
2016,6,29,16,45,0.0,113.5,4.75,14.0,113.5,85.58,70.02
2016,6,29,17,0,0.0,98.0,4.8,14.0,98.0,74.4,60.42
2016,6,29,17,15,0.0,75.0,4.8,13.5,75.0,57.58,45.82
2016,6,29,17,30,0.0,52.0,4.8,13.0,52.0,39.79,30.13
2016,6,29,17,45,0.0,44.0,4.8,13.0,44.0,33.62,24.65
2016,6,29,18,0,0.0,36.0,4.8,13.0,36.0,27.46,19.1
2016,6,29,18,15,231.0,44.0,4.7,13.0,87.0,33.06,24.03
2016,6,29,18,30,462.0,52.0,4.6,13.0,138.0,42.39,32.03
2016,6,29,18,45,361.5,42.0,4.6,13.0,96.5,34.31,24.27
2016,6,29,19,0,261.0,32.0,4.6,13.0,55.0,26.26,15.4
2016,6,29,19,15,130.5,16.0,4.55,13.0,27.5,12.25,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.0,4.05,13.0,29.5,62.67,0.0
2016,6,30,5,30,251.0,34.0,4.0,13.0,59.0,139.84,99.37
2016,6,30,5,45,348.0,44.5,4.0,13.5,100.5,206.09,161.08
2016,6,30,6,0,445.0,55.0,4.0,14.0,142.0,281.36,227.38
2016,6,30,6,15,222.5,51.0,3.8,14.0,94.5,182.01,149.42
2016,6,30,6,30,0.0,47.0,3.6,14.0,47.0,35.93,25.21
2016,6,30,6,45,0.0,57.0,3.45,14.0,57.0,43.65,31.87
2016,6,30,7,0,0.0,67.0,3.3,14.0,67.0,51.38,38.41
2016,6,30,7,15,0.0,89.0,3.1,14.0,89.0,69.15,53.38
2016,6,30,7,30,0.0,111.0,2.9,14.0,111.0,87.51,68.64
2016,6,30,7,45,0.0,135.5,2.75,14.5,135.5,108.15,85.47
2016,6,30,8,0,0.0,160.0,2.6,15.0,160.0,128.87,102.08
2016,6,30,8,15,4.5,181.5,2.5,15.0,184.5,150.6,119.67
2016,6,30,8,30,9.0,203.0,2.4,15.0,209.0,172.52,137.23
2016,6,30,8,45,10.5,217.0,2.3,15.5,224.5,185.33,146.87
2016,6,30,9,0,12.0,231.0,2.2,16.0,240.0,198.13,156.44
2016,6,30,9,15,21.0,269.5,2.2,16.0,286.0,239.14,188.82
2016,6,30,9,30,30.0,308.0,2.2,16.0,332.0,299.02,235.31
2016,6,30,9,45,34.0,328.5,2.25,16.0,357.0,319.95,250.95
2016,6,30,10,0,38.0,349.0,2.3,16.0,382.0,340.41,266.3
2016,6,30,10,15,31.0,341.5,2.35,16.0,369.0,324.39,253.4
2016,6,30,10,30,24.0,334.0,2.4,16.0,356.0,308.63,240.85
2016,6,30,10,45,39.5,376.0,2.45,16.5,413.0,357.38,277.89
2016,6,30,11,0,55.0,418.0,2.5,17.0,470.0,404.62,312.89
2016,6,30,11,15,142.5,445.0,2.6,17.0,581.5,512.45,394.94
2016,6,30,11,30,230.0,472.0,2.7,17.0,693.0,598.8,458.98
2016,6,30,11,45,236.0,470.0,2.85,17.0,698.0,589.12,451.62
2016,6,30,12,0,242.0,468.0,3.0,17.0,703.0,585.97,449.43
2016,6,30,12,15,244.0,472.0,3.1,17.0,709.0,573.19,439.94
2016,6,30,12,30,246.0,476.0,3.2,17.0,715.0,559.01,429.36
2016,6,30,12,45,250.5,471.0,3.35,17.0,712.5,538.58,414.28
2016,6,30,13,0,255.0,466.0,3.5,17.0,710.0,517.18,398.23
2016,6,30,13,15,261.0,456.5,3.6,17.0,703.0,492.61,379.45
2016,6,30,13,30,267.0,447.0,3.7,17.0,696.0,467.2,359.66
2016,6,30,13,45,278.0,432.5,3.85,17.0,686.5,440.05,338.18
2016,6,30,14,0,289.0,418.0,4.0,17.0,677.0,411.71,315.23
2016,6,30,14,15,409.0,358.5,4.05,17.0,711.5,389.54,294.2
2016,6,30,14,30,529.0,299.0,4.1,17.0,746.0,359.63,264.89
2016,6,30,14,45,524.0,284.0,4.15,17.0,711.0,311.45,224.07
2016,6,30,15,0,519.0,269.0,4.2,17.0,676.0,263.73,184.62
2016,6,30,15,15,662.5,199.0,4.2,17.0,692.0,202.78,131.4
2016,6,30,15,30,806.0,129.0,4.2,17.0,708.0,133.87,82.54
2016,6,30,15,45,572.0,194.5,4.25,17.0,592.0,121.73,99.12
2016,6,30,16,0,338.0,260.0,4.3,17.0,476.0,161.11,132.85
2016,6,30,16,15,236.5,251.0,4.3,16.5,396.5,154.94,128.19
2016,6,30,16,30,135.0,242.0,4.3,16.0,317.0,154.96,128.88
2016,6,30,16,45,401.5,175.0,4.3,16.0,369.5,114.53,94.51
2016,6,30,17,0,668.0,108.0,4.3,16.0,422.0,80.78,65.5
2016,6,30,17,15,631.0,102.5,4.25,15.5,371.5,77.58,63.05
2016,6,30,17,30,594.0,97.0,4.2,15.0,321.0,74.32,60.47
2016,6,30,17,45,541.0,90.0,4.2,15.0,271.0,69.68,56.47
2016,6,30,18,0,488.0,83.0,4.2,15.0,221.0,65.01,52.32
2016,6,30,18,15,418.0,73.0,4.15,14.5,174.5,54.74,43.12
2016,6,30,18,30,348.0,63.0,4.1,14.0,128.0,47.21,36.14
2016,6,30,18,45,249.0,49.5,4.1,14.0,88.5,37.05,26.54
2016,6,30,19,0,150.0,36.0,4.1,14.0,49.0,26.92,15.83
2016,6,30,19,15,75.0,18.0,4.1,14.0,24.5,13.66,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,3.35,13.0,27.5,56.8,0.0
