Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,30,202.0,36.0,3.4,13.0,55.0,125.65,88.74
2016,7,1,5,45,299.0,47.5,3.45,13.0,95.5,187.25,146.34
2016,7,1,6,0,396.0,59.0,3.5,13.0,136.0,262.8,212.98
2016,7,1,6,15,198.0,61.0,3.45,13.0,99.5,169.42,139.26
2016,7,1,6,30,0.0,63.0,3.4,13.0,63.0,48.68,36.26
2016,7,1,6,45,0.0,77.0,3.4,13.5,77.0,60.14,46.05
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,71.59,55.6
2016,7,1,7,15,0.0,105.0,3.35,14.0,105.0,83.05,65.13
2016,7,1,7,30,0.0,119.0,3.3,14.0,119.0,94.52,74.54
2016,7,1,7,45,0.0,129.0,3.25,14.0,129.0,102.49,80.93
2016,7,1,8,0,0.0,139.0,3.2,14.0,139.0,110.49,87.31
2016,7,1,8,15,0.5,153.5,3.1,14.0,154.0,122.82,97.23
2016,7,1,8,30,1.0,168.0,3.0,14.0,169.0,135.16,107.08
2016,7,1,8,45,3.5,182.5,2.95,14.5,185.5,149.23,118.13
2016,7,1,9,0,6.0,197.0,2.9,15.0,202.0,163.35,129.12
2016,7,1,9,15,7.0,206.5,2.85,15.0,212.0,171.87,135.7
2016,7,1,9,30,8.0,216.0,2.8,15.0,222.0,180.38,142.26
2016,7,1,9,45,21.5,280.0,2.75,15.0,298.0,246.84,195.26
2016,7,1,10,0,35.0,344.0,2.7,15.0,374.0,333.14,262.38
2016,7,1,10,15,60.0,383.5,2.7,15.0,436.5,389.82,305.87
2016,7,1,10,30,85.0,423.0,2.7,15.0,499.0,445.23,347.78
2016,7,1,10,45,111.5,442.0,2.75,15.5,545.0,498.28,386.74
2016,7,1,11,0,138.0,461.0,2.8,16.0,591.0,531.4,410.5
2016,7,1,11,15,111.0,459.5,2.85,16.0,565.0,498.67,385.16
2016,7,1,11,30,84.0,458.0,2.9,16.0,539.0,453.35,350.76
2016,7,1,11,45,132.0,472.0,2.95,16.0,600.0,507.86,392.41
2016,7,1,12,0,180.0,486.0,3.0,16.0,661.0,545.21,420.4
2016,7,1,12,15,196.5,484.0,3.1,16.0,675.0,542.03,418.05
2016,7,1,12,30,213.0,482.0,3.2,16.0,689.0,536.84,414.32
2016,7,1,12,45,134.0,456.5,3.3,16.0,586.5,448.85,347.6
2016,7,1,13,0,55.0,431.0,3.4,16.0,484.0,365.39,283.71
2016,7,1,13,15,71.5,438.0,3.5,16.0,505.5,371.96,289.12
2016,7,1,13,30,88.0,445.0,3.6,16.0,527.0,376.27,292.29
2016,7,1,13,45,141.0,441.0,3.7,16.0,568.5,384.98,298.47
2016,7,1,14,0,194.0,437.0,3.8,16.0,610.0,389.24,300.4
2016,7,1,14,15,167.0,422.0,3.85,16.0,567.5,351.35,270.69
2016,7,1,14,30,140.0,407.0,3.9,16.0,525.0,316.54,243.63
2016,7,1,14,45,110.0,382.0,3.95,16.0,472.5,278.69,214.6
2016,7,1,15,0,80.0,357.0,4.0,16.0,420.0,253.66,196.11
2016,7,1,15,15,96.5,342.5,4.0,16.0,414.5,236.61,182.45
2016,7,1,15,30,113.0,328.0,4.0,16.0,409.0,207.17,160.4
2016,7,1,15,45,142.5,307.5,4.0,16.0,403.5,187.78,155.27
2016,7,1,16,0,172.0,287.0,4.0,16.0,398.0,178.81,148.16
2016,7,1,16,15,184.5,263.0,3.95,15.5,373.5,167.17,139.02
2016,7,1,16,30,197.0,239.0,3.9,15.0,349.0,154.97,129.29
2016,7,1,16,45,124.0,211.5,3.85,15.0,279.0,138.54,115.6
2016,7,1,17,0,51.0,184.0,3.8,15.0,209.0,125.61,104.8
2016,7,1,17,15,27.5,154.0,3.75,15.0,167.5,107.09,88.99
2016,7,1,17,30,4.0,124.0,3.7,15.0,126.0,90.25,74.48
2016,7,1,17,45,2.0,105.5,3.65,15.0,106.5,77.22,63.12
2016,7,1,18,0,0.0,87.0,3.6,15.0,87.0,64.11,51.52
2016,7,1,18,15,198.5,71.5,3.55,14.5,108.5,52.5,41.14
2016,7,1,18,30,397.0,56.0,3.5,14.0,130.0,45.11,34.29
2016,7,1,18,45,296.5,44.0,3.45,14.0,90.0,33.47,23.44
2016,7,1,19,0,196.0,32.0,3.4,14.0,50.0,24.24,13.68
2016,7,1,19,15,98.0,16.0,3.3,14.0,25.0,12.18,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,16.0,2.75,13.0,27.5,58.89,0.0
2016,7,2,5,30,236.0,32.0,2.9,13.0,55.0,132.39,92.76
2016,7,2,5,45,328.0,43.0,3.05,13.5,95.0,196.62,153.14
2016,7,2,6,0,420.0,54.0,3.2,14.0,135.0,268.97,216.89
2016,7,2,6,15,210.0,72.0,3.2,14.0,112.5,188.44,154.43
2016,7,2,6,30,0.0,90.0,3.2,14.0,90.0,73.9,57.56
2016,7,2,6,45,2.5,108.5,3.25,14.0,109.5,90.91,72.15
2016,7,2,7,0,5.0,127.0,3.3,14.0,129.0,108.08,86.56
2016,7,2,7,15,31.0,157.5,3.3,14.0,172.5,164.68,134.3
2016,7,2,7,30,57.0,188.0,3.3,14.0,216.0,213.8,175.05
2016,7,2,7,45,97.5,216.0,3.3,14.5,269.0,272.75,223.13
2016,7,2,8,0,138.0,244.0,3.3,15.0,322.0,350.8,285.17
2016,7,2,8,15,160.5,266.5,3.3,15.0,364.5,393.85,318.52
2016,7,2,8,30,183.0,289.0,3.3,15.0,407.0,437.2,351.73
2016,7,2,8,45,129.5,304.0,3.3,15.5,391.0,407.35,325.35
2016,7,2,9,0,76.0,319.0,3.3,16.0,375.0,355.44,282.28
2016,7,2,9,15,198.0,333.0,3.25,16.0,487.5,495.6,392.78
2016,7,2,9,30,320.0,347.0,3.2,16.0,600.0,637.58,499.61
2016,7,2,9,45,337.0,358.5,3.2,16.0,635.5,662.28,516.14
2016,7,2,10,0,354.0,370.0,3.2,16.0,671.0,685.21,532.0
2016,7,2,10,15,415.5,358.0,3.2,16.0,721.5,740.47,572.04
2016,7,2,10,30,477.0,346.0,3.2,16.0,772.0,777.47,598.6
2016,7,2,10,45,546.0,327.0,3.2,16.5,826.5,811.33,621.87
2016,7,2,11,0,615.0,308.0,3.2,17.0,881.0,840.86,641.73
2016,7,2,11,15,450.5,383.0,3.2,17.0,806.0,747.09,570.85
2016,7,2,11,30,286.0,458.0,3.2,17.0,731.0,646.06,494.63
2016,7,2,11,45,574.0,305.0,3.2,17.0,859.0,743.02,571.21
2016,7,2,12,0,862.0,152.0,3.2,17.0,987.0,797.55,614.69
2016,7,2,12,15,862.0,152.0,3.2,17.0,987.0,765.51,590.12
2016,7,2,12,30,862.0,152.0,3.2,17.0,987.0,730.9,563.92
2016,7,2,12,45,634.5,277.5,3.25,17.0,889.5,650.95,501.09
2016,7,2,13,0,407.0,403.0,3.3,17.0,792.0,567.87,436.4
2016,7,2,13,15,393.5,402.5,3.3,17.0,774.0,532.08,408.95
2016,7,2,13,30,380.0,402.0,3.3,17.0,756.0,497.34,381.62
2016,7,2,13,45,452.0,366.5,3.3,17.0,777.5,478.01,365.12
2016,7,2,14,0,524.0,331.0,3.3,17.0,799.0,453.39,343.11
2016,7,2,14,15,685.5,231.5,3.3,17.0,823.0,410.41,304.03
2016,7,2,14,30,847.0,132.0,3.3,17.0,847.0,358.59,254.79
2016,7,2,14,45,569.5,242.5,3.3,17.0,714.5,297.57,211.3
2016,7,2,15,0,292.0,353.0,3.3,17.0,582.0,275.17,202.83
2016,7,2,15,15,259.5,339.5,3.25,16.5,535.5,237.78,175.85
2016,7,2,15,30,227.0,326.0,3.2,16.0,489.0,214.87,163.14
2016,7,2,15,45,156.0,302.5,3.15,16.0,411.5,185.9,153.48
2016,7,2,16,0,85.0,279.0,3.1,16.0,334.0,181.38,150.15
2016,7,2,16,15,99.0,259.5,3.05,15.5,318.5,170.64,141.79
2016,7,2,16,30,113.0,240.0,3.0,15.0,303.0,153.46,127.86
2016,7,2,16,45,88.5,214.0,2.95,15.0,260.5,143.95,120.14
2016,7,2,17,0,64.0,188.0,2.9,15.0,218.0,128.01,106.79
2016,7,2,17,15,46.0,162.5,2.85,15.0,183.0,112.15,93.36
2016,7,2,17,30,28.0,137.0,2.8,15.0,148.0,95.97,79.46
2016,7,2,17,45,21.0,117.5,2.75,15.0,125.0,85.01,69.97
2016,7,2,18,0,14.0,98.0,2.7,15.0,102.0,71.27,57.83
2016,7,2,18,15,201.5,77.0,2.6,14.5,115.0,56.06,44.29
2016,7,2,18,30,389.0,56.0,2.5,14.0,128.0,45.05,34.24
2016,7,2,18,45,298.5,43.5,2.45,14.0,89.0,33.12,23.15
2016,7,2,19,0,208.0,31.0,2.4,14.0,50.0,23.57,13.12
2016,7,2,19,15,104.0,15.5,2.35,14.0,25.0,11.83,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,15.5,2.8,13.0,27.0,58.22,0.0
2016,7,3,5,30,237.0,31.0,2.9,13.0,54.0,131.6,91.51
2016,7,3,5,45,330.5,42.5,3.0,13.5,94.0,197.1,153.35
2016,7,3,6,0,424.0,54.0,3.1,14.0,134.0,270.74,218.16
2016,7,3,6,15,212.0,65.0,3.05,14.0,105.0,181.33,148.51
2016,7,3,6,30,0.0,76.0,3.0,14.0,76.0,60.57,46.23
2016,7,3,6,45,0.0,92.5,3.0,14.5,92.5,74.28,57.88
2016,7,3,7,0,0.0,109.0,3.0,15.0,109.0,87.96,69.19
2016,7,3,7,15,17.5,144.0,2.95,15.0,152.5,130.89,105.38
2016,7,3,7,30,35.0,179.0,2.9,15.0,196.0,188.51,153.05
2016,7,3,7,45,53.0,206.5,2.9,15.0,235.0,229.16,186.09
2016,7,3,8,0,71.0,234.0,2.9,15.0,274.0,270.62,219.32
2016,7,3,8,15,220.0,243.5,2.85,15.0,382.5,418.67,339.57
2016,7,3,8,30,369.0,253.0,2.8,15.0,491.0,575.55,461.01
2016,7,3,8,45,244.0,291.5,2.8,15.5,453.5,512.85,407.55
2016,7,3,9,0,119.0,330.0,2.8,16.0,416.0,424.0,335.15
2016,7,3,9,15,480.5,225.5,2.8,16.0,600.5,681.13,536.96
2016,7,3,9,30,842.0,121.0,2.8,16.0,785.0,894.16,689.6
2016,7,3,9,45,869.5,112.5,2.8,16.5,824.0,912.76,698.01
2016,7,3,10,0,897.0,104.0,2.8,17.0,863.0,927.99,705.89
2016,7,3,10,15,903.0,105.0,2.75,17.0,891.0,929.43,705.35
2016,7,3,10,30,909.0,106.0,2.7,17.0,919.0,927.04,702.45
2016,7,3,10,45,913.0,107.5,2.7,17.0,940.5,919.49,696.61
2016,7,3,11,0,917.0,109.0,2.7,17.0,962.0,908.1,688.32
2016,7,3,11,15,919.5,109.5,2.7,17.0,976.5,890.74,676.07
2016,7,3,11,30,922.0,110.0,2.7,17.0,991.0,869.75,661.43
2016,7,3,11,45,922.5,110.5,2.75,17.0,998.0,843.63,643.66
2016,7,3,12,0,923.0,111.0,2.8,17.0,1005.0,814.25,623.59
2016,7,3,12,15,923.0,111.0,2.8,17.0,1004.5,781.03,600.09
2016,7,3,12,30,923.0,111.0,2.8,17.0,1004.0,744.96,573.01
2016,7,3,12,45,743.5,231.0,2.85,17.0,946.5,689.84,528.77
2016,7,3,13,0,564.0,351.0,2.9,17.0,889.0,629.81,481.52
2016,7,3,13,15,724.5,239.0,2.9,17.0,919.5,605.72,463.99
2016,7,3,13,30,885.0,127.0,2.9,17.0,950.0,565.85,432.52
2016,7,3,13,45,881.0,125.5,2.95,17.0,928.5,516.32,391.43
2016,7,3,14,0,877.0,124.0,3.0,17.0,907.0,465.33,347.99
2016,7,3,14,15,595.0,253.0,3.0,17.0,776.5,391.81,291.38
2016,7,3,14,30,313.0,382.0,3.0,17.0,646.0,349.53,262.39
2016,7,3,14,45,341.5,357.5,3.05,17.0,635.0,316.23,233.84
2016,7,3,15,0,370.0,333.0,3.1,17.0,624.0,280.0,203.17
2016,7,3,15,15,296.0,329.5,3.1,16.5,554.5,237.98,174.39
2016,7,3,15,30,222.0,326.0,3.1,16.0,485.0,214.84,163.14
2016,7,3,15,45,195.5,306.5,3.1,16.0,440.0,188.87,155.95
2016,7,3,16,0,169.0,287.0,3.1,16.0,395.0,178.72,147.91
2016,7,3,16,15,169.5,264.0,3.1,16.0,365.5,167.26,138.68
2016,7,3,16,30,170.0,241.0,3.1,16.0,336.0,155.3,128.97
2016,7,3,16,45,117.0,214.5,3.15,16.0,277.0,139.91,116.25
2016,7,3,17,0,64.0,188.0,3.2,16.0,218.0,128.0,106.41
2016,7,3,17,15,38.5,159.0,3.2,15.5,177.0,110.07,91.39
2016,7,3,17,30,13.0,130.0,3.2,15.0,136.0,94.14,77.88
2016,7,3,17,45,283.5,98.5,3.2,15.0,179.5,69.46,56.26
2016,7,3,18,0,554.0,67.0,3.2,15.0,223.0,53.6,42.2
2016,7,3,18,15,489.5,59.5,3.1,14.5,176.5,47.85,37.02
2016,7,3,18,30,425.0,52.0,3.0,14.0,130.0,42.11,31.65
2016,7,3,18,45,332.0,41.0,2.9,14.0,90.5,33.32,23.31
2016,7,3,19,0,239.0,30.0,2.8,14.0,51.0,24.49,13.8
2016,7,3,19,15,119.5,15.0,2.75,13.5,25.5,11.49,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,14.5,3.2,14.0,27.5,66.18,0.0
2016,7,4,5,30,286.0,29.0,3.3,14.0,55.0,148.46,102.29
2016,7,4,5,45,385.0,38.0,3.45,14.0,96.5,214.37,166.33
2016,7,4,6,0,484.0,47.0,3.6,14.0,138.0,290.66,234.22
2016,7,4,6,15,242.0,55.0,3.55,14.0,100.5,197.13,161.82
2016,7,4,6,30,0.0,63.0,3.5,14.0,63.0,48.77,36.16
2016,7,4,6,45,0.0,76.5,3.45,14.5,76.5,59.79,45.57
2016,7,4,7,0,0.0,90.0,3.4,15.0,90.0,70.81,54.73
2016,7,4,7,15,0.0,116.0,3.3,15.0,116.0,93.0,73.25
2016,7,4,7,30,0.0,142.0,3.2,15.0,142.0,115.3,91.6
2016,7,4,7,45,2.5,158.5,3.15,15.5,160.0,130.81,104.0
2016,7,4,8,0,5.0,175.0,3.1,16.0,178.0,146.46,116.35
2016,7,4,8,15,8.5,193.5,3.05,16.0,199.0,164.84,131.05
2016,7,4,8,30,12.0,212.0,3.0,16.0,220.0,183.34,145.71
2016,7,4,8,45,11.0,218.5,2.95,16.0,226.5,187.32,148.43
2016,7,4,9,0,10.0,225.0,2.9,16.0,233.0,191.33,151.2
2016,7,4,9,15,16.0,255.5,2.9,16.0,268.0,222.6,175.97
2016,7,4,9,30,22.0,286.0,2.9,16.0,303.0,253.85,200.39
2016,7,4,9,45,43.0,332.5,2.9,16.5,368.0,332.61,261.47
2016,7,4,10,0,64.0,379.0,2.9,17.0,433.0,393.29,307.14
2016,7,4,10,15,107.0,408.5,2.9,17.0,502.5,456.68,355.44
2016,7,4,10,30,150.0,438.0,2.9,17.0,572.0,536.47,414.74
2016,7,4,10,45,155.5,449.5,2.9,17.0,591.5,545.27,420.3
2016,7,4,11,0,161.0,461.0,2.9,17.0,611.0,552.69,425.26
2016,7,4,11,15,192.5,466.5,2.9,17.0,648.5,575.54,442.22
2016,7,4,11,30,224.0,472.0,2.9,17.0,686.0,595.82,457.05
2016,7,4,11,45,314.0,441.5,2.9,17.0,744.0,640.37,490.71
2016,7,4,12,0,404.0,411.0,2.9,17.0,802.0,674.39,516.05
2016,7,4,12,15,322.5,443.5,2.85,17.0,756.0,611.35,468.03
2016,7,4,12,30,241.0,476.0,2.8,17.0,710.0,553.54,424.1
2016,7,4,12,45,197.0,476.0,2.8,17.5,666.5,506.59,388.11
2016,7,4,13,0,153.0,476.0,2.8,18.0,623.0,462.52,354.12
2016,7,4,13,15,302.0,424.5,2.8,17.5,707.5,496.31,380.72
2016,7,4,13,30,451.0,373.0,2.8,17.0,792.0,515.28,394.26
2016,7,4,13,45,463.5,358.5,2.8,17.0,780.0,479.96,365.6
2016,7,4,14,0,476.0,344.0,2.8,17.0,768.0,442.9,335.1
2016,7,4,14,15,459.0,335.5,2.8,17.0,734.0,396.86,297.55
2016,7,4,14,30,442.0,327.0,2.8,17.0,700.0,352.26,260.77
2016,7,4,14,45,406.5,328.0,2.8,17.0,660.5,310.0,226.54
2016,7,4,15,0,371.0,329.0,2.8,17.0,621.0,278.55,201.85
2016,7,4,15,15,325.5,322.0,2.8,17.0,568.5,238.54,173.12
2016,7,4,15,30,280.0,315.0,2.8,17.0,516.0,203.74,151.87
2016,7,4,15,45,237.0,300.0,2.85,17.0,463.0,187.1,153.84
2016,7,4,16,0,194.0,285.0,2.9,17.0,410.0,178.47,147.1
2016,7,4,16,15,142.5,261.0,2.9,16.5,349.0,165.13,136.58
2016,7,4,16,30,91.0,237.0,2.9,16.0,288.0,157.5,130.82
2016,7,4,16,45,70.0,210.0,2.95,16.0,247.5,141.44,117.54
2016,7,4,17,0,49.0,183.0,3.0,16.0,207.0,125.01,103.81
2016,7,4,17,15,24.5,148.5,3.0,15.5,160.5,103.88,86.0
2016,7,4,17,30,0.0,114.0,3.0,15.0,114.0,83.78,68.77
2016,7,4,17,45,0.0,96.0,3.05,15.0,96.0,71.03,57.65
2016,7,4,18,0,0.0,78.0,3.1,15.0,78.0,58.19,46.27
2016,7,4,18,15,205.0,65.5,3.05,14.5,103.5,48.64,37.72
2016,7,4,18,30,410.0,53.0,3.0,14.0,129.0,42.81,32.25
2016,7,4,18,45,313.0,41.5,3.0,14.0,89.5,33.63,23.57
2016,7,4,19,0,216.0,30.0,3.0,14.0,50.0,22.88,12.47
2016,7,4,19,15,108.0,15.0,3.0,14.0,25.0,11.46,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,123.0,15.5,3.25,13.0,26.5,59.23,0.0
2016,7,5,5,30,246.0,31.0,3.3,13.0,53.0,136.44,93.5
2016,7,5,5,45,351.5,40.0,3.35,13.5,94.0,203.09,157.72
2016,7,5,6,0,457.0,49.0,3.4,14.0,135.0,280.67,226.07
2016,7,5,6,15,228.5,67.0,3.35,14.0,110.0,204.83,167.99
2016,7,5,6,30,0.0,85.0,3.3,14.0,85.0,69.3,53.63
2016,7,5,6,45,0.0,103.5,3.3,14.5,103.5,84.86,66.85
2016,7,5,7,0,0.0,122.0,3.3,15.0,122.0,100.35,79.63
2016,7,5,7,15,60.5,158.5,3.25,15.0,187.0,186.46,152.62
2016,7,5,7,30,121.0,195.0,3.2,15.0,252.0,283.36,232.53
2016,7,5,7,45,68.5,195.0,3.15,15.0,228.5,229.2,186.55
2016,7,5,8,0,16.0,195.0,3.1,15.0,205.0,173.56,139.21
2016,7,5,8,15,8.0,172.0,3.05,15.0,177.0,145.28,115.52
2016,7,5,8,30,0.0,149.0,3.0,15.0,149.0,118.13,92.67
2016,7,5,8,45,7.5,195.5,3.0,15.5,201.0,164.11,129.99
2016,7,5,9,0,15.0,242.0,3.0,16.0,253.0,210.81,167.06
2016,7,5,9,15,23.0,274.5,3.05,16.0,292.0,245.79,194.62
2016,7,5,9,30,31.0,307.0,3.1,16.0,331.0,299.77,236.74
2016,7,5,9,45,62.0,351.5,3.2,16.0,402.5,368.34,290.27
2016,7,5,10,0,93.0,396.0,3.3,16.0,474.0,436.26,342.29
2016,7,5,10,15,160.0,414.0,3.4,16.0,554.5,529.07,413.2
2016,7,5,10,30,227.0,432.0,3.5,16.0,635.0,600.58,466.96
2016,7,5,10,45,191.5,446.5,3.6,16.5,620.5,574.97,445.45
2016,7,5,11,0,156.0,461.0,3.7,17.0,606.0,548.79,424.08
2016,7,5,11,15,215.0,460.5,3.8,17.0,664.0,590.02,455.87
2016,7,5,11,30,274.0,460.0,3.9,17.0,722.0,639.76,492.94
2016,7,5,11,45,193.0,468.5,4.0,17.0,653.5,555.82,429.21
2016,7,5,12,0,112.0,477.0,4.1,17.0,585.0,487.07,376.41
2016,7,5,12,15,112.0,477.0,4.1,17.0,585.0,475.75,367.97
2016,7,5,12,30,112.0,477.0,4.1,17.0,585.0,463.78,358.78
2016,7,5,12,45,127.0,476.0,4.2,17.0,598.5,460.47,356.47
2016,7,5,13,0,142.0,475.0,4.3,17.0,612.0,455.41,352.71
2016,7,5,13,15,143.0,467.5,4.35,17.0,603.0,435.88,337.67
2016,7,5,13,30,144.0,460.0,4.4,17.0,594.0,416.07,322.29
2016,7,5,13,45,124.0,444.0,4.45,17.0,557.5,380.38,294.7
2016,7,5,14,0,104.0,428.0,4.5,17.0,521.0,351.23,272.12
2016,7,5,14,15,92.5,409.0,4.55,16.5,489.5,322.8,250.48
2016,7,5,14,30,81.0,390.0,4.6,16.0,458.0,295.98,230.01
2016,7,5,14,45,60.0,355.5,4.7,16.0,405.0,259.27,201.75
2016,7,5,15,0,39.0,321.0,4.8,16.0,352.0,225.94,176.35
2016,7,5,15,15,30.5,291.0,4.85,16.0,314.5,200.27,156.64
2016,7,5,15,30,22.0,261.0,4.9,16.0,277.0,187.01,147.08
2016,7,5,15,45,12.0,218.5,5.0,16.0,227.5,157.19,129.71
2016,7,5,16,0,2.0,176.0,5.1,16.0,178.0,129.1,106.15
2016,7,5,16,15,1.5,169.5,5.15,15.5,170.5,124.2,102.49
2016,7,5,16,30,1.0,163.0,5.2,15.0,163.0,119.22,98.72
2016,7,5,16,45,2.5,157.0,5.3,15.0,158.5,114.52,94.97
2016,7,5,17,0,4.0,151.0,5.4,15.0,154.0,109.68,91.08
2016,7,5,17,15,2.0,115.5,5.45,14.5,117.0,85.73,70.49
2016,7,5,17,30,0.0,80.0,5.5,14.0,80.0,60.9,48.81
2016,7,5,17,45,0.0,67.5,5.6,14.0,67.5,51.65,40.65
2016,7,5,18,0,0.0,55.0,5.7,14.0,55.0,42.12,32.12
2016,7,5,18,15,230.5,52.5,5.6,14.0,95.5,38.9,29.11
2016,7,5,18,30,461.0,50.0,5.5,14.0,136.0,40.81,30.47
2016,7,5,18,45,352.5,40.5,5.45,14.0,94.5,33.05,23.03
2016,7,5,19,0,244.0,31.0,5.4,14.0,53.0,25.39,14.36
2016,7,5,19,15,122.0,15.5,5.35,13.5,26.5,11.86,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,5,15,111.0,15.5,5.05,14.0,25.5,55.68,0.0
2016,7,6,5,30,222.0,31.0,5.0,14.0,51.0,127.17,85.85
2016,7,6,5,45,322.5,41.5,5.0,14.0,90.5,192.99,149.8
2016,7,6,6,0,423.0,52.0,5.0,14.0,130.0,268.43,217.0
2016,7,6,6,15,211.5,41.0,4.9,14.0,80.0,164.4,134.86
2016,7,6,6,30,0.0,30.0,4.8,14.0,30.0,22.86,14.0
2016,7,6,6,45,0.0,36.5,4.75,14.0,36.5,27.85,18.32
2016,7,6,7,0,0.0,43.0,4.7,14.0,43.0,32.86,22.58
2016,7,6,7,15,0.0,70.5,4.6,14.0,70.5,54.1,40.62
2016,7,6,7,30,0.0,98.0,4.5,14.0,98.0,76.45,59.4
2016,7,6,7,45,0.0,93.5,4.4,14.5,93.5,72.33,55.59
2016,7,6,8,0,0.0,89.0,4.3,15.0,89.0,68.51,52.09
2016,7,6,8,15,0.0,122.0,4.2,15.0,122.0,95.66,74.52
2016,7,6,8,30,0.0,155.0,4.1,15.0,155.0,123.28,97.04
2016,7,6,8,45,0.5,159.5,4.1,15.0,160.0,127.1,99.9
2016,7,6,9,0,1.0,164.0,4.1,15.0,165.0,131.0,102.84
2016,7,6,9,15,4.0,186.0,4.05,15.0,189.0,151.92,119.72
2016,7,6,9,30,7.0,208.0,4.0,15.0,213.0,172.86,136.49
2016,7,6,9,45,9.0,225.5,3.95,15.5,233.0,189.04,148.98
2016,7,6,10,0,11.0,243.0,3.9,16.0,253.0,205.12,161.29
2016,7,6,10,15,10.5,238.0,3.9,16.0,247.5,199.86,156.83
2016,7,6,10,30,10.0,233.0,3.9,16.0,242.0,194.69,152.52
2016,7,6,10,45,11.0,242.0,3.95,16.0,252.0,202.44,158.54
2016,7,6,11,0,12.0,251.0,4.0,16.0,262.0,210.03,164.42
2016,7,6,11,15,14.0,279.5,4.05,16.0,293.0,234.19,183.37
2016,7,6,11,30,16.0,308.0,4.1,16.0,324.0,257.91,201.85
2016,7,6,11,45,21.0,340.0,4.2,16.0,361.0,286.3,224.01
2016,7,6,12,0,26.0,372.0,4.3,16.0,398.0,323.81,253.07
2016,7,6,12,15,23.0,355.5,4.45,16.0,378.5,295.77,231.24
2016,7,6,12,30,20.0,339.0,4.6,16.0,359.0,278.17,217.6
2016,7,6,12,45,18.5,327.5,4.75,16.0,346.0,265.85,208.04
2016,7,6,13,0,17.0,316.0,4.9,16.0,333.0,253.75,198.63
2016,7,6,13,15,17.0,310.5,5.05,16.0,327.0,247.27,193.63
2016,7,6,13,30,17.0,305.0,5.2,16.0,321.0,240.77,188.62
2016,7,6,13,45,15.0,287.5,5.4,16.0,301.5,224.58,175.94
2016,7,6,14,0,13.0,270.0,5.6,16.0,282.0,208.81,163.57
2016,7,6,14,15,26.0,309.5,5.65,15.5,332.0,233.75,183.6
2016,7,6,14,30,39.0,349.0,5.7,15.0,382.0,257.67,202.59
2016,7,6,14,45,21.5,265.0,5.8,15.0,283.5,193.78,152.13
2016,7,6,15,0,4.0,181.0,5.9,15.0,185.0,136.57,106.78
2016,7,6,15,15,3.5,181.0,5.85,15.0,184.0,135.42,106.13
2016,7,6,15,30,3.0,181.0,5.8,15.0,183.0,134.16,105.4
2016,7,6,15,45,8.0,197.5,5.8,15.0,203.0,143.79,118.92
2016,7,6,16,0,13.0,214.0,5.8,15.0,223.0,153.52,127.57
2016,7,6,16,15,16.5,207.0,5.7,14.5,217.0,148.24,123.64
2016,7,6,16,30,20.0,200.0,5.6,14.0,211.0,142.82,119.57
2016,7,6,16,45,25.5,187.5,5.6,14.0,200.0,133.97,112.28
2016,7,6,17,0,31.0,175.0,5.6,14.0,189.0,120.25,100.68
2016,7,6,17,15,15.5,141.0,5.5,14.0,148.0,102.38,85.3
2016,7,6,17,30,0.0,107.0,5.4,14.0,107.0,79.2,65.04
2016,7,6,17,45,0.0,90.5,5.35,14.0,90.5,67.39,54.66
2016,7,6,18,0,0.0,74.0,5.3,14.0,74.0,55.49,44.05
2016,7,6,18,15,221.5,61.0,5.2,13.5,102.0,44.63,34.28
2016,7,6,18,30,443.0,48.0,5.1,13.0,130.0,39.08,29.06
2016,7,6,18,45,348.0,38.0,5.0,13.0,90.5,30.98,21.32
2016,7,6,19,0,253.0,28.0,4.9,13.0,51.0,22.89,12.38
2016,7,6,19,15,126.5,14.0,4.8,13.0,25.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,141.0,13.0,4.25,14.0,25.5,63.17,0.0
2016,7,7,5,30,282.0,26.0,4.2,14.0,51.0,144.39,96.4
2016,7,7,5,45,381.0,34.5,4.2,14.0,91.5,209.26,161.94
2016,7,7,6,0,480.0,43.0,4.2,14.0,132.0,284.71,229.51
2016,7,7,6,15,240.5,68.0,4.15,14.0,112.5,212.4,174.47
2016,7,7,6,30,1.0,93.0,4.1,14.0,93.0,78.01,61.05
2016,7,7,6,45,6.5,111.0,4.1,14.5,113.5,96.32,76.69
2016,7,7,7,0,12.0,129.0,4.1,15.0,134.0,115.07,92.32
2016,7,7,7,15,24.5,153.5,4.1,15.0,164.5,145.32,117.69
2016,7,7,7,30,37.0,178.0,4.1,15.0,195.0,189.67,154.36
2016,7,7,7,45,130.5,206.5,4.1,15.0,277.5,304.91,250.19
2016,7,7,8,0,224.0,235.0,4.1,15.0,360.0,410.67,335.74
2016,7,7,8,15,239.5,255.5,4.1,15.0,400.0,466.89,378.54
2016,7,7,8,30,255.0,276.0,4.1,15.0,440.0,505.09,407.13
2016,7,7,8,45,206.5,303.5,4.2,15.0,442.0,475.05,381.77
2016,7,7,9,0,158.0,331.0,4.3,15.0,444.0,460.81,368.59
2016,7,7,9,15,138.5,349.5,4.4,15.0,452.5,460.82,367.32
2016,7,7,9,30,119.0,368.0,4.5,15.0,461.0,459.44,364.96
2016,7,7,9,45,143.5,387.5,4.6,15.5,505.0,497.85,393.78
2016,7,7,10,0,168.0,407.0,4.7,16.0,549.0,535.28,421.37
2016,7,7,10,15,149.5,420.5,4.75,16.0,550.5,526.61,413.49
2016,7,7,10,30,131.0,434.0,4.8,16.0,552.0,516.99,405.14
2016,7,7,10,45,176.0,444.5,4.9,16.0,606.5,560.37,438.77
2016,7,7,11,0,221.0,455.0,5.0,16.0,661.0,601.32,470.06
2016,7,7,11,15,139.0,443.5,5.0,16.0,574.0,511.05,399.67
2016,7,7,11,30,57.0,432.0,5.0,16.0,487.0,410.07,320.64
2016,7,7,11,45,60.5,432.0,5.0,16.0,491.0,407.01,318.47
2016,7,7,12,0,64.0,432.0,5.0,16.0,495.0,403.34,315.56
2016,7,7,12,15,62.5,438.0,5.0,16.0,499.0,400.16,312.89
2016,7,7,12,30,61.0,444.0,5.0,16.0,503.0,396.43,309.82
2016,7,7,12,45,47.0,416.5,5.0,16.0,462.0,357.99,279.95
2016,7,7,13,0,33.0,389.0,5.0,16.0,421.0,321.5,251.56
2016,7,7,13,15,68.0,419.5,4.95,16.0,484.0,358.06,280.16
2016,7,7,13,30,103.0,450.0,4.9,16.0,547.0,389.49,304.05
2016,7,7,13,45,67.5,403.5,4.9,16.0,466.5,329.15,257.16
2016,7,7,14,0,32.0,357.0,4.9,16.0,386.0,273.81,214.26
2016,7,7,14,15,35.0,352.0,4.9,16.0,383.0,265.28,207.58
2016,7,7,14,30,38.0,347.0,4.9,16.0,380.0,256.26,200.37
2016,7,7,14,45,32.5,322.0,4.95,16.0,349.0,232.36,181.69
2016,7,7,15,0,27.0,297.0,5.0,16.0,318.0,209.73,164.07
2016,7,7,15,15,55.0,308.0,5.05,15.5,348.5,213.4,166.5
2016,7,7,15,30,83.0,319.0,5.1,15.0,379.0,211.9,165.88
2016,7,7,15,45,44.0,252.5,5.15,15.0,284.5,167.72,139.16
2016,7,7,16,0,5.0,186.0,5.2,15.0,190.0,135.65,112.18
2016,7,7,16,15,2.5,150.0,5.2,14.5,152.0,111.37,91.79
2016,7,7,16,30,0.0,114.0,5.2,14.0,114.0,86.31,70.42
2016,7,7,16,45,0.0,93.5,5.25,14.0,93.5,71.56,57.72
2016,7,7,17,0,0.0,73.0,5.3,14.0,73.0,56.05,44.22
2016,7,7,17,15,0.0,69.0,5.25,14.0,69.0,52.93,41.61
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,49.83,38.96
2016,7,7,17,45,0.0,55.5,5.2,14.0,55.5,42.49,32.47
2016,7,7,18,0,0.0,46.0,5.2,14.0,46.0,35.16,25.9
2016,7,7,18,15,238.5,45.0,5.1,13.5,89.0,33.82,24.64
2016,7,7,18,30,477.0,44.0,5.0,13.0,132.0,36.18,26.49
2016,7,7,18,45,385.0,35.0,4.95,13.0,92.0,28.76,19.38
2016,7,7,19,0,293.0,26.0,4.9,13.0,52.0,21.37,11.1
2016,7,7,19,15,146.5,13.0,4.85,13.0,26.0,10.5,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,4.2,14.0,25.5,52.4,0.0
2016,7,8,5,30,301.0,25.0,4.2,14.0,51.0,149.98,98.83
2016,7,8,5,45,399.0,32.5,4.25,14.5,90.5,214.27,165.28
2016,7,8,6,0,497.0,40.0,4.3,15.0,130.0,289.03,232.04
2016,7,8,6,15,269.5,70.5,4.2,15.0,121.5,230.06,188.42
2016,7,8,6,30,42.0,101.0,4.1,15.0,113.0,117.15,94.33
2016,7,8,6,45,47.0,121.5,4.05,15.0,137.5,140.94,114.77
2016,7,8,7,0,52.0,142.0,4.0,15.0,162.0,164.92,134.85
2016,7,8,7,15,76.0,167.0,3.85,15.0,200.5,207.04,170.01
2016,7,8,7,30,100.0,192.0,3.7,15.0,239.0,250.65,205.79
2016,7,8,7,45,160.0,213.5,3.6,15.5,298.0,335.19,274.23
2016,7,8,8,0,220.0,235.0,3.5,16.0,357.0,407.91,331.47
2016,7,8,8,15,230.0,256.5,3.45,16.0,394.0,442.25,357.13
2016,7,8,8,30,240.0,278.0,3.4,16.0,431.0,494.98,396.4
2016,7,8,8,45,236.0,300.5,3.4,16.0,460.0,497.94,397.39
2016,7,8,9,0,232.0,323.0,3.4,16.0,489.0,518.42,411.66
2016,7,8,9,15,348.0,305.0,3.45,16.0,569.5,624.13,492.87
2016,7,8,9,30,464.0,287.0,3.5,16.0,650.0,731.75,572.74
2016,7,8,9,45,679.0,185.5,3.55,16.5,743.5,836.68,650.94
2016,7,8,10,0,894.0,84.0,3.6,17.0,837.0,909.74,699.62
2016,7,8,10,15,614.5,243.0,3.6,17.0,769.0,825.35,636.52
2016,7,8,10,30,335.0,402.0,3.6,17.0,701.0,689.44,531.27
2016,7,8,10,45,333.0,414.0,3.65,17.0,717.0,689.62,531.5
2016,7,8,11,0,331.0,426.0,3.7,17.0,733.0,687.73,529.44
2016,7,8,11,15,244.5,451.0,3.7,17.0,680.0,622.64,479.44
2016,7,8,11,30,158.0,476.0,3.7,17.0,627.0,546.42,421.26
2016,7,8,11,45,201.0,475.0,3.75,17.0,668.5,569.41,439.32
2016,7,8,12,0,244.0,474.0,3.8,17.0,710.0,597.59,460.35
2016,7,8,12,15,360.0,435.5,3.85,17.0,783.0,636.02,490.3
2016,7,8,12,30,476.0,397.0,3.9,17.0,856.0,671.04,516.77
2016,7,8,12,45,466.5,393.0,4.0,17.0,840.5,633.09,488.05
2016,7,8,13,0,457.0,389.0,4.1,17.0,825.0,594.65,458.9
2016,7,8,13,15,356.0,418.5,4.2,17.0,755.0,526.25,406.3
2016,7,8,13,30,255.0,448.0,4.3,17.0,685.0,466.54,360.28
2016,7,8,13,45,246.5,438.5,4.4,17.0,663.0,433.74,334.71
2016,7,8,14,0,238.0,429.0,4.5,17.0,641.0,406.3,312.76
2016,7,8,14,15,169.0,413.5,4.6,17.0,561.5,349.79,269.38
2016,7,8,14,30,100.0,398.0,4.7,17.0,482.0,307.58,237.7
2016,7,8,14,45,75.0,366.0,4.8,17.0,427.5,269.91,208.86
2016,7,8,15,0,50.0,334.0,4.9,17.0,373.0,236.04,183.24
2016,7,8,15,15,60.0,323.5,4.9,16.5,368.5,222.72,173.0
2016,7,8,15,30,70.0,313.0,4.9,16.0,364.0,208.0,162.42
2016,7,8,15,45,103.0,299.5,4.95,16.0,369.0,193.09,160.01
2016,7,8,16,0,136.0,286.0,5.0,16.0,374.0,177.34,147.16
2016,7,8,16,15,92.5,254.0,4.9,16.0,312.0,167.66,139.38
2016,7,8,16,30,49.0,222.0,4.8,16.0,250.0,148.72,123.62
2016,7,8,16,45,33.5,193.5,4.75,16.0,212.0,131.79,109.47
2016,7,8,17,0,18.0,165.0,4.7,16.0,174.0,118.63,98.46
2016,7,8,17,15,9.0,134.5,4.6,15.5,139.0,98.14,81.07
2016,7,8,17,30,0.0,104.0,4.5,15.0,104.0,77.2,63.02
2016,7,8,17,45,0.0,88.0,4.45,15.0,88.0,65.7,52.95
2016,7,8,18,0,0.0,72.0,4.4,15.0,72.0,54.12,42.65
2016,7,8,18,15,239.0,57.0,4.35,15.0,101.0,42.07,31.8
2016,7,8,18,30,478.0,42.0,4.3,15.0,130.0,34.62,24.89
2016,7,8,18,45,386.0,33.5,4.25,15.0,90.5,27.56,18.16
2016,7,8,19,0,294.0,25.0,4.2,15.0,51.0,20.55,10.25
2016,7,8,19,15,147.0,12.5,4.15,14.5,25.5,10.09,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,11.5,1.65,15.0,25.0,53.46,0.0
2016,7,9,5,30,314.0,23.0,1.7,15.0,50.0,151.93,97.82
2016,7,9,5,45,407.5,30.5,1.75,15.0,89.5,215.44,164.72
2016,7,9,6,0,501.0,38.0,1.8,15.0,129.0,288.61,229.8
2016,7,9,6,15,560.5,43.5,1.9,15.5,175.0,349.44,283.4
2016,7,9,6,30,620.0,49.0,2.0,16.0,221.0,417.14,340.64
2016,7,9,6,45,312.5,86.5,2.1,16.5,173.5,299.69,246.35
2016,7,9,7,0,5.0,124.0,2.2,17.0,126.0,105.94,83.44
2016,7,9,7,15,24.5,152.0,2.25,17.0,163.0,144.15,115.65
2016,7,9,7,30,44.0,180.0,2.3,17.0,200.0,197.34,159.22
2016,7,9,7,45,93.0,209.5,2.4,17.0,259.0,264.17,213.77
2016,7,9,8,0,142.0,239.0,2.5,17.0,318.0,350.83,282.62
2016,7,9,8,15,160.5,261.5,2.6,17.0,358.0,390.96,313.21
2016,7,9,8,30,179.0,284.0,2.7,17.0,398.0,431.19,343.69
2016,7,9,8,45,173.0,306.5,2.8,17.5,423.5,450.04,356.2
2016,7,9,9,0,167.0,329.0,2.9,18.0,449.0,467.6,367.71
2016,7,9,9,15,219.0,342.0,2.95,18.0,508.5,526.34,412.27
2016,7,9,9,30,271.0,355.0,3.0,18.0,568.0,605.06,470.22
2016,7,9,9,45,259.0,375.5,3.15,18.0,586.0,612.0,473.87
2016,7,9,10,0,247.0,396.0,3.3,18.0,604.0,617.04,476.61
2016,7,9,10,15,573.0,243.5,3.35,18.0,747.5,789.0,608.79
2016,7,9,10,30,899.0,91.0,3.4,18.0,891.0,909.85,694.45
2016,7,9,10,45,570.5,270.5,3.5,18.5,783.0,791.62,605.81
2016,7,9,11,0,242.0,450.0,3.6,19.0,675.0,631.92,482.14
2016,7,9,11,15,283.0,446.5,3.65,19.0,713.5,652.49,498.48
2016,7,9,11,30,324.0,443.0,3.7,19.0,752.0,669.93,511.4
2016,7,9,11,45,368.5,424.0,3.8,19.0,778.0,673.58,514.78
2016,7,9,12,0,413.0,405.0,3.9,19.0,804.0,681.32,520.86
2016,7,9,12,15,371.0,428.5,4.0,19.0,786.5,639.49,489.37
2016,7,9,12,30,329.0,452.0,4.1,19.0,769.0,605.59,463.58
2016,7,9,12,45,343.0,439.5,4.25,19.0,768.5,583.1,447.13
2016,7,9,13,0,357.0,427.0,4.4,19.0,768.0,558.89,429.15
2016,7,9,13,15,283.0,441.5,4.55,18.5,709.5,500.77,385.55
2016,7,9,13,30,209.0,456.0,4.7,18.0,651.0,449.94,347.19
2016,7,9,13,45,181.0,446.0,4.85,18.0,611.5,410.91,317.14
2016,7,9,14,0,153.0,436.0,5.0,18.0,572.0,374.62,289.03
2016,7,9,14,15,124.5,415.5,5.1,18.0,524.0,334.7,258.12
2016,7,9,14,30,96.0,395.0,5.2,18.0,476.0,304.74,235.11
2016,7,9,14,45,70.0,361.0,5.3,18.0,419.0,265.86,205.36
2016,7,9,15,0,44.0,327.0,5.4,18.0,362.0,230.96,178.99
2016,7,9,15,15,190.0,313.5,5.5,17.5,451.5,227.16,170.53
2016,7,9,15,30,336.0,300.0,5.6,17.0,541.0,202.81,149.78
2016,7,9,15,45,205.5,287.5,5.75,17.0,432.0,180.34,148.87
2016,7,9,16,0,75.0,275.0,5.9,17.0,323.0,179.06,148.24
2016,7,9,16,15,76.0,254.0,5.95,16.5,299.5,167.22,138.91
2016,7,9,16,30,77.0,233.0,6.0,16.0,276.0,155.05,129.2
2016,7,9,16,45,96.0,213.0,6.1,16.0,261.5,143.48,119.68
2016,7,9,17,0,115.0,193.0,6.2,16.0,247.0,127.71,106.43
2016,7,9,17,15,161.0,168.0,6.15,15.5,234.0,114.16,95.15
2016,7,9,17,30,207.0,143.0,6.1,15.0,221.0,97.42,80.87
2016,7,9,17,45,421.0,98.5,6.1,15.0,225.5,71.42,58.02
2016,7,9,18,0,635.0,54.0,6.1,15.0,230.0,48.63,37.77
2016,7,9,18,15,575.5,48.0,5.95,14.5,183.0,39.91,29.93
2016,7,9,18,30,516.0,42.0,5.8,14.0,136.0,34.93,25.24
2016,7,9,18,45,410.0,34.5,5.7,14.0,94.5,28.51,19.04
2016,7,9,19,0,304.0,27.0,5.6,14.0,53.0,22.27,11.52
2016,7,9,19,15,152.0,13.5,5.45,14.0,26.5,10.62,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.3,14.0,24.5,48.54,0.0
2016,7,10,5,30,268.0,27.0,5.4,14.0,49.0,139.85,89.04
2016,7,10,5,45,372.5,36.0,5.55,14.5,89.5,207.95,160.37
2016,7,10,6,0,477.0,45.0,5.7,15.0,130.0,286.2,230.36
2016,7,10,6,15,542.5,51.5,5.7,15.0,177.5,352.21,289.92
2016,7,10,6,30,608.0,58.0,5.7,15.0,225.0,423.51,352.4
2016,7,10,6,45,654.0,62.5,5.7,15.5,275.5,485.45,404.77
2016,7,10,7,0,700.0,67.0,5.7,16.0,326.0,547.59,455.52
2016,7,10,7,15,405.5,129.0,5.65,16.0,284.5,437.63,363.53
2016,7,10,7,30,111.0,191.0,5.6,16.0,243.0,273.31,224.25
2016,7,10,7,45,105.5,213.5,5.6,16.0,267.0,278.32,227.95
2016,7,10,8,0,100.0,236.0,5.6,16.0,291.0,297.61,242.71
2016,7,10,8,15,475.5,160.0,5.5,16.0,458.5,581.59,476.4
2016,7,10,8,30,851.0,84.0,5.4,16.0,626.0,824.62,661.46
2016,7,10,8,45,620.5,183.5,5.35,16.5,593.5,761.76,609.08
2016,7,10,9,0,390.0,283.0,5.3,17.0,561.0,638.24,508.58
2016,7,10,9,15,309.0,323.0,5.2,17.0,551.0,608.56,482.85
2016,7,10,9,30,228.0,363.0,5.1,17.0,541.0,554.69,438.74
2016,7,10,9,45,172.5,382.0,5.1,17.5,520.5,520.34,409.57
2016,7,10,10,0,117.0,401.0,5.1,18.0,500.0,484.39,379.14
2016,7,10,10,15,138.0,418.0,5.15,18.0,538.5,515.25,402.61
2016,7,10,10,30,159.0,435.0,5.2,18.0,577.0,544.73,424.67
2016,7,10,10,45,189.5,444.5,5.3,18.0,617.5,574.08,446.97
2016,7,10,11,0,220.0,454.0,5.4,18.0,658.0,601.36,467.6
2016,7,10,11,15,222.0,461.5,5.5,18.0,670.0,599.86,466.09
2016,7,10,11,30,224.0,469.0,5.6,18.0,682.0,596.82,463.56
2016,7,10,11,45,264.5,463.0,5.7,18.0,716.5,622.84,483.49
2016,7,10,12,0,305.0,457.0,5.8,18.0,751.0,632.94,491.49
2016,7,10,12,15,434.0,407.0,5.85,18.0,825.5,676.29,525.68
2016,7,10,12,30,563.0,357.0,5.9,18.0,900.0,705.16,548.22
2016,7,10,12,45,754.0,229.5,5.95,18.0,950.5,704.07,549.56
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,680.44,532.88
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,633.82,494.53
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,585.04,453.67
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,533.46,409.67
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,480.07,363.03
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,424.44,313.46
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,367.78,262.24
2016,7,10,14,45,918.5,93.0,5.8,18.0,840.0,309.4,209.64
2016,7,10,15,0,912.0,91.0,5.8,18.0,806.0,250.6,158.26
2016,7,10,15,15,902.0,89.5,5.7,18.0,766.0,191.42,111.5
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,132.7,75.9
2016,7,10,15,45,879.5,85.5,5.6,18.0,682.0,83.24,66.06
2016,7,10,16,0,867.0,83.0,5.6,18.0,638.0,81.28,64.6
2016,7,10,16,15,850.5,80.5,5.55,17.5,590.0,79.06,63.01
2016,7,10,16,30,834.0,78.0,5.5,17.0,542.0,76.69,61.3
2016,7,10,16,45,811.0,75.5,5.5,17.0,491.5,66.83,52.93
2016,7,10,17,0,788.0,73.0,5.5,17.0,441.0,64.81,51.35
2016,7,10,17,15,758.0,69.5,5.4,16.5,389.0,61.91,49.08
2016,7,10,17,30,728.0,66.0,5.3,16.0,337.0,58.97,46.73
2016,7,10,17,45,683.0,61.5,5.25,16.0,285.5,55.03,43.31
2016,7,10,18,0,638.0,57.0,5.2,16.0,234.0,47.18,36.33
2016,7,10,18,15,574.0,51.0,5.1,15.5,185.5,42.18,31.81
2016,7,10,18,30,510.0,45.0,5.0,15.0,137.0,37.25,27.17
2016,7,10,18,45,402.5,36.0,4.9,15.0,94.5,29.7,19.96
2016,7,10,19,0,295.0,27.0,4.8,15.0,52.0,22.25,11.31
2016,7,10,19,15,147.5,13.5,4.75,15.0,26.0,10.62,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,130.5,13.0,2.25,14.0,23.5,47.18,0.0
2016,7,11,5,30,261.0,26.0,2.2,14.0,47.0,136.13,84.47
2016,7,11,5,45,364.5,35.5,2.15,14.5,87.5,204.46,156.5
2016,7,11,6,0,468.0,45.0,2.1,15.0,128.0,282.4,225.05
2016,7,11,6,15,256.0,72.5,2.0,15.0,120.0,226.39,184.2
