Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,30,44.0,100.0,1.9,15.0,112.0,117.91,94.72
2016,7,11,6,45,51.5,120.5,1.85,15.5,137.5,143.32,116.34
2016,7,11,7,0,59.0,141.0,1.8,16.0,163.0,169.13,137.55
2016,7,11,7,15,47.5,158.0,1.85,16.0,177.0,178.42,144.65
2016,7,11,7,30,36.0,175.0,1.9,16.0,191.0,186.67,150.7
2016,7,11,7,45,25.5,183.0,1.95,16.0,195.5,171.82,137.87
2016,7,11,8,0,15.0,191.0,2.0,16.0,200.0,169.72,135.44
2016,7,11,8,15,17.0,208.0,2.05,16.0,219.0,185.73,148.04
2016,7,11,8,30,19.0,225.0,2.1,16.0,238.0,201.76,160.52
2016,7,11,8,45,18.5,237.0,2.15,16.5,250.0,211.06,167.14
2016,7,11,9,0,18.0,249.0,2.2,17.0,262.0,220.3,173.69
2016,7,11,9,15,18.5,261.0,2.3,17.0,275.0,230.37,181.26
2016,7,11,9,30,19.0,273.0,2.4,17.0,288.0,240.37,188.77
2016,7,11,9,45,25.5,302.5,2.55,17.5,323.5,289.54,226.55
2016,7,11,10,0,32.0,332.0,2.7,18.0,359.0,321.14,250.16
2016,7,11,10,15,45.0,364.5,2.8,18.0,403.5,360.86,280.42
2016,7,11,10,30,58.0,397.0,2.9,18.0,448.0,399.62,309.61
2016,7,11,10,45,55.5,404.5,3.05,18.0,454.5,400.2,309.61
2016,7,11,11,0,53.0,412.0,3.2,18.0,461.0,400.37,309.49
2016,7,11,11,15,52.5,418.0,3.3,18.0,467.0,400.5,309.39
2016,7,11,11,30,52.0,424.0,3.4,18.0,473.0,400.13,308.95
2016,7,11,11,45,58.0,435.0,3.55,18.0,490.5,408.77,315.55
2016,7,11,12,0,64.0,446.0,3.7,18.0,508.0,416.26,321.25
2016,7,11,12,15,67.5,449.5,3.85,18.0,515.0,414.52,319.98
2016,7,11,12,30,71.0,453.0,4.0,18.0,522.0,411.96,318.11
2016,7,11,12,45,72.0,450.0,4.2,18.0,519.5,401.86,310.57
2016,7,11,13,0,73.0,447.0,4.4,18.0,517.0,391.41,302.84
2016,7,11,13,15,91.0,449.0,4.55,18.0,535.0,394.21,305.18
2016,7,11,13,30,109.0,451.0,4.7,18.0,553.0,394.78,305.55
2016,7,11,13,45,85.0,426.0,4.9,18.0,504.5,354.12,274.38
2016,7,11,14,0,61.0,401.0,5.1,18.0,456.0,316.59,245.63
2016,7,11,14,15,72.5,395.5,5.2,18.0,458.5,308.25,238.88
2016,7,11,14,30,84.0,390.0,5.3,18.0,461.0,298.35,230.62
2016,7,11,14,45,71.0,365.0,5.4,18.0,423.5,268.88,207.77
2016,7,11,15,0,58.0,340.0,5.5,18.0,386.0,241.55,186.81
2016,7,11,15,15,60.0,324.0,5.55,17.5,369.5,223.42,173.1
2016,7,11,15,30,62.0,308.0,5.6,17.0,353.0,205.2,159.95
2016,7,11,15,45,57.0,285.5,5.65,17.0,324.5,184.9,152.7
2016,7,11,16,0,52.0,263.0,5.7,17.0,296.0,172.41,142.6
2016,7,11,16,15,79.5,250.5,5.7,16.5,297.0,165.5,137.43
2016,7,11,16,30,107.0,238.0,5.7,16.0,298.0,158.24,131.92
2016,7,11,16,45,92.0,213.5,5.7,16.0,261.5,143.59,119.75
2016,7,11,17,0,77.0,189.0,5.7,16.0,225.0,128.63,107.2
2016,7,11,17,15,50.0,161.5,5.7,15.5,184.0,111.5,92.81
2016,7,11,17,30,23.0,134.0,5.7,15.0,143.0,96.61,80.15
2016,7,11,17,45,17.5,114.5,5.7,15.0,121.0,82.93,68.2
2016,7,11,18,0,12.0,95.0,5.7,15.0,99.0,69.19,56.0
2016,7,11,18,15,251.5,70.5,5.6,14.5,117.0,51.41,40.12
2016,7,11,18,30,491.0,46.0,5.5,14.0,135.0,37.91,27.85
2016,7,11,18,45,387.5,36.5,5.45,14.0,93.0,30.03,20.32
2016,7,11,19,0,284.0,27.0,5.4,14.0,51.0,22.23,11.18
2016,7,11,19,15,142.0,13.5,5.3,14.0,25.5,10.62,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,4.95,14.0,23.5,51.81,0.0
2016,7,12,5,30,299.0,24.0,5.0,14.0,47.0,146.81,89.05
2016,7,12,5,45,400.5,32.0,5.1,14.0,87.5,215.22,165.6
2016,7,12,6,0,502.0,40.0,5.2,14.0,128.0,292.4,235.73
2016,7,12,6,15,296.5,71.0,5.1,14.0,127.5,245.41,202.14
2016,7,12,6,30,91.0,102.0,5.0,14.0,127.0,157.09,128.99
2016,7,12,6,45,98.5,123.0,4.95,14.5,155.5,186.47,154.13
2016,7,12,7,0,106.0,144.0,4.9,15.0,184.0,216.09,178.71
2016,7,12,7,15,66.5,156.5,4.85,15.0,183.0,190.12,156.11
2016,7,12,7,30,27.0,169.0,4.8,15.0,182.0,173.97,141.31
2016,7,12,7,45,24.0,183.5,4.8,15.0,196.0,171.31,138.61
2016,7,12,8,0,21.0,198.0,4.8,15.0,210.0,181.18,146.2
2016,7,12,8,15,19.0,209.5,4.75,15.0,221.5,188.89,151.96
2016,7,12,8,30,17.0,221.0,4.7,15.0,233.0,196.52,157.62
2016,7,12,8,45,55.0,270.0,4.7,15.5,309.0,292.11,234.99
2016,7,12,9,0,93.0,319.0,4.7,16.0,385.0,373.51,299.01
2016,7,12,9,15,65.5,317.5,4.65,16.0,365.5,345.18,274.98
2016,7,12,9,30,38.0,316.0,4.6,16.0,346.0,316.44,250.93
2016,7,12,9,45,51.0,345.5,4.6,16.0,388.0,354.46,280.6
2016,7,12,10,0,64.0,375.0,4.6,16.0,430.0,391.86,309.32
2016,7,12,10,15,189.5,391.0,4.55,16.0,558.5,537.65,423.61
2016,7,12,10,30,315.0,407.0,4.5,16.0,687.0,679.18,530.22
2016,7,12,10,45,247.0,432.5,4.45,16.0,655.0,632.78,492.5
2016,7,12,11,0,179.0,458.0,4.4,16.0,623.0,570.13,443.75
2016,7,12,11,15,338.5,418.5,4.35,16.0,737.5,678.04,527.06
2016,7,12,11,30,498.0,379.0,4.3,16.0,852.0,775.21,599.3
2016,7,12,11,45,728.0,236.0,4.25,16.5,933.5,823.05,636.59
2016,7,12,12,0,958.0,93.0,4.2,17.0,1015.0,838.06,648.03
2016,7,12,12,15,958.5,93.0,4.2,17.0,1016.0,804.45,623.87
2016,7,12,12,30,959.0,93.0,4.2,17.0,1017.0,767.74,596.64
2016,7,12,12,45,951.5,97.5,4.25,17.0,1008.5,726.23,564.61
2016,7,12,13,0,944.0,102.0,4.3,17.0,1000.0,682.42,530.32
2016,7,12,13,15,942.0,101.5,4.4,17.0,985.5,636.07,493.5
2016,7,12,13,30,940.0,101.0,4.5,17.0,971.0,587.51,453.86
2016,7,12,13,45,937.0,100.0,4.6,17.0,950.0,536.06,410.75
2016,7,12,14,0,934.0,99.0,4.7,17.0,929.0,482.89,364.92
2016,7,12,14,15,928.0,98.0,4.8,17.0,900.5,427.05,315.74
2016,7,12,14,30,922.0,97.0,4.9,17.0,872.0,370.24,264.76
2016,7,12,14,45,915.0,95.0,5.0,17.0,838.0,311.76,212.23
2016,7,12,15,0,908.0,93.0,5.1,17.0,804.0,252.91,160.78
2016,7,12,15,15,898.0,91.5,5.1,17.0,764.0,193.82,113.82
2016,7,12,15,30,888.0,90.0,5.1,17.0,724.0,135.17,77.76
2016,7,12,15,45,875.5,87.5,5.1,17.0,679.5,84.31,67.24
2016,7,12,16,0,863.0,85.0,5.1,17.0,635.0,82.39,65.81
2016,7,12,16,15,846.0,82.5,5.05,16.5,587.0,80.18,64.24
2016,7,12,16,30,829.0,80.0,5.0,16.0,539.0,77.83,62.54
2016,7,12,16,45,807.5,76.5,4.95,16.0,488.5,67.45,53.69
2016,7,12,17,0,786.0,73.0,4.9,16.0,438.0,64.78,51.54
2016,7,12,17,15,755.0,69.5,4.8,16.0,386.5,61.86,49.15
2016,7,12,17,30,724.0,66.0,4.7,16.0,335.0,58.92,46.68
2016,7,12,17,45,681.5,61.0,4.6,16.0,283.5,54.63,42.96
2016,7,12,18,0,639.0,56.0,4.5,16.0,232.0,50.32,39.11
2016,7,12,18,15,574.5,49.5,4.35,15.5,183.5,41.05,30.81
2016,7,12,18,30,510.0,43.0,4.2,15.0,135.0,35.68,25.78
2016,7,12,18,45,405.5,34.5,4.1,15.0,93.0,28.51,18.9
2016,7,12,19,0,301.0,26.0,4.0,15.0,51.0,21.46,10.37
2016,7,12,19,15,150.5,13.0,4.0,14.5,25.5,10.23,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,5,15,141.5,12.5,3.25,14.0,23.5,49.98,0.0
2016,7,13,5,30,283.0,25.0,3.2,14.0,47.0,141.88,83.24
2016,7,13,5,45,389.0,34.0,3.15,14.5,88.0,213.13,162.89
2016,7,13,6,0,495.0,43.0,3.1,15.0,129.0,293.03,233.96
2016,7,13,6,15,247.5,53.5,2.9,15.0,96.5,200.22,163.3
2016,7,13,6,30,0.0,64.0,2.7,15.0,64.0,50.07,37.07
2016,7,13,6,45,0.0,78.5,2.55,15.0,78.5,62.0,47.37
2016,7,13,7,0,0.0,93.0,2.4,15.0,93.0,73.92,57.39
2016,7,13,7,15,2.5,121.5,2.3,15.0,122.5,100.39,79.55
2016,7,13,7,30,5.0,150.0,2.2,15.0,152.0,127.16,101.63
2016,7,13,7,45,9.5,169.0,2.1,15.5,174.0,146.66,117.23
2016,7,13,8,0,14.0,188.0,2.0,16.0,196.0,166.39,132.8
2016,7,13,8,15,13.0,198.5,2.0,16.0,206.5,173.92,138.4
2016,7,13,8,30,12.0,209.0,2.0,16.0,217.0,181.46,143.99
2016,7,13,8,45,14.5,227.5,2.0,16.5,238.0,199.21,157.58
2016,7,13,9,0,17.0,246.0,2.0,17.0,259.0,216.95,170.96
2016,7,13,9,15,32.5,287.5,2.0,17.0,312.5,286.03,225.08
2016,7,13,9,30,48.0,329.0,2.0,17.0,366.0,338.59,265.22
2016,7,13,9,45,44.5,339.0,2.0,17.5,375.0,342.5,266.8
2016,7,13,10,0,41.0,349.0,2.0,18.0,384.0,346.1,268.39
2016,7,13,10,15,59.0,380.5,2.1,18.0,432.0,389.42,301.28
2016,7,13,10,30,77.0,412.0,2.2,18.0,480.0,431.66,332.79
2016,7,13,10,45,134.0,434.0,2.3,18.0,556.5,516.43,396.31
2016,7,13,11,0,191.0,456.0,2.4,18.0,633.0,579.55,442.79
2016,7,13,11,15,204.5,462.5,2.5,18.0,654.5,587.62,448.36
2016,7,13,11,30,218.0,469.0,2.6,18.0,676.0,593.79,452.91
2016,7,13,11,45,203.5,475.0,2.75,18.5,669.5,574.61,437.88
2016,7,13,12,0,189.0,481.0,2.9,19.0,663.0,554.88,422.58
2016,7,13,12,15,160.0,480.0,3.1,19.0,634.5,518.26,395.58
2016,7,13,12,30,131.0,479.0,3.3,19.0,606.0,482.88,369.31
2016,7,13,12,45,131.5,475.5,3.5,19.0,601.5,467.17,357.92
2016,7,13,13,0,132.0,472.0,3.7,19.0,597.0,450.99,345.95
2016,7,13,13,15,127.0,463.0,3.85,19.0,582.0,427.26,328.09
2016,7,13,13,30,122.0,454.0,4.0,19.0,567.0,403.93,310.39
2016,7,13,13,45,141.0,444.5,4.2,19.0,572.5,392.42,301.44
2016,7,13,14,0,160.0,435.0,4.4,19.0,578.0,378.83,290.56
2016,7,13,14,15,156.5,420.0,4.45,19.0,556.0,351.14,268.67
2016,7,13,14,30,153.0,405.0,4.5,19.0,534.0,323.95,247.04
2016,7,13,14,45,132.5,385.0,4.6,19.0,493.5,289.97,220.75
2016,7,13,15,0,112.0,365.0,4.7,19.0,453.0,258.79,196.99
2016,7,13,15,15,97.5,341.5,4.7,18.5,415.0,238.52,182.45
2016,7,13,15,30,83.0,318.0,4.7,18.0,377.0,212.28,164.03
2016,7,13,15,45,459.5,207.5,4.75,18.0,503.0,127.03,103.23
2016,7,13,16,0,836.0,97.0,4.8,18.0,629.0,80.16,63.61
2016,7,13,16,15,817.0,94.0,4.75,18.0,581.0,78.47,62.38
2016,7,13,16,30,798.0,91.0,4.7,18.0,533.0,76.69,61.06
2016,7,13,16,45,772.5,88.0,4.7,18.0,482.0,74.69,59.54
2016,7,13,17,0,747.0,85.0,4.7,18.0,431.0,72.65,57.97
2016,7,13,17,15,713.5,80.5,4.6,17.5,379.5,64.03,50.75
2016,7,13,17,30,680.0,76.0,4.5,17.0,328.0,60.84,48.18
2016,7,13,17,45,631.5,70.5,4.4,17.0,276.5,56.69,44.6
2016,7,13,18,0,583.0,65.0,4.3,17.0,225.0,52.53,40.9
2016,7,13,18,15,514.0,57.5,4.2,16.5,177.0,46.65,35.6
2016,7,13,18,30,445.0,50.0,4.1,16.0,129.0,40.79,30.12
2016,7,13,18,45,337.5,39.5,4.0,16.0,88.0,32.27,22.0
2016,7,13,19,0,230.0,29.0,3.9,16.0,47.0,22.16,10.61
2016,7,13,19,15,115.0,14.5,3.85,16.0,23.5,11.41,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,119.0,13.0,2.2,14.0,22.0,44.04,0.0
2016,7,14,5,30,238.0,26.0,2.1,14.0,44.0,126.86,71.34
2016,7,14,5,45,351.0,36.0,2.05,14.5,84.5,200.28,152.47
2016,7,14,6,0,464.0,46.0,2.0,15.0,125.0,282.57,224.77
2016,7,14,6,15,533.0,53.0,1.9,15.0,173.0,350.65,284.48
2016,7,14,6,30,602.0,60.0,1.8,15.0,221.0,424.38,346.76
2016,7,14,6,45,303.5,90.5,1.75,15.5,172.5,300.74,247.51
2016,7,14,7,0,5.0,121.0,1.7,16.0,124.0,103.69,81.84
2016,7,14,7,15,14.0,143.0,1.7,16.0,150.0,128.94,103.2
2016,7,14,7,30,23.0,165.0,1.7,16.0,176.0,154.77,124.37
2016,7,14,7,45,33.0,190.0,1.7,16.5,207.0,199.1,159.97
2016,7,14,8,0,43.0,215.0,1.7,17.0,238.0,231.29,185.08
2016,7,14,8,15,38.0,229.5,1.7,17.0,251.5,240.42,191.46
2016,7,14,8,30,33.0,244.0,1.7,17.0,265.0,249.17,197.57
2016,7,14,8,45,36.0,264.0,1.75,17.0,288.5,270.06,213.49
2016,7,14,9,0,39.0,284.0,1.8,17.0,312.0,290.75,229.08
2016,7,14,9,15,37.0,297.5,1.8,17.0,325.5,300.21,235.67
2016,7,14,9,30,35.0,311.0,1.8,17.0,339.0,309.37,242.07
2016,7,14,9,45,41.0,334.0,1.85,17.5,367.5,334.74,260.7
2016,7,14,10,0,47.0,357.0,1.9,18.0,396.0,359.59,278.66
2016,7,14,10,15,40.0,357.0,1.95,18.0,391.5,350.09,270.8
2016,7,14,10,30,33.0,357.0,2.0,18.0,387.0,340.6,263.14
2016,7,14,10,45,28.5,351.0,2.1,18.5,377.0,327.93,252.82
2016,7,14,11,0,24.0,345.0,2.2,19.0,367.0,315.43,242.68
2016,7,14,11,15,53.0,398.5,2.35,19.0,448.0,384.58,295.5
2016,7,14,11,30,82.0,452.0,2.5,19.0,529.0,450.93,344.99
2016,7,14,11,45,84.0,453.0,2.65,19.0,533.5,446.47,341.47
2016,7,14,12,0,86.0,454.0,2.8,19.0,538.0,441.35,337.81
2016,7,14,12,15,64.0,434.0,2.9,19.0,496.5,400.25,306.82
2016,7,14,12,30,42.0,414.0,3.0,19.0,455.0,361.08,277.19
2016,7,14,12,45,39.5,405.0,3.2,19.0,443.0,345.86,265.96
2016,7,14,13,0,37.0,396.0,3.4,19.0,431.0,330.95,254.8
2016,7,14,13,15,50.0,409.5,3.45,18.5,456.5,342.13,263.94
2016,7,14,13,30,63.0,423.0,3.5,18.0,482.0,351.16,271.25
2016,7,14,13,45,59.0,408.5,3.6,18.0,462.5,330.26,255.22
2016,7,14,14,0,55.0,394.0,3.7,18.0,443.0,310.04,239.71
2016,7,14,14,15,57.5,383.0,3.75,18.0,433.0,295.23,228.18
2016,7,14,14,30,60.0,372.0,3.8,18.0,423.0,280.19,216.34
2016,7,14,14,45,50.5,346.5,3.85,18.0,388.5,252.99,195.39
2016,7,14,15,0,41.0,321.0,3.9,18.0,354.0,227.56,175.95
2016,7,14,15,15,34.0,295.0,3.9,17.5,321.0,203.98,158.29
2016,7,14,15,30,27.0,269.0,3.9,17.0,288.0,181.89,141.97
2016,7,14,15,45,19.0,238.5,3.95,17.0,252.0,169.54,139.48
2016,7,14,16,0,11.0,208.0,4.0,17.0,216.0,149.62,123.07
2016,7,14,16,15,5.5,182.0,4.0,17.0,186.0,132.23,108.67
2016,7,14,16,30,0.0,156.0,4.0,17.0,156.0,114.55,93.9
2016,7,14,16,45,0.0,133.0,4.05,17.0,133.0,98.7,80.55
2016,7,14,17,0,0.0,110.0,4.1,17.0,110.0,82.59,66.85
2016,7,14,17,15,0.0,92.5,4.1,16.5,92.5,70.03,56.21
2016,7,14,17,30,0.0,75.0,4.1,16.0,75.0,57.32,45.28
2016,7,14,17,45,0.0,63.5,4.1,16.0,63.5,48.68,37.7
2016,7,14,18,0,0.0,52.0,4.1,16.0,52.0,39.8,29.79
2016,7,14,18,15,210.5,52.0,4.0,15.5,89.0,38.39,28.45
2016,7,14,18,30,421.0,52.0,3.9,15.0,126.0,42.26,31.53
2016,7,14,18,45,319.5,40.0,3.8,15.0,86.0,32.61,22.36
2016,7,14,19,0,218.0,28.0,3.7,15.0,46.0,21.39,9.85
2016,7,14,19,15,109.0,14.0,3.6,15.0,23.0,11.02,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,3.0,14.0,7.5,5.9,0.0
2016,7,15,5,30,0.0,15.0,3.1,14.0,15.0,11.42,1.32
2016,7,15,5,45,0.0,30.0,3.25,14.0,30.0,23.09,13.29
2016,7,15,6,0,0.0,45.0,3.4,14.0,45.0,35.8,24.58
2016,7,15,6,15,0.0,62.5,3.3,14.0,62.5,50.77,37.68
2016,7,15,6,30,0.0,80.0,3.2,14.0,80.0,65.53,50.5
2016,7,15,6,45,0.0,98.5,3.15,14.5,98.5,81.16,63.73
2016,7,15,7,0,0.0,117.0,3.1,15.0,117.0,96.69,76.61
2016,7,15,7,15,0.0,129.0,3.0,15.0,129.0,105.93,84.15
2016,7,15,7,30,0.0,141.0,2.9,15.0,141.0,115.3,91.68
2016,7,15,7,45,6.0,162.5,2.8,15.5,166.0,138.14,110.27
2016,7,15,8,0,12.0,184.0,2.7,16.0,191.0,161.33,128.82
2016,7,15,8,15,18.0,208.0,2.7,16.0,219.5,187.1,149.49
2016,7,15,8,30,24.0,232.0,2.7,16.0,248.0,213.04,170.07
2016,7,15,8,45,57.0,274.5,2.7,16.0,314.5,299.37,239.09
2016,7,15,9,0,90.0,317.0,2.7,16.0,381.0,370.01,294.12
2016,7,15,9,15,149.5,340.0,2.7,16.0,453.0,465.03,367.37
2016,7,15,9,30,209.0,363.0,2.7,16.0,525.0,540.48,424.17
2016,7,15,9,45,148.5,376.0,2.7,16.5,493.5,495.24,386.65
2016,7,15,10,0,88.0,389.0,2.7,17.0,462.0,428.67,333.83
2016,7,15,10,15,93.0,405.5,2.7,17.0,485.5,445.27,346.16
2016,7,15,10,30,98.0,422.0,2.7,17.0,509.0,461.07,357.44
2016,7,15,10,45,97.5,433.0,2.75,17.0,521.0,465.84,360.49
2016,7,15,11,0,97.0,444.0,2.8,17.0,533.0,469.88,363.08
2016,7,15,11,15,96.0,451.5,2.8,17.0,541.0,469.54,362.37
2016,7,15,11,30,95.0,459.0,2.8,17.0,549.0,468.49,361.19
2016,7,15,11,45,114.5,469.0,2.85,17.5,578.5,498.03,382.52
2016,7,15,12,0,134.0,479.0,2.9,18.0,608.0,511.17,391.52
2016,7,15,12,15,127.5,477.5,2.95,18.0,600.5,492.94,377.74
2016,7,15,12,30,121.0,476.0,3.0,18.0,593.0,474.49,363.93
2016,7,15,12,45,111.0,469.0,3.05,18.0,576.0,449.44,345.13
2016,7,15,13,0,101.0,462.0,3.1,18.0,559.0,421.91,324.43
2016,7,15,13,15,127.5,460.0,3.1,18.0,580.0,426.45,327.9
2016,7,15,13,30,154.0,458.0,3.1,18.0,601.0,424.96,326.41
2016,7,15,13,45,149.0,446.0,3.1,18.0,581.5,398.28,305.77
2016,7,15,14,0,144.0,434.0,3.1,18.0,562.0,372.13,285.44
2016,7,15,14,15,146.5,417.5,3.1,17.5,544.5,346.65,265.83
2016,7,15,14,30,149.0,401.0,3.1,17.0,527.0,321.08,245.84
2016,7,15,14,45,148.5,384.5,3.1,17.0,505.0,294.62,224.62
2016,7,15,15,0,148.0,368.0,3.1,17.0,483.0,268.4,203.75
2016,7,15,15,15,102.5,336.0,3.1,17.0,414.0,236.66,181.16
2016,7,15,15,30,57.0,304.0,3.1,17.0,345.0,203.17,157.73
2016,7,15,15,45,57.0,284.5,3.1,17.0,323.0,184.32,151.66
2016,7,15,16,0,57.0,265.0,3.1,17.0,301.0,173.45,143.01
2016,7,15,16,15,38.5,231.5,3.15,16.5,255.0,154.56,127.76
2016,7,15,16,30,20.0,198.0,3.2,16.0,209.0,141.4,117.22
2016,7,15,16,45,17.0,179.0,3.25,16.0,188.0,128.4,106.46
2016,7,15,17,0,14.0,160.0,3.3,16.0,167.0,115.29,95.51
2016,7,15,17,15,7.0,128.5,3.35,15.5,132.0,94.12,77.54
2016,7,15,17,30,0.0,97.0,3.4,15.0,97.0,72.42,58.81
2016,7,15,17,45,0.0,81.5,3.45,15.0,81.5,61.21,48.97
2016,7,15,18,0,0.0,66.0,3.5,15.0,66.0,49.92,38.91
2016,7,15,18,15,182.0,61.5,3.45,15.0,93.5,45.7,34.97
2016,7,15,18,30,364.0,57.0,3.4,15.0,121.0,43.15,32.3
2016,7,15,18,45,261.0,43.5,3.35,15.0,82.0,32.86,22.54
2016,7,15,19,0,158.0,30.0,3.3,15.0,43.0,22.62,10.42
2016,7,15,19,15,79.0,15.0,3.25,15.0,21.5,11.8,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,4.0,3.4,14.0,4.0,3.15,0.0
2016,7,16,5,30,0.0,8.0,3.4,14.0,8.0,6.06,0.0
2016,7,16,5,45,0.0,16.0,3.45,14.5,16.0,12.16,4.28
2016,7,16,6,0,0.0,24.0,3.5,15.0,24.0,18.27,9.73
2016,7,16,6,15,0.0,33.5,3.4,15.0,33.5,25.55,16.13
2016,7,16,6,30,0.0,43.0,3.3,15.0,43.0,32.85,22.49
2016,7,16,6,45,0.0,53.5,3.2,15.5,53.5,40.95,29.38
2016,7,16,7,0,0.0,64.0,3.1,16.0,64.0,49.06,36.17
2016,7,16,7,15,0.0,72.5,3.0,16.0,72.5,55.64,41.64
2016,7,16,7,30,0.0,81.0,2.9,16.0,81.0,62.24,47.05
2016,7,16,7,45,0.0,115.0,2.85,16.0,115.0,90.8,70.74
2016,7,16,8,0,0.0,149.0,2.8,16.0,149.0,119.93,94.55
2016,7,16,8,15,0.0,155.5,2.75,16.0,155.5,124.77,98.16
2016,7,16,8,30,0.0,162.0,2.7,16.0,162.0,129.7,101.87
2016,7,16,8,45,2.0,175.0,2.7,16.5,177.0,142.08,111.5
2016,7,16,9,0,4.0,188.0,2.7,17.0,192.0,154.51,121.08
2016,7,16,9,15,4.5,187.5,2.7,17.0,191.5,154.03,120.41
2016,7,16,9,30,5.0,187.0,2.7,17.0,191.0,153.68,119.89
2016,7,16,9,45,6.0,193.0,2.75,17.0,198.0,159.32,124.22
2016,7,16,10,0,7.0,199.0,2.8,17.0,205.0,164.94,128.53
2016,7,16,10,15,19.0,275.0,2.85,17.0,292.5,239.63,187.72
2016,7,16,10,30,31.0,351.0,2.9,17.0,380.0,333.77,260.44
2016,7,16,10,45,47.5,386.5,2.95,17.0,431.0,378.09,294.08
2016,7,16,11,0,64.0,422.0,3.0,17.0,482.0,420.93,326.38
2016,7,16,11,15,129.0,446.5,3.05,17.0,568.5,509.89,393.97
2016,7,16,11,30,194.0,471.0,3.1,17.0,655.0,577.37,444.25
2016,7,16,11,45,213.5,472.5,3.2,17.5,676.5,582.76,447.26
2016,7,16,12,0,233.0,474.0,3.3,18.0,698.0,585.87,448.88
2016,7,16,12,15,198.0,477.5,3.35,18.0,668.0,546.88,419.36
2016,7,16,12,30,163.0,481.0,3.4,18.0,638.0,509.21,390.89
2016,7,16,12,45,179.0,476.5,3.5,18.0,647.5,501.91,385.76
2016,7,16,13,0,195.0,472.0,3.6,18.0,657.0,492.76,378.92
2016,7,16,13,15,163.5,463.5,3.6,17.5,617.0,450.74,347.48
2016,7,16,13,30,132.0,455.0,3.6,17.0,577.0,411.49,318.06
2016,7,16,13,45,115.5,439.5,3.65,17.0,544.5,378.0,292.38
2016,7,16,14,0,99.0,424.0,3.7,17.0,512.0,349.79,270.62
2016,7,16,14,15,61.0,366.0,3.75,17.0,419.5,285.97,221.77
2016,7,16,14,30,23.0,308.0,3.8,17.0,327.0,234.19,182.29
2016,7,16,14,45,33.0,315.5,3.85,17.0,342.0,229.71,178.61
2016,7,16,15,0,43.0,323.0,3.9,17.0,357.0,229.4,178.06
2016,7,16,15,15,42.5,306.5,3.95,17.0,338.5,211.88,164.53
2016,7,16,15,30,42.0,290.0,4.0,17.0,320.0,194.65,151.7
2016,7,16,15,45,29.5,255.5,4.05,17.0,276.0,168.77,138.84
2016,7,16,16,0,17.0,221.0,4.1,17.0,232.0,157.73,129.96
2016,7,16,16,15,14.0,202.5,4.1,16.5,211.5,145.21,119.97
2016,7,16,16,30,11.0,184.0,4.1,16.0,191.0,132.57,109.77
2016,7,16,16,45,5.5,161.0,4.2,16.0,164.5,116.93,96.66
2016,7,16,17,0,0.0,138.0,4.3,16.0,138.0,101.11,83.27
2016,7,16,17,15,0.0,116.0,4.3,15.5,116.0,85.85,70.34
2016,7,16,17,30,0.0,94.0,4.3,15.0,94.0,70.39,57.03
2016,7,16,17,45,0.0,79.0,4.3,15.0,79.0,59.49,47.45
2016,7,16,18,0,0.0,64.0,4.3,15.0,64.0,48.52,37.67
2016,7,16,18,15,219.5,57.0,4.2,15.0,95.0,41.92,31.62
2016,7,16,18,30,439.0,50.0,4.1,15.0,126.0,40.82,30.23
2016,7,16,18,45,331.5,39.0,4.1,15.0,85.5,31.9,21.67
2016,7,16,19,0,224.0,28.0,4.1,15.0,45.0,21.4,9.2
2016,7,16,19,15,112.0,14.0,4.1,14.5,22.5,11.02,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,11.5,4.45,14.0,20.5,46.88,0.0
2016,7,17,5,30,265.0,23.0,4.5,14.0,41.0,132.34,62.45
2016,7,17,5,45,380.0,31.5,4.6,14.5,81.5,208.27,158.08
2016,7,17,6,0,495.0,40.0,4.7,15.0,122.0,291.4,233.14
2016,7,17,6,15,562.0,46.0,4.65,15.0,170.0,358.76,294.01
2016,7,17,6,30,629.0,52.0,4.6,15.0,218.0,429.25,355.78
2016,7,17,6,45,314.5,55.5,4.6,15.0,138.5,275.84,230.94
2016,7,17,7,0,0.0,59.0,4.6,15.0,59.0,45.19,32.93
2016,7,17,7,15,0.0,73.5,4.55,15.0,73.5,56.42,42.46
2016,7,17,7,30,0.0,88.0,4.5,15.0,88.0,68.15,52.23
2016,7,17,7,45,0.0,116.0,4.45,15.5,116.0,91.71,71.68
2016,7,17,8,0,0.0,144.0,4.4,16.0,144.0,115.55,91.03
2016,7,17,8,15,5.5,174.5,4.4,16.0,178.0,146.31,116.21
2016,7,17,8,30,11.0,205.0,4.4,16.0,212.0,177.42,141.38
2016,7,17,8,45,10.0,210.0,4.45,16.0,217.0,179.99,142.99
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,182.63,144.73
2016,7,17,9,15,11.5,233.0,4.55,16.0,242.0,199.9,158.37
2016,7,17,9,30,14.0,251.0,4.6,16.0,262.0,217.1,171.88
2016,7,17,9,45,19.5,282.5,4.65,16.5,299.0,248.81,196.57
2016,7,17,10,0,25.0,314.0,4.7,17.0,336.0,299.17,235.52
2016,7,17,10,15,28.5,333.5,4.7,17.0,358.5,318.27,250.02
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,336.82,264.1
2016,7,17,10,45,29.5,354.5,4.75,17.0,381.5,332.8,260.58
2016,7,17,11,0,27.0,356.0,4.8,17.0,382.0,328.67,257.07
2016,7,17,11,15,23.0,341.0,4.8,17.0,363.5,293.76,229.69
2016,7,17,11,30,19.0,326.0,4.8,17.0,345.0,276.13,215.76
2016,7,17,11,45,20.0,334.0,4.8,17.0,354.0,281.71,220.03
2016,7,17,12,0,21.0,342.0,4.8,17.0,363.0,286.95,224.01
2016,7,17,12,15,28.5,370.5,4.9,17.0,398.5,322.28,251.54
2016,7,17,12,30,36.0,399.0,5.0,17.0,434.0,345.61,269.58
2016,7,17,12,45,46.0,413.0,5.1,17.0,457.0,357.38,278.78
2016,7,17,13,0,56.0,427.0,5.2,17.0,480.0,367.45,286.62
2016,7,17,13,15,53.5,417.0,5.3,16.5,467.0,350.58,274.09
2016,7,17,13,30,51.0,407.0,5.4,16.0,454.0,334.07,261.79
2016,7,17,13,45,43.5,385.5,5.5,16.0,425.0,307.43,241.04
2016,7,17,14,0,36.0,364.0,5.6,16.0,396.0,282.15,221.31
2016,7,17,14,15,28.0,331.5,5.65,16.0,356.0,250.76,196.71
2016,7,17,14,30,20.0,299.0,5.7,16.0,316.0,227.12,178.25
2016,7,17,14,45,17.5,277.5,5.8,16.0,292.0,208.47,163.62
2016,7,17,15,0,15.0,256.0,5.9,16.0,268.0,190.41,149.45
2016,7,17,15,15,14.0,244.0,5.95,16.0,255.0,179.37,140.9
2016,7,17,15,30,13.0,232.0,6.0,16.0,242.0,168.49,132.62
2016,7,17,15,45,17.5,230.5,6.1,16.0,242.5,164.56,136.21
2016,7,17,16,0,22.0,229.0,6.2,16.0,243.0,162.68,135.0
2016,7,17,16,15,14.0,202.0,6.2,15.5,211.0,144.87,120.39
2016,7,17,16,30,6.0,175.0,6.2,15.0,179.0,126.8,105.39
2016,7,17,16,45,6.5,164.0,6.25,15.0,167.5,118.81,98.82
2016,7,17,17,0,7.0,153.0,6.3,15.0,156.0,110.73,92.1
2016,7,17,17,15,3.5,119.0,6.2,14.5,120.5,87.85,72.42
2016,7,17,17,30,0.0,85.0,6.1,14.0,85.0,64.24,51.8
2016,7,17,17,45,287.0,73.5,6.1,14.0,151.0,53.27,42.09
2016,7,17,18,0,574.0,62.0,6.1,14.0,217.0,50.23,39.33
2016,7,17,18,15,504.5,55.0,6.0,14.0,170.0,44.68,34.18
2016,7,17,18,30,435.0,48.0,5.9,14.0,123.0,39.19,28.89
2016,7,17,18,45,324.5,37.5,5.8,14.0,83.0,30.64,20.63
2016,7,17,19,0,214.0,27.0,5.7,14.0,43.0,20.63,8.32
2016,7,17,19,15,107.0,13.5,5.65,14.0,21.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,116.0,11.0,4.1,14.0,19.0,41.85,0.0
2016,7,18,5,30,232.0,22.0,4.1,14.0,38.0,119.75,51.05
2016,7,18,5,45,347.5,31.0,4.1,14.0,77.0,195.17,147.78
2016,7,18,6,0,463.0,40.0,4.1,14.0,116.0,277.39,222.34
2016,7,18,6,15,231.5,45.0,4.05,14.0,83.0,183.25,150.06
2016,7,18,6,30,0.0,50.0,4.0,14.0,50.0,38.26,27.15
2016,7,18,6,45,0.0,62.0,3.95,14.5,62.0,47.53,35.12
2016,7,18,7,0,0.0,74.0,3.9,15.0,74.0,57.23,43.27
2016,7,18,7,15,0.0,87.0,3.85,15.0,87.0,67.85,52.16
2016,7,18,7,30,0.0,100.0,3.8,15.0,100.0,78.49,60.95
2016,7,18,7,45,14.5,151.5,3.8,15.0,159.5,134.79,108.2
2016,7,18,8,0,29.0,203.0,3.8,15.0,219.0,208.66,168.88
2016,7,18,8,15,17.5,196.0,3.75,15.0,206.0,175.99,141.21
2016,7,18,8,30,6.0,189.0,3.7,15.0,193.0,158.81,126.39
2016,7,18,8,45,26.5,239.5,3.7,15.5,258.5,238.17,190.64
2016,7,18,9,0,47.0,290.0,3.7,16.0,324.0,305.22,243.37
2016,7,18,9,15,28.0,255.5,3.7,16.0,276.0,251.94,200.0
2016,7,18,9,30,9.0,221.0,3.7,16.0,228.0,186.49,146.88
2016,7,18,9,45,19.5,272.5,3.75,16.0,288.5,240.15,189.8
2016,7,18,10,0,30.0,324.0,3.8,16.0,349.0,313.56,247.25
2016,7,18,10,15,45.5,360.0,3.85,16.0,400.0,359.26,282.55
2016,7,18,10,30,61.0,396.0,3.9,16.0,451.0,403.96,316.74
2016,7,18,10,45,174.0,415.0,3.95,16.5,574.5,537.96,420.0
2016,7,18,11,0,287.0,434.0,4.0,17.0,698.0,664.78,513.88
2016,7,18,11,15,228.5,452.5,4.05,17.0,665.0,603.17,466.35
2016,7,18,11,30,170.0,471.0,4.1,17.0,632.0,558.42,431.67
2016,7,18,11,45,266.0,449.5,4.15,17.0,703.5,619.5,478.85
2016,7,18,12,0,362.0,428.0,4.2,17.0,775.0,661.28,510.76
2016,7,18,12,15,236.0,449.5,4.25,17.0,676.0,562.45,435.08
2016,7,18,12,30,110.0,471.0,4.3,17.0,577.0,457.18,354.19
2016,7,18,12,45,208.0,458.5,4.35,17.0,656.0,509.29,395.17
2016,7,18,13,0,306.0,446.0,4.4,17.0,735.0,548.24,424.67
2016,7,18,13,15,227.0,450.5,4.4,17.0,663.5,480.31,372.09
2016,7,18,13,30,148.0,455.0,4.4,17.0,592.0,421.23,326.5
2016,7,18,13,45,184.5,441.5,4.45,17.0,608.0,414.32,320.84
2016,7,18,14,0,221.0,428.0,4.5,17.0,624.0,403.59,311.43
2016,7,18,14,15,255.0,405.5,4.5,17.0,625.0,377.3,289.37
2016,7,18,14,30,289.0,383.0,4.5,17.0,626.0,351.32,266.73
2016,7,18,14,45,266.0,370.5,4.5,17.0,587.0,312.19,235.17
2016,7,18,15,0,243.0,358.0,4.5,17.0,548.0,275.76,206.35
2016,7,18,15,15,566.5,216.5,4.5,17.0,627.0,213.49,143.39
2016,7,18,15,30,890.0,75.0,4.5,17.0,706.0,130.27,72.29
2016,7,18,15,45,879.0,73.0,4.5,17.0,662.5,75.59,59.77
2016,7,18,16,0,868.0,71.0,4.5,17.0,619.0,73.76,58.4
2016,7,18,16,15,852.0,69.0,4.55,16.5,572.0,71.66,56.89
2016,7,18,16,30,836.0,67.0,4.6,16.0,525.0,69.45,55.27
2016,7,18,16,45,815.0,64.0,4.65,16.0,475.0,66.33,52.74
2016,7,18,17,0,794.0,61.0,4.7,16.0,425.0,63.09,50.09
2016,7,18,17,15,764.5,58.0,4.75,16.0,374.0,53.61,41.89
2016,7,18,17,30,735.0,55.0,4.8,16.0,323.0,50.76,39.49
2016,7,18,17,45,693.0,51.5,4.9,16.0,272.5,47.36,36.52
2016,7,18,18,0,651.0,48.0,5.0,16.0,222.0,44.0,33.49
2016,7,18,18,15,588.0,42.5,4.95,15.5,174.5,38.84,28.8
2016,7,18,18,30,525.0,37.0,4.9,15.0,127.0,33.74,23.98
2016,7,18,18,45,417.0,29.5,4.85,15.0,86.0,24.57,15.33
2016,7,18,19,0,309.0,22.0,4.8,15.0,45.0,18.22,6.22
2016,7,18,19,15,154.5,11.0,4.65,14.5,22.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.0,3.25,13.0,19.5,49.46,0.0
2016,7,19,5,30,290.0,20.0,3.3,13.0,39.0,137.47,52.42
2016,7,19,5,45,401.5,28.0,3.4,13.5,79.0,213.82,161.52
2016,7,19,6,0,513.0,36.0,3.5,14.0,119.0,292.96,234.23
2016,7,19,6,15,256.5,45.0,3.45,14.0,86.5,196.39,160.84
2016,7,19,6,30,0.0,54.0,3.4,14.0,54.0,41.36,29.78
2016,7,19,6,45,0.0,66.5,3.4,14.0,66.5,51.48,38.58
2016,7,19,7,0,0.0,79.0,3.4,14.0,79.0,61.66,47.23
2016,7,19,7,15,0.0,105.0,3.4,14.0,105.0,83.95,66.01
2016,7,19,7,30,0.0,131.0,3.4,14.0,131.0,106.4,84.67
2016,7,19,7,45,1.0,147.0,3.45,14.5,148.0,120.38,95.89
2016,7,19,8,0,2.0,163.0,3.5,15.0,165.0,134.42,107.01
2016,7,19,8,15,3.0,173.5,3.55,15.0,176.0,143.51,114.17
2016,7,19,8,30,4.0,184.0,3.6,15.0,187.0,152.72,121.38
2016,7,19,8,45,11.0,215.0,3.65,15.5,223.5,185.58,147.73
2016,7,19,9,0,18.0,246.0,3.7,16.0,260.0,218.65,173.82
2016,7,19,9,15,22.5,270.0,3.75,16.0,287.5,243.17,193.03
2016,7,19,9,30,27.0,294.0,3.8,16.0,315.0,286.85,227.18
2016,7,19,9,45,51.0,336.5,3.85,16.0,378.5,348.05,275.19
2016,7,19,10,0,75.0,379.0,3.9,16.0,442.0,408.68,321.92
2016,7,19,10,15,113.0,404.0,3.95,16.0,502.0,483.99,379.5
2016,7,19,10,30,151.0,429.0,4.0,16.0,562.0,537.37,419.76
2016,7,19,10,45,373.5,370.0,4.05,16.5,710.0,695.11,540.79
2016,7,19,11,0,596.0,311.0,4.1,17.0,858.0,845.78,651.04
2016,7,19,11,15,510.0,350.5,4.1,17.0,824.0,788.31,606.31
2016,7,19,11,30,424.0,390.0,4.1,17.0,790.0,729.7,561.86
2016,7,19,11,45,681.0,244.0,4.2,17.0,892.5,801.03,619.56
2016,7,19,12,0,938.0,98.0,4.3,17.0,995.0,836.79,647.9
2016,7,19,12,15,938.0,98.0,4.35,17.0,995.5,803.22,623.93
2016,7,19,12,30,938.0,98.0,4.4,17.0,996.0,766.62,597.31
2016,7,19,12,45,744.0,225.0,4.45,17.0,934.5,705.9,547.79
2016,7,19,13,0,550.0,352.0,4.5,17.0,873.0,639.16,494.39
2016,7,19,13,15,738.5,225.0,4.55,17.0,912.5,623.07,483.35
2016,7,19,13,30,927.0,98.0,4.6,17.0,952.0,586.95,454.9
2016,7,19,13,45,926.5,95.0,4.7,17.0,931.5,535.59,411.87
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,482.3,365.98
2016,7,19,14,15,920.0,91.0,4.85,17.0,882.5,426.55,316.8
2016,7,19,14,30,914.0,90.0,4.9,17.0,854.0,369.83,265.8
2016,7,19,14,45,908.5,87.5,5.0,17.0,820.0,311.49,213.18
2016,7,19,15,0,903.0,85.0,5.1,17.0,786.0,252.62,161.28
2016,7,19,15,15,893.0,83.5,5.1,17.0,746.5,193.44,113.49
2016,7,19,15,30,883.0,82.0,5.1,17.0,707.0,134.73,76.02
2016,7,19,15,45,871.5,79.5,5.2,17.0,663.0,79.38,63.04
2016,7,19,16,0,860.0,77.0,5.3,17.0,619.0,77.33,61.49
2016,7,19,16,15,843.0,74.5,5.3,16.5,571.5,74.98,59.78
2016,7,19,16,30,826.0,72.0,5.3,16.0,524.0,72.51,57.95
2016,7,19,16,45,805.0,69.0,5.35,16.0,474.0,69.48,55.5
2016,7,19,17,0,784.0,66.0,5.4,16.0,424.0,59.78,47.18
2016,7,19,17,15,754.0,62.5,5.35,16.0,373.0,56.71,44.64
2016,7,19,17,30,724.0,59.0,5.3,16.0,322.0,53.62,42.01
2016,7,19,17,45,682.0,54.5,5.25,16.0,271.5,49.55,38.46
2016,7,19,18,0,640.0,50.0,5.2,16.0,221.0,45.49,34.81
2016,7,19,18,15,575.0,44.5,5.05,15.5,173.0,40.39,30.16
2016,7,19,18,30,510.0,39.0,4.9,15.0,125.0,32.57,22.94
2016,7,19,18,45,403.0,30.5,4.75,15.0,84.5,25.32,15.92
2016,7,19,19,0,296.0,22.0,4.6,15.0,44.0,18.19,5.71
2016,7,19,19,15,148.0,11.0,4.5,15.0,22.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,9.5,3.35,14.0,18.5,49.03,0.0
2016,7,20,5,30,289.0,19.0,3.5,14.0,37.0,135.83,43.35
2016,7,20,5,45,400.0,27.5,3.65,14.0,77.0,213.17,160.18
2016,7,20,6,0,511.0,36.0,3.8,14.0,117.0,292.55,233.92
2016,7,20,6,15,255.5,43.5,3.75,14.0,84.0,194.39,159.24
2016,7,20,6,30,0.0,51.0,3.7,14.0,51.0,39.04,27.8
2016,7,20,6,45,0.0,63.0,3.7,14.5,63.0,48.42,35.89
2016,7,20,7,0,0.0,75.0,3.7,15.0,75.0,58.17,44.07
2016,7,20,7,15,0.0,108.0,3.65,15.0,108.0,86.77,68.15
2016,7,20,7,30,0.0,141.0,3.6,15.0,141.0,115.87,92.28
2016,7,20,7,45,0.5,150.5,3.55,15.5,151.0,123.33,97.96
2016,7,20,8,0,1.0,160.0,3.5,16.0,161.0,130.97,103.74
2016,7,20,8,15,1.5,167.0,3.45,16.0,168.5,136.5,107.94
2016,7,20,8,30,2.0,174.0,3.4,16.0,176.0,142.19,112.26
2016,7,20,8,45,17.0,223.0,3.4,16.0,235.5,198.22,157.86
2016,7,20,9,0,32.0,272.0,3.4,16.0,295.0,274.25,218.42
2016,7,20,9,15,111.5,316.5,3.4,16.0,401.5,409.46,325.68
2016,7,20,9,30,191.0,361.0,3.4,16.0,508.0,525.45,414.66
2016,7,20,9,45,190.0,379.5,3.4,16.5,531.5,540.3,423.4
2016,7,20,10,0,189.0,398.0,3.4,17.0,555.0,553.86,431.64
2016,7,20,10,15,207.5,411.0,3.45,17.0,589.0,578.78,449.81
2016,7,20,10,30,226.0,424.0,3.5,17.0,623.0,602.2,466.72
2016,7,20,10,45,183.5,438.0,3.55,17.5,602.0,569.37,439.88
2016,7,20,11,0,141.0,452.0,3.6,18.0,581.0,536.21,413.11
2016,7,20,11,15,133.0,459.0,3.65,18.0,582.5,527.04,405.91
2016,7,20,11,30,125.0,466.0,3.7,18.0,584.0,517.12,398.08
2016,7,20,11,45,137.0,472.0,3.8,18.0,602.5,522.15,401.97
2016,7,20,12,0,149.0,478.0,3.9,18.0,621.0,525.41,404.46
2016,7,20,12,15,143.5,477.5,4.0,18.0,615.0,508.16,391.41
2016,7,20,12,30,138.0,477.0,4.1,18.0,609.0,490.53,378.12
2016,7,20,12,45,124.5,470.0,4.25,18.0,588.5,462.21,356.79
2016,7,20,13,0,111.0,463.0,4.4,18.0,568.0,434.76,336.09
2016,7,20,13,15,124.0,458.0,4.5,18.0,574.0,425.59,329.25
2016,7,20,13,30,137.0,453.0,4.6,18.0,580.0,414.9,320.99
2016,7,20,13,45,220.0,430.5,4.75,18.0,628.0,425.66,328.74
2016,7,20,14,0,303.0,408.0,4.9,18.0,676.0,424.5,326.1
2016,7,20,14,15,295.5,395.5,5.0,17.5,649.5,387.98,296.98
2016,7,20,14,30,288.0,383.0,5.1,17.0,623.0,352.18,268.09
2016,7,20,14,45,201.0,372.5,5.25,17.0,537.0,303.76,231.46
2016,7,20,15,0,114.0,362.0,5.4,17.0,451.0,259.5,199.43
2016,7,20,15,15,190.0,337.0,5.45,17.0,476.0,242.64,183.11
2016,7,20,15,30,266.0,312.0,5.5,17.0,501.0,207.47,154.9
2016,7,20,15,45,266.5,290.0,5.6,17.0,469.0,173.07,142.81
2016,7,20,16,0,267.0,268.0,5.7,17.0,437.0,163.57,135.21
2016,7,20,16,15,552.0,170.5,5.7,16.5,483.5,113.02,92.59
2016,7,20,16,30,837.0,73.0,5.7,16.0,530.0,73.4,58.72
2016,7,20,16,45,813.0,71.0,5.75,16.0,479.0,70.96,56.81
2016,7,20,17,0,789.0,69.0,5.8,16.0,428.0,62.02,49.15
2016,7,20,17,15,757.5,65.5,5.8,16.0,376.0,58.99,46.64
2016,7,20,17,30,726.0,62.0,5.8,16.0,324.0,55.93,44.06
2016,7,20,17,45,681.0,57.5,5.8,16.0,272.5,51.9,40.54
2016,7,20,18,0,636.0,53.0,5.8,16.0,221.0,47.89,36.92
2016,7,20,18,15,569.0,46.5,5.65,15.5,172.5,38.75,28.69
2016,7,20,18,30,502.0,40.0,5.5,15.0,124.0,33.32,23.57
2016,7,20,18,45,393.0,31.0,5.4,15.0,83.0,25.69,16.17
2016,7,20,19,0,284.0,22.0,5.3,15.0,42.0,18.17,5.09
2016,7,20,19,15,142.0,11.0,5.2,15.0,21.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
