Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.0,9.5,3.95,14.0,18.0,47.56,0.0
2016,7,21,5,30,278.0,19.0,4.1,14.0,36.0,131.8,32.49
2016,7,21,5,45,391.5,27.5,4.35,14.5,76.0,210.34,157.27
2016,7,21,6,0,505.0,36.0,4.6,15.0,116.0,290.33,231.64
2016,7,21,6,15,274.5,64.0,4.6,15.0,109.5,230.38,188.4
2016,7,21,6,30,44.0,92.0,4.6,15.0,103.0,111.89,89.91
2016,7,21,6,45,50.0,112.5,4.6,15.0,128.0,136.63,111.36
2016,7,21,7,0,56.0,133.0,4.6,15.0,153.0,161.6,132.5
2016,7,21,7,15,125.0,156.5,4.5,15.0,209.5,248.28,205.77
2016,7,21,7,30,194.0,180.0,4.4,15.0,266.0,326.95,270.96
2016,7,21,7,45,514.5,124.0,4.3,15.5,391.0,562.87,463.31
2016,7,21,8,0,835.0,68.0,4.2,16.0,516.0,761.67,613.0
2016,7,21,8,15,852.0,70.0,4.1,16.0,564.0,801.34,638.78
2016,7,21,8,30,869.0,72.0,4.0,16.0,612.0,838.69,663.46
2016,7,21,8,45,883.0,73.5,3.9,16.5,657.0,870.21,682.34
2016,7,21,9,0,897.0,75.0,3.8,17.0,702.0,898.75,698.86
2016,7,21,9,15,907.5,76.5,3.75,17.0,742.5,920.86,712.32
2016,7,21,9,30,918.0,78.0,3.7,17.0,783.0,939.46,723.36
2016,7,21,9,45,586.5,232.5,3.7,17.0,690.5,811.83,629.78
2016,7,21,10,0,255.0,387.0,3.7,17.0,598.0,625.27,485.33
2016,7,21,10,15,600.5,234.5,3.75,17.0,755.0,820.01,636.25
2016,7,21,10,30,946.0,82.0,3.8,17.0,912.0,960.56,734.92
2016,7,21,10,45,951.5,82.0,3.9,17.5,935.5,953.49,727.35
2016,7,21,11,0,957.0,82.0,4.0,18.0,959.0,942.42,718.32
2016,7,21,11,15,960.5,82.5,4.1,18.0,974.5,926.07,707.11
2016,7,21,11,30,964.0,83.0,4.2,18.0,990.0,905.83,693.26
2016,7,21,11,45,966.5,83.0,4.35,18.0,999.0,880.5,676.14
2016,7,21,12,0,969.0,83.0,4.5,18.0,1008.0,851.54,656.76
2016,7,21,12,15,969.5,83.0,4.65,18.0,1008.5,817.57,633.6
2016,7,21,12,30,970.0,83.0,4.8,18.0,1009.0,780.4,607.73
2016,7,21,12,45,961.5,88.0,4.95,18.0,1000.5,738.07,575.58
2016,7,21,13,0,953.0,93.0,5.1,18.0,992.0,693.41,540.85
2016,7,21,13,15,951.0,92.5,5.1,18.0,977.5,646.33,502.94
2016,7,21,13,30,949.0,92.0,5.1,18.0,963.0,596.97,462.28
2016,7,21,13,45,949.0,89.0,5.15,18.0,942.5,544.66,418.34
2016,7,21,14,0,949.0,86.0,5.2,18.0,922.0,490.31,371.45
2016,7,21,14,15,944.0,85.0,5.15,18.0,894.0,433.6,321.29
2016,7,21,14,30,939.0,84.0,5.1,18.0,866.0,375.77,269.22
2016,7,21,14,45,935.0,80.5,5.1,18.0,832.0,315.59,214.98
2016,7,21,15,0,931.0,77.0,5.1,18.0,798.0,254.7,161.3
2016,7,21,15,15,921.5,75.5,5.05,17.5,758.0,193.86,112.33
2016,7,21,15,30,912.0,74.0,5.0,17.0,718.0,133.4,73.62
2016,7,21,15,45,901.5,71.5,5.0,17.0,673.5,75.27,59.52
2016,7,21,16,0,891.0,69.0,5.0,17.0,629.0,73.06,57.82
2016,7,21,16,15,874.5,67.0,5.0,17.0,580.5,70.86,56.11
2016,7,21,16,30,858.0,65.0,5.0,17.0,532.0,68.56,54.3
2016,7,21,16,45,836.5,62.5,5.05,17.0,481.0,65.69,51.99
2016,7,21,17,0,815.0,60.0,5.1,17.0,430.0,62.72,49.58
2016,7,21,17,15,785.0,57.0,5.1,16.5,378.0,59.14,46.69
2016,7,21,17,30,755.0,54.0,5.1,16.0,326.0,50.3,39.09
2016,7,21,17,45,711.0,50.5,5.1,16.0,274.5,46.81,36.03
2016,7,21,18,0,667.0,47.0,5.1,16.0,223.0,43.36,32.92
2016,7,21,18,15,602.5,41.5,4.95,15.5,174.0,38.14,28.15
2016,7,21,18,30,538.0,36.0,4.8,15.0,125.0,32.98,23.26
2016,7,21,18,45,425.5,28.5,4.7,15.0,83.5,25.9,16.3
2016,7,21,19,0,313.0,21.0,4.6,15.0,42.0,17.43,3.97
2016,7,21,19,15,156.5,10.5,4.5,15.0,21.0,8.26,0.0
2016,7,21,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.0,9.5,3.75,14.0,17.5,47.97,0.0
2016,7,22,5,30,280.0,19.0,3.9,14.0,35.0,132.25,21.17
2016,7,22,5,45,393.5,27.5,4.05,14.5,75.0,211.74,157.48
2016,7,22,6,0,507.0,36.0,4.2,15.0,115.0,291.78,232.35
2016,7,22,6,15,576.5,42.0,4.1,15.0,163.0,362.08,295.86
2016,7,22,6,30,646.0,48.0,4.0,15.0,211.0,437.95,361.93
2016,7,22,6,45,323.0,77.5,3.95,15.5,159.0,301.79,251.2
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,87.93,68.82
2016,7,22,7,15,23.0,139.0,3.8,16.0,149.5,132.75,106.98
2016,7,22,7,30,46.0,171.0,3.7,16.0,192.0,193.12,157.16
2016,7,22,7,45,30.5,178.5,3.65,16.5,193.0,187.29,151.06
2016,7,22,8,0,15.0,186.0,3.6,17.0,194.0,166.68,132.99
2016,7,22,8,15,12.0,191.5,3.55,17.0,198.5,167.82,133.42
2016,7,22,8,30,9.0,197.0,3.5,17.0,203.0,169.04,133.87
2016,7,22,8,45,11.5,215.5,3.5,17.0,223.5,186.84,147.92
2016,7,22,9,0,14.0,234.0,3.5,17.0,244.0,204.64,161.83
2016,7,22,9,15,16.5,252.5,3.5,17.0,265.5,222.4,175.62
2016,7,22,9,30,19.0,271.0,3.5,17.0,287.0,240.06,189.25
2016,7,22,9,45,25.0,299.0,3.55,17.5,320.0,288.48,226.58
2016,7,22,10,0,31.0,327.0,3.6,18.0,353.0,318.56,249.1
2016,7,22,10,15,33.5,342.5,3.65,18.0,371.0,332.89,259.73
2016,7,22,10,30,36.0,358.0,3.7,18.0,389.0,346.72,270.01
2016,7,22,10,45,71.0,400.5,3.75,18.5,465.0,414.68,321.8
2016,7,22,11,0,106.0,443.0,3.8,19.0,541.0,480.46,370.67
2016,7,22,11,15,119.5,454.5,3.9,19.0,566.0,512.49,394.09
2016,7,22,11,30,133.0,466.0,4.0,19.0,591.0,525.27,403.47
2016,7,22,11,45,191.0,466.0,4.1,19.0,647.5,563.09,432.52
2016,7,22,12,0,249.0,466.0,4.2,19.0,704.0,606.89,465.28
2016,7,22,12,15,246.0,467.0,4.3,19.0,702.5,587.76,450.83
2016,7,22,12,30,243.0,468.0,4.4,19.0,701.0,567.65,435.93
2016,7,22,12,45,278.5,454.5,4.55,19.0,719.0,562.12,432.45
2016,7,22,13,0,314.0,441.0,4.7,19.0,737.0,553.25,426.05
2016,7,22,13,15,407.0,398.0,4.85,19.0,775.5,554.83,427.53
2016,7,22,13,30,500.0,355.0,5.0,19.0,814.0,547.03,420.85
2016,7,22,13,45,551.5,321.0,5.15,19.0,816.0,515.18,394.86
2016,7,22,14,0,603.0,287.0,5.3,19.0,818.0,475.41,361.53
2016,7,22,14,15,523.5,303.5,5.35,18.5,754.0,416.39,314.4
2016,7,22,14,30,444.0,320.0,5.4,18.0,690.0,362.27,271.35
2016,7,22,14,45,532.0,271.5,5.5,18.0,696.5,322.73,234.43
2016,7,22,15,0,620.0,223.0,5.6,18.0,703.0,271.87,187.79
2016,7,22,15,15,751.0,156.0,5.6,18.0,707.0,206.58,129.66
2016,7,22,15,30,882.0,89.0,5.6,18.0,711.0,140.77,80.18
2016,7,22,15,45,866.0,88.0,5.65,18.0,665.5,84.34,67.06
2016,7,22,16,0,850.0,87.0,5.7,18.0,620.0,83.21,66.32
2016,7,22,16,15,832.0,84.5,5.65,17.5,571.5,80.99,64.75
2016,7,22,16,30,814.0,82.0,5.6,17.0,523.0,71.11,56.52
2016,7,22,16,45,786.0,79.5,5.6,17.0,471.5,69.16,55.02
2016,7,22,17,0,758.0,77.0,5.6,17.0,420.0,67.19,53.5
2016,7,22,17,15,724.5,73.0,5.5,16.5,368.5,64.01,50.98
2016,7,22,17,30,691.0,69.0,5.4,16.0,317.0,60.81,48.38
2016,7,22,17,45,636.5,65.0,5.35,16.0,265.0,52.87,41.4
2016,7,22,18,0,582.0,61.0,5.3,16.0,213.0,49.65,38.48
2016,7,22,18,15,509.0,53.5,5.15,15.5,165.0,43.66,33.0
2016,7,22,18,30,436.0,46.0,5.0,15.0,117.0,37.71,27.36
2016,7,22,18,45,315.0,35.0,4.9,15.0,77.0,28.66,18.55
2016,7,22,19,0,194.0,24.0,4.8,15.0,37.0,18.34,3.58
2016,7,22,19,15,97.0,12.0,4.7,15.0,18.5,9.44,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,87.0,10.5,3.1,14.0,15.0,33.51,0.0
2016,7,23,5,30,174.0,21.0,3.1,14.0,30.0,95.9,3.87
2016,7,23,5,45,298.0,32.0,3.1,14.5,68.5,178.44,131.69
2016,7,23,6,0,422.0,43.0,3.1,15.0,107.0,264.66,210.22
2016,7,23,6,15,498.0,50.5,2.95,15.0,154.5,335.5,273.32
2016,7,23,6,30,574.0,58.0,2.8,15.0,202.0,412.86,339.83
2016,7,23,6,45,390.0,94.5,2.65,15.5,202.5,363.1,300.03
2016,7,23,7,0,206.0,131.0,2.5,16.0,203.0,285.47,235.29
2016,7,23,7,15,298.5,140.0,2.5,16.0,262.5,366.72,302.62
2016,7,23,7,30,391.0,149.0,2.5,16.0,322.0,472.94,386.8
2016,7,23,7,45,598.5,115.0,2.5,16.5,416.5,620.24,501.01
2016,7,23,8,0,806.0,81.0,2.5,17.0,511.0,764.58,604.68
2016,7,23,8,15,825.0,84.0,2.55,17.0,559.5,806.74,632.17
2016,7,23,8,30,844.0,87.0,2.6,17.0,608.0,837.29,651.98
2016,7,23,8,45,554.5,197.0,2.65,17.5,549.5,722.16,565.1
2016,7,23,9,0,265.0,307.0,2.7,18.0,491.0,562.05,439.48
2016,7,23,9,15,218.0,333.5,2.8,18.0,491.0,526.12,411.89
2016,7,23,9,30,171.0,360.0,2.9,18.0,491.0,508.2,396.53
2016,7,23,9,45,147.0,377.0,3.0,18.5,493.5,500.06,388.43
2016,7,23,10,0,123.0,394.0,3.1,19.0,496.0,490.68,379.43
2016,7,23,10,15,120.0,408.5,3.2,19.0,511.0,497.39,383.84
2016,7,23,10,30,117.0,423.0,3.3,19.0,526.0,503.1,387.47
2016,7,23,10,45,149.5,437.0,3.45,19.5,572.0,539.69,414.29
2016,7,23,11,0,182.0,451.0,3.6,20.0,618.0,574.19,439.09
2016,7,23,11,15,164.5,459.0,3.75,20.0,612.0,556.76,425.56
2016,7,23,11,30,147.0,467.0,3.9,20.0,606.0,538.82,411.89
2016,7,23,11,45,148.5,471.5,4.05,20.0,613.0,533.28,407.84
2016,7,23,12,0,150.0,476.0,4.2,20.0,620.0,526.58,402.87
2016,7,23,12,15,183.5,474.5,4.35,19.5,650.0,538.35,413.08
2016,7,23,12,30,217.0,473.0,4.5,19.0,680.0,546.9,420.76
2016,7,23,12,45,193.0,471.0,4.65,19.0,654.5,511.97,394.35
2016,7,23,13,0,169.0,469.0,4.8,19.0,629.0,478.34,368.86
2016,7,23,13,15,164.0,461.5,4.9,19.0,614.5,453.71,350.13
2016,7,23,13,30,159.0,454.0,5.0,19.0,600.0,429.29,331.33
2016,7,23,13,45,168.5,442.0,5.1,19.0,593.5,409.36,315.75
2016,7,23,14,0,178.0,430.0,5.2,19.0,587.0,388.39,299.0
2016,7,23,14,15,188.5,414.0,5.2,19.0,575.5,364.22,279.31
2016,7,23,14,30,199.0,398.0,5.2,19.0,564.0,338.98,258.41
2016,7,23,14,45,550.0,248.0,5.25,19.0,678.5,313.95,226.1
2016,7,23,15,0,901.0,98.0,5.3,19.0,793.0,263.72,169.23
2016,7,23,15,15,890.5,96.0,5.3,18.5,752.5,203.7,121.1
2016,7,23,15,30,880.0,94.0,5.3,18.0,712.0,144.2,82.86
2016,7,23,15,45,864.5,92.5,5.3,18.0,667.0,86.95,69.29
2016,7,23,16,0,849.0,91.0,5.3,18.0,622.0,85.59,68.37
2016,7,23,16,15,830.5,88.0,5.2,17.5,573.5,75.06,59.63
2016,7,23,16,30,812.0,85.0,5.1,17.0,525.0,73.11,58.27
2016,7,23,16,45,784.5,83.0,5.1,17.0,473.5,71.6,57.15
2016,7,23,17,0,757.0,81.0,5.1,17.0,422.0,70.1,56.04
2016,7,23,17,15,722.5,76.5,5.05,16.5,369.5,66.63,53.29
2016,7,23,17,30,688.0,72.0,5.0,16.0,317.0,58.28,46.14
2016,7,23,17,45,631.5,67.5,5.0,16.0,264.5,54.65,42.98
2016,7,23,18,0,575.0,63.0,5.0,16.0,212.0,51.12,39.77
2016,7,23,18,15,499.0,55.5,4.9,15.5,164.0,45.17,34.32
2016,7,23,18,30,423.0,48.0,4.8,15.0,116.0,39.29,28.71
2016,7,23,18,45,300.5,36.5,4.7,15.0,76.0,29.89,19.5
2016,7,23,19,0,178.0,25.0,4.6,15.0,36.0,19.01,2.79
2016,7,23,19,15,89.0,12.5,4.5,15.0,18.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,72.5,10.5,3.1,14.0,14.0,29.38,0.0
2016,7,24,5,30,145.0,21.0,3.1,14.0,28.0,85.73,0.0
2016,7,24,5,45,266.5,33.0,3.15,14.5,65.5,166.94,122.3
2016,7,24,6,0,388.0,45.0,3.2,15.0,103.0,251.5,199.69
2016,7,24,6,15,467.0,53.5,3.05,15.0,150.0,323.54,263.71
2016,7,24,6,30,546.0,62.0,2.9,15.0,197.0,402.45,331.55
2016,7,24,6,45,273.0,86.0,2.8,15.5,153.5,282.63,234.15
2016,7,24,7,0,0.0,110.0,2.7,16.0,110.0,91.18,71.49
2016,7,24,7,15,0.0,120.0,2.65,16.0,120.0,98.47,77.66
2016,7,24,7,30,0.0,130.0,2.6,16.0,130.0,105.99,83.68
2016,7,24,7,45,6.0,154.5,2.6,16.5,158.0,131.81,104.76
2016,7,24,8,0,12.0,179.0,2.6,17.0,186.0,157.97,125.75
2016,7,24,8,15,10.5,188.0,2.6,17.0,194.5,163.61,129.82
2016,7,24,8,30,9.0,197.0,2.6,17.0,203.0,169.29,133.94
2016,7,24,8,45,11.5,214.5,2.65,17.0,223.0,186.2,147.23
2016,7,24,9,0,14.0,232.0,2.7,17.0,243.0,203.12,160.42
2016,7,24,9,15,14.0,240.0,2.7,17.0,251.0,209.2,164.82
2016,7,24,9,30,14.0,248.0,2.7,17.0,259.0,215.28,169.25
2016,7,24,9,45,21.0,283.5,2.75,17.5,301.0,252.12,197.76
2016,7,24,10,0,28.0,319.0,2.8,18.0,343.0,308.72,240.98
2016,7,24,10,15,30.5,335.5,2.85,18.0,362.5,324.11,252.31
2016,7,24,10,30,33.0,352.0,2.9,18.0,382.0,339.0,263.37
2016,7,24,10,45,40.5,375.5,3.0,18.0,413.0,364.37,282.58
2016,7,24,11,0,48.0,399.0,3.1,18.0,444.0,388.76,300.91
2016,7,24,11,15,56.5,416.0,3.2,18.0,469.0,406.97,314.58
2016,7,24,11,30,65.0,433.0,3.3,18.0,494.0,423.96,327.31
2016,7,24,11,45,59.5,430.5,3.4,18.5,486.5,410.93,316.63
2016,7,24,12,0,54.0,428.0,3.5,19.0,479.0,397.93,306.12
2016,7,24,12,15,52.0,425.5,3.65,19.0,475.0,387.68,298.43
2016,7,24,12,30,50.0,423.0,3.8,19.0,471.0,377.31,290.64
2016,7,24,12,45,59.0,430.0,4.0,19.0,486.0,381.96,294.42
2016,7,24,13,0,68.0,437.0,4.2,19.0,501.0,385.21,297.04
2016,7,24,13,15,62.0,423.5,4.35,18.5,481.5,362.68,280.51
2016,7,24,13,30,56.0,410.0,4.5,18.0,462.0,340.97,264.51
2016,7,24,13,45,59.0,403.5,4.65,18.0,457.0,329.52,255.78
2016,7,24,14,0,62.0,397.0,4.8,18.0,452.0,317.65,246.57
2016,7,24,14,15,67.0,387.0,4.85,18.0,444.5,303.8,235.61
2016,7,24,14,30,72.0,377.0,4.9,18.0,437.0,289.34,224.03
2016,7,24,14,45,67.0,357.5,5.0,18.0,411.5,265.77,205.58
2016,7,24,15,0,62.0,338.0,5.1,18.0,386.0,243.16,187.99
2016,7,24,15,15,55.5,315.0,5.1,17.5,356.0,219.36,170.05
2016,7,24,15,30,49.0,292.0,5.1,17.0,326.0,196.88,153.57
2016,7,24,15,45,38.5,263.5,5.1,17.0,289.5,172.94,142.68
2016,7,24,16,0,28.0,235.0,5.1,17.0,253.0,156.87,129.5
2016,7,24,16,15,21.0,210.5,5.05,17.0,223.5,149.93,124.0
2016,7,24,16,30,14.0,186.0,5.0,17.0,194.0,133.55,110.38
2016,7,24,16,45,7.0,159.5,4.95,17.0,163.5,115.72,95.39
2016,7,24,17,0,0.0,133.0,4.9,17.0,133.0,97.61,80.01
2016,7,24,17,15,0.0,116.0,4.85,16.5,116.0,85.6,69.92
2016,7,24,17,30,0.0,99.0,4.8,16.0,99.0,73.49,59.56
2016,7,24,17,45,282.5,80.0,4.75,16.0,152.5,57.6,45.58
2016,7,24,18,0,565.0,61.0,4.7,16.0,206.0,49.51,38.34
2016,7,24,18,15,490.5,53.0,4.6,15.5,158.5,43.15,32.53
2016,7,24,18,30,416.0,45.0,4.5,15.0,111.0,36.83,26.54
2016,7,24,18,45,303.5,33.5,4.45,15.0,72.5,27.42,17.33
2016,7,24,19,0,191.0,22.0,4.4,15.0,34.0,18.02,1.04
2016,7,24,19,15,95.5,11.0,4.3,15.0,17.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,5,15,88.0,9.5,3.05,14.0,14.0,33.2,0.0
2016,7,25,5,30,176.0,19.0,3.1,14.0,28.0,95.15,0.0
2016,7,25,5,45,300.5,30.0,3.15,14.0,66.0,178.54,130.14
2016,7,25,6,0,425.0,41.0,3.2,14.0,104.0,265.27,211.19
2016,7,25,6,15,502.0,48.5,3.05,14.0,151.5,336.87,275.42
2016,7,25,6,30,579.0,56.0,2.9,14.0,199.0,415.18,343.16
2016,7,25,6,45,289.5,63.0,2.8,14.5,134.5,265.47,221.55
2016,7,25,7,0,0.0,70.0,2.7,15.0,70.0,53.96,40.36
2016,7,25,7,15,0.0,95.0,2.6,15.0,95.0,75.28,58.48
2016,7,25,7,30,0.0,120.0,2.5,15.0,120.0,96.81,76.36
2016,7,25,7,45,0.0,133.0,2.45,15.5,133.0,107.34,84.69
2016,7,25,8,0,0.0,146.0,2.4,16.0,146.0,117.91,92.93
2016,7,25,8,15,1.5,160.5,2.4,16.0,161.5,131.09,103.48
2016,7,25,8,30,3.0,175.0,2.4,16.0,177.0,144.34,114.0
2016,7,25,8,45,3.5,180.5,2.45,16.5,183.0,148.79,117.05
2016,7,25,9,0,4.0,186.0,2.5,17.0,189.0,153.35,120.21
2016,7,25,9,15,16.5,240.0,2.5,17.0,253.0,211.63,166.92
2016,7,25,9,30,29.0,294.0,2.5,17.0,317.0,290.53,228.68
2016,7,25,9,45,36.0,319.5,2.5,17.5,348.5,319.64,250.19
2016,7,25,10,0,43.0,345.0,2.5,18.0,380.0,348.24,271.19
2016,7,25,10,15,68.0,379.5,2.55,18.0,437.5,401.68,311.9
2016,7,25,10,30,93.0,414.0,2.6,18.0,495.0,453.91,350.98
2016,7,25,10,45,102.0,428.5,2.65,18.0,520.0,470.82,363.1
2016,7,25,11,0,111.0,443.0,2.7,18.0,545.0,504.42,387.53
2016,7,25,11,15,97.0,445.0,2.7,18.0,535.0,469.47,360.91
2016,7,25,11,30,83.0,447.0,2.7,18.0,525.0,452.35,347.67
2016,7,25,11,45,67.5,436.0,2.75,18.0,500.0,422.8,325.24
2016,7,25,12,0,52.0,425.0,2.8,18.0,475.0,394.16,303.46
2016,7,25,12,15,47.0,416.5,2.85,18.0,461.5,376.73,290.31
2016,7,25,12,30,42.0,408.0,2.9,18.0,448.0,359.65,277.36
2016,7,25,12,45,57.0,424.0,2.95,18.5,478.5,376.2,289.6
2016,7,25,13,0,72.0,440.0,3.0,19.0,509.0,390.47,299.82
2016,7,25,13,15,61.0,421.5,3.05,19.0,479.0,360.92,277.39
2016,7,25,13,30,50.0,403.0,3.1,19.0,449.0,332.88,256.16
2016,7,25,13,45,73.5,410.5,3.2,19.0,476.0,341.98,263.14
2016,7,25,14,0,97.0,418.0,3.3,19.0,503.0,347.73,267.1
2016,7,25,14,15,96.0,403.0,3.35,18.5,485.0,325.78,250.45
2016,7,25,14,30,95.0,388.0,3.4,18.0,467.0,304.09,233.88
2016,7,25,14,45,88.0,368.0,3.45,18.0,439.0,278.0,213.56
2016,7,25,15,0,81.0,348.0,3.5,18.0,411.0,253.1,194.31
2016,7,25,15,15,73.0,325.5,3.45,18.0,380.0,227.89,175.14
2016,7,25,15,30,65.0,303.0,3.4,18.0,349.0,204.15,157.76
2016,7,25,15,45,56.5,278.5,3.4,18.0,316.5,180.96,148.49
2016,7,25,16,0,48.0,254.0,3.4,18.0,284.0,167.24,137.46
2016,7,25,16,15,31.0,219.5,3.35,17.5,238.5,147.63,121.57
2016,7,25,16,30,14.0,185.0,3.3,17.0,193.0,132.89,109.65
2016,7,25,16,45,9.5,165.5,3.25,17.0,171.0,119.48,98.52
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,105.95,87.17
2016,7,25,17,15,2.5,128.5,3.15,16.5,130.0,93.64,76.89
2016,7,25,17,30,0.0,111.0,3.1,16.0,111.0,81.24,66.36
2016,7,25,17,45,301.0,83.5,3.05,16.0,160.5,60.17,47.85
2016,7,25,18,0,602.0,56.0,3.0,16.0,210.0,46.14,35.36
2016,7,25,18,15,528.5,49.0,2.9,16.0,161.5,40.37,30.02
2016,7,25,18,30,455.0,42.0,2.8,16.0,113.0,34.68,24.54
2016,7,25,18,45,334.0,31.5,2.75,16.0,73.5,25.93,15.91
2016,7,25,19,0,213.0,21.0,2.7,16.0,34.0,17.26,0.0
2016,7,25,19,15,106.5,10.5,2.6,15.5,17.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.0,0.75,14.0,13.0,31.29,0.0
2016,7,26,5,30,165.0,18.0,0.8,14.0,26.0,90.1,0.0
2016,7,26,5,45,284.5,29.5,0.85,14.5,63.0,172.09,123.37
2016,7,26,6,0,404.0,41.0,0.9,15.0,100.0,256.24,201.16
2016,7,26,6,15,480.5,49.5,0.85,15.0,147.0,327.73,263.48
2016,7,26,6,30,557.0,58.0,0.8,15.0,194.0,406.01,328.9
2016,7,26,6,45,329.0,95.5,0.8,15.5,180.5,329.24,268.42
2016,7,26,7,0,101.0,133.0,0.8,16.0,167.0,206.66,167.84
2016,7,26,7,15,88.5,154.0,0.8,16.5,187.5,208.24,169.06
2016,7,26,7,30,76.0,175.0,0.8,17.0,208.0,221.55,178.72
2016,7,26,7,45,125.0,200.0,0.85,17.5,262.5,302.53,242.92
2016,7,26,8,0,174.0,225.0,0.9,18.0,317.0,370.66,294.98
2016,7,26,8,15,189.5,247.0,0.9,18.0,356.0,409.44,323.23
2016,7,26,8,30,205.0,269.0,0.9,18.0,395.0,448.1,351.09
2016,7,26,8,45,174.5,293.0,0.95,18.5,406.0,447.69,348.1
2016,7,26,9,0,144.0,317.0,1.0,19.0,417.0,444.97,343.74
2016,7,26,9,15,173.0,336.5,1.05,19.0,463.5,490.31,376.98
2016,7,26,9,30,202.0,356.0,1.1,19.0,510.0,535.25,409.07
2016,7,26,9,45,199.5,374.5,1.15,19.5,533.0,548.87,416.87
2016,7,26,10,0,197.0,393.0,1.2,20.0,556.0,561.14,423.96
2016,7,26,10,15,194.5,409.0,1.3,20.0,574.0,569.59,429.54
2016,7,26,10,30,192.0,425.0,1.4,20.0,592.0,576.69,434.22
2016,7,26,10,45,222.0,432.0,1.5,20.5,630.5,603.71,453.07
2016,7,26,11,0,252.0,439.0,1.6,21.0,669.0,645.85,481.78
2016,7,26,11,15,246.5,448.5,1.75,21.0,676.5,637.83,476.04
2016,7,26,11,30,241.0,458.0,1.9,21.0,684.0,628.25,469.58
2016,7,26,11,45,253.5,459.5,2.1,21.0,699.0,625.31,468.44
2016,7,26,12,0,266.0,461.0,2.3,21.0,714.0,620.2,465.59
2016,7,26,12,15,251.5,464.5,2.4,21.0,704.0,593.71,446.52
2016,7,26,12,30,237.0,468.0,2.5,21.0,694.0,559.86,422.25
2016,7,26,12,45,252.5,460.5,2.65,21.0,699.5,552.4,417.27
2016,7,26,13,0,268.0,453.0,2.8,21.0,705.0,536.01,405.51
2016,7,26,13,15,275.5,443.5,2.9,21.0,698.5,511.43,387.31
2016,7,26,13,30,283.0,434.0,3.0,21.0,692.0,485.75,367.94
2016,7,26,13,45,288.5,420.5,3.1,21.0,678.5,455.26,344.56
2016,7,26,14,0,294.0,407.0,3.2,21.0,665.0,424.06,320.12
2016,7,26,14,15,319.0,385.0,3.2,20.5,656.5,394.42,296.43
2016,7,26,14,30,344.0,363.0,3.2,20.0,648.0,362.2,269.87
2016,7,26,14,45,311.0,355.0,3.25,20.0,604.0,319.61,236.18
2016,7,26,15,0,278.0,347.0,3.3,20.0,560.0,280.67,205.99
2016,7,26,15,15,266.5,329.0,3.25,20.0,524.5,243.44,177.53
2016,7,26,15,30,255.0,311.0,3.2,20.0,489.0,207.91,153.02
2016,7,26,15,45,230.5,292.0,3.2,20.0,445.5,182.98,148.98
2016,7,26,16,0,206.0,273.0,3.2,20.0,402.0,172.82,141.01
2016,7,26,16,15,150.5,250.0,3.15,19.5,340.0,159.62,130.68
2016,7,26,16,30,95.0,227.0,3.1,19.0,278.0,151.56,124.58
2016,7,26,16,45,74.5,201.0,3.05,19.0,238.5,135.87,111.69
2016,7,26,17,0,54.0,175.0,3.0,19.0,199.0,119.85,98.38
2016,7,26,17,15,48.5,154.0,2.9,18.5,173.5,106.51,87.4
2016,7,26,17,30,43.0,133.0,2.8,18.0,148.0,92.93,75.99
2016,7,26,17,45,283.5,99.0,2.7,18.0,172.5,71.55,57.41
2016,7,26,18,0,524.0,65.0,2.6,18.0,197.0,52.2,40.36
2016,7,26,18,15,450.0,55.5,2.5,17.5,150.5,44.85,33.71
2016,7,26,18,30,376.0,46.0,2.4,17.0,104.0,37.46,26.8
2016,7,26,18,45,261.0,33.0,2.3,16.5,66.0,26.89,16.55
2016,7,26,19,0,146.0,20.0,2.2,16.0,28.0,15.26,0.0
2016,7,26,19,15,73.0,10.0,2.1,16.0,14.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.5,7.5,1.2,15.0,9.0,18.13,0.0
2016,7,27,5,30,83.0,15.0,1.2,15.0,18.0,55.54,0.0
2016,7,27,5,45,180.5,30.0,1.25,15.5,51.5,128.34,90.24
2016,7,27,6,0,278.0,45.0,1.3,16.0,85.0,199.83,156.68
2016,7,27,6,15,350.5,57.5,1.25,16.0,128.5,265.61,214.28
2016,7,27,6,30,423.0,70.0,1.2,16.0,172.0,338.42,276.01
2016,7,27,6,45,236.5,99.0,1.2,16.5,158.0,262.42,214.89
2016,7,27,7,0,50.0,128.0,1.2,17.0,144.0,154.45,124.44
2016,7,27,7,15,29.5,137.5,1.2,17.0,147.5,148.42,119.19
2016,7,27,7,30,9.0,147.0,1.2,17.0,151.0,129.39,102.7
2016,7,27,7,45,18.0,171.5,1.3,17.5,180.5,157.99,125.85
2016,7,27,8,0,27.0,196.0,1.4,18.0,210.0,202.53,161.24
2016,7,27,8,15,30.0,215.5,1.4,18.0,233.0,223.31,177.15
2016,7,27,8,30,33.0,235.0,1.4,18.0,256.0,244.03,192.92
2016,7,27,8,45,39.0,259.0,1.45,18.5,285.0,271.97,213.89
2016,7,27,9,0,45.0,283.0,1.5,19.0,314.0,299.75,234.4
2016,7,27,9,15,70.5,316.0,1.55,19.0,368.0,354.47,276.22
2016,7,27,9,30,96.0,349.0,1.6,19.0,422.0,409.08,317.07
2016,7,27,9,45,93.5,365.5,1.65,19.5,439.5,420.18,323.7
2016,7,27,10,0,91.0,382.0,1.7,20.0,457.0,430.64,330.1
2016,7,27,10,15,105.5,401.5,1.8,20.0,491.0,459.28,351.15
2016,7,27,10,30,120.0,421.0,1.9,20.0,525.0,506.74,385.42
2016,7,27,10,45,193.5,428.0,2.0,20.0,601.5,574.62,435.82
2016,7,27,11,0,267.0,435.0,2.1,20.0,678.0,656.74,494.88
2016,7,27,11,15,260.5,444.5,2.2,20.0,685.0,647.62,487.55
2016,7,27,11,30,254.0,454.0,2.3,20.0,692.0,636.93,479.82
2016,7,27,11,45,236.5,462.0,2.4,20.0,685.0,601.5,454.48
2016,7,27,12,0,219.0,470.0,2.5,20.0,678.0,579.95,438.81
2016,7,27,12,15,189.5,472.5,2.6,20.0,652.5,544.28,412.61
2016,7,27,12,30,160.0,475.0,2.7,20.0,627.0,509.64,387.04
2016,7,27,12,45,158.5,471.0,2.8,20.0,620.5,490.82,373.39
2016,7,27,13,0,157.0,467.0,2.9,20.0,614.0,471.61,359.23
2016,7,27,13,15,158.0,459.0,2.95,20.0,605.5,450.69,343.6
2016,7,27,13,30,159.0,451.0,3.0,20.0,597.0,429.44,327.53
2016,7,27,13,45,155.0,439.0,3.15,20.0,578.5,402.66,307.27
2016,7,27,14,0,151.0,427.0,3.3,20.0,560.0,376.28,287.05
2016,7,27,14,15,142.0,411.5,3.3,19.5,533.0,346.17,264.2
2016,7,27,14,30,133.0,396.0,3.3,19.0,506.0,317.26,242.08
2016,7,27,14,45,149.5,378.5,3.35,19.0,497.5,295.47,224.13
2016,7,27,15,0,166.0,361.0,3.4,19.0,489.0,271.92,204.69
2016,7,27,15,15,152.5,340.5,3.35,18.5,453.0,240.39,181.13
2016,7,27,15,30,139.0,320.0,3.3,18.0,417.0,210.92,160.55
2016,7,27,15,45,106.0,292.0,3.3,18.0,363.5,188.87,155.08
2016,7,27,16,0,73.0,264.0,3.3,18.0,310.0,172.81,142.13
2016,7,27,16,15,45.5,226.5,3.25,18.0,254.5,151.6,124.71
2016,7,27,16,30,18.0,189.0,3.2,18.0,199.0,135.31,111.31
2016,7,27,16,45,9.0,162.5,3.15,18.0,167.5,117.49,96.45
2016,7,27,17,0,0.0,136.0,3.1,18.0,136.0,99.41,81.21
2016,7,27,17,15,0.0,118.5,3.05,17.5,118.5,87.09,70.92
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,74.67,60.36
2016,7,27,17,45,258.0,80.5,2.95,17.0,145.0,57.67,45.46
2016,7,27,18,0,516.0,60.0,2.9,17.0,189.0,48.3,37.1
2016,7,27,18,15,443.0,51.5,2.8,16.5,144.0,41.65,31.03
2016,7,27,18,30,370.0,43.0,2.7,16.0,99.0,35.0,24.75
2016,7,27,18,45,265.0,30.5,2.65,16.0,63.0,24.85,14.76
2016,7,27,19,0,160.0,18.0,2.6,16.0,27.0,14.63,0.0
2016,7,27,19,15,80.0,9.0,2.5,16.0,13.5,7.08,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,7.5,1.7,14.0,11.0,30.02,0.0
2016,7,28,5,30,163.0,15.0,1.7,14.0,22.0,85.97,0.0
2016,7,28,5,45,280.0,26.0,1.7,14.0,57.5,167.87,118.08
2016,7,28,6,0,397.0,37.0,1.7,14.0,93.0,250.2,197.74
2016,7,28,6,15,472.0,45.0,1.65,14.0,138.5,319.94,260.01
2016,7,28,6,30,547.0,53.0,1.6,14.0,184.0,396.47,325.66
2016,7,28,6,45,324.0,92.0,1.6,14.5,174.5,323.81,267.41
2016,7,28,7,0,101.0,131.0,1.6,15.0,165.0,205.45,168.51
2016,7,28,7,15,409.0,101.5,1.55,15.0,274.0,422.17,348.84
2016,7,28,7,30,717.0,72.0,1.5,15.0,383.0,639.95,516.37
2016,7,28,7,45,415.5,147.5,1.45,15.5,333.0,509.16,410.03
2016,7,28,8,0,114.0,223.0,1.4,16.0,283.0,321.05,257.4
2016,7,28,8,15,71.5,226.5,1.45,16.0,265.5,270.45,216.9
2016,7,28,8,30,29.0,230.0,1.5,16.0,248.0,235.7,187.59
2016,7,28,8,45,42.0,260.0,1.55,16.5,288.0,276.09,219.05
2016,7,28,9,0,55.0,290.0,1.6,17.0,328.0,316.53,249.66
2016,7,28,9,15,61.0,312.5,1.7,17.0,357.0,342.6,269.17
2016,7,28,9,30,67.0,335.0,1.8,17.0,386.0,368.27,288.3
2016,7,28,9,45,73.0,355.5,1.9,17.5,413.5,391.41,304.84
2016,7,28,10,0,79.0,376.0,2.0,18.0,441.0,413.94,320.8
2016,7,28,10,15,103.0,398.5,2.1,18.0,486.5,454.59,351.3
2016,7,28,10,30,127.0,421.0,2.2,18.0,532.0,513.99,394.94
2016,7,28,10,45,158.5,434.0,2.3,18.0,576.0,548.9,420.65
2016,7,28,11,0,190.0,447.0,2.4,18.0,620.0,581.74,444.78
2016,7,28,11,15,140.5,448.0,2.45,18.0,577.5,529.31,404.94
2016,7,28,11,30,91.0,449.0,2.5,18.0,535.0,462.56,354.79
2016,7,28,11,45,97.5,446.5,2.65,18.5,539.0,458.46,351.71
2016,7,28,12,0,104.0,444.0,2.8,19.0,543.0,453.57,347.69
2016,7,28,12,15,81.5,438.0,2.85,18.5,515.5,422.45,324.58
2016,7,28,12,30,59.0,432.0,2.9,18.0,488.0,392.71,302.46
2016,7,28,12,45,70.0,438.5,2.95,18.0,504.5,397.83,306.57
2016,7,28,13,0,81.0,445.0,3.0,18.0,521.0,401.35,309.26
2016,7,28,13,15,78.5,435.5,3.0,18.0,508.5,383.01,295.26
2016,7,28,13,30,76.0,426.0,3.0,18.0,496.0,364.92,281.47
2016,7,28,13,45,88.0,421.5,3.05,18.0,500.5,357.91,276.05
2016,7,28,14,0,100.0,417.0,3.1,18.0,505.0,349.33,269.17
2016,7,28,14,15,112.5,405.5,3.1,18.0,501.0,331.19,254.69
2016,7,28,14,30,125.0,394.0,3.1,18.0,497.0,313.72,240.41
2016,7,28,14,45,102.5,369.5,3.1,18.0,452.0,283.46,217.17
2016,7,28,15,0,80.0,345.0,3.1,18.0,407.0,251.58,193.03
2016,7,28,15,15,89.0,329.0,3.1,17.5,394.0,232.54,178.37
2016,7,28,15,30,98.0,313.0,3.1,17.0,381.0,212.47,163.77
2016,7,28,15,45,99.5,290.5,3.1,17.0,356.0,187.97,154.89
2016,7,28,16,0,101.0,268.0,3.1,17.0,331.0,175.46,144.88
2016,7,28,16,15,61.0,230.0,3.05,17.0,267.5,153.75,126.99
2016,7,28,16,30,21.0,192.0,3.0,17.0,204.0,137.14,113.29
2016,7,28,16,45,25.0,177.5,3.0,17.0,190.0,126.97,104.98
2016,7,28,17,0,29.0,163.0,3.0,17.0,176.0,112.64,92.98
2016,7,28,17,15,24.5,143.0,3.0,16.5,153.0,102.82,84.92
2016,7,28,17,30,20.0,123.0,3.0,16.0,130.0,88.87,73.06
2016,7,28,17,45,271.5,90.0,3.0,16.0,158.5,64.15,51.35
2016,7,28,18,0,523.0,57.0,3.0,16.0,187.0,46.11,35.31
2016,7,28,18,15,450.5,48.5,2.85,15.5,142.0,39.38,29.15
2016,7,28,18,30,378.0,40.0,2.7,15.0,97.0,32.64,22.78
2016,7,28,18,45,268.0,28.5,2.55,15.0,61.5,23.23,13.35
2016,7,28,19,0,158.0,17.0,2.4,15.0,26.0,13.81,0.0
2016,7,28,19,15,79.0,8.5,2.25,15.0,13.0,6.69,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,7.0,2.1,14.0,9.0,21.26,0.0
2016,7,29,5,30,106.0,14.0,2.1,14.0,18.0,48.26,0.0
2016,7,29,5,45,212.0,27.5,2.15,14.5,51.5,139.16,95.9
2016,7,29,6,0,318.0,41.0,2.2,15.0,85.0,218.26,171.97
2016,7,29,6,15,393.0,50.5,2.15,15.0,128.5,285.97,232.36
2016,7,29,6,30,468.0,60.0,2.1,15.0,172.0,360.55,296.68
2016,7,29,6,45,234.0,83.5,2.05,15.5,139.5,243.52,201.56
2016,7,29,7,0,0.0,107.0,2.0,16.0,107.0,89.08,69.73
2016,7,29,7,15,23.0,136.5,1.95,16.0,146.5,131.94,106.23
2016,7,29,7,30,46.0,166.0,1.9,16.0,186.0,190.46,154.67
2016,7,29,7,45,66.5,192.5,1.9,16.5,225.0,233.48,189.15
2016,7,29,8,0,87.0,219.0,1.9,17.0,264.0,277.44,223.68
2016,7,29,8,15,73.5,236.5,1.95,17.0,277.0,283.48,227.19
2016,7,29,8,30,60.0,254.0,2.0,17.0,290.0,288.51,229.99
2016,7,29,8,45,102.5,284.0,2.05,17.5,352.5,355.92,282.6
2016,7,29,9,0,145.0,314.0,2.1,18.0,415.0,444.97,349.74
2016,7,29,9,15,123.5,331.5,2.1,18.0,421.0,441.72,345.17
2016,7,29,9,30,102.0,349.0,2.1,18.0,427.0,415.88,324.41
2016,7,29,9,45,124.5,370.5,2.15,18.0,470.0,476.84,369.9
2016,7,29,10,0,147.0,392.0,2.2,18.0,513.0,515.62,398.11
2016,7,29,10,15,165.5,407.5,2.25,18.0,548.0,543.44,418.14
2016,7,29,10,30,184.0,423.0,2.3,18.0,583.0,569.85,437.07
2016,7,29,10,45,198.0,434.0,2.4,18.5,610.0,586.13,447.89
2016,7,29,11,0,212.0,445.0,2.5,19.0,637.0,600.69,457.48
2016,7,29,11,15,219.0,452.0,2.55,19.0,653.5,603.44,459.15
2016,7,29,11,30,226.0,459.0,2.6,19.0,670.0,604.49,459.69
2016,7,29,11,45,229.0,463.0,2.65,19.0,678.0,597.78,454.63
2016,7,29,12,0,232.0,467.0,2.7,19.0,686.0,589.55,448.52
2016,7,29,12,15,174.5,467.5,2.75,19.0,632.5,530.04,404.06
2016,7,29,12,30,117.0,468.0,2.8,19.0,579.0,473.72,361.79
2016,7,29,12,45,110.0,462.0,2.9,19.0,566.0,444.79,340.6
2016,7,29,13,0,103.0,456.0,3.0,19.0,553.0,424.62,325.57
2016,7,29,13,15,122.5,452.5,3.05,19.0,566.0,425.63,326.43
2016,7,29,13,30,142.0,449.0,3.1,19.0,579.0,419.69,321.78
2016,7,29,13,45,124.5,434.0,3.2,19.0,545.5,384.88,295.31
2016,7,29,14,0,107.0,419.0,3.3,19.0,512.0,354.15,271.89
2016,7,29,14,15,98.0,401.0,3.3,18.5,484.0,326.35,250.93
2016,7,29,14,30,89.0,383.0,3.3,18.0,456.0,299.86,230.84
2016,7,29,14,45,78.0,360.5,3.3,18.0,422.5,271.45,208.87
2016,7,29,15,0,67.0,338.0,3.3,18.0,389.0,244.86,188.46
2016,7,29,15,15,64.0,317.5,3.25,18.0,364.0,222.46,171.27
2016,7,29,15,30,61.0,297.0,3.2,18.0,339.0,200.82,155.25
2016,7,29,15,45,45.5,265.5,3.2,18.0,295.5,174.05,142.75
2016,7,29,16,0,30.0,234.0,3.2,18.0,252.0,156.18,128.2
2016,7,29,16,15,26.0,213.5,3.15,17.5,228.5,151.55,124.95
2016,7,29,16,30,22.0,193.0,3.1,17.0,205.0,137.7,113.8
2016,7,29,16,45,11.0,164.0,3.1,17.0,170.0,118.34,97.59
2016,7,29,17,0,0.0,135.0,3.1,17.0,135.0,98.67,80.91
2016,7,29,17,15,0.0,117.5,3.05,16.5,117.5,86.34,70.57
2016,7,29,17,30,0.0,100.0,3.0,16.0,100.0,73.92,59.94
2016,7,29,17,45,267.5,78.0,2.95,16.0,144.0,56.18,44.32
2016,7,29,18,0,535.0,56.0,2.9,16.0,188.0,45.5,34.76
2016,7,29,18,15,461.5,48.0,2.7,16.0,142.5,39.11,28.83
2016,7,29,18,30,388.0,40.0,2.5,16.0,97.0,32.74,22.72
2016,7,29,18,45,272.5,28.5,2.4,16.0,61.0,23.29,13.14
2016,7,29,19,0,157.0,17.0,2.3,16.0,25.0,13.84,0.0
2016,7,29,19,15,78.5,8.5,2.15,15.5,12.5,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.0,7.0,1.95,14.0,10.0,5.51,0.0
2016,7,30,5,30,160.0,14.0,2.0,14.0,20.0,67.44,0.0
2016,7,30,5,45,282.5,25.0,2.15,14.5,55.5,169.15,115.09
2016,7,30,6,0,405.0,36.0,2.3,15.0,91.0,254.37,200.22
2016,7,30,6,15,481.5,43.5,2.3,15.0,136.5,324.92,263.74
2016,7,30,6,30,558.0,51.0,2.3,15.0,182.0,402.42,330.77
2016,7,30,6,45,282.0,81.5,2.3,15.5,148.0,287.24,237.73
2016,7,30,7,0,6.0,112.0,2.3,16.0,114.0,98.35,77.62
2016,7,30,7,15,20.0,136.5,2.25,16.0,144.5,130.09,104.64
2016,7,30,7,30,34.0,161.0,2.2,16.0,175.0,176.29,142.84
2016,7,30,7,45,64.5,190.0,2.2,16.0,222.0,229.61,186.61
2016,7,30,8,0,95.0,219.0,2.2,16.0,269.0,284.55,230.8
2016,7,30,8,15,84.0,238.5,2.2,16.0,286.0,295.11,237.87
2016,7,30,8,30,73.0,258.0,2.2,16.0,303.0,304.67,244.23
2016,7,30,8,45,99.5,285.0,2.25,16.5,351.0,354.92,283.05
2016,7,30,9,0,126.0,312.0,2.3,17.0,399.0,426.27,336.82
2016,7,30,9,15,104.0,327.0,2.35,17.0,401.5,398.54,314.04
2016,7,30,9,30,82.0,342.0,2.4,17.0,404.0,390.55,306.65
2016,7,30,9,45,74.0,354.0,2.5,17.5,412.5,391.91,306.36
2016,7,30,10,0,66.0,366.0,2.6,18.0,421.0,392.81,305.72
2016,7,30,10,15,62.0,376.0,2.65,18.0,428.5,395.08,306.83
2016,7,30,10,30,58.0,386.0,2.7,18.0,436.0,396.98,307.7
2016,7,30,10,45,100.0,416.0,2.8,18.5,505.0,459.96,355.19
2016,7,30,11,0,142.0,446.0,2.9,19.0,574.0,538.87,412.88
2016,7,30,11,15,123.5,450.0,2.95,19.0,563.5,517.48,395.97
2016,7,30,11,30,105.0,454.0,3.0,19.0,553.0,480.28,368.09
2016,7,30,11,45,73.5,430.0,3.05,19.0,499.5,424.82,326.24
2016,7,30,12,0,42.0,406.0,3.1,19.0,446.0,371.75,285.82
2016,7,30,12,15,130.0,437.5,3.1,19.0,560.5,471.43,362.29
2016,7,30,12,30,218.0,469.0,3.1,19.0,675.0,549.77,420.47
2016,7,30,12,45,153.0,458.0,3.1,19.0,602.5,478.87,366.6
2016,7,30,13,0,88.0,447.0,3.1,19.0,530.0,408.29,313.25
2016,7,30,13,15,75.0,430.0,3.05,18.5,500.0,377.5,290.63
2016,7,30,13,30,62.0,413.0,3.0,18.0,470.0,348.33,268.92
2016,7,30,13,45,61.0,402.0,3.0,18.0,456.5,331.17,255.82
2016,7,30,14,0,60.0,391.0,3.0,18.0,443.0,314.21,242.76
2016,7,30,14,15,69.0,383.5,2.95,18.0,441.5,303.69,234.38
2016,7,30,14,30,78.0,376.0,2.9,18.0,440.0,291.97,224.84
2016,7,30,14,45,100.5,366.0,2.9,18.0,445.0,281.17,215.46
2016,7,30,15,0,123.0,356.0,2.9,18.0,450.0,260.62,198.27
2016,7,30,15,15,107.5,333.0,2.85,17.5,411.5,237.75,181.57
2016,7,30,15,30,92.0,310.0,2.8,17.0,373.0,210.45,162.29
2016,7,30,15,45,122.5,291.5,2.8,17.0,370.0,179.95,148.15
2016,7,30,16,0,153.0,273.0,2.8,17.0,367.0,171.29,141.37
2016,7,30,16,15,116.0,246.5,2.85,17.0,314.5,156.92,129.69
2016,7,30,16,30,79.0,220.0,2.9,17.0,262.0,147.28,121.95
2016,7,30,16,45,66.0,195.0,2.95,17.0,228.0,132.2,109.48
2016,7,30,17,0,53.0,170.0,3.0,17.0,194.0,116.78,96.58
2016,7,30,17,15,49.0,149.0,3.0,16.5,169.0,103.41,85.44
2016,7,30,17,30,45.0,128.0,3.0,16.0,144.0,89.79,73.87
2016,7,30,17,45,333.0,87.5,3.05,16.0,171.0,63.31,50.6
2016,7,30,18,0,621.0,47.0,3.1,16.0,198.0,42.86,32.41
2016,7,30,18,15,549.0,40.5,3.05,15.5,150.5,36.86,26.89
2016,7,30,18,30,477.0,34.0,3.0,15.0,103.0,28.46,19.07
2016,7,30,18,45,359.0,24.5,2.95,15.0,64.5,20.35,10.63
2016,7,30,19,0,241.0,15.0,2.9,15.0,26.0,12.35,0.0
2016,7,30,19,15,120.5,7.5,2.8,15.0,13.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
