Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,84.5,6.5,2.45,14.0,9.5,0.0,0.0
2016,7,31,5,30,169.0,13.0,2.5,14.0,19.0,70.06,0.0
2016,7,31,5,45,286.5,24.5,2.65,14.5,54.5,170.11,113.35
2016,7,31,6,0,404.0,36.0,2.8,15.0,90.0,254.72,200.49
2016,7,31,6,15,481.5,43.5,2.75,15.0,136.0,325.9,264.9
2016,7,31,6,30,559.0,51.0,2.7,15.0,182.0,404.12,332.8
2016,7,31,6,45,279.5,78.5,2.65,15.5,144.0,282.9,234.59
2016,7,31,7,0,0.0,106.0,2.6,16.0,106.0,88.45,69.22
2016,7,31,7,15,0.5,121.0,2.45,16.0,121.5,100.89,79.75
2016,7,31,7,30,1.0,136.0,2.3,16.0,137.0,113.42,89.95
2016,7,31,7,45,14.0,164.0,2.2,16.0,171.5,148.42,118.97
2016,7,31,8,0,27.0,192.0,2.1,16.0,206.0,199.7,160.7
2016,7,31,8,15,138.5,225.0,2.0,16.0,308.0,345.86,279.78
2016,7,31,8,30,250.0,258.0,1.9,16.0,410.0,499.79,398.7
2016,7,31,8,45,235.5,283.0,1.85,16.5,434.5,495.63,392.19
2016,7,31,9,0,221.0,308.0,1.8,17.0,459.0,509.66,400.08
2016,7,31,9,15,328.5,297.0,1.8,17.0,537.0,618.93,481.71
2016,7,31,9,30,436.0,286.0,1.8,17.0,615.0,729.73,560.87
2016,7,31,9,45,636.0,206.5,1.8,17.5,711.0,847.99,644.66
2016,7,31,10,0,836.0,127.0,1.8,18.0,807.0,932.73,698.62
2016,7,31,10,15,843.5,128.5,1.8,18.0,836.0,936.4,699.05
2016,7,31,10,30,851.0,130.0,1.8,18.0,865.0,936.34,698.06
2016,7,31,10,45,859.0,129.5,1.8,18.0,888.5,931.11,693.82
2016,7,31,11,0,867.0,129.0,1.8,18.0,912.0,922.11,687.26
2016,7,31,11,15,714.5,234.0,1.85,18.0,887.0,886.03,662.24
2016,7,31,11,30,562.0,339.0,1.9,18.0,862.0,820.89,614.11
2016,7,31,11,45,337.0,401.5,1.95,18.0,716.0,650.04,491.75
2016,7,31,12,0,112.0,464.0,2.0,18.0,570.0,491.28,373.6
2016,7,31,12,15,138.5,468.0,2.05,18.0,599.0,503.93,384.31
2016,7,31,12,30,165.0,472.0,2.1,18.0,628.0,513.73,391.72
2016,7,31,12,45,142.5,465.5,2.2,18.0,599.0,478.02,365.21
2016,7,31,13,0,120.0,459.0,2.3,18.0,570.0,443.87,339.89
2016,7,31,13,15,171.5,451.0,2.35,18.0,607.5,455.47,349.01
2016,7,31,13,30,223.0,443.0,2.4,18.0,645.0,461.83,353.43
2016,7,31,13,45,180.5,433.0,2.5,18.0,594.0,413.55,316.8
2016,7,31,14,0,138.0,423.0,2.6,18.0,543.0,369.61,283.56
2016,7,31,14,15,513.0,260.5,2.65,18.0,684.5,391.29,294.12
2016,7,31,14,30,888.0,98.0,2.7,18.0,826.0,376.72,270.24
2016,7,31,14,45,539.5,227.0,2.8,18.0,663.5,301.95,216.91
2016,7,31,15,0,191.0,356.0,2.9,18.0,501.0,275.63,207.17
2016,7,31,15,15,195.0,335.0,2.95,17.5,476.5,244.88,183.43
2016,7,31,15,30,199.0,314.0,3.0,17.0,452.0,214.02,161.48
2016,7,31,15,45,138.0,288.0,3.1,17.0,381.0,178.83,147.3
2016,7,31,16,0,77.0,262.0,3.2,17.0,310.0,171.64,141.77
2016,7,31,16,15,61.0,235.0,3.2,16.5,271.0,156.12,129.34
2016,7,31,16,30,45.0,208.0,3.2,16.0,232.0,140.18,116.41
2016,7,31,16,45,22.5,171.0,3.25,16.0,183.0,122.75,101.81
2016,7,31,17,0,0.0,134.0,3.3,16.0,134.0,97.92,80.6
2016,7,31,17,15,0.0,116.5,3.25,15.5,116.5,85.58,70.21
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,73.16,59.52
2016,7,31,17,45,290.5,74.5,3.15,15.0,144.5,54.18,42.72
2016,7,31,18,0,581.0,50.0,3.1,15.0,190.0,41.45,31.29
2016,7,31,18,15,506.5,43.0,3.0,15.0,143.5,35.6,25.82
2016,7,31,18,30,432.0,36.0,2.9,15.0,97.0,29.81,20.2
2016,7,31,18,45,313.0,25.5,2.85,15.0,60.0,21.01,10.91
2016,7,31,19,0,194.0,15.0,2.8,15.0,23.0,12.28,0.0
2016,7,31,19,15,97.0,7.5,2.7,15.0,11.5,5.9,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,6.5,2.05,14.0,9.0,0.0,0.0
2016,8,1,5,30,162.0,13.0,2.1,14.0,18.0,67.81,0.0
2016,8,1,5,45,290.0,23.0,2.15,14.5,53.0,169.69,110.03
2016,8,1,6,0,418.0,33.0,2.2,15.0,88.0,258.74,202.99
2016,8,1,6,15,495.0,40.0,2.15,15.0,133.5,329.67,267.2
2016,8,1,6,30,572.0,47.0,2.1,15.0,179.0,407.7,334.64
2016,8,1,6,45,286.0,61.0,2.1,15.0,127.0,265.87,221.01
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,58.75,44.41
2016,8,1,7,15,0.0,90.5,2.05,15.0,90.5,71.67,55.46
2016,8,1,7,30,0.0,106.0,2.0,15.0,106.0,84.58,66.15
2016,8,1,7,45,3.0,136.5,2.0,15.5,138.0,113.64,90.1
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,143.07,113.88
2016,8,1,8,15,6.5,177.5,1.95,16.0,181.0,151.67,120.47
2016,8,1,8,30,7.0,188.0,1.9,16.0,192.0,160.39,127.15
2016,8,1,8,45,24.5,232.0,1.85,16.5,248.5,215.37,171.22
2016,8,1,9,0,42.0,276.0,1.8,17.0,305.0,291.93,230.87
2016,8,1,9,15,95.0,314.5,1.85,17.0,384.5,378.36,298.27
2016,8,1,9,30,148.0,353.0,1.9,17.0,464.0,486.67,379.86
2016,8,1,9,45,515.0,225.0,2.0,17.0,639.0,744.49,576.02
2016,8,1,10,0,882.0,97.0,2.1,17.0,814.0,947.7,715.9
2016,8,1,10,15,889.0,98.0,2.2,17.0,843.0,950.86,715.8
2016,8,1,10,30,896.0,99.0,2.3,17.0,872.0,950.15,715.4
2016,8,1,10,45,902.0,99.5,2.4,17.5,895.0,944.1,710.2
2016,8,1,11,0,908.0,100.0,2.5,18.0,918.0,934.15,702.51
2016,8,1,11,15,911.5,100.5,2.55,18.0,934.0,918.06,691.65
2016,8,1,11,30,915.0,101.0,2.6,18.0,950.0,898.21,678.34
2016,8,1,11,45,917.5,101.0,2.7,18.0,958.5,873.4,662.05
2016,8,1,12,0,920.0,101.0,2.8,18.0,967.0,845.08,643.28
2016,8,1,12,15,920.5,100.5,2.9,18.0,967.5,811.41,620.65
2016,8,1,12,30,921.0,100.0,3.0,18.0,968.0,774.67,595.66
2016,8,1,12,45,922.5,98.5,3.1,18.0,961.5,734.89,566.31
2016,8,1,13,0,924.0,97.0,3.2,18.0,955.0,692.29,534.09
2016,8,1,13,15,921.5,96.5,3.3,18.0,940.5,645.34,497.7
2016,8,1,13,30,919.0,96.0,3.4,18.0,926.0,596.21,458.56
2016,8,1,13,45,916.5,93.5,3.5,18.0,905.0,543.59,415.54
2016,8,1,14,0,914.0,91.0,3.6,18.0,884.0,489.22,369.73
2016,8,1,14,15,908.5,90.0,3.65,17.5,855.5,433.21,321.77
2016,8,1,14,30,903.0,89.0,3.7,17.0,827.0,376.19,271.6
2016,8,1,14,45,895.5,87.5,3.8,17.0,792.5,317.47,218.99
2016,8,1,15,0,888.0,86.0,3.9,17.0,758.0,258.45,166.93
2016,8,1,15,15,877.5,84.0,3.9,17.0,718.5,198.57,117.96
2016,8,1,15,30,867.0,82.0,3.9,17.0,679.0,139.26,78.56
2016,8,1,15,45,853.0,80.0,3.95,17.0,634.5,80.62,64.18
2016,8,1,16,0,839.0,78.0,4.0,17.0,590.0,77.25,61.52
2016,8,1,16,15,820.5,76.0,3.95,16.5,542.0,75.18,60.05
2016,8,1,16,30,802.0,74.0,3.9,16.0,494.0,65.56,51.98
2016,8,1,16,45,478.0,125.0,3.9,16.0,368.5,87.3,71.18
2016,8,1,17,0,154.0,176.0,3.9,16.0,243.0,118.55,98.63
2016,8,1,17,15,147.5,154.0,3.85,15.5,211.0,105.25,87.44
2016,8,1,17,30,141.0,132.0,3.8,15.0,179.0,91.56,75.75
2016,8,1,17,45,356.5,92.0,3.8,15.0,183.5,66.61,53.73
2016,8,1,18,0,572.0,52.0,3.8,15.0,188.0,42.89,32.55
2016,8,1,18,15,495.0,44.5,3.7,14.5,141.5,36.7,26.81
2016,8,1,18,30,418.0,37.0,3.6,14.0,95.0,30.57,20.89
2016,8,1,18,45,289.5,26.0,3.5,14.0,58.5,21.37,10.93
2016,8,1,19,0,161.0,15.0,3.4,14.0,22.0,11.8,0.0
2016,8,1,19,15,80.5,7.5,3.35,14.0,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,59.0,6.5,2.8,14.0,8.5,0.0,0.0
2016,8,2,5,30,118.0,13.0,2.9,14.0,17.0,52.34,0.0
2016,8,2,5,45,255.5,24.5,3.0,14.0,52.0,156.79,98.55
2016,8,2,6,0,393.0,36.0,3.1,14.0,87.0,251.22,198.01
2016,8,2,6,15,476.5,44.5,3.05,14.0,134.0,326.46,266.39
2016,8,2,6,30,560.0,53.0,3.0,14.0,181.0,409.43,338.66
2016,8,2,6,45,280.0,56.5,3.0,14.5,120.5,257.05,214.98
2016,8,2,7,0,0.0,60.0,3.0,15.0,60.0,45.97,33.61
2016,8,2,7,15,0.0,86.0,2.95,15.0,86.0,67.65,52.08
2016,8,2,7,30,0.0,112.0,2.9,15.0,112.0,90.17,70.89
2016,8,2,7,45,0.0,119.0,2.9,15.5,119.0,95.29,74.76
2016,8,2,8,0,0.0,126.0,2.9,16.0,126.0,100.56,78.73
2016,8,2,8,15,0.0,133.0,2.85,16.0,133.0,105.95,82.9
2016,8,2,8,30,0.0,140.0,2.8,16.0,140.0,111.41,87.12
2016,8,2,8,45,0.5,153.5,2.8,16.5,154.0,123.01,96.18
2016,8,2,9,0,1.0,167.0,2.8,17.0,168.0,134.61,105.15
2016,8,2,9,15,3.0,181.0,2.75,17.0,183.5,148.04,115.78
2016,8,2,9,30,5.0,195.0,2.7,17.0,199.0,161.47,126.35
2016,8,2,9,45,10.0,230.5,2.7,17.0,239.0,196.34,154.05
2016,8,2,10,0,15.0,266.0,2.7,17.0,279.0,231.22,181.38
2016,8,2,10,15,23.5,305.5,2.7,17.0,326.0,272.77,213.74
2016,8,2,10,30,32.0,345.0,2.7,17.0,373.0,334.66,261.24
2016,8,2,10,45,26.0,332.5,2.75,17.5,356.0,314.15,244.36
2016,8,2,11,0,20.0,320.0,2.8,18.0,339.0,277.39,215.34
2016,8,2,11,15,22.0,333.5,2.8,18.0,354.5,288.93,224.19
2016,8,2,11,30,24.0,347.0,2.8,18.0,370.0,315.5,244.36
2016,8,2,11,45,30.0,369.0,2.85,18.0,397.5,335.93,259.87
2016,8,2,12,0,36.0,391.0,2.9,18.0,425.0,355.09,274.36
2016,8,2,12,15,66.0,423.5,2.95,18.0,485.5,400.39,309.09
2016,8,2,12,30,96.0,456.0,3.0,18.0,546.0,441.91,340.39
2016,8,2,12,45,105.5,455.5,3.05,18.0,554.5,438.37,337.62
2016,8,2,13,0,115.0,455.0,3.1,18.0,563.0,438.72,337.84
2016,8,2,13,15,92.0,436.0,3.15,18.0,521.5,393.51,303.55
2016,8,2,13,30,69.0,417.0,3.2,18.0,480.0,356.13,275.13
2016,8,2,13,45,64.0,401.5,3.3,18.0,459.0,333.19,257.71
2016,8,2,14,0,59.0,386.0,3.4,18.0,438.0,311.08,240.77
2016,8,2,14,15,72.0,381.5,3.45,18.0,442.5,304.24,235.23
2016,8,2,14,30,85.0,377.0,3.5,18.0,447.0,295.57,227.96
2016,8,2,14,45,73.0,353.5,3.6,18.0,411.5,266.44,205.43
2016,8,2,15,0,61.0,330.0,3.7,18.0,376.0,239.32,184.64
2016,8,2,15,15,60.0,311.0,3.8,18.0,354.0,218.48,168.57
2016,8,2,15,30,59.0,292.0,3.9,18.0,332.0,198.07,153.38
2016,8,2,15,45,47.5,264.5,4.0,18.0,296.0,173.5,142.54
2016,8,2,16,0,36.0,237.0,4.1,18.0,260.0,157.69,129.69
2016,8,2,16,15,29.5,213.5,4.15,17.5,231.0,143.93,118.7
2016,8,2,16,30,23.0,190.0,4.2,17.0,202.0,135.6,112.21
2016,8,2,16,45,22.5,172.5,4.3,17.0,183.5,123.5,102.19
2016,8,2,17,0,22.0,155.0,4.4,17.0,165.0,111.29,91.97
2016,8,2,17,15,17.0,135.5,4.4,16.5,143.0,97.69,80.55
2016,8,2,17,30,12.0,116.0,4.4,16.0,121.0,84.01,68.85
2016,8,2,17,45,260.5,88.5,4.45,16.0,151.0,64.51,51.66
2016,8,2,18,0,509.0,61.0,4.5,16.0,181.0,49.23,37.98
2016,8,2,18,15,425.0,51.5,4.45,15.5,135.0,41.76,31.09
2016,8,2,18,30,341.0,42.0,4.4,15.0,89.0,34.29,23.93
2016,8,2,18,45,209.5,28.5,4.35,15.0,53.5,21.74,10.75
2016,8,2,19,0,78.0,15.0,4.3,15.0,18.0,11.8,0.0
2016,8,2,19,15,39.0,7.5,4.2,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.5,14.0,15.0,42.42,0.0
2016,8,3,5,45,233.0,24.5,2.55,14.5,49.5,147.12,88.41
2016,8,3,6,0,374.0,37.0,2.6,15.0,84.0,244.08,191.07
2016,8,3,6,15,459.5,45.5,2.45,15.0,130.5,319.67,259.26
2016,8,3,6,30,545.0,54.0,2.3,15.0,177.0,403.15,331.15
2016,8,3,6,45,272.5,69.5,2.15,15.5,131.0,269.93,223.68
2016,8,3,7,0,0.0,85.0,2.0,16.0,85.0,68.25,52.23
2016,8,3,7,15,7.0,115.5,1.9,16.0,118.5,100.64,79.77
2016,8,3,7,30,14.0,146.0,1.8,16.0,152.0,133.68,107.17
2016,8,3,7,45,11.5,158.5,1.7,16.5,164.0,141.72,113.07
2016,8,3,8,0,9.0,171.0,1.6,17.0,176.0,149.7,118.84
2016,8,3,8,15,14.0,192.0,1.6,17.0,200.5,172.09,136.73
2016,8,3,8,30,19.0,213.0,1.6,17.0,225.0,194.63,154.5
2016,8,3,8,45,39.5,251.0,1.65,17.0,277.5,266.97,211.92
2016,8,3,9,0,60.0,289.0,1.7,17.0,330.0,323.06,255.31
2016,8,3,9,15,55.0,303.0,1.8,17.0,342.5,330.2,259.84
2016,8,3,9,30,50.0,317.0,1.9,17.0,355.0,336.95,264.32
2016,8,3,9,45,54.5,336.5,2.0,17.5,379.5,357.87,279.45
2016,8,3,10,0,59.0,356.0,2.1,18.0,404.0,378.28,294.0
2016,8,3,10,15,107.5,387.5,2.2,18.0,478.5,451.67,350.07
2016,8,3,10,30,156.0,419.0,2.3,18.0,553.0,543.96,418.33
2016,8,3,10,45,150.0,430.5,2.45,18.0,562.5,542.54,416.37
2016,8,3,11,0,144.0,442.0,2.6,18.0,572.0,540.09,414.3
2016,8,3,11,15,151.0,451.0,2.75,18.0,589.0,545.99,418.74
2016,8,3,11,30,158.0,460.0,2.9,18.0,606.0,550.39,422.05
2016,8,3,11,45,100.5,432.5,3.05,18.0,526.0,451.76,348.17
2016,8,3,12,0,43.0,405.0,3.2,18.0,446.0,373.19,288.14
2016,8,3,12,15,47.0,411.5,3.3,18.0,456.5,375.84,290.51
2016,8,3,12,30,51.0,418.0,3.4,18.0,467.0,377.63,291.93
2016,8,3,12,45,53.0,417.0,3.55,18.0,467.5,371.08,287.07
2016,8,3,13,0,55.0,416.0,3.7,18.0,468.0,364.08,281.86
2016,8,3,13,15,57.5,412.0,3.85,18.0,465.0,354.65,274.77
2016,8,3,13,30,60.0,408.0,4.0,18.0,462.0,344.79,267.31
2016,8,3,13,45,58.0,395.0,4.15,18.0,446.5,325.79,252.74
2016,8,3,14,0,56.0,382.0,4.3,18.0,431.0,307.2,238.47
2016,8,3,14,15,59.5,372.0,4.35,17.5,422.0,293.2,227.92
2016,8,3,14,30,63.0,362.0,4.4,17.0,413.0,278.77,216.87
2016,8,3,14,45,52.0,335.5,4.5,17.0,376.5,249.68,194.26
2016,8,3,15,0,41.0,309.0,4.6,17.0,340.0,222.63,173.37
2016,8,3,15,15,30.0,276.5,4.6,17.0,298.5,194.16,151.45
2016,8,3,15,30,19.0,244.0,4.6,17.0,257.0,176.42,138.28
2016,8,3,15,45,14.0,220.0,4.7,17.0,229.5,157.38,129.67
2016,8,3,16,0,9.0,196.0,4.8,17.0,202.0,141.32,116.43
2016,8,3,16,15,4.5,172.5,4.8,16.5,175.5,125.44,103.43
2016,8,3,16,30,0.0,149.0,4.8,16.0,149.0,109.36,90.08
2016,8,3,16,45,0.0,133.0,4.8,16.0,133.0,98.08,80.59
2016,8,3,17,0,0.0,117.0,4.8,16.0,117.0,86.71,70.92
2016,8,3,17,15,0.0,101.0,4.75,15.5,101.0,75.25,61.18
2016,8,3,17,30,0.0,85.0,4.7,15.0,85.0,63.71,51.19
2016,8,3,17,45,270.0,71.0,4.7,15.0,134.0,51.65,40.46
2016,8,3,18,0,540.0,57.0,4.7,15.0,183.0,46.46,35.68
2016,8,3,18,15,456.5,48.5,4.6,15.0,136.0,39.64,29.26
2016,8,3,18,30,373.0,40.0,4.5,15.0,89.0,32.86,22.63
2016,8,3,18,45,235.5,27.0,4.4,15.0,53.5,22.1,10.51
2016,8,3,19,0,98.0,14.0,4.3,15.0,18.0,11.02,0.0
2016,8,3,19,15,49.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,41.0,5.5,3.45,14.0,6.5,0.0,0.0
2016,8,4,5,30,82.0,11.0,3.5,14.0,13.0,38.18,0.0
2016,8,4,5,45,224.0,23.5,3.55,14.5,47.5,142.09,81.1
2016,8,4,6,0,366.0,36.0,3.6,15.0,82.0,240.13,187.98
2016,8,4,6,15,451.0,45.0,3.55,15.0,128.0,315.66,256.85
2016,8,4,6,30,536.0,54.0,3.5,15.0,174.0,399.14,329.7
2016,8,4,6,45,268.0,50.5,3.45,15.0,110.5,243.1,203.38
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,35.93,25.08
2016,8,4,7,15,0.0,71.5,3.4,15.0,71.5,54.9,41.27
2016,8,4,7,30,0.0,96.0,3.4,15.0,96.0,75.75,58.78
2016,8,4,7,45,0.0,106.5,3.4,15.5,106.5,84.21,65.55
2016,8,4,8,0,0.0,117.0,3.4,16.0,117.0,92.71,72.26
2016,8,4,8,15,2.0,148.5,3.45,16.0,150.0,121.6,95.97
2016,8,4,8,30,4.0,180.0,3.5,16.0,183.0,150.81,119.64
2016,8,4,8,45,3.0,178.0,3.6,16.0,180.5,147.0,116.1
2016,8,4,9,0,2.0,176.0,3.7,16.0,178.0,143.51,112.92
2016,8,4,9,15,53.5,260.5,3.75,16.0,300.5,285.75,228.66
2016,8,4,9,30,105.0,345.0,3.8,16.0,423.0,418.45,332.62
2016,8,4,9,45,123.0,365.5,3.85,16.0,462.0,474.94,374.97
2016,8,4,10,0,141.0,386.0,3.9,16.0,501.0,508.78,400.15
2016,8,4,10,15,141.5,401.5,3.95,16.0,520.0,519.78,407.59
2016,8,4,10,30,142.0,417.0,4.0,16.0,539.0,529.64,414.3
2016,8,4,10,45,166.5,429.0,4.05,16.5,576.0,557.3,434.29
2016,8,4,11,0,191.0,441.0,4.1,17.0,613.0,583.06,452.57
2016,8,4,11,15,205.5,448.0,4.15,17.0,635.5,592.97,459.69
2016,8,4,11,30,220.0,455.0,4.2,17.0,658.0,600.92,465.41
2016,8,4,11,45,229.0,450.5,4.3,17.0,663.5,591.96,458.95
2016,8,4,12,0,238.0,446.0,4.4,17.0,669.0,593.6,460.19
2016,8,4,12,15,187.0,456.0,4.4,17.0,631.5,534.66,414.96
2016,8,4,12,30,136.0,466.0,4.4,17.0,594.0,490.09,380.35
2016,8,4,12,45,104.5,449.5,4.4,17.0,547.5,433.8,337.34
2016,8,4,13,0,73.0,433.0,4.4,17.0,501.0,389.58,303.21
2016,8,4,13,15,67.5,421.0,4.4,17.0,482.5,367.93,286.59
2016,8,4,13,30,62.0,409.0,4.4,17.0,464.0,346.96,270.38
2016,8,4,13,45,52.5,387.0,4.4,17.0,433.0,317.55,247.61
2016,8,4,14,0,43.0,365.0,4.4,17.0,402.0,289.76,226.06
2016,8,4,14,15,47.5,358.0,4.4,16.5,397.5,279.28,218.22
2016,8,4,14,30,52.0,351.0,4.4,16.0,393.0,268.15,209.68
2016,8,4,14,45,35.5,308.0,4.4,16.0,336.0,228.01,178.39
2016,8,4,15,0,19.0,265.0,4.4,16.0,279.0,197.56,154.94
2016,8,4,15,15,18.5,253.0,4.45,16.0,266.5,185.96,145.99
2016,8,4,15,30,18.0,241.0,4.5,16.0,254.0,174.42,137.23
2016,8,4,15,45,9.0,198.5,4.55,16.0,205.0,143.79,118.62
2016,8,4,16,0,0.0,156.0,4.6,16.0,156.0,115.31,94.6
2016,8,4,16,15,0.0,140.0,4.6,15.5,140.0,104.08,85.4
2016,8,4,16,30,0.0,124.0,4.6,15.0,124.0,92.74,75.99
2016,8,4,16,45,0.0,113.5,4.65,15.0,113.5,85.05,69.52
2016,8,4,17,0,0.0,103.0,4.7,15.0,103.0,77.29,62.94
2016,8,4,17,15,0.0,89.0,4.65,15.0,89.0,67.11,54.11
2016,8,4,17,30,0.0,75.0,4.6,15.0,75.0,56.85,45.1
2016,8,4,17,45,277.5,64.0,4.6,15.0,127.5,47.06,36.37
2016,8,4,18,0,555.0,53.0,4.6,15.0,180.0,43.55,33.08
2016,8,4,18,15,473.0,44.5,4.5,14.5,133.5,36.6,26.63
2016,8,4,18,30,391.0,36.0,4.4,14.0,87.0,29.69,19.94
2016,8,4,18,45,255.5,24.5,4.35,14.0,51.5,20.1,8.52
2016,8,4,19,0,120.0,13.0,4.3,14.0,16.0,10.23,0.0
2016,8,4,19,15,60.0,6.5,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,35.0,5.0,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,70.0,10.0,3.5,15.0,12.0,33.18,0.0
2016,8,5,5,45,202.5,24.0,3.5,15.0,45.0,133.16,70.83
2016,8,5,6,0,335.0,38.0,3.5,15.0,78.0,228.01,177.97
2016,8,5,6,15,422.0,47.5,3.4,15.0,124.0,303.99,247.17
2016,8,5,6,30,509.0,57.0,3.3,15.0,170.0,388.04,320.37
2016,8,5,6,45,565.0,64.5,3.25,15.0,220.5,457.67,379.73
2016,8,5,7,0,621.0,72.0,3.2,15.0,271.0,530.83,439.64
2016,8,5,7,15,310.5,98.5,3.1,15.0,198.0,356.32,296.76
2016,8,5,7,30,0.0,125.0,3.0,15.0,125.0,102.82,81.2
2016,8,5,7,45,0.0,132.5,2.9,15.5,132.5,108.02,85.4
2016,8,5,8,0,0.0,140.0,2.8,16.0,140.0,113.46,89.44
2016,8,5,8,15,3.0,163.0,2.65,16.0,165.0,135.78,107.6
2016,8,5,8,30,6.0,186.0,2.5,16.0,190.0,158.23,125.61
2016,8,5,8,45,10.5,208.0,2.45,16.0,215.0,181.18,143.92
2016,8,5,9,0,15.0,230.0,2.4,16.0,240.0,204.19,162.08
2016,8,5,9,15,23.5,261.5,2.35,16.0,279.0,239.71,190.13
2016,8,5,9,30,32.0,293.0,2.3,16.0,318.0,296.41,234.27
2016,8,5,9,45,34.0,310.0,2.3,16.5,337.5,312.64,245.74
2016,8,5,10,0,36.0,327.0,2.3,17.0,357.0,328.49,256.97
2016,8,5,10,15,78.5,370.5,2.3,17.0,437.5,408.47,318.67
2016,8,5,10,30,121.0,414.0,2.3,17.0,518.0,507.68,392.59
2016,8,5,10,45,135.5,427.5,2.3,17.0,547.0,527.76,406.54
2016,8,5,11,0,150.0,441.0,2.3,17.0,576.0,546.27,419.76
2016,8,5,11,15,135.5,447.5,2.35,17.0,571.0,530.41,407.34
2016,8,5,11,30,121.0,454.0,2.4,17.0,566.0,514.13,394.85
2016,8,5,11,45,130.0,459.5,2.5,17.5,581.0,516.64,396.22
2016,8,5,12,0,139.0,465.0,2.6,18.0,596.0,517.6,396.32
2016,8,5,12,15,181.5,463.5,2.7,18.0,634.0,537.35,411.7
2016,8,5,12,30,224.0,462.0,2.8,18.0,672.0,553.19,423.87
2016,8,5,12,45,556.5,296.5,2.95,18.0,811.5,653.76,502.86
2016,8,5,13,0,889.0,131.0,3.1,18.0,951.0,700.48,539.81
2016,8,5,13,15,671.5,243.0,3.3,18.0,857.0,616.91,474.37
2016,8,5,13,30,454.0,355.0,3.5,18.0,763.0,535.28,411.18
2016,8,5,13,45,316.5,387.0,3.7,18.0,668.0,453.66,348.91
2016,8,5,14,0,179.0,419.0,3.9,18.0,573.0,387.85,298.73
2016,8,5,14,15,154.0,402.5,4.0,17.5,532.0,348.79,269.02
2016,8,5,14,30,129.0,386.0,4.1,17.0,491.0,312.81,241.5
2016,8,5,14,45,88.5,351.0,4.25,17.0,421.5,269.68,208.62
2016,8,5,15,0,48.0,316.0,4.4,17.0,352.0,228.48,177.66
2016,8,5,15,15,48.0,298.5,4.4,17.0,333.0,209.69,163.04
2016,8,5,15,30,48.0,281.0,4.4,17.0,314.0,191.16,149.04
2016,8,5,15,45,48.5,262.5,4.45,17.0,293.5,172.37,142.31
2016,8,5,16,0,49.0,244.0,4.5,17.0,273.0,161.44,133.52
2016,8,5,16,15,26.5,203.0,4.45,16.5,219.0,137.97,114.16
2016,8,5,16,30,4.0,162.0,4.4,16.0,165.0,117.66,97.27
2016,8,5,16,45,6.0,152.0,4.4,16.0,155.0,110.27,91.2
2016,8,5,17,0,8.0,142.0,4.4,16.0,145.0,102.77,84.97
2016,8,5,17,15,4.0,123.0,4.35,15.5,124.5,89.45,73.67
2016,8,5,17,30,0.0,104.0,4.3,15.0,104.0,76.04,62.1
2016,8,5,17,45,184.5,89.5,4.3,15.0,131.0,64.17,51.54
2016,8,5,18,0,369.0,75.0,4.3,15.0,158.0,55.61,43.73
2016,8,5,18,15,286.0,60.5,4.2,15.0,115.0,44.99,33.88
2016,8,5,18,30,203.0,46.0,4.1,15.0,72.0,34.31,23.7
2016,8,5,18,45,113.0,28.0,4.1,15.0,41.5,21.01,8.32
2016,8,5,19,0,23.0,10.0,4.1,15.0,11.0,7.87,0.0
2016,8,5,19,15,11.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.9,14.0,10.0,18.71,0.0
2016,8,6,5,45,147.0,25.0,3.95,14.0,41.0,109.37,52.89
2016,8,6,6,0,262.0,41.0,4.0,14.0,72.0,196.05,152.98
2016,8,6,6,15,350.5,52.5,3.95,14.0,116.5,268.84,219.6
2016,8,6,6,30,439.0,64.0,3.9,14.0,161.0,355.57,295.45
2016,8,6,6,45,219.5,51.0,3.9,14.5,99.5,214.81,179.88
2016,8,6,7,0,0.0,38.0,3.9,15.0,38.0,29.0,19.18
2016,8,6,7,15,0.0,45.5,3.9,15.0,45.5,34.78,24.14
2016,8,6,7,30,0.0,53.0,3.9,15.0,53.0,40.57,28.99
2016,8,6,7,45,0.0,70.5,3.9,15.0,70.5,54.11,40.35
2016,8,6,8,0,0.0,88.0,3.9,15.0,88.0,67.82,51.74
2016,8,6,8,15,0.0,94.5,3.95,15.0,94.5,73.06,55.94
2016,8,6,8,30,0.0,101.0,4.0,15.0,101.0,78.33,60.14
2016,8,6,8,45,0.0,109.0,4.05,15.5,109.0,84.86,65.24
2016,8,6,9,0,0.0,117.0,4.1,16.0,117.0,91.39,70.3
2016,8,6,9,15,0.0,129.0,4.1,16.0,129.0,101.25,78.2
2016,8,6,9,30,0.0,141.0,4.1,16.0,141.0,111.11,86.06
2016,8,6,9,45,2.5,166.0,4.2,16.0,168.5,134.23,104.78
2016,8,6,10,0,5.0,191.0,4.3,16.0,196.0,157.39,123.39
2016,8,6,10,15,5.5,190.0,4.3,16.0,195.0,156.66,122.6
2016,8,6,10,30,6.0,189.0,4.3,16.0,194.0,155.95,121.88
2016,8,6,10,45,8.0,211.5,4.35,16.5,218.5,176.13,137.73
2016,8,6,11,0,10.0,234.0,4.4,17.0,243.0,196.11,153.24
2016,8,6,11,15,11.0,244.5,4.4,17.0,254.5,204.95,160.1
2016,8,6,11,30,12.0,255.0,4.4,17.0,266.0,213.55,166.79
2016,8,6,11,45,13.5,271.5,4.45,17.0,284.5,227.24,177.52
2016,8,6,12,0,15.0,288.0,4.5,17.0,303.0,240.52,187.9
2016,8,6,12,15,15.0,290.0,4.5,17.0,305.0,240.5,187.8
2016,8,6,12,30,15.0,292.0,4.5,17.0,307.0,240.34,187.63
2016,8,6,12,45,17.5,310.0,4.5,17.0,327.0,254.35,198.64
2016,8,6,13,0,20.0,328.0,4.5,17.0,347.0,267.66,209.04
2016,8,6,13,15,17.5,305.5,4.5,17.0,321.5,246.2,192.23
2016,8,6,13,30,15.0,283.0,4.5,17.0,296.0,225.36,175.92
2016,8,6,13,45,21.0,306.5,4.55,17.0,325.0,243.55,190.36
2016,8,6,14,0,27.0,330.0,4.6,17.0,354.0,258.38,201.99
2016,8,6,14,15,20.5,296.5,4.7,17.0,314.5,229.89,179.72
2016,8,6,14,30,14.0,263.0,4.8,17.0,275.0,200.91,157.04
2016,8,6,14,45,22.0,276.5,4.95,17.0,294.0,209.65,163.97
2016,8,6,15,0,30.0,290.0,5.1,17.0,313.0,208.96,163.25
2016,8,6,15,15,30.5,275.5,5.2,16.5,297.5,193.75,151.63
2016,8,6,15,30,31.0,261.0,5.3,16.0,282.0,178.63,140.34
2016,8,6,15,45,27.0,240.0,5.45,16.0,257.5,160.0,132.58
2016,8,6,16,0,23.0,219.0,5.6,16.0,233.0,155.53,129.19
2016,8,6,16,15,11.5,177.5,5.7,16.0,184.5,128.59,106.47
2016,8,6,16,30,0.0,136.0,5.8,16.0,136.0,100.7,82.66
2016,8,6,16,45,0.0,125.0,5.9,16.0,125.0,92.67,75.96
2016,8,6,17,0,0.0,114.0,6.0,16.0,114.0,84.58,69.12
2016,8,6,17,15,0.0,98.5,6.05,15.5,98.5,73.44,59.61
2016,8,6,17,30,0.0,83.0,6.1,15.0,83.0,62.22,49.87
2016,8,6,17,45,0.0,67.5,6.15,15.0,67.5,50.92,39.79
2016,8,6,18,0,0.0,52.0,6.2,15.0,52.0,39.55,29.49
2016,8,6,18,15,0.0,38.0,6.2,14.5,38.0,29.06,19.92
2016,8,6,18,30,0.0,24.0,6.2,14.0,24.0,18.3,10.01
2016,8,6,18,45,0.0,13.5,6.2,14.0,13.5,10.27,0.7
2016,8,6,19,0,0.0,3.0,6.2,14.0,3.0,2.36,0.0
2016,8,6,19,15,0.0,1.5,6.15,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,31.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,63.0,10.0,5.3,14.0,11.0,30.87,0.0
2016,8,7,5,45,210.5,22.5,5.35,14.0,44.0,134.45,59.06
2016,8,7,6,0,358.0,35.0,5.4,14.0,77.0,237.84,185.99
2016,8,7,6,15,449.0,44.0,5.3,14.0,123.5,316.63,259.49
2016,8,7,6,30,540.0,53.0,5.2,14.0,170.0,404.03,336.96
2016,8,7,6,45,270.0,58.0,5.15,14.5,116.5,256.94,216.1
2016,8,7,7,0,0.0,63.0,5.1,15.0,63.0,48.3,35.62
2016,8,7,7,15,0.0,75.5,5.0,15.0,75.5,58.51,44.34
2016,8,7,7,30,0.0,88.0,4.9,15.0,88.0,68.78,52.91
2016,8,7,7,45,1.5,123.0,4.8,15.5,123.5,100.59,79.4
2016,8,7,8,0,3.0,158.0,4.7,16.0,159.0,133.02,105.92
2016,8,7,8,15,3.0,166.0,4.6,16.0,167.5,138.83,110.31
2016,8,7,8,30,3.0,174.0,4.5,16.0,176.0,144.81,114.84
2016,8,7,8,45,6.0,192.0,4.45,16.0,196.0,162.71,129.21
2016,8,7,9,0,9.0,210.0,4.4,16.0,216.0,180.66,143.5
2016,8,7,9,15,9.5,219.0,4.3,16.0,226.0,188.13,149.13
2016,8,7,9,30,10.0,228.0,4.2,16.0,236.0,195.63,154.79
2016,8,7,9,45,28.5,285.0,4.15,16.5,308.0,283.31,224.38
2016,8,7,10,0,47.0,342.0,4.1,17.0,380.0,354.84,279.49
2016,8,7,10,15,65.5,370.5,4.05,17.0,426.0,397.18,311.89
2016,8,7,10,30,84.0,399.0,4.0,17.0,472.0,438.46,343.16
2016,8,7,10,45,162.5,415.5,3.95,17.0,559.5,543.1,423.35
2016,8,7,11,0,241.0,432.0,3.9,17.0,647.0,641.88,496.76
2016,8,7,11,15,280.5,429.5,3.85,17.0,684.0,663.52,512.31
2016,8,7,11,30,320.0,427.0,3.8,17.0,721.0,682.03,525.85
2016,8,7,11,45,232.0,445.5,3.8,17.5,660.0,592.64,457.23
2016,8,7,12,0,144.0,464.0,3.8,18.0,599.0,522.29,402.35
2016,8,7,12,15,159.5,464.5,3.8,18.0,613.5,522.37,402.78
2016,8,7,12,30,175.0,465.0,3.8,18.0,628.0,520.47,401.36
2016,8,7,12,45,185.0,460.5,3.85,18.0,631.5,508.65,392.51
2016,8,7,13,0,195.0,456.0,3.9,18.0,635.0,495.38,382.48
2016,8,7,13,15,183.0,448.5,3.95,18.0,614.5,464.87,359.16
2016,8,7,13,30,171.0,441.0,4.0,18.0,594.0,435.19,336.34
2016,8,7,13,45,246.0,415.0,4.1,18.0,628.5,438.41,338.38
2016,8,7,14,0,321.0,389.0,4.2,18.0,663.0,432.35,332.09
2016,8,7,14,15,299.0,379.5,4.3,17.5,628.5,390.16,298.94
2016,8,7,14,30,277.0,370.0,4.4,17.0,594.0,350.23,267.29
2016,8,7,14,45,369.0,321.0,4.5,17.0,604.5,320.92,239.7
2016,8,7,15,0,461.0,272.0,4.6,17.0,615.0,276.9,199.29
2016,8,7,15,15,458.5,256.5,4.6,17.0,581.5,230.9,162.16
2016,8,7,15,30,456.0,241.0,4.6,17.0,548.0,185.37,130.13
2016,8,7,15,45,442.0,227.5,4.65,17.0,508.0,141.17,116.0
2016,8,7,16,0,428.0,214.0,4.7,17.0,468.0,134.17,110.43
2016,8,7,16,15,618.5,146.5,4.65,16.5,479.0,102.09,83.39
2016,8,7,16,30,809.0,79.0,4.6,16.0,490.0,69.23,55.25
2016,8,7,16,45,528.5,119.5,4.55,16.0,376.5,86.22,70.33
2016,8,7,17,0,248.0,160.0,4.5,16.0,263.0,108.0,89.59
2016,8,7,17,15,231.5,141.0,4.45,16.0,226.5,96.6,79.82
2016,8,7,17,30,215.0,122.0,4.4,16.0,190.0,84.8,69.56
2016,8,7,17,45,380.0,87.5,4.35,16.0,181.5,64.01,51.17
2016,8,7,18,0,545.0,53.0,4.3,16.0,173.0,43.53,32.87
2016,8,7,18,15,454.5,44.5,4.2,15.5,126.0,36.57,26.38
2016,8,7,18,30,364.0,36.0,4.1,15.0,79.0,29.68,19.56
2016,8,7,18,45,215.0,23.0,4.1,15.0,45.5,18.84,4.78
2016,8,7,19,0,66.0,10.0,4.1,15.0,12.0,7.87,0.0
2016,8,7,19,15,33.0,5.0,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,4.15,14.5,37.0,115.71,42.64
2016,8,8,6,0,369.0,32.0,4.3,15.0,74.0,241.01,186.81
2016,8,8,6,15,458.0,40.5,4.2,15.0,120.0,318.56,259.15
2016,8,8,6,30,547.0,49.0,4.1,15.0,166.0,404.69,334.8
2016,8,8,6,45,273.5,56.5,4.0,15.5,115.0,258.04,215.58
2016,8,8,7,0,0.0,64.0,3.9,16.0,64.0,49.18,36.2
2016,8,8,7,15,0.0,77.0,3.8,16.0,77.0,59.89,45.34
2016,8,8,7,30,0.0,90.0,3.7,16.0,90.0,70.6,54.24
2016,8,8,7,45,0.0,98.5,3.65,16.0,98.5,77.34,59.71
2016,8,8,8,0,0.0,107.0,3.6,16.0,107.0,84.13,65.16
2016,8,8,8,15,0.0,127.5,3.55,16.0,127.5,101.44,79.3
2016,8,8,8,30,0.0,148.0,3.5,16.0,148.0,118.8,93.32
2016,8,8,8,45,3.0,173.0,3.5,16.5,175.5,142.91,112.66
2016,8,8,9,0,6.0,198.0,3.5,17.0,203.0,167.15,131.82
2016,8,8,9,15,11.0,225.5,3.55,17.0,234.0,195.56,154.45
2016,8,8,9,30,16.0,253.0,3.6,17.0,265.0,223.97,176.87
2016,8,8,9,45,19.5,274.5,3.7,17.0,290.0,245.4,193.54
2016,8,8,10,0,23.0,296.0,3.8,17.0,315.0,266.63,209.97
2016,8,8,10,15,26.5,316.0,3.9,17.0,339.0,306.86,241.1
2016,8,8,10,30,30.0,336.0,4.0,17.0,363.0,326.45,255.97
2016,8,8,10,45,50.5,374.0,4.15,17.5,419.5,378.5,295.84
2016,8,8,11,0,71.0,412.0,4.3,18.0,476.0,428.93,333.83
2016,8,8,11,15,86.0,428.5,4.45,18.0,506.5,452.19,351.55
2016,8,8,11,30,101.0,445.0,4.6,18.0,537.0,473.84,368.08
2016,8,8,11,45,129.0,454.5,4.8,18.0,574.0,513.54,398.49
2016,8,8,12,0,157.0,464.0,5.0,18.0,611.0,533.71,414.2
2016,8,8,12,15,134.0,460.5,5.15,18.0,585.5,499.63,388.05
2016,8,8,12,30,111.0,457.0,5.3,18.0,560.0,456.92,355.46
2016,8,8,12,45,221.5,440.0,5.5,18.0,643.5,518.93,404.65
2016,8,8,13,0,332.0,423.0,5.7,18.0,727.0,566.9,441.83
2016,8,8,13,15,358.0,403.0,5.8,17.5,726.5,542.93,423.97
2016,8,8,13,30,384.0,383.0,5.9,17.0,726.0,516.25,403.6
2016,8,8,13,45,650.0,242.0,6.0,17.0,804.5,525.07,409.18
2016,8,8,14,0,916.0,101.0,6.1,17.0,883.0,503.08,387.08
2016,8,8,14,15,909.5,100.0,6.1,17.0,853.5,445.67,336.12
2016,8,8,14,30,903.0,99.0,6.1,17.0,824.0,387.35,283.42
2016,8,8,14,45,750.0,160.0,6.2,17.0,744.0,321.28,228.86
2016,8,8,15,0,597.0,221.0,6.3,17.0,664.0,275.91,193.87
2016,8,8,15,15,728.5,156.5,6.3,16.5,666.5,211.89,135.98
2016,8,8,15,30,860.0,92.0,6.3,16.0,669.0,146.16,84.77
2016,8,8,15,45,573.0,169.0,6.3,16.0,542.0,111.95,91.59
2016,8,8,16,0,286.0,246.0,6.3,16.0,415.0,153.89,127.96
2016,8,8,16,15,156.5,217.0,6.2,16.0,308.5,142.7,118.71
2016,8,8,16,30,27.0,188.0,6.1,16.0,202.0,128.35,106.7
2016,8,8,16,45,13.5,141.5,6.05,16.0,148.5,103.55,85.48
2016,8,8,17,0,0.0,95.0,6.0,16.0,95.0,71.68,57.8
2016,8,8,17,15,0.0,81.5,5.9,15.5,81.5,61.79,49.34
2016,8,8,17,30,0.0,68.0,5.8,15.0,68.0,51.84,40.65
2016,8,8,17,45,274.5,59.0,5.75,15.0,118.5,43.7,33.35
2016,8,8,18,0,549.0,50.0,5.7,15.0,169.0,41.27,30.98
2016,8,8,18,15,458.0,42.0,5.6,15.0,122.5,34.62,24.68
2016,8,8,18,30,367.0,34.0,5.5,15.0,76.0,28.08,18.07
2016,8,8,18,45,183.5,17.0,5.4,15.0,38.0,13.75,0.82
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,111.88,32.38
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,232.86,179.51
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,310.98,252.35
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,397.86,328.17
2016,8,9,6,45,265.5,53.5,3.0,15.0,110.0,249.8,208.62
2016,8,9,7,0,0.0,57.0,2.8,15.0,57.0,43.65,31.64
2016,8,9,7,15,0.0,68.0,2.5,15.0,68.0,52.16,38.96
2016,8,9,7,30,0.0,79.0,2.2,15.0,79.0,60.96,46.32
2016,8,9,7,45,0.0,90.5,1.9,15.5,90.5,70.38,53.99
2016,8,9,8,0,0.0,102.0,1.6,16.0,102.0,79.82,61.55
2016,8,9,8,15,0.0,112.5,1.4,16.0,112.5,88.4,68.43
2016,8,9,8,30,0.0,123.0,1.2,16.0,123.0,97.0,75.25
2016,8,9,8,45,3.5,161.5,1.0,16.5,164.0,133.22,104.45
2016,8,9,9,0,7.0,200.0,0.8,17.0,205.0,170.01,133.33
2016,8,9,9,15,8.5,211.5,0.8,17.0,218.0,180.73,141.38
2016,8,9,9,30,10.0,223.0,0.8,17.0,231.0,191.44,149.51
2016,8,9,9,45,11.0,233.0,0.8,17.5,242.0,200.32,155.84
2016,8,9,10,0,12.0,243.0,0.8,18.0,253.0,209.14,162.09
2016,8,9,10,15,51.0,318.5,0.95,18.0,362.0,333.16,258.05
2016,8,9,10,30,90.0,394.0,1.1,18.0,471.0,440.46,337.71
2016,8,9,10,45,87.0,407.0,1.25,18.0,483.0,445.12,340.3
2016,8,9,11,0,84.0,420.0,1.4,18.0,495.0,449.12,343.2
2016,8,9,11,15,105.5,436.0,1.6,18.0,531.5,477.45,364.8
2016,8,9,11,30,127.0,452.0,1.8,18.0,568.0,520.55,396.66
2016,8,9,11,45,89.5,433.0,2.0,18.5,515.5,445.98,340.91
2016,8,9,12,0,52.0,414.0,2.2,19.0,463.0,390.74,299.12
2016,8,9,12,15,168.0,429.5,2.35,19.0,586.0,501.02,383.68
2016,8,9,12,30,284.0,445.0,2.5,19.0,709.0,596.46,454.14
2016,8,9,12,45,340.0,417.5,2.7,19.0,730.5,593.03,452.28
2016,8,9,13,0,396.0,390.0,2.9,19.0,752.0,584.72,446.99
2016,8,9,13,15,382.0,390.5,3.0,19.0,735.5,549.15,420.08
2016,8,9,13,30,368.0,391.0,3.1,19.0,719.0,513.78,393.01
2016,8,9,13,45,403.5,363.0,3.25,19.0,714.0,484.91,370.52
2016,8,9,14,0,439.0,335.0,3.4,19.0,709.0,450.84,343.02
2016,8,9,14,15,358.5,351.5,3.45,18.5,650.0,396.76,301.16
2016,8,9,14,30,278.0,368.0,3.5,18.0,591.0,350.24,265.56
2016,8,9,14,45,193.0,355.0,3.6,18.0,506.5,297.49,225.77
2016,8,9,15,0,108.0,342.0,3.7,18.0,422.0,257.17,196.89
2016,8,9,15,15,91.5,317.0,3.7,18.0,382.5,226.94,174.03
2016,8,9,15,30,75.0,292.0,3.7,18.0,343.0,199.41,154.0
2016,8,9,15,45,85.0,274.0,3.7,18.0,327.5,178.83,147.13
2016,8,9,16,0,95.0,256.0,3.7,18.0,312.0,168.25,138.71
2016,8,9,16,15,55.5,216.0,3.65,17.5,248.5,145.31,119.97
2016,8,9,16,30,16.0,176.0,3.6,17.0,185.0,126.33,104.36
2016,8,9,16,45,28.5,166.0,3.55,17.0,179.0,114.76,94.74
2016,8,9,17,0,41.0,156.0,3.5,17.0,173.0,107.87,89.08
2016,8,9,17,15,35.0,135.0,3.55,16.5,148.5,94.31,77.65
2016,8,9,17,30,29.0,114.0,3.6,16.0,124.0,80.51,65.77
2016,8,9,17,45,254.0,86.0,3.65,16.0,142.0,62.63,49.93
2016,8,9,18,0,479.0,58.0,3.7,16.0,160.0,46.95,35.83
2016,8,9,18,15,385.5,47.5,3.7,15.5,115.0,38.62,28.08
2016,8,9,18,30,292.0,37.0,3.7,15.0,70.0,30.3,19.8
2016,8,9,18,45,146.0,18.5,3.7,15.0,35.0,14.18,0.0
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
