Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,16.5,3.05,14.5,33.5,103.42,19.74
2016,8,10,6,0,309.0,33.0,3.1,15.0,67.0,214.9,164.6
2016,8,10,6,15,402.0,43.0,3.0,15.0,111.5,293.61,237.87
2016,8,10,6,30,495.0,53.0,2.9,15.0,156.0,381.47,314.43
2016,8,10,6,45,247.5,54.0,2.8,15.5,105.5,239.89,199.76
2016,8,10,7,0,0.0,55.0,2.7,16.0,55.0,42.11,30.2
2016,8,10,7,15,0.0,66.0,2.55,16.0,66.0,50.61,37.49
2016,8,10,7,30,0.0,77.0,2.4,16.0,77.0,59.26,44.7
2016,8,10,7,45,0.0,93.0,2.25,16.0,93.0,72.59,55.75
2016,8,10,8,0,0.0,109.0,2.1,16.0,109.0,85.96,66.69
2016,8,10,8,15,0.5,137.5,2.05,16.0,138.0,110.91,87.1
2016,8,10,8,30,1.0,166.0,2.0,16.0,167.0,136.06,107.39
2016,8,10,8,45,0.5,158.5,1.95,16.5,159.0,127.89,100.13
2016,8,10,9,0,0.0,151.0,1.9,17.0,151.0,120.27,93.46
2016,8,10,9,15,1.0,162.0,1.9,17.0,163.0,130.24,101.33
2016,8,10,9,30,2.0,173.0,1.9,17.0,175.0,140.2,109.14
2016,8,10,9,45,3.5,183.0,1.95,17.5,186.0,149.78,116.42
2016,8,10,10,0,5.0,193.0,2.0,18.0,197.0,159.32,123.62
2016,8,10,10,15,8.5,224.0,2.1,18.0,231.5,188.62,146.73
2016,8,10,10,30,12.0,255.0,2.2,18.0,266.0,217.79,169.48
2016,8,10,10,45,27.5,317.0,2.3,18.0,342.0,303.68,236.19
2016,8,10,11,0,43.0,379.0,2.4,18.0,418.0,372.8,288.57
2016,8,10,11,15,168.0,406.0,2.45,18.0,559.0,525.16,404.98
2016,8,10,11,30,293.0,433.0,2.5,18.0,700.0,666.93,508.56
2016,8,10,11,45,246.0,446.5,2.65,18.0,672.5,622.66,474.87
2016,8,10,12,0,199.0,460.0,2.8,18.0,645.0,566.38,433.58
2016,8,10,12,15,296.5,428.5,2.9,18.0,703.5,613.52,470.22
2016,8,10,12,30,394.0,397.0,3.0,18.0,762.0,640.64,491.24
2016,8,10,12,45,413.5,384.5,3.15,18.0,765.0,626.32,480.71
2016,8,10,13,0,433.0,372.0,3.3,18.0,768.0,601.67,462.64
2016,8,10,13,15,308.0,404.5,3.45,18.0,683.5,514.79,396.7
2016,8,10,13,30,183.0,437.0,3.6,18.0,599.0,440.72,340.04
2016,8,10,13,45,148.5,422.5,3.75,18.0,552.0,394.84,305.13
2016,8,10,14,0,114.0,408.0,3.9,18.0,505.0,352.81,272.9
2016,8,10,14,15,100.5,388.5,4.0,17.5,472.0,322.05,249.56
2016,8,10,14,30,87.0,369.0,4.1,17.0,439.0,292.6,227.06
2016,8,10,14,45,122.5,357.0,4.2,17.0,450.5,279.01,215.01
2016,8,10,15,0,158.0,345.0,4.3,17.0,462.0,264.24,201.54
2016,8,10,15,15,136.5,323.0,4.25,17.0,420.0,230.67,175.9
2016,8,10,15,30,115.0,301.0,4.2,17.0,378.0,200.32,154.05
2016,8,10,15,45,95.0,275.0,4.2,17.0,335.5,179.49,148.38
2016,8,10,16,0,75.0,249.0,4.2,17.0,293.0,164.15,135.88
2016,8,10,16,15,76.5,227.5,4.1,16.5,269.5,151.66,125.93
2016,8,10,16,30,78.0,206.0,4.0,16.0,246.0,138.83,115.58
2016,8,10,16,45,47.0,174.5,3.95,16.0,197.5,119.7,99.43
2016,8,10,17,0,16.0,143.0,3.9,16.0,149.0,103.06,85.27
2016,8,10,17,15,10.5,124.0,3.8,15.5,127.5,89.71,73.93
2016,8,10,17,30,5.0,105.0,3.7,15.0,106.0,76.29,62.31
2016,8,10,17,45,257.0,78.5,3.65,15.0,132.0,56.68,44.86
2016,8,10,18,0,509.0,52.0,3.6,15.0,158.0,42.53,32.06
2016,8,10,18,15,416.0,42.5,3.5,15.0,113.0,34.81,24.77
2016,8,10,18,30,323.0,33.0,3.4,15.0,68.0,27.13,16.99
2016,8,10,18,45,161.5,16.5,3.3,15.0,34.0,13.34,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,17.0,2.0,14.0,29.5,84.05,5.31
2016,8,11,6,0,233.0,34.0,2.2,14.0,59.0,177.6,135.16
2016,8,11,6,15,319.5,47.5,2.25,14.0,102.0,251.26,203.75
2016,8,11,6,30,406.0,61.0,2.3,14.0,145.0,338.36,279.56
2016,8,11,6,45,457.5,72.5,2.4,14.5,192.5,405.56,336.65
2016,8,11,7,0,509.0,84.0,2.5,15.0,240.0,476.2,394.33
2016,8,11,7,15,254.5,82.0,2.45,15.0,160.0,301.2,251.27
2016,8,11,7,30,0.0,80.0,2.4,15.0,80.0,61.89,46.91
2016,8,11,7,45,0.0,85.0,2.35,15.5,85.0,65.69,50.06
2016,8,11,8,0,0.0,90.0,2.3,16.0,90.0,69.58,53.03
2016,8,11,8,15,0.0,110.5,2.25,16.0,110.5,86.75,67.12
2016,8,11,8,30,0.0,131.0,2.2,16.0,131.0,104.02,81.13
2016,8,11,8,45,2.0,159.0,2.2,16.5,160.5,129.79,101.85
2016,8,11,9,0,4.0,187.0,2.2,17.0,190.0,155.74,122.38
2016,8,11,9,15,34.5,254.5,2.2,17.0,280.0,264.53,209.64
2016,8,11,9,30,65.0,322.0,2.2,17.0,370.0,360.74,284.16
2016,8,11,9,45,44.0,308.0,2.2,17.5,341.0,322.86,252.9
2016,8,11,10,0,23.0,294.0,2.2,18.0,312.0,265.49,207.16
2016,8,11,10,15,89.5,352.5,2.2,18.0,428.0,404.56,315.44
2016,8,11,10,30,156.0,411.0,2.2,18.0,544.0,542.97,418.06
2016,8,11,10,45,147.5,422.5,2.25,18.0,550.5,539.12,413.6
2016,8,11,11,0,139.0,434.0,2.3,18.0,557.0,534.34,409.47
2016,8,11,11,15,242.5,425.0,2.35,18.0,644.5,629.14,480.38
2016,8,11,11,30,346.0,416.0,2.4,18.0,732.0,699.42,531.77
2016,8,11,11,45,358.5,409.0,2.45,18.5,738.0,686.76,521.38
2016,8,11,12,0,371.0,402.0,2.5,19.0,744.0,671.93,510.06
2016,8,11,12,15,275.5,431.0,2.55,19.0,685.5,599.97,456.4
2016,8,11,12,30,180.0,460.0,2.6,19.0,627.0,522.95,398.85
2016,8,11,12,45,146.0,452.5,2.7,19.0,587.5,477.23,365.14
2016,8,11,13,0,112.0,445.0,2.8,19.0,548.0,434.15,332.88
2016,8,11,13,15,116.5,438.0,2.85,19.0,543.0,418.23,321.12
2016,8,11,13,30,121.0,431.0,2.9,19.0,538.0,401.69,308.6
2016,8,11,13,45,105.5,414.5,3.0,19.0,506.0,366.41,281.83
2016,8,11,14,0,90.0,398.0,3.1,19.0,474.0,335.77,258.49
2016,8,11,14,15,81.0,379.0,3.15,18.5,445.5,308.09,237.67
2016,8,11,14,30,72.0,360.0,3.2,18.0,417.0,281.84,217.8
2016,8,11,14,45,72.0,343.0,3.25,18.0,398.0,260.82,201.25
2016,8,11,15,0,72.0,326.0,3.3,18.0,379.0,240.03,184.89
2016,8,11,15,15,67.0,304.5,3.3,18.0,352.0,216.14,166.52
2016,8,11,15,30,62.0,283.0,3.3,18.0,325.0,193.32,149.59
2016,8,11,15,45,45.5,252.0,3.35,18.0,281.5,166.44,136.74
2016,8,11,16,0,29.0,221.0,3.4,18.0,238.0,148.42,122.0
2016,8,11,16,15,21.5,197.0,3.4,17.5,209.0,140.41,115.85
2016,8,11,16,30,14.0,173.0,3.4,17.0,180.0,124.25,102.61
2016,8,11,16,45,7.0,146.5,3.4,17.0,150.0,106.36,87.52
2016,8,11,17,0,0.0,120.0,3.4,17.0,120.0,88.19,72.0
2016,8,11,17,15,0.0,102.5,3.35,16.5,102.5,75.77,61.43
2016,8,11,17,30,0.0,85.0,3.3,16.0,85.0,63.25,50.58
2016,8,11,17,45,236.5,70.0,3.3,16.0,118.5,50.77,39.45
2016,8,11,18,0,473.0,55.0,3.3,16.0,152.0,44.63,33.74
2016,8,11,18,15,381.0,44.0,3.15,15.5,107.5,35.85,25.57
2016,8,11,18,30,289.0,33.0,3.0,15.0,63.0,27.04,16.71
2016,8,11,18,45,144.5,16.5,2.9,15.0,31.5,13.33,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,163.0,15.5,1.9,14.0,32.5,105.45,0.0
2016,8,12,6,0,326.0,31.0,2.0,14.0,65.0,222.98,169.1
2016,8,12,6,15,419.5,40.5,1.95,14.0,110.0,302.49,244.6
2016,8,12,6,30,513.0,50.0,1.9,14.0,155.0,391.27,321.72
2016,8,12,6,45,575.5,56.5,1.85,14.5,206.0,464.7,383.13
2016,8,12,7,0,638.0,63.0,1.8,15.0,257.0,542.33,444.9
2016,8,12,7,15,319.0,89.5,1.8,15.0,186.5,358.72,297.18
2016,8,12,7,30,0.0,116.0,1.8,15.0,116.0,95.17,74.7
2016,8,12,7,45,1.0,135.0,1.8,15.5,135.5,112.18,88.92
2016,8,12,8,0,2.0,154.0,1.8,16.0,155.0,129.19,102.49
2016,8,12,8,15,5.5,171.5,1.8,16.0,175.0,146.96,116.79
2016,8,12,8,30,9.0,189.0,1.8,16.0,195.0,164.87,131.07
2016,8,12,8,45,20.0,222.5,1.85,16.5,236.0,204.91,162.98
2016,8,12,9,0,31.0,256.0,1.9,17.0,277.0,265.72,210.52
2016,8,12,9,15,29.0,267.5,1.9,17.0,288.5,273.08,215.41
2016,8,12,9,30,27.0,279.0,1.9,17.0,300.0,280.28,220.38
2016,8,12,9,45,31.0,299.0,1.95,17.5,323.5,301.65,236.14
2016,8,12,10,0,35.0,319.0,2.0,18.0,347.0,322.6,251.37
2016,8,12,10,15,54.5,353.5,2.1,18.0,399.5,372.38,289.41
2016,8,12,10,30,74.0,388.0,2.2,18.0,452.0,421.07,326.0
2016,8,12,10,45,68.0,394.0,2.3,18.0,453.5,416.31,321.73
2016,8,12,11,0,62.0,400.0,2.4,18.0,455.0,411.31,317.6
2016,8,12,11,15,71.5,415.0,2.5,18.0,479.5,428.61,330.66
2016,8,12,11,30,81.0,430.0,2.6,18.0,504.0,444.65,342.63
2016,8,12,11,45,82.0,434.5,2.75,18.0,509.5,442.47,340.97
2016,8,12,12,0,83.0,439.0,2.9,18.0,515.0,439.63,338.91
2016,8,12,12,15,61.0,414.0,2.95,18.0,470.5,392.55,303.09
2016,8,12,12,30,39.0,389.0,3.0,18.0,426.0,347.83,268.94
2016,8,12,12,45,107.5,420.0,3.15,18.0,518.5,424.42,328.38
2016,8,12,13,0,176.0,451.0,3.3,18.0,611.0,482.05,371.96
2016,8,12,13,15,130.5,434.0,3.35,18.0,552.0,424.42,327.78
2016,8,12,13,30,85.0,417.0,3.4,18.0,493.0,368.46,285.1
2016,8,12,13,45,101.0,411.0,3.45,18.0,498.5,361.88,280.12
2016,8,12,14,0,117.0,405.0,3.5,18.0,504.0,352.92,272.84
2016,8,12,14,15,93.0,380.5,3.5,18.0,457.5,314.12,242.85
2016,8,12,14,30,69.0,356.0,3.5,18.0,411.0,278.38,215.38
2016,8,12,14,45,97.0,348.0,3.5,18.0,421.5,271.05,208.59
2016,8,12,15,0,125.0,340.0,3.5,18.0,432.0,254.44,194.15
2016,8,12,15,15,163.0,319.0,3.45,18.0,431.5,232.83,175.6
2016,8,12,15,30,201.0,298.0,3.4,18.0,431.0,206.8,155.48
2016,8,12,15,45,142.0,273.0,3.4,18.0,364.0,171.64,141.13
2016,8,12,16,0,83.0,248.0,3.4,18.0,297.0,163.61,134.85
2016,8,12,16,15,52.5,214.0,3.3,18.0,244.0,143.88,118.57
2016,8,12,16,30,22.0,180.0,3.2,18.0,191.0,128.58,105.92
2016,8,12,16,45,16.0,158.5,3.15,18.0,166.0,113.87,93.65
2016,8,12,17,0,10.0,137.0,3.1,18.0,141.0,99.04,81.12
2016,8,12,17,15,5.0,118.5,3.05,17.5,120.5,85.99,70.11
2016,8,12,17,30,0.0,100.0,3.0,17.0,100.0,72.87,58.81
2016,8,12,17,45,240.5,76.5,2.95,17.0,125.5,56.31,44.14
2016,8,12,18,0,481.0,53.0,2.9,17.0,151.0,43.16,32.28
2016,8,12,18,15,384.5,42.5,2.85,16.5,106.0,34.7,24.42
2016,8,12,18,30,288.0,32.0,2.8,16.0,61.0,26.25,15.74
2016,8,12,18,45,144.0,16.0,2.8,16.0,30.5,12.95,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,15.5,2.3,14.5,30.5,96.85,0.0
2016,8,13,6,0,287.0,31.0,2.4,15.0,61.0,204.82,153.62
2016,8,13,6,15,382.0,41.5,2.35,15.0,104.5,284.36,229.39
2016,8,13,6,30,477.0,52.0,2.3,15.0,148.0,373.5,306.95
2016,8,13,6,45,238.5,72.5,2.25,15.5,120.5,261.2,216.32
2016,8,13,7,0,0.0,93.0,2.2,16.0,93.0,77.84,60.32
2016,8,13,7,15,1.5,112.0,2.15,16.0,112.5,95.19,75.11
2016,8,13,7,30,3.0,131.0,2.1,16.0,132.0,112.55,89.45
2016,8,13,7,45,13.5,155.5,2.1,16.5,162.0,142.78,114.34
2016,8,13,8,0,24.0,180.0,2.1,17.0,192.0,173.55,139.19
2016,8,13,8,15,32.5,205.0,2.0,17.0,223.0,221.26,177.35
2016,8,13,8,30,41.0,230.0,1.9,17.0,254.0,253.3,202.32
2016,8,13,8,45,44.0,250.5,1.85,17.5,278.5,275.35,218.57
2016,8,13,9,0,47.0,271.0,1.8,18.0,303.0,297.18,234.43
2016,8,13,9,15,69.0,301.5,1.85,18.0,351.0,347.48,273.21
2016,8,13,9,30,91.0,332.0,1.9,18.0,399.0,397.57,311.08
2016,8,13,9,45,85.5,347.0,2.0,18.5,412.5,404.22,314.51
2016,8,13,10,0,80.0,362.0,2.1,19.0,426.0,410.32,317.78
2016,8,13,10,15,103.5,384.5,2.2,19.0,470.0,451.48,348.74
2016,8,13,10,30,127.0,407.0,2.3,19.0,514.0,512.93,393.85
2016,8,13,10,45,120.0,417.0,2.45,19.0,520.5,509.38,390.5
2016,8,13,11,0,113.0,427.0,2.6,19.0,527.0,505.04,387.0
2016,8,13,11,15,137.5,438.5,2.7,19.0,562.0,530.06,405.83
2016,8,13,11,30,162.0,450.0,2.8,19.0,597.0,552.79,422.71
2016,8,13,11,45,143.0,452.0,2.95,19.0,582.5,526.95,403.28
2016,8,13,12,0,124.0,454.0,3.1,19.0,568.0,501.35,384.17
2016,8,13,12,15,150.5,456.0,3.25,19.0,595.0,512.3,393.04
2016,8,13,12,30,177.0,458.0,3.4,19.0,622.0,520.42,399.5
2016,8,13,12,45,201.0,451.5,3.55,19.0,635.5,516.9,397.26
2016,8,13,13,0,225.0,445.0,3.7,19.0,649.0,510.74,392.89
2016,8,13,13,15,199.5,439.0,3.8,19.0,618.0,471.48,363.02
2016,8,13,13,30,174.0,433.0,3.9,19.0,587.0,434.26,334.62
2016,8,13,13,45,151.5,419.5,4.05,19.0,551.0,395.61,305.06
2016,8,13,14,0,129.0,406.0,4.2,19.0,515.0,359.48,277.26
2016,8,13,14,15,119.5,389.0,4.25,19.0,487.5,328.97,253.5
2016,8,13,14,30,110.0,372.0,4.3,19.0,460.0,302.87,233.02
2016,8,13,14,45,108.5,354.0,4.35,19.0,437.0,278.06,213.3
2016,8,13,15,0,107.0,336.0,4.4,19.0,414.0,253.66,193.95
2016,8,13,15,15,115.5,316.5,4.4,19.0,396.5,224.1,170.45
2016,8,13,15,30,124.0,297.0,4.4,19.0,379.0,199.13,151.78
2016,8,13,15,45,97.0,270.0,4.4,19.0,331.5,176.67,145.04
2016,8,13,16,0,70.0,243.0,4.4,19.0,284.0,160.66,132.04
2016,8,13,16,15,49.5,213.0,4.4,18.5,241.0,143.18,117.91
2016,8,13,16,30,29.0,183.0,4.4,18.0,198.0,125.18,103.14
2016,8,13,16,45,15.0,156.0,4.4,18.0,164.0,112.21,92.33
2016,8,13,17,0,1.0,129.0,4.4,18.0,130.0,93.79,76.63
2016,8,13,17,15,0.5,110.0,4.4,17.5,110.5,80.46,65.32
2016,8,13,17,30,0.0,91.0,4.4,17.0,91.0,67.03,53.68
2016,8,13,17,45,234.5,71.5,4.4,17.0,118.0,51.81,40.16
2016,8,13,18,0,469.0,52.0,4.4,17.0,145.0,42.32,31.5
2016,8,13,18,15,371.0,41.5,4.3,16.5,101.5,33.86,23.61
2016,8,13,18,30,273.0,31.0,4.2,16.0,58.0,25.41,14.74
2016,8,13,18,45,136.5,15.5,4.1,16.0,29.0,12.56,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,15.5,2.5,14.5,29.5,95.76,0.0
2016,8,14,6,0,283.0,31.0,2.6,15.0,59.0,203.67,151.48
2016,8,14,6,15,379.5,41.5,2.6,15.0,103.0,284.05,229.12
2016,8,14,6,30,476.0,52.0,2.6,15.0,147.0,374.19,307.85
2016,8,14,6,45,238.0,60.5,2.6,15.5,108.0,246.21,204.56
2016,8,14,7,0,0.0,69.0,2.6,16.0,69.0,54.15,40.39
2016,8,14,7,15,0.0,84.0,2.6,16.0,84.0,66.71,51.13
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,79.24,61.54
2016,8,14,7,45,0.0,119.0,2.65,16.0,119.0,96.41,75.7
2016,8,14,8,0,0.0,139.0,2.7,16.0,139.0,113.56,89.65
2016,8,14,8,15,4.5,164.0,2.7,16.0,167.0,139.31,110.72
2016,8,14,8,30,9.0,189.0,2.7,16.0,195.0,165.25,131.67
2016,8,14,8,45,15.5,214.5,2.7,16.5,224.5,193.62,154.13
2016,8,14,9,0,22.0,240.0,2.7,17.0,254.0,222.09,176.32
2016,8,14,9,15,25.0,259.5,2.65,17.0,277.0,241.53,191.27
2016,8,14,9,30,28.0,279.0,2.6,17.0,300.0,282.07,222.62
2016,8,14,9,45,34.0,303.0,2.6,17.5,329.5,309.48,243.04
2016,8,14,10,0,40.0,327.0,2.6,18.0,359.0,336.4,262.87
2016,8,14,10,15,97.5,368.0,2.6,18.0,449.0,429.64,334.95
2016,8,14,10,30,155.0,409.0,2.6,18.0,539.0,542.65,419.08
2016,8,14,10,45,207.5,415.0,2.6,18.0,594.5,591.23,454.71
2016,8,14,11,0,260.0,421.0,2.6,18.0,650.0,656.6,501.87
2016,8,14,11,15,208.5,435.0,2.6,18.0,621.0,592.39,453.54
2016,8,14,11,30,157.0,449.0,2.6,18.0,592.0,548.22,419.93
2016,8,14,11,45,132.5,449.0,2.65,18.5,570.5,515.96,395.03
2016,8,14,12,0,108.0,449.0,2.7,19.0,549.0,470.24,360.23
2016,8,14,12,15,145.0,453.0,2.75,19.0,587.0,506.07,387.44
2016,8,14,12,30,182.0,457.0,2.8,19.0,625.0,524.06,400.97
2016,8,14,12,45,224.5,446.0,2.9,19.0,650.5,529.93,405.86
2016,8,14,13,0,267.0,435.0,3.0,19.0,676.0,537.83,411.89
2016,8,14,13,15,272.5,425.5,3.1,19.0,668.0,511.59,392.16
2016,8,14,13,30,278.0,416.0,3.2,19.0,660.0,484.38,371.48
2016,8,14,13,45,236.0,411.0,3.35,19.0,615.0,433.74,332.88
2016,8,14,14,0,194.0,406.0,3.5,19.0,570.0,389.8,299.18
2016,8,14,14,15,181.0,391.0,3.6,18.5,539.5,355.36,272.8
2016,8,14,14,30,168.0,376.0,3.7,18.0,509.0,322.5,247.33
2016,8,14,14,45,202.5,354.0,3.85,18.0,507.0,300.58,228.31
2016,8,14,15,0,237.0,332.0,4.0,18.0,505.0,274.8,205.84
2016,8,14,15,15,172.0,313.0,4.1,18.0,434.5,231.11,174.09
2016,8,14,15,30,107.0,294.0,4.2,18.0,364.0,203.04,156.07
2016,8,14,15,45,84.5,266.5,4.3,18.0,319.5,174.44,143.73
2016,8,14,16,0,62.0,239.0,4.4,18.0,275.0,158.32,130.6
2016,8,14,16,15,37.0,203.0,4.4,17.5,224.0,137.47,113.52
2016,8,14,16,30,12.0,167.0,4.4,17.0,173.0,120.23,99.31
2016,8,14,16,45,6.5,147.0,4.45,17.0,150.5,106.38,87.66
2016,8,14,17,0,1.0,127.0,4.5,17.0,128.0,92.43,75.77
2016,8,14,17,15,0.5,108.0,4.45,16.5,108.5,79.09,64.38
2016,8,14,17,30,0.0,89.0,4.4,16.0,89.0,65.64,52.68
2016,8,14,17,45,211.5,73.0,4.35,16.0,114.0,53.68,41.96
2016,8,14,18,0,423.0,57.0,4.3,16.0,139.0,46.02,34.84
2016,8,14,18,15,324.5,44.5,4.15,15.5,96.0,36.12,25.61
2016,8,14,18,30,226.0,32.0,4.0,15.0,53.0,24.36,13.6
2016,8,14,18,45,113.0,16.0,3.85,15.0,26.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.5,14.5,2.7,14.0,30.5,105.27,0.0
2016,8,15,6,0,333.0,29.0,2.8,14.0,61.0,227.32,168.29
2016,8,15,6,15,433.5,38.5,2.7,14.0,107.0,311.4,251.81
2016,8,15,6,30,534.0,48.0,2.6,14.0,153.0,405.63,334.31
2016,8,15,6,45,267.0,49.5,2.55,14.5,102.0,250.78,209.61
2016,8,15,7,0,0.0,51.0,2.5,15.0,51.0,39.02,27.69
2016,8,15,7,15,0.0,62.0,2.45,15.0,62.0,47.51,35.03
2016,8,15,7,30,0.0,73.0,2.4,15.0,73.0,56.03,42.18
2016,8,15,7,45,0.0,104.0,2.4,15.5,104.0,82.66,64.36
2016,8,15,8,0,0.0,135.0,2.4,16.0,135.0,109.93,86.66
2016,8,15,8,15,0.0,138.0,2.4,16.0,138.0,111.35,87.5
2016,8,15,8,30,0.0,141.0,2.4,16.0,141.0,113.07,88.62
2016,8,15,8,45,1.5,161.5,2.4,16.0,163.0,131.89,103.81
2016,8,15,9,0,3.0,182.0,2.4,16.0,185.0,150.75,118.87
2016,8,15,9,15,9.5,215.5,2.4,16.0,223.0,186.14,147.31
2016,8,15,9,30,16.0,249.0,2.4,16.0,261.0,221.68,175.45
2016,8,15,9,45,25.0,283.0,2.45,16.5,302.5,260.06,205.24
2016,8,15,10,0,34.0,317.0,2.5,17.0,344.0,320.95,251.89
2016,8,15,10,15,30.5,319.5,2.55,17.0,344.5,316.85,247.99
2016,8,15,10,30,27.0,322.0,2.6,17.0,345.0,312.76,244.4
2016,8,15,10,45,34.0,346.0,2.7,17.5,375.5,339.16,264.16
2016,8,15,11,0,41.0,370.0,2.8,18.0,406.0,364.63,282.91
2016,8,15,11,15,121.0,408.0,2.9,18.0,517.0,487.84,377.41
2016,8,15,11,30,201.0,446.0,3.0,18.0,628.0,585.43,450.13
2016,8,15,11,45,162.5,449.0,3.1,18.0,596.5,542.56,417.11
2016,8,15,12,0,124.0,452.0,3.2,18.0,565.0,500.97,385.6
2016,8,15,12,15,116.0,450.0,3.3,18.0,556.0,481.1,370.85
2016,8,15,12,30,108.0,448.0,3.4,18.0,547.0,450.65,348.09
2016,8,15,12,45,178.0,443.0,3.5,18.0,604.5,494.94,382.5
2016,8,15,13,0,248.0,438.0,3.6,18.0,662.0,528.22,407.69
2016,8,15,13,15,216.5,434.0,3.65,18.0,627.0,479.4,370.34
2016,8,15,13,30,185.0,430.0,3.7,18.0,592.0,439.34,339.63
2016,8,15,13,45,130.5,408.0,3.75,18.0,521.0,377.53,292.29
2016,8,15,14,0,76.0,386.0,3.8,18.0,450.0,321.94,249.68
2016,8,15,14,15,69.0,366.5,3.8,18.0,423.0,295.62,229.31
2016,8,15,14,30,62.0,347.0,3.8,18.0,396.0,270.55,209.77
2016,8,15,14,45,78.5,338.5,3.85,18.0,397.5,260.22,201.04
2016,8,15,15,0,95.0,330.0,3.9,18.0,399.0,247.57,190.27
2016,8,15,15,15,68.5,297.0,3.8,17.5,345.5,212.07,163.81
2016,8,15,15,30,42.0,264.0,3.7,17.0,292.0,180.95,141.18
2016,8,15,15,45,80.0,256.5,3.65,17.0,304.5,169.18,139.79
2016,8,15,16,0,118.0,249.0,3.6,17.0,317.0,158.15,130.88
2016,8,15,16,15,80.5,218.5,3.5,17.0,263.0,146.49,121.38
2016,8,15,16,30,43.0,188.0,3.4,17.0,209.0,127.96,105.89
2016,8,15,16,45,25.5,160.0,3.35,17.0,172.5,114.61,94.74
2016,8,15,17,0,8.0,132.0,3.3,17.0,136.0,95.58,78.49
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.5,82.53,67.38
2016,8,15,17,30,0.0,95.0,3.0,16.0,95.0,69.4,55.97
2016,8,15,17,45,261.5,71.0,2.95,16.0,121.0,51.8,40.28
2016,8,15,18,0,523.0,47.0,2.9,16.0,147.0,38.88,28.57
2016,8,15,18,15,419.5,37.5,2.8,15.5,101.5,30.98,21.12
2016,8,15,18,30,316.0,28.0,2.7,15.0,56.0,23.16,12.21
2016,8,15,18,45,158.0,14.0,2.65,15.0,28.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.0,2.3,13.5,28.5,95.35,0.0
2016,8,16,6,0,286.0,30.0,2.4,14.0,57.0,205.92,150.27
2016,8,16,6,15,387.5,40.5,2.35,14.0,102.0,289.53,233.7
2016,8,16,6,30,489.0,51.0,2.3,14.0,147.0,383.49,315.85
2016,8,16,6,45,244.5,60.5,2.3,14.5,108.5,252.34,210.18
2016,8,16,7,0,0.0,70.0,2.3,15.0,70.0,55.28,41.5
2016,8,16,7,15,0.0,84.5,2.3,15.0,84.5,67.37,51.9
2016,8,16,7,30,0.0,99.0,2.3,15.0,99.0,79.44,61.97
2016,8,16,7,45,1.5,126.5,2.3,15.0,127.5,105.02,83.27
2016,8,16,8,0,3.0,154.0,2.3,15.0,156.0,130.76,104.38
2016,8,16,8,15,6.5,172.0,2.35,15.0,176.0,149.07,119.21
2016,8,16,8,30,10.0,190.0,2.4,15.0,196.0,167.51,134.02
2016,8,16,8,45,45.0,238.0,2.45,15.5,267.5,264.26,212.48
2016,8,16,9,0,80.0,286.0,2.5,16.0,339.0,346.41,276.86
2016,8,16,9,15,152.5,309.5,2.5,16.0,418.0,460.5,365.67
2016,8,16,9,30,225.0,333.0,2.5,16.0,497.0,553.21,435.75
2016,8,16,9,45,149.5,344.5,2.55,16.5,455.5,488.69,383.16
2016,8,16,10,0,74.0,356.0,2.6,17.0,414.0,400.21,313.07
2016,8,16,10,15,71.0,368.0,2.6,17.0,426.0,405.19,316.54
2016,8,16,10,30,68.0,380.0,2.6,17.0,438.0,409.71,319.29
2016,8,16,10,45,82.5,399.5,2.65,17.5,471.5,437.78,339.8
2016,8,16,11,0,97.0,419.0,2.7,18.0,505.0,464.54,359.01
2016,8,16,11,15,79.5,415.0,2.7,18.0,486.0,438.1,338.3
2016,8,16,11,30,62.0,411.0,2.7,18.0,467.0,412.3,318.31
2016,8,16,11,45,50.5,399.0,2.75,18.0,445.0,385.25,297.66
2016,8,16,12,0,39.0,387.0,2.8,18.0,423.0,359.11,277.63
2016,8,16,12,15,44.5,395.5,2.8,18.0,437.0,365.13,282.3
2016,8,16,12,30,50.0,404.0,2.8,18.0,451.0,370.11,286.06
2016,8,16,12,45,41.5,385.0,2.85,18.0,424.0,341.45,264.17
2016,8,16,13,0,33.0,366.0,2.9,18.0,397.0,314.06,243.27
2016,8,16,13,15,34.5,363.0,2.9,18.0,395.0,306.66,237.72
2016,8,16,13,30,36.0,360.0,2.9,18.0,393.0,298.98,231.86
2016,8,16,13,45,48.5,366.5,2.95,18.0,408.5,303.61,235.5
2016,8,16,14,0,61.0,373.0,3.0,18.0,424.0,306.14,237.3
2016,8,16,14,15,85.0,370.5,3.05,18.0,438.5,304.94,235.89
2016,8,16,14,30,109.0,368.0,3.1,18.0,453.0,300.39,231.44
2016,8,16,14,45,97.0,346.5,3.15,18.0,419.5,270.46,208.05
2016,8,16,15,0,85.0,325.0,3.2,18.0,386.0,242.45,186.39
2016,8,16,15,15,101.0,308.5,3.3,18.0,377.0,223.55,171.08
2016,8,16,15,30,117.0,292.0,3.4,18.0,368.0,195.85,149.86
2016,8,16,15,45,89.0,263.5,3.5,18.0,319.0,172.75,142.23
2016,8,16,16,0,61.0,235.0,3.6,18.0,270.0,156.02,128.6
2016,8,16,16,15,35.5,199.0,3.6,17.5,219.0,135.08,111.45
2016,8,16,16,30,10.0,163.0,3.6,17.0,168.0,117.51,96.96
2016,8,16,16,45,5.0,129.0,3.6,17.0,131.5,94.75,77.56
2016,8,16,17,0,0.0,95.0,3.6,17.0,95.0,71.31,57.32
2016,8,16,17,15,0.0,80.5,3.55,16.5,80.5,60.74,48.25
2016,8,16,17,30,0.0,66.0,3.5,16.0,66.0,50.1,38.93
2016,8,16,17,45,203.5,61.5,3.5,16.0,99.5,44.78,34.08
2016,8,16,18,0,407.0,57.0,3.5,16.0,133.0,46.06,34.81
2016,8,16,18,15,306.0,43.5,3.4,15.5,90.0,33.14,22.89
2016,8,16,18,30,205.0,30.0,3.3,15.0,47.0,22.8,11.34
2016,8,16,18,45,102.5,15.0,3.25,15.0,23.5,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,100.0,15.0,2.45,14.5,24.5,55.72,0.0
2016,8,17,6,0,200.0,30.0,2.6,15.0,49.0,162.42,115.73
2016,8,17,6,15,294.5,43.5,2.55,15.0,90.5,239.27,192.31
2016,8,17,6,30,389.0,57.0,2.5,15.0,132.0,330.62,272.05
2016,8,17,6,45,194.5,61.0,2.5,15.5,98.5,204.67,169.93
2016,8,17,7,0,0.0,65.0,2.5,16.0,65.0,50.63,37.43
2016,8,17,7,15,0.0,80.0,2.4,16.0,80.0,63.23,48.2
2016,8,17,7,30,0.0,95.0,2.3,16.0,95.0,75.79,58.67
2016,8,17,7,45,0.0,105.5,2.25,16.5,105.5,84.18,65.37
2016,8,17,8,0,0.0,116.0,2.2,17.0,116.0,92.63,72.02
2016,8,17,8,15,0.0,138.0,2.1,17.0,138.0,111.54,87.35
2016,8,17,8,30,0.0,160.0,2.0,17.0,160.0,130.46,102.48
2016,8,17,8,45,11.5,200.0,1.95,17.0,207.5,176.83,140.1
2016,8,17,9,0,23.0,240.0,1.9,17.0,255.0,223.84,177.48
2016,8,17,9,15,34.5,271.0,1.9,17.0,295.5,284.25,224.67
2016,8,17,9,30,46.0,302.0,1.9,17.0,336.0,324.8,255.63
2016,8,17,9,45,40.0,308.0,1.95,17.5,338.5,321.85,251.98
2016,8,17,10,0,34.0,314.0,2.0,18.0,341.0,318.83,248.55
2016,8,17,10,15,86.0,359.0,2.05,18.0,430.5,411.26,319.96
2016,8,17,10,30,138.0,404.0,2.1,18.0,520.0,523.86,403.56
2016,8,17,10,45,124.5,413.5,2.15,18.5,520.0,513.4,393.57
2016,8,17,11,0,111.0,423.0,2.2,19.0,520.0,482.19,369.47
2016,8,17,11,15,88.5,418.5,2.25,19.0,497.0,450.24,345.25
2016,8,17,11,30,66.0,414.0,2.3,19.0,474.0,419.15,321.54
2016,8,17,11,45,71.0,422.0,2.35,19.0,487.0,424.24,325.45
2016,8,17,12,0,76.0,430.0,2.4,19.0,500.0,428.34,328.47
2016,8,17,12,15,107.5,441.0,2.45,19.0,539.5,455.12,348.93
2016,8,17,12,30,139.0,452.0,2.5,19.0,579.0,489.31,374.37
2016,8,17,12,45,107.0,436.0,2.6,19.0,533.5,430.57,330.33
2016,8,17,13,0,75.0,420.0,2.7,19.0,488.0,385.63,296.52
2016,8,17,13,15,62.0,400.0,2.8,19.0,455.5,352.76,271.83
2016,8,17,13,30,49.0,380.0,2.9,19.0,423.0,321.73,248.31
2016,8,17,13,45,70.0,385.0,3.0,19.0,444.5,328.45,253.6
2016,8,17,14,0,91.0,390.0,3.1,19.0,466.0,332.11,256.12
2016,8,17,14,15,124.0,381.0,3.25,18.5,480.0,326.74,251.75
2016,8,17,14,30,157.0,372.0,3.4,18.0,494.0,316.93,243.31
2016,8,17,14,45,130.5,350.5,3.55,18.0,449.0,278.64,213.56
2016,8,17,15,0,104.0,329.0,3.7,18.0,404.0,248.98,190.98
2016,8,17,15,15,79.5,299.5,3.7,17.5,355.0,215.11,165.8
2016,8,17,15,30,55.0,270.0,3.7,17.0,306.0,185.23,144.23
2016,8,17,15,45,47.0,246.0,3.75,17.0,275.5,162.66,134.35
2016,8,17,16,0,39.0,222.0,3.8,17.0,245.0,148.63,122.89
2016,8,17,16,15,25.5,192.5,3.75,17.0,207.0,137.12,113.47
2016,8,17,16,30,12.0,163.0,3.7,17.0,169.0,117.44,96.93
2016,8,17,16,45,6.0,131.5,3.65,17.0,134.5,96.29,78.92
2016,8,17,17,0,0.0,100.0,3.6,17.0,100.0,74.62,60.23
2016,8,17,17,15,0.0,84.5,3.5,16.5,84.5,63.4,50.6
2016,8,17,17,30,0.0,69.0,3.4,16.0,69.0,52.1,40.7
2016,8,17,17,45,187.5,62.5,3.35,16.0,96.5,46.47,35.55
2016,8,17,18,0,375.0,56.0,3.3,16.0,124.0,42.57,31.71
2016,8,17,18,15,275.5,42.0,3.2,15.5,83.5,31.89,21.73
2016,8,17,18,30,176.0,28.0,3.1,15.0,43.0,21.24,9.45
2016,8,17,18,45,88.0,14.0,3.05,15.0,21.5,11.02,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,15.0,2.0,14.5,23.0,51.75,0.0
2016,8,18,6,0,181.0,30.0,2.1,15.0,46.0,154.24,107.65
2016,8,18,6,15,277.0,44.0,2.15,15.0,87.5,231.57,185.58
2016,8,18,6,30,373.0,58.0,2.2,15.0,129.0,319.41,262.56
2016,8,18,6,45,186.5,66.5,2.25,15.5,102.0,207.56,171.97
2016,8,18,7,0,0.0,75.0,2.3,16.0,75.0,60.39,45.67
2016,8,18,7,15,0.0,92.0,2.3,16.0,92.0,74.87,58.02
2016,8,18,7,30,0.0,109.0,2.3,16.0,109.0,89.27,69.98
2016,8,18,7,45,8.0,139.5,2.35,16.0,143.5,123.45,98.54
2016,8,18,8,0,16.0,170.0,2.4,16.0,178.0,158.18,127.09
2016,8,18,8,15,34.5,201.5,2.4,16.0,220.5,221.59,178.81
2016,8,18,8,30,53.0,233.0,2.4,16.0,263.0,270.31,217.67
2016,8,18,8,45,38.0,236.5,2.4,16.5,259.5,257.13,205.44
2016,8,18,9,0,23.0,240.0,2.4,17.0,256.0,224.12,177.78
2016,8,18,9,15,23.5,254.0,2.4,17.0,270.5,235.97,186.8
2016,8,18,9,30,24.0,268.0,2.4,17.0,285.0,247.75,195.61
2016,8,18,9,45,35.5,300.0,2.4,17.5,327.5,309.71,243.37
2016,8,18,10,0,47.0,332.0,2.4,18.0,370.0,350.33,273.68
2016,8,18,10,15,64.5,359.5,2.45,18.0,412.5,391.43,304.84
2016,8,18,10,30,82.0,387.0,2.5,18.0,455.0,431.47,334.84
2016,8,18,10,45,128.5,407.5,2.6,18.0,518.0,512.1,395.5
2016,8,18,11,0,175.0,428.0,2.7,18.0,581.0,568.04,436.99
2016,8,18,11,15,179.5,436.0,2.75,18.0,595.5,570.18,437.94
2016,8,18,11,30,184.0,444.0,2.8,18.0,610.0,570.88,438.2
2016,8,18,11,45,194.5,440.0,2.9,18.0,616.0,564.4,433.72
2016,8,18,12,0,205.0,436.0,3.0,18.0,622.0,556.49,428.19
2016,8,18,12,15,252.0,433.0,3.0,18.0,662.0,589.24,452.6
2016,8,18,12,30,299.0,430.0,3.0,18.0,702.0,603.51,463.16
2016,8,18,12,45,242.5,436.5,3.05,18.5,655.5,546.29,419.13
2016,8,18,13,0,186.0,443.0,3.1,19.0,609.0,486.07,373.13
2016,8,18,13,15,189.0,434.0,3.15,19.0,601.0,463.9,356.64
2016,8,18,13,30,192.0,425.0,3.2,19.0,593.0,441.14,339.27
2016,8,18,13,45,209.0,410.5,3.25,19.0,588.5,421.14,323.72
2016,8,18,14,0,226.0,396.0,3.3,19.0,584.0,399.26,306.21
2016,8,18,14,15,196.5,383.0,3.35,18.5,542.0,357.59,274.26
2016,8,18,14,30,167.0,370.0,3.4,18.0,500.0,319.34,244.89
2016,8,18,14,45,187.5,350.0,3.5,18.0,489.5,294.58,224.13
2016,8,18,15,0,208.0,330.0,3.6,18.0,479.0,267.59,201.36
2016,8,18,15,15,176.0,310.0,3.6,18.0,431.0,230.16,173.18
2016,8,18,15,30,144.0,290.0,3.6,18.0,383.0,197.18,150.12
2016,8,18,15,45,125.0,266.5,3.6,18.0,343.0,167.39,137.81
2016,8,18,16,0,106.0,243.0,3.6,18.0,303.0,160.85,132.76
2016,8,18,16,15,83.5,216.5,3.55,17.5,261.0,145.1,120.06
2016,8,18,16,30,61.0,190.0,3.5,17.0,219.0,128.99,106.88
2016,8,18,16,45,63.0,169.0,3.45,17.0,195.5,115.95,95.97
2016,8,18,17,0,65.0,148.0,3.4,17.0,172.0,102.63,84.67
2016,8,18,17,15,51.5,126.5,3.3,16.5,144.0,88.52,72.65
2016,8,18,17,30,38.0,105.0,3.2,16.0,116.0,74.21,60.18
2016,8,18,17,45,137.5,84.5,3.15,16.0,111.5,60.8,48.12
2016,8,18,18,0,237.0,64.0,3.1,16.0,107.0,47.04,35.56
2016,8,18,18,15,163.5,44.0,3.0,15.5,69.0,32.77,22.38
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,18.21,6.45
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,10.5,2.7,15.5,13.0,22.24,0.0
2016,8,19,6,0,63.0,21.0,2.9,16.0,26.0,66.59,42.51
2016,8,19,6,15,112.5,43.5,2.95,16.0,61.5,126.98,99.7
2016,8,19,6,30,162.0,66.0,3.0,16.0,97.0,189.15,154.41
2016,8,19,6,45,81.0,58.0,3.05,16.0,73.5,115.42,93.75
2016,8,19,7,0,0.0,50.0,3.1,16.0,50.0,38.25,26.97
2016,8,19,7,15,0.0,63.0,2.95,16.0,63.0,48.29,35.55
2016,8,19,7,30,0.0,76.0,2.8,16.0,76.0,58.66,44.25
2016,8,19,7,45,0.0,90.5,2.7,16.5,90.5,70.77,54.18
2016,8,19,8,0,0.0,105.0,2.6,17.0,105.0,82.88,63.97
2016,8,19,8,15,0.0,125.5,2.5,17.0,125.5,100.37,78.21
2016,8,19,8,30,0.0,146.0,2.4,17.0,146.0,117.89,92.3
2016,8,19,8,45,0.5,158.5,2.3,17.5,159.5,128.63,100.56
2016,8,19,9,0,1.0,171.0,2.2,18.0,173.0,139.39,108.76
2016,8,19,9,15,4.0,190.5,2.15,18.0,194.5,158.81,124.17
2016,8,19,9,30,7.0,210.0,2.1,18.0,216.0,178.23,139.42
2016,8,19,9,45,10.5,234.0,2.05,18.0,243.0,202.12,158.09
2016,8,19,10,0,14.0,258.0,2.0,18.0,270.0,225.87,176.46
2016,8,19,10,15,25.0,298.5,2.0,18.0,319.5,292.38,228.01
2016,8,19,10,30,36.0,339.0,2.0,18.0,369.0,339.69,263.84
2016,8,19,10,45,83.5,382.0,2.05,18.5,454.0,423.31,327.18
2016,8,19,11,0,131.0,425.0,2.1,19.0,539.0,524.62,401.2
2016,8,19,11,15,171.0,432.5,2.15,19.0,584.0,559.87,426.89
2016,8,19,11,30,211.0,440.0,2.2,19.0,629.0,592.16,450.59
2016,8,19,11,45,213.5,443.5,2.25,19.0,636.5,584.82,444.92
2016,8,19,12,0,216.0,447.0,2.3,19.0,644.0,576.12,438.54
2016,8,19,12,15,221.5,446.0,2.35,19.0,648.0,564.58,430.21
2016,8,19,12,30,227.0,445.0,2.4,19.0,652.0,551.65,420.81
2016,8,19,12,45,275.5,428.5,2.45,19.0,676.5,564.29,430.58
2016,8,19,13,0,324.0,412.0,2.5,19.0,701.0,561.9,429.04
2016,8,19,13,15,333.0,395.5,2.55,19.0,688.0,529.97,405.25
2016,8,19,13,30,342.0,379.0,2.6,19.0,675.0,496.87,380.22
2016,8,19,13,45,416.5,341.5,2.7,19.0,692.0,483.72,369.49
2016,8,19,14,0,491.0,304.0,2.8,19.0,709.0,459.81,349.25
2016,8,19,14,15,529.5,278.0,2.8,18.5,700.0,420.76,316.82
2016,8,19,14,30,568.0,252.0,2.8,18.0,691.0,377.11,279.41
2016,8,19,14,45,556.0,244.0,2.85,18.0,657.0,326.26,236.31
2016,8,19,15,0,544.0,236.0,2.9,18.0,623.0,276.47,194.49
2016,8,19,15,15,416.0,254.0,2.9,18.0,539.5,225.41,158.86
2016,8,19,15,30,288.0,272.0,2.9,18.0,456.0,194.19,142.63
2016,8,19,15,45,221.0,257.5,2.9,18.0,392.5,165.38,136.02
2016,8,19,16,0,154.0,243.0,2.9,18.0,329.0,155.8,128.42
2016,8,19,16,15,141.0,219.5,2.95,17.5,292.5,142.86,118.11
2016,8,19,16,30,128.0,196.0,3.0,17.0,256.0,129.48,107.28
2016,8,19,16,45,125.5,172.5,3.1,17.0,226.0,115.87,95.9
2016,8,19,17,0,123.0,149.0,3.2,17.0,196.0,101.79,83.95
2016,8,19,17,15,97.5,128.5,3.2,16.5,162.0,88.62,72.73
2016,8,19,17,30,72.0,108.0,3.2,16.0,128.0,76.13,61.85
2016,8,19,17,45,116.5,84.5,3.25,16.0,108.5,60.45,47.79
2016,8,19,18,0,161.0,61.0,3.3,16.0,89.0,44.61,33.38
2016,8,19,18,15,108.5,39.0,3.25,16.0,55.0,29.09,19.08
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,13.12,2.2
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,6.69,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
