Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.5,10.0,2.1,15.0,12.5,21.02,0.0
2016,8,20,6,0,59.0,20.0,2.2,15.0,25.0,62.99,38.94
2016,8,20,6,15,108.0,42.5,2.2,15.0,59.5,123.84,97.27
2016,8,20,6,30,157.0,65.0,2.2,15.0,94.0,185.69,151.8
2016,8,20,6,45,78.5,60.0,2.2,15.5,74.5,116.74,94.86
2016,8,20,7,0,0.0,55.0,2.2,16.0,55.0,42.12,30.26
2016,8,20,7,15,0.0,69.0,2.15,16.0,69.0,53.29,39.8
2016,8,20,7,30,0.0,83.0,2.1,16.0,83.0,64.98,49.58
2016,8,20,7,45,0.0,96.0,2.1,16.5,96.0,75.75,58.36
2016,8,20,8,0,0.0,109.0,2.1,17.0,109.0,86.52,66.99
2016,8,20,8,15,0.0,120.0,2.05,17.0,120.0,95.51,74.18
2016,8,20,8,30,0.0,131.0,2.0,17.0,131.0,104.52,81.32
2016,8,20,8,45,2.0,157.5,2.0,17.0,159.0,129.23,101.31
2016,8,20,9,0,4.0,184.0,2.0,17.0,187.0,154.08,121.17
2016,8,20,9,15,5.5,195.0,2.0,17.0,199.0,164.42,129.17
2016,8,20,9,30,7.0,206.0,2.0,17.0,211.0,174.78,137.18
2016,8,20,9,45,8.0,217.0,2.05,17.5,223.0,184.63,144.48
2016,8,20,10,0,9.0,228.0,2.1,18.0,235.0,194.42,151.69
2016,8,20,10,15,14.5,261.5,2.15,18.0,273.5,228.36,178.27
2016,8,20,10,30,20.0,295.0,2.2,18.0,312.0,262.06,204.31
2016,8,20,10,45,37.0,339.5,2.25,18.0,372.0,337.84,262.65
2016,8,20,11,0,54.0,384.0,2.3,18.0,432.0,392.59,303.9
2016,8,20,11,15,79.5,408.5,2.4,18.0,479.5,434.17,335.36
2016,8,20,11,30,105.0,433.0,2.5,18.0,527.0,473.45,364.83
2016,8,20,11,45,122.0,440.5,2.65,18.5,550.5,503.42,386.36
2016,8,20,12,0,139.0,448.0,2.8,19.0,574.0,513.36,393.23
2016,8,20,12,15,118.5,442.5,2.85,19.0,549.5,479.82,367.92
2016,8,20,12,30,98.0,437.0,2.9,19.0,525.0,436.16,335.25
2016,8,20,12,45,120.5,438.0,3.0,19.0,546.0,452.61,348.05
2016,8,20,13,0,143.0,439.0,3.1,19.0,567.0,455.14,350.13
2016,8,20,13,15,133.0,429.0,3.1,18.5,546.5,426.19,328.71
2016,8,20,13,30,123.0,419.0,3.1,18.0,526.0,398.15,307.89
2016,8,20,13,45,105.5,402.0,3.15,18.0,492.0,359.99,278.7
2016,8,20,14,0,88.0,385.0,3.2,18.0,458.0,327.88,254.0
2016,8,20,14,15,74.5,362.5,3.2,18.0,422.5,295.96,229.33
2016,8,20,14,30,61.0,340.0,3.2,18.0,387.0,266.2,206.31
2016,8,20,14,45,56.5,320.0,3.2,18.0,362.0,242.78,188.02
2016,8,20,15,0,52.0,300.0,3.2,18.0,337.0,220.34,170.53
2016,8,20,15,15,47.5,278.5,3.2,18.0,311.0,198.02,153.33
2016,8,20,15,30,43.0,257.0,3.2,18.0,285.0,176.77,137.36
2016,8,20,15,45,37.5,234.5,3.2,18.0,257.5,156.07,128.31
2016,8,20,16,0,32.0,212.0,3.2,18.0,230.0,142.84,117.54
2016,8,20,16,15,23.5,188.0,3.25,17.5,200.5,134.0,110.63
2016,8,20,16,30,15.0,164.0,3.3,17.0,171.0,117.78,97.27
2016,8,20,16,45,10.5,145.0,3.35,17.0,149.5,104.55,86.15
2016,8,20,17,0,6.0,126.0,3.4,17.0,128.0,91.24,74.79
2016,8,20,17,15,3.0,105.5,3.4,16.5,106.5,76.91,62.48
2016,8,20,17,30,0.0,85.0,3.4,16.0,85.0,62.48,49.83
2016,8,20,17,45,124.0,72.0,3.4,16.0,93.0,52.9,41.12
2016,8,20,18,0,248.0,59.0,3.4,16.0,101.0,43.68,32.52
2016,8,20,18,15,170.5,40.0,3.3,16.0,64.0,29.89,19.62
2016,8,20,18,30,93.0,21.0,3.2,16.0,27.0,15.87,2.47
2016,8,20,18,45,46.5,10.5,3.15,16.0,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,12.0,2.8,15.0,15.5,28.94,0.0
2016,8,21,6,0,87.0,24.0,3.0,15.0,31.0,84.64,52.32
2016,8,21,6,15,152.5,44.5,3.0,15.0,68.0,153.0,121.17
2016,8,21,6,30,218.0,65.0,3.0,15.0,105.0,224.04,184.18
2016,8,21,6,45,109.0,68.5,3.05,15.5,88.5,148.34,121.9
2016,8,21,7,0,0.0,72.0,3.1,16.0,72.0,57.83,43.55
2016,8,21,7,15,0.0,89.5,3.05,16.0,89.5,72.85,56.33
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,87.77,68.77
2016,8,21,7,45,0.0,122.5,2.95,16.0,122.5,100.68,79.35
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,113.59,89.79
2016,8,21,8,15,1.0,153.0,2.85,16.0,154.0,126.9,100.5
2016,8,21,8,30,2.0,168.0,2.8,16.0,170.0,140.26,111.15
2016,8,21,8,45,6.5,189.0,2.75,16.5,193.5,162.56,128.89
2016,8,21,9,0,11.0,210.0,2.7,17.0,217.0,184.93,146.43
2016,8,21,9,15,17.5,238.5,2.7,17.0,251.0,216.3,171.3
2016,8,21,9,30,24.0,267.0,2.7,17.0,285.0,247.62,195.84
2016,8,21,9,45,28.0,287.0,2.7,17.0,308.5,290.37,228.9
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,311.59,244.9
2016,8,21,10,15,63.0,348.0,2.75,17.0,399.5,380.0,298.07
2016,8,21,10,30,94.0,389.0,2.8,17.0,467.0,447.09,349.04
2016,8,21,10,45,235.0,382.5,2.85,17.5,584.0,613.08,474.35
2016,8,21,11,0,376.0,376.0,2.9,18.0,701.0,729.75,559.18
2016,8,21,11,15,330.0,399.5,2.95,18.0,688.0,695.72,532.3
2016,8,21,11,30,284.0,423.0,3.0,18.0,675.0,661.08,506.01
2016,8,21,11,45,312.5,418.0,3.1,18.0,698.0,665.32,509.88
2016,8,21,12,0,341.0,413.0,3.2,18.0,721.0,666.5,511.21
2016,8,21,12,15,286.0,427.5,3.3,18.0,685.5,614.31,472.04
2016,8,21,12,30,231.0,442.0,3.4,18.0,650.0,553.53,426.62
2016,8,21,12,45,249.0,425.0,3.5,18.0,647.5,543.93,419.98
2016,8,21,13,0,267.0,408.0,3.6,18.0,645.0,521.82,403.68
2016,8,21,13,15,227.0,414.5,3.65,18.0,613.5,474.3,367.22
2016,8,21,13,30,187.0,421.0,3.7,18.0,582.0,436.71,338.1
2016,8,21,13,45,152.5,406.5,3.8,18.0,535.5,390.2,302.35
2016,8,21,14,0,118.0,392.0,3.9,18.0,489.0,347.6,269.5
2016,8,21,14,15,125.5,377.5,3.9,18.0,477.5,326.1,252.37
2016,8,21,14,30,133.0,363.0,3.9,18.0,466.0,303.86,234.28
2016,8,21,14,45,96.0,333.0,3.95,18.0,405.5,262.09,202.16
2016,8,21,15,0,59.0,303.0,4.0,18.0,345.0,223.67,173.14
2016,8,21,15,15,57.0,284.5,4.0,17.5,323.0,202.88,157.32
2016,8,21,15,30,55.0,266.0,4.0,17.0,301.0,182.64,142.39
2016,8,21,15,45,64.0,248.5,4.05,17.0,286.5,163.8,135.5
2016,8,21,16,0,73.0,231.0,4.1,17.0,272.0,153.58,127.28
2016,8,21,16,15,46.0,198.5,4.1,16.5,223.0,134.44,111.54
2016,8,21,16,30,19.0,166.0,4.1,16.0,174.0,118.95,98.75
2016,8,21,16,45,9.5,140.0,4.15,16.0,144.0,101.32,83.72
2016,8,21,17,0,0.0,114.0,4.2,16.0,114.0,83.46,68.29
2016,8,21,17,15,0.0,94.5,4.15,16.0,94.5,69.72,56.28
2016,8,21,17,30,0.0,75.0,4.1,16.0,75.0,55.86,43.97
2016,8,21,17,45,0.0,57.0,4.1,16.0,57.0,42.86,32.26
2016,8,21,18,0,0.0,39.0,4.1,16.0,39.0,29.74,20.32
2016,8,21,18,15,0.0,24.5,4.0,15.5,24.5,18.69,10.09
2016,8,21,18,30,0.0,10.0,3.9,15.0,10.0,7.59,0.0
2016,8,21,18,45,0.0,5.0,3.8,15.0,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.4,15.0,6.5,5.11,0.0
2016,8,22,6,0,0.0,13.0,3.5,15.0,13.0,9.88,0.81
2016,8,22,6,15,0.0,29.0,3.4,15.0,29.0,22.15,12.58
2016,8,22,6,30,0.0,45.0,3.3,15.0,45.0,35.73,24.51
2016,8,22,6,45,0.0,64.0,3.25,15.5,64.0,52.7,39.17
2016,8,22,7,0,0.0,83.0,3.2,16.0,83.0,69.35,53.36
2016,8,22,7,15,0.0,103.0,3.1,16.0,103.0,86.84,68.12
2016,8,22,7,30,0.0,123.0,3.0,16.0,123.0,104.15,82.5
2016,8,22,7,45,4.5,141.5,2.95,16.0,144.0,123.55,98.57
2016,8,22,8,0,9.0,160.0,2.9,16.0,165.0,143.19,114.64
2016,8,22,8,15,22.0,188.5,2.8,16.0,201.0,180.66,145.43
2016,8,22,8,30,35.0,217.0,2.7,16.0,237.0,238.11,191.75
2016,8,22,8,45,75.0,252.5,2.65,16.5,299.5,311.84,250.55
2016,8,22,9,0,115.0,288.0,2.6,17.0,362.0,408.77,325.32
2016,8,22,9,15,94.5,302.0,2.6,17.0,365.5,378.67,300.3
2016,8,22,9,30,74.0,316.0,2.6,17.0,369.0,370.08,292.28
2016,8,22,9,45,61.0,322.5,2.65,17.5,368.0,360.29,283.2
2016,8,22,10,0,48.0,329.0,2.7,18.0,367.0,350.37,274.1
2016,8,22,10,15,68.5,357.5,2.75,18.0,413.0,395.68,308.87
2016,8,22,10,30,89.0,386.0,2.8,18.0,459.0,439.85,342.12
2016,8,22,10,45,153.0,402.5,2.9,18.0,532.5,533.85,413.32
2016,8,22,11,0,217.0,419.0,3.0,18.0,606.0,602.35,464.35
2016,8,22,11,15,202.0,428.5,3.1,18.0,605.5,587.13,452.13
2016,8,22,11,30,187.0,438.0,3.2,18.0,605.0,571.2,439.91
2016,8,22,11,45,188.5,442.0,3.3,18.5,611.0,564.06,433.82
2016,8,22,12,0,190.0,446.0,3.4,19.0,617.0,555.7,426.79
2016,8,22,12,15,188.0,446.0,3.5,19.0,615.0,539.84,415.03
2016,8,22,12,30,186.0,446.0,3.6,19.0,613.0,523.24,402.69
2016,8,22,12,45,183.0,441.5,3.7,19.0,604.5,501.55,386.51
2016,8,22,13,0,180.0,437.0,3.8,19.0,596.0,479.56,369.97
2016,8,22,13,15,146.0,425.0,3.9,18.5,552.5,432.21,334.55
2016,8,22,13,30,112.0,413.0,4.0,18.0,509.0,388.26,301.45
2016,8,22,13,45,94.0,394.0,4.1,18.0,473.0,348.72,271.07
2016,8,22,14,0,76.0,375.0,4.2,18.0,437.0,315.7,245.56
2016,8,22,14,15,68.5,355.5,4.25,18.0,410.0,289.08,224.84
2016,8,22,14,30,61.0,336.0,4.3,18.0,383.0,263.78,205.07
2016,8,22,14,45,61.0,319.5,4.4,18.0,364.5,243.82,189.28
2016,8,22,15,0,61.0,303.0,4.5,18.0,346.0,224.1,173.67
2016,8,22,15,15,49.0,276.0,4.5,17.5,309.0,196.7,152.91
2016,8,22,15,30,37.0,249.0,4.5,17.0,272.0,171.61,134.28
2016,8,22,15,45,22.0,212.5,4.55,17.0,226.0,151.27,125.02
2016,8,22,16,0,7.0,176.0,4.6,17.0,180.0,127.31,104.94
2016,8,22,16,15,3.5,148.5,4.5,17.0,150.5,108.77,89.32
2016,8,22,16,30,0.0,121.0,4.4,17.0,121.0,89.86,73.22
2016,8,22,16,45,0.0,105.0,4.3,17.0,105.0,78.43,63.48
2016,8,22,17,0,0.0,89.0,4.2,17.0,89.0,66.89,53.52
2016,8,22,17,15,0.0,73.5,4.05,16.5,73.5,55.61,43.74
2016,8,22,17,30,0.0,58.0,3.9,16.0,58.0,44.23,33.69
2016,8,22,17,45,94.5,58.0,3.75,16.0,73.5,43.58,32.87
2016,8,22,18,0,189.0,58.0,3.6,16.0,89.0,42.65,31.49
2016,8,22,18,15,123.0,37.0,3.45,16.0,54.5,27.63,17.37
2016,8,22,18,30,57.0,16.0,3.3,16.0,20.0,12.32,0.0
2016,8,22,18,45,28.5,8.0,3.15,16.0,10.0,6.29,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,59.5,12.0,2.8,15.5,16.5,36.39,0.0
2016,8,23,6,0,119.0,24.0,2.9,16.0,33.0,113.52,65.05
2016,8,23,6,15,203.5,41.5,2.85,16.0,71.5,192.95,152.42
2016,8,23,6,30,288.0,59.0,2.8,16.0,110.0,275.35,225.4
2016,8,23,6,45,351.5,72.5,2.75,16.5,156.0,346.56,286.61
2016,8,23,7,0,415.0,86.0,2.7,17.0,202.0,423.1,349.83
2016,8,23,7,15,207.5,94.0,2.55,17.0,152.0,273.09,226.54
2016,8,23,7,30,0.0,102.0,2.4,17.0,102.0,83.17,64.43
2016,8,23,7,45,0.0,122.0,2.3,17.0,122.0,100.52,78.9
2016,8,23,8,0,0.0,142.0,2.2,17.0,142.0,117.79,92.89
2016,8,23,8,15,6.5,167.0,2.15,17.0,171.0,145.68,115.67
2016,8,23,8,30,13.0,192.0,2.1,17.0,200.0,173.81,138.32
2016,8,23,8,45,20.5,217.5,2.05,17.5,230.5,203.52,161.66
2016,8,23,9,0,28.0,243.0,2.0,18.0,261.0,254.05,200.97
2016,8,23,9,15,25.5,252.5,2.0,18.0,269.5,237.9,187.5
2016,8,23,9,30,23.0,262.0,2.0,18.0,278.0,242.48,190.57
2016,8,23,9,45,28.0,284.5,2.05,18.0,305.5,288.66,226.24
2016,8,23,10,0,33.0,307.0,2.1,18.0,333.0,313.48,244.92
2016,8,23,10,15,76.5,350.5,2.1,18.0,413.0,396.97,309.34
2016,8,23,10,30,120.0,394.0,2.1,18.0,493.0,501.27,386.95
2016,8,23,10,45,323.0,353.5,2.15,18.5,629.0,670.83,513.56
2016,8,23,11,0,526.0,313.0,2.2,19.0,765.0,832.58,627.78
2016,8,23,11,15,518.0,324.0,2.25,19.0,775.5,818.35,615.82
2016,8,23,11,30,510.0,335.0,2.3,19.0,786.0,801.49,603.71
2016,8,23,11,45,629.5,266.0,2.35,19.0,827.5,825.28,623.1
2016,8,23,12,0,749.0,197.0,2.4,19.0,869.0,837.15,633.61
2016,8,23,12,15,557.0,298.0,2.45,19.0,797.5,734.58,557.48
2016,8,23,12,30,365.0,399.0,2.5,19.0,726.0,631.91,480.88
2016,8,23,12,45,421.5,370.0,2.55,19.0,744.0,632.77,482.69
2016,8,23,13,0,478.0,341.0,2.6,19.0,762.0,619.58,473.35
2016,8,23,13,15,340.5,378.0,2.65,19.0,675.5,523.71,401.19
2016,8,23,13,30,203.0,415.0,2.7,19.0,589.0,442.33,339.44
2016,8,23,13,45,181.0,404.0,2.8,19.0,555.5,403.95,310.45
2016,8,23,14,0,159.0,393.0,2.9,19.0,522.0,367.86,282.75
2016,8,23,14,15,152.5,376.5,2.95,18.5,497.0,336.84,259.02
2016,8,23,14,30,146.0,360.0,3.0,18.0,472.0,306.79,235.71
2016,8,23,14,45,134.5,340.5,3.15,18.0,439.5,274.53,210.3
2016,8,23,15,0,123.0,321.0,3.3,18.0,407.0,244.07,186.45
2016,8,23,15,15,82.0,286.0,3.4,18.0,341.5,207.44,159.45
2016,8,23,15,30,41.0,251.0,3.5,18.0,276.0,172.96,134.55
2016,8,23,15,45,32.5,225.5,3.65,18.0,244.5,150.9,124.12
2016,8,23,16,0,24.0,200.0,3.8,18.0,213.0,142.31,117.27
2016,8,23,16,15,15.0,175.5,3.85,17.5,183.5,125.86,103.81
2016,8,23,16,30,6.0,151.0,3.9,17.0,154.0,109.22,90.0
2016,8,23,16,45,3.0,122.5,4.0,17.0,124.0,89.91,73.5
2016,8,23,17,0,0.0,94.0,4.1,17.0,94.0,70.2,56.42
2016,8,23,17,15,0.0,77.5,4.05,16.5,77.5,58.27,46.09
2016,8,23,17,30,0.0,61.0,4.0,16.0,61.0,46.25,35.46
2016,8,23,17,45,131.0,57.0,4.0,16.0,78.0,42.11,31.54
2016,8,23,18,0,262.0,53.0,4.0,16.0,95.0,39.6,28.78
2016,8,23,18,15,174.5,35.0,3.85,16.0,58.5,26.33,16.06
2016,8,23,18,30,87.0,17.0,3.7,16.0,22.0,12.91,0.0
2016,8,23,18,45,43.5,8.5,3.6,16.0,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,12.0,2.4,14.5,17.5,42.22,0.0
2016,8,24,6,0,144.0,24.0,2.5,15.0,35.0,126.29,68.45
2016,8,24,6,15,236.5,40.5,2.5,15.0,74.5,211.32,167.39
2016,8,24,6,30,329.0,57.0,2.5,15.0,114.0,299.25,245.58
2016,8,24,6,45,397.0,69.0,2.5,15.0,161.5,373.72,310.23
2016,8,24,7,0,465.0,81.0,2.5,15.0,209.0,453.92,377.21
2016,8,24,7,15,232.5,77.0,2.45,15.0,141.0,290.75,243.11
2016,8,24,7,30,0.0,73.0,2.4,15.0,73.0,56.19,42.18
2016,8,24,7,45,0.0,81.0,2.35,15.5,81.0,62.58,47.55
2016,8,24,8,0,0.0,89.0,2.3,16.0,89.0,69.02,52.69
2016,8,24,8,15,0.0,106.0,2.3,16.0,106.0,83.33,64.43
2016,8,24,8,30,0.0,123.0,2.3,16.0,123.0,97.67,76.08
2016,8,24,8,45,0.0,140.5,2.3,16.5,140.5,112.47,87.83
2016,8,24,9,0,0.0,158.0,2.3,17.0,158.0,127.26,99.42
2016,8,24,9,15,2.0,173.0,2.35,17.0,174.5,141.76,110.97
2016,8,24,9,30,4.0,188.0,2.4,17.0,191.0,156.26,122.45
2016,8,24,9,45,5.0,193.5,2.45,17.0,197.0,161.36,126.3
2016,8,24,10,0,6.0,199.0,2.5,17.0,203.0,166.48,130.21
2016,8,24,10,15,12.5,244.5,2.55,17.0,254.5,211.94,166.33
2016,8,24,10,30,19.0,290.0,2.6,17.0,306.0,257.42,201.89
2016,8,24,10,45,29.0,324.0,2.7,17.5,348.5,316.75,247.39
2016,8,24,11,0,39.0,358.0,2.8,18.0,391.0,355.24,276.19
2016,8,24,11,15,74.5,393.5,2.9,18.0,458.5,417.41,324.0
2016,8,24,11,30,110.0,429.0,3.0,18.0,526.0,476.6,368.73
2016,8,24,11,45,107.5,431.5,3.1,18.0,527.5,468.41,362.16
2016,8,24,12,0,105.0,434.0,3.2,18.0,529.0,459.79,355.6
2016,8,24,12,15,120.5,437.5,3.3,18.0,545.5,479.56,370.59
2016,8,24,12,30,136.0,441.0,3.4,18.0,562.0,482.09,372.65
2016,8,24,12,45,122.0,433.5,3.5,18.0,541.5,452.2,349.98
2016,8,24,13,0,108.0,426.0,3.6,18.0,521.0,415.37,322.12
2016,8,24,13,15,117.5,419.5,3.7,18.0,521.0,411.1,319.01
2016,8,24,13,30,127.0,413.0,3.8,18.0,521.0,397.68,308.72
2016,8,24,13,45,138.0,401.5,3.9,18.0,516.0,380.2,295.13
2016,8,24,14,0,149.0,390.0,4.0,18.0,511.0,361.47,280.26
2016,8,24,14,15,193.5,371.0,4.1,18.0,521.5,349.99,270.12
2016,8,24,14,30,238.0,352.0,4.2,18.0,532.0,333.45,255.11
2016,8,24,14,45,158.0,330.0,4.3,18.0,447.5,274.86,210.41
2016,8,24,15,0,78.0,308.0,4.4,18.0,363.0,230.76,178.24
2016,8,24,15,15,54.5,273.5,4.4,17.5,311.0,195.97,152.13
2016,8,24,15,30,31.0,239.0,4.4,17.0,259.0,165.28,129.43
2016,8,24,15,45,31.5,222.5,4.45,17.0,241.0,149.18,123.3
2016,8,24,16,0,32.0,206.0,4.5,17.0,223.0,139.18,115.17
2016,8,24,16,15,28.5,186.0,4.5,16.5,200.0,126.94,105.24
2016,8,24,16,30,25.0,166.0,4.5,16.0,177.0,118.65,98.61
2016,8,24,16,45,19.5,146.0,4.5,16.0,154.0,104.79,86.83
2016,8,24,17,0,14.0,126.0,4.5,16.0,131.0,90.84,74.81
2016,8,24,17,15,220.5,102.5,4.45,16.0,159.5,72.92,59.1
2016,8,24,17,30,427.0,79.0,4.4,16.0,188.0,58.88,46.59
2016,8,24,17,45,353.0,65.5,4.35,16.0,141.5,48.99,37.53
2016,8,24,18,0,279.0,52.0,4.3,16.0,95.0,39.01,28.19
2016,8,24,18,15,183.0,34.5,4.2,15.5,58.5,26.0,15.54
2016,8,24,18,30,87.0,17.0,4.1,15.0,22.0,12.9,0.0
2016,8,24,18,45,43.5,8.5,4.05,15.0,11.0,6.69,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,11.5,2.9,14.5,18.5,54.13,0.0
2016,8,25,6,0,197.0,23.0,3.0,15.0,37.0,154.23,77.61
2016,8,25,6,15,303.0,35.5,2.95,15.0,77.5,246.68,195.51
2016,8,25,6,30,409.0,48.0,2.9,15.0,118.0,343.03,281.65
2016,8,25,6,45,204.5,39.0,2.85,15.5,74.0,203.44,169.26
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,22.86,13.84
2016,8,25,7,15,0.0,37.5,2.75,16.0,37.5,28.62,18.83
2016,8,25,7,30,0.0,45.0,2.7,16.0,45.0,34.39,23.71
2016,8,25,7,45,0.0,50.0,2.65,16.0,50.0,38.26,26.91
2016,8,25,8,0,0.0,55.0,2.6,16.0,55.0,42.13,30.09
2016,8,25,8,15,0.0,73.0,2.6,16.0,73.0,56.07,41.68
2016,8,25,8,30,0.0,91.0,2.6,16.0,91.0,70.16,53.28
2016,8,25,8,45,0.0,114.0,2.6,16.5,114.0,89.42,68.92
2016,8,25,9,0,0.0,137.0,2.6,17.0,137.0,108.86,84.5
2016,8,25,9,15,1.5,158.5,2.65,17.0,159.5,128.56,100.34
2016,8,25,9,30,3.0,180.0,2.7,17.0,182.0,148.29,116.09
2016,8,25,9,45,3.5,183.0,2.75,17.0,186.0,150.78,117.84
2016,8,25,10,0,4.0,186.0,2.8,17.0,190.0,153.33,119.68
2016,8,25,10,15,6.5,206.0,2.85,17.0,212.0,172.48,134.91
2016,8,25,10,30,9.0,226.0,2.9,17.0,234.0,191.49,149.89
2016,8,25,10,45,9.5,228.5,2.95,17.0,237.0,193.3,151.13
2016,8,25,11,0,10.0,231.0,3.0,17.0,240.0,195.06,152.4
2016,8,25,11,15,17.0,281.0,3.0,17.0,296.0,243.09,190.27
2016,8,25,11,30,24.0,331.0,3.0,17.0,352.0,290.57,227.09
2016,8,25,11,45,25.0,333.0,3.0,17.5,355.5,306.9,238.98
2016,8,25,12,0,26.0,335.0,3.0,18.0,359.0,305.39,237.24
2016,8,25,12,15,35.0,359.5,3.0,18.0,391.5,329.5,255.84
2016,8,25,12,30,44.0,384.0,3.0,18.0,424.0,351.85,272.89
2016,8,25,12,45,80.0,405.5,3.05,18.0,476.0,389.2,301.87
2016,8,25,13,0,116.0,427.0,3.1,18.0,528.0,430.02,332.86
2016,8,25,13,15,145.0,421.0,3.15,18.0,545.5,429.91,332.81
2016,8,25,13,30,174.0,415.0,3.2,18.0,563.0,426.54,330.11
2016,8,25,13,45,139.5,398.5,3.3,18.0,515.0,379.18,293.71
2016,8,25,14,0,105.0,382.0,3.4,18.0,467.0,334.66,259.49
2016,8,25,14,15,77.0,351.5,3.5,18.0,412.5,290.19,225.26
2016,8,25,14,30,49.0,321.0,3.6,18.0,358.0,250.02,194.38
2016,8,25,14,45,45.5,302.0,3.7,18.0,335.0,228.48,177.57
2016,8,25,15,0,42.0,283.0,3.8,18.0,312.0,207.79,161.41
2016,8,25,15,15,32.5,255.5,3.85,17.5,277.0,182.0,141.83
2016,8,25,15,30,23.0,228.0,3.9,17.0,242.0,165.07,129.52
2016,8,25,15,45,11.5,181.5,3.95,17.0,188.5,131.6,108.28
2016,8,25,16,0,0.0,135.0,4.0,17.0,135.0,100.37,81.83
2016,8,25,16,15,0.0,113.5,4.0,16.5,113.5,85.28,69.19
2016,8,25,16,30,0.0,92.0,4.0,16.0,92.0,69.94,56.15
2016,8,25,16,45,0.0,80.0,4.0,16.0,80.0,61.08,48.53
2016,8,25,17,0,0.0,68.0,4.0,16.0,68.0,52.16,40.76
2016,8,25,17,15,266.5,65.5,3.9,16.0,132.5,47.82,36.93
2016,8,25,17,30,533.0,63.0,3.8,16.0,197.0,50.82,39.47
2016,8,25,17,45,455.5,53.5,3.75,16.0,148.5,43.4,32.59
2016,8,25,18,0,378.0,44.0,3.7,16.0,100.0,35.96,25.49
2016,8,25,18,15,258.5,30.5,3.55,15.5,61.5,24.95,14.32
2016,8,25,18,30,139.0,17.0,3.4,15.0,23.0,12.99,0.0
2016,8,25,18,45,69.5,8.5,3.3,15.0,11.5,6.69,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.9,15.5,18.0,53.22,0.0
2016,8,26,6,0,192.0,23.0,3.0,16.0,36.0,151.13,67.18
2016,8,26,6,15,302.5,35.5,3.0,16.0,77.0,247.35,194.72
2016,8,26,6,30,413.0,48.0,3.0,16.0,118.0,346.72,283.48
2016,8,26,6,45,483.0,57.0,3.05,16.0,167.0,425.57,351.98
2016,8,26,7,0,553.0,66.0,3.1,16.0,216.0,509.52,421.96
2016,8,26,7,15,276.5,56.0,3.1,16.0,131.0,297.34,249.54
2016,8,26,7,30,0.0,46.0,3.1,16.0,46.0,35.16,24.25
2016,8,26,7,45,0.0,57.0,3.15,16.5,57.0,43.66,31.42
2016,8,26,8,0,0.0,68.0,3.2,17.0,68.0,52.17,38.39
2016,8,26,8,15,0.0,96.0,3.15,17.0,96.0,74.69,57.05
2016,8,26,8,30,0.0,124.0,3.1,17.0,124.0,98.67,76.68
2016,8,26,8,45,0.0,143.0,3.1,17.5,143.0,114.84,89.51
2016,8,26,9,0,0.0,162.0,3.1,18.0,162.0,131.01,102.19
2016,8,26,9,15,0.5,165.5,3.05,18.0,166.5,133.81,104.18
2016,8,26,9,30,1.0,169.0,3.0,18.0,171.0,136.74,106.3
2016,8,26,9,45,7.0,208.5,3.0,18.0,214.5,176.81,138.43
2016,8,26,10,0,13.0,248.0,3.0,18.0,258.0,217.1,170.25
2016,8,26,10,15,33.0,302.0,3.0,18.0,329.0,306.46,240.37
2016,8,26,10,30,53.0,356.0,3.0,18.0,400.0,376.7,294.12
2016,8,26,10,45,40.0,342.5,3.0,18.5,376.5,346.26,269.32
2016,8,26,11,0,27.0,329.0,3.0,19.0,353.0,316.83,245.71
2016,8,26,11,15,17.0,263.5,3.05,19.0,279.0,228.27,177.07
2016,8,26,11,30,7.0,198.0,3.1,19.0,205.0,163.33,125.9
2016,8,26,11,45,10.0,232.0,3.15,19.0,241.5,193.22,149.58
2016,8,26,12,0,13.0,266.0,3.2,19.0,278.0,222.63,172.56
2016,8,26,12,15,16.5,290.0,3.25,19.0,305.0,243.59,188.84
2016,8,26,12,30,20.0,314.0,3.3,19.0,332.0,263.78,204.49
2016,8,26,12,45,22.0,320.0,3.35,19.0,339.5,267.56,207.42
2016,8,26,13,0,24.0,326.0,3.4,19.0,347.0,270.88,210.04
2016,8,26,13,15,19.5,301.0,3.4,19.0,318.0,245.57,190.4
2016,8,26,13,30,15.0,276.0,3.4,19.0,289.0,221.19,171.48
2016,8,26,13,45,16.0,276.5,3.45,19.0,290.0,219.76,170.51
2016,8,26,14,0,17.0,277.0,3.5,19.0,291.0,218.02,169.25
2016,8,26,14,15,18.0,272.0,3.5,19.0,286.0,211.95,164.58
2016,8,26,14,30,19.0,267.0,3.5,19.0,281.0,205.64,159.71
2016,8,26,14,45,114.0,290.5,3.5,19.0,369.5,238.18,182.38
2016,8,26,15,0,209.0,314.0,3.5,19.0,458.0,258.74,194.09
2016,8,26,15,15,123.5,279.0,3.45,18.5,362.5,204.77,155.34
2016,8,26,15,30,38.0,244.0,3.4,18.0,267.0,168.47,131.15
2016,8,26,15,45,20.5,205.0,3.35,18.0,217.5,146.23,120.24
2016,8,26,16,0,3.0,166.0,3.3,18.0,168.0,120.54,98.77
2016,8,26,16,15,46.5,173.5,3.25,18.0,194.5,120.16,98.8
2016,8,26,16,30,90.0,181.0,3.2,18.0,221.0,123.46,101.96
2016,8,26,16,45,82.0,159.0,3.15,18.0,192.0,109.52,90.22
2016,8,26,17,0,74.0,137.0,3.1,18.0,163.0,95.32,78.09
2016,8,26,17,15,283.5,101.5,3.0,17.5,175.5,73.02,58.8
2016,8,26,17,30,493.0,66.0,2.9,17.0,188.0,52.81,41.02
2016,8,26,17,45,416.5,55.0,2.85,17.0,140.5,44.36,33.25
2016,8,26,18,0,340.0,44.0,2.8,17.0,93.0,35.82,25.17
2016,8,26,18,15,224.0,29.5,2.7,17.0,56.0,22.54,11.88
2016,8,26,18,30,108.0,15.0,2.6,17.0,19.0,11.8,0.0
2016,8,26,18,45,54.0,7.5,2.55,17.0,9.5,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.9,15.5,3.0,2.36,0.0
2016,8,27,6,0,0.0,6.0,3.0,16.0,6.0,4.54,0.0
2016,8,27,6,15,0.0,14.0,3.0,16.0,14.0,10.63,2.94
2016,8,27,6,30,0.0,22.0,3.0,16.0,22.0,16.74,8.39
2016,8,27,6,45,0.0,31.5,3.0,16.0,31.5,24.01,14.75
2016,8,27,7,0,0.0,41.0,3.0,16.0,41.0,31.31,21.08
2016,8,27,7,15,0.0,51.0,3.0,16.0,51.0,39.01,27.68
2016,8,27,7,30,0.0,61.0,3.0,16.0,61.0,46.74,34.19
2016,8,27,7,45,0.0,68.5,3.0,16.0,68.5,52.54,39.0
2016,8,27,8,0,0.0,76.0,3.0,16.0,76.0,58.37,43.77
2016,8,27,8,15,0.0,84.0,3.0,16.0,84.0,64.59,48.83
2016,8,27,8,30,0.0,92.0,3.0,16.0,92.0,71.02,54.02
2016,8,27,8,45,0.0,124.0,3.05,16.5,124.0,98.12,76.15
2016,8,27,9,0,0.0,156.0,3.1,17.0,156.0,125.72,98.32
2016,8,27,9,15,0.0,150.0,3.15,17.0,150.0,119.78,93.19
2016,8,27,9,30,0.0,144.0,3.2,17.0,144.0,114.21,88.44
2016,8,27,9,45,1.0,157.0,3.25,17.5,158.0,125.99,97.67
2016,8,27,10,0,2.0,170.0,3.3,18.0,172.0,137.73,106.77
2016,8,27,10,15,4.0,186.5,3.3,18.0,190.0,153.39,119.21
2016,8,27,10,30,6.0,203.0,3.3,18.0,208.0,168.94,131.48
2016,8,27,10,45,9.5,231.5,3.35,18.0,240.0,196.06,152.93
2016,8,27,11,0,13.0,260.0,3.4,18.0,272.0,222.91,173.98
2016,8,27,11,15,11.5,247.5,3.45,18.0,258.0,209.67,163.34
2016,8,27,11,30,10.0,235.0,3.5,18.0,244.0,196.76,153.05
2016,8,27,11,45,8.0,209.0,3.55,18.0,216.5,172.61,133.86
2016,8,27,12,0,6.0,183.0,3.6,18.0,189.0,149.08,115.11
2016,8,27,12,15,12.5,245.0,3.65,18.0,256.5,203.73,158.59
2016,8,27,12,30,19.0,307.0,3.7,18.0,324.0,257.44,200.64
2016,8,27,12,45,48.0,357.0,3.75,18.0,399.0,326.38,254.49
2016,8,27,13,0,77.0,407.0,3.8,18.0,474.0,380.16,295.78
2016,8,27,13,15,127.0,409.0,3.8,18.0,517.0,410.27,318.99
2016,8,27,13,30,177.0,411.0,3.8,18.0,560.0,426.09,330.84
2016,8,27,13,45,248.5,385.0,3.8,18.0,587.5,429.61,332.88
2016,8,27,14,0,320.0,359.0,3.8,18.0,615.0,421.11,324.69
2016,8,27,14,15,468.5,288.5,3.75,18.0,647.0,406.09,309.15
2016,8,27,14,30,617.0,218.0,3.7,18.0,679.0,373.62,277.22
2016,8,27,14,45,443.0,260.5,3.7,18.0,582.5,306.58,225.72
2016,8,27,15,0,269.0,303.0,3.7,18.0,486.0,261.51,194.57
2016,8,27,15,15,383.5,251.0,3.65,18.0,494.0,222.92,158.97
2016,8,27,15,30,498.0,199.0,3.6,18.0,502.0,165.81,113.56
2016,8,27,15,45,399.5,204.5,3.6,18.0,435.5,129.44,106.06
2016,8,27,16,0,301.0,210.0,3.6,18.0,369.0,136.33,112.32
2016,8,27,16,15,242.5,194.5,3.55,17.5,314.0,127.02,104.92
2016,8,27,16,30,184.0,179.0,3.5,17.0,259.0,120.78,100.08
2016,8,27,16,45,173.0,157.5,3.45,17.0,225.5,107.66,88.99
2016,8,27,17,0,162.0,136.0,3.4,17.0,192.0,94.17,77.42
2016,8,27,17,15,148.5,113.5,3.4,17.0,158.0,79.74,64.81
2016,8,27,17,30,135.0,91.0,3.4,17.0,124.0,64.96,51.65
2016,8,27,17,45,112.5,69.5,3.45,17.0,92.5,50.34,38.41
2016,8,27,18,0,90.0,48.0,3.5,17.0,61.0,35.45,24.76
2016,8,27,18,15,45.0,30.0,3.5,16.5,36.5,22.44,11.24
2016,8,27,18,30,0.0,12.0,3.5,16.0,12.0,9.44,0.0
2016,8,27,18,45,0.0,6.0,3.5,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,104.5,10.5,2.05,15.0,16.5,56.86,0.0
2016,8,28,6,0,209.0,21.0,2.1,15.0,33.0,157.32,46.49
2016,8,28,6,15,322.5,33.0,2.0,15.0,75.0,258.38,202.11
2016,8,28,6,30,436.0,45.0,1.9,15.0,117.0,360.46,293.76
2016,8,28,6,45,218.0,62.5,1.85,15.5,98.5,249.8,206.08
2016,8,28,7,0,0.0,80.0,1.8,16.0,80.0,67.62,51.63
2016,8,28,7,15,0.0,99.0,1.75,16.0,99.0,84.13,65.82
2016,8,28,7,30,0.0,118.0,1.7,16.0,118.0,100.48,79.41
2016,8,28,7,45,6.5,139.0,1.7,16.0,142.0,124.29,99.24
2016,8,28,8,0,13.0,160.0,1.7,16.0,166.0,148.4,119.01
2016,8,28,8,15,38.5,193.5,1.75,16.0,214.0,221.46,178.92
2016,8,28,8,30,64.0,227.0,1.8,16.0,262.0,280.05,225.77
2016,8,28,8,45,107.0,255.0,1.9,16.5,319.5,349.43,280.37
2016,8,28,9,0,150.0,283.0,2.0,17.0,377.0,442.32,351.15
2016,8,28,9,15,110.5,295.0,2.1,17.0,367.0,391.1,309.78
2016,8,28,9,30,71.0,307.0,2.2,17.0,357.0,361.4,285.19
2016,8,28,9,45,279.0,289.0,2.35,17.5,499.0,592.04,464.1
2016,8,28,10,0,487.0,271.0,2.5,18.0,641.0,799.88,614.77
2016,8,28,10,15,685.0,193.0,2.6,18.0,735.0,919.52,699.38
2016,8,28,10,30,883.0,115.0,2.7,18.0,829.0,999.86,752.49
2016,8,28,10,45,889.5,115.0,2.85,18.5,851.5,992.14,745.62
2016,8,28,11,0,896.0,115.0,3.0,19.0,874.0,980.46,737.02
2016,8,28,11,15,899.5,116.0,3.1,19.0,889.0,962.99,725.58
2016,8,28,11,30,903.0,117.0,3.2,19.0,904.0,941.69,711.59
2016,8,28,11,45,905.0,116.5,3.35,19.0,910.5,913.91,693.52
2016,8,28,12,0,907.0,116.0,3.5,19.0,917.0,882.63,672.91
2016,8,28,12,15,907.0,116.0,3.55,19.0,916.0,846.8,648.41
2016,8,28,12,30,907.0,116.0,3.6,19.0,915.0,807.85,621.57
2016,8,28,12,45,916.5,108.5,3.7,19.0,909.0,766.43,592.04
2016,8,28,13,0,926.0,101.0,3.8,19.0,903.0,721.53,558.42
2016,8,28,13,15,922.5,100.5,3.8,19.0,886.0,670.96,519.14
2016,8,28,13,30,919.0,100.0,3.8,19.0,869.0,618.28,477.21
2016,8,28,13,45,913.5,98.5,3.8,19.0,845.0,561.86,431.22
2016,8,28,14,0,908.0,97.0,3.8,19.0,821.0,504.02,382.71
2016,8,28,14,15,900.0,96.0,3.7,18.5,789.5,444.38,331.84
2016,8,28,14,30,892.0,95.0,3.6,18.0,758.0,384.06,279.0
2016,8,28,14,45,880.5,93.5,3.55,18.0,720.0,321.99,223.68
2016,8,28,15,0,869.0,92.0,3.5,18.0,682.0,260.2,169.4
2016,8,28,15,15,606.0,167.5,3.45,18.0,566.0,201.76,132.51
2016,8,28,15,30,343.0,243.0,3.4,18.0,450.0,182.5,132.31
2016,8,28,15,45,336.5,224.0,3.35,18.0,414.0,144.16,118.54
2016,8,28,16,0,330.0,205.0,3.3,18.0,378.0,134.31,110.59
2016,8,28,16,15,539.0,140.0,3.25,17.5,388.5,97.65,79.64
2016,8,28,16,30,748.0,75.0,3.2,17.0,399.0,65.72,52.27
2016,8,28,16,45,709.5,71.0,3.15,17.0,346.0,62.43,49.56
2016,8,28,17,0,671.0,67.0,3.1,17.0,293.0,54.62,42.77
2016,8,28,17,15,618.5,61.0,3.1,16.5,241.0,49.88,38.66
2016,8,28,17,30,566.0,55.0,3.1,16.0,189.0,45.15,34.4
2016,8,28,17,45,481.0,46.5,3.1,16.0,140.0,38.21,27.92
2016,8,28,18,0,396.0,38.0,3.1,16.0,91.0,31.33,21.24
2016,8,28,18,15,263.0,25.0,3.1,16.0,54.0,20.52,9.1
2016,8,28,18,30,130.0,12.0,3.1,16.0,17.0,9.44,0.0
2016,8,28,18,45,65.0,6.0,3.1,16.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,3.5,3.65,14.5,3.5,2.75,0.0
2016,8,29,6,0,0.0,7.0,3.8,15.0,7.0,5.3,0.0
2016,8,29,6,15,0.0,17.0,3.8,15.0,17.0,12.93,4.73
2016,8,29,6,30,0.0,27.0,3.8,15.0,27.0,20.58,11.62
2016,8,29,6,45,0.0,38.5,3.8,15.5,38.5,29.41,19.33
2016,8,29,7,0,0.0,50.0,3.8,16.0,50.0,38.26,26.97
2016,8,29,7,15,0.0,62.5,3.75,16.0,62.5,47.91,35.23
2016,8,29,7,30,0.0,75.0,3.7,16.0,75.0,58.23,43.93
2016,8,29,7,45,0.0,108.5,3.7,16.0,108.5,88.29,69.12
2016,8,29,8,0,0.0,142.0,3.7,16.0,142.0,118.95,94.44
2016,8,29,8,15,0.0,151.0,3.7,16.0,151.0,125.41,99.43
2016,8,29,8,30,0.0,160.0,3.7,16.0,160.0,132.09,104.6
2016,8,29,8,45,18.0,203.5,3.75,16.5,215.0,189.15,151.38
2016,8,29,9,0,36.0,247.0,3.8,17.0,270.0,269.2,215.36
2016,8,29,9,15,445.0,172.5,3.8,17.0,481.0,656.19,526.09
2016,8,29,9,30,854.0,98.0,3.8,17.0,692.0,971.6,752.0
2016,8,29,9,45,878.0,93.0,3.85,17.5,731.0,991.3,760.42
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,1007.37,768.81
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,1009.86,769.5
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,1008.28,767.67
2016,8,29,10,45,923.5,90.0,4.05,18.0,852.0,1000.53,761.8
2016,8,29,11,0,930.0,90.0,4.1,18.0,875.0,988.68,753.31
2016,8,29,11,15,742.5,200.0,4.15,18.0,833.5,922.75,707.46
2016,8,29,11,30,555.0,310.0,4.2,18.0,792.0,825.84,634.74
2016,8,29,11,45,749.0,200.0,4.3,18.5,856.0,876.86,675.08
2016,8,29,12,0,943.0,90.0,4.4,19.0,920.0,889.67,682.98
2016,8,29,12,15,943.0,90.0,4.5,19.0,919.0,852.97,657.68
2016,8,29,12,30,943.0,90.0,4.6,19.0,918.0,813.01,630.15
2016,8,29,12,45,925.0,99.5,4.75,19.0,904.5,765.36,596.36
2016,8,29,13,0,907.0,109.0,4.9,19.0,891.0,715.93,558.71
2016,8,29,13,15,706.0,207.5,5.0,19.0,809.0,631.0,491.24
2016,8,29,13,30,505.0,306.0,5.1,19.0,727.0,545.81,423.81
2016,8,29,13,45,700.0,203.5,5.25,19.0,769.0,535.72,414.92
2016,8,29,14,0,895.0,101.0,5.4,19.0,811.0,501.17,383.94
2016,8,29,14,15,887.0,99.5,5.45,18.5,780.0,441.74,332.68
2016,8,29,14,30,879.0,98.0,5.5,18.0,749.0,381.68,279.53
2016,8,29,14,45,872.0,94.5,5.55,18.0,712.0,320.09,223.9
2016,8,29,15,0,865.0,91.0,5.6,18.0,675.0,258.31,168.96
2016,8,29,15,15,850.5,89.0,5.6,18.0,632.0,196.45,118.24
2016,8,29,15,30,836.0,87.0,5.6,18.0,589.0,135.76,78.4
2016,8,29,15,45,818.5,83.5,5.6,18.0,542.0,72.08,57.04
2016,8,29,16,0,801.0,80.0,5.6,18.0,495.0,69.68,55.18
2016,8,29,16,15,774.5,77.0,5.6,18.0,444.5,67.37,53.36
2016,8,29,16,30,748.0,74.0,5.6,18.0,394.0,65.02,51.49
2016,8,29,16,45,710.5,69.5,5.6,18.0,341.5,61.34,48.41
2016,8,29,17,0,673.0,65.0,5.6,18.0,289.0,53.24,41.38
2016,8,29,17,15,619.0,59.5,5.5,17.5,237.0,48.8,37.53
2016,8,29,17,30,565.0,54.0,5.4,17.0,185.0,44.4,33.56
2016,8,29,17,45,476.0,46.0,5.35,17.0,136.5,37.82,27.39
2016,8,29,18,0,387.0,38.0,5.3,17.0,88.0,31.34,21.02
2016,8,29,18,15,193.5,26.5,5.2,16.5,51.5,20.2,7.83
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
