Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,5,45,34.5,9.5,4.35,16.0,11.5,23.7,0.0
2016,8,30,6,0,69.0,19.0,4.5,16.0,23.0,68.61,1.31
2016,8,30,6,15,132.0,36.5,4.55,16.0,54.0,138.41,105.55
2016,8,30,6,30,195.0,54.0,4.6,16.0,85.0,203.87,166.26
2016,8,30,6,45,227.0,72.5,4.65,16.5,122.0,255.36,212.01
2016,8,30,7,0,259.0,91.0,4.7,17.0,159.0,308.99,258.08
2016,8,30,7,15,280.5,109.5,4.65,17.0,198.0,356.41,297.83
2016,8,30,7,30,302.0,128.0,4.6,17.0,237.0,404.54,336.92
2016,8,30,7,45,541.5,99.0,4.6,17.0,330.5,612.1,504.1
2016,8,30,8,0,781.0,70.0,4.6,17.0,424.0,799.29,644.23
2016,8,30,8,15,804.5,72.5,4.55,17.0,474.0,845.36,674.8
2016,8,30,8,30,828.0,75.0,4.5,17.0,524.0,878.73,696.4
2016,8,30,8,45,847.5,76.5,4.5,17.5,571.0,914.88,718.79
2016,8,30,9,0,867.0,78.0,4.5,18.0,618.0,948.21,738.84
2016,8,30,9,15,879.5,80.0,4.5,18.0,659.0,972.13,753.57
2016,8,30,9,30,892.0,82.0,4.5,18.0,700.0,992.47,765.88
2016,8,30,9,45,905.5,81.5,4.55,18.5,737.0,1007.12,773.28
2016,8,30,10,0,919.0,81.0,4.6,19.0,774.0,1017.91,778.15
2016,8,30,10,15,925.5,82.0,4.6,19.0,803.0,1019.4,777.86
2016,8,30,10,30,932.0,83.0,4.6,19.0,832.0,1016.77,774.98
2016,8,30,10,45,938.5,82.5,4.7,19.0,854.5,1008.34,769.19
2016,8,30,11,0,945.0,82.0,4.8,19.0,877.0,995.78,760.7
2016,8,30,11,15,947.5,82.5,4.8,19.0,891.0,976.39,746.77
2016,8,30,11,30,950.0,83.0,4.8,19.0,905.0,953.05,730.22
2016,8,30,11,45,952.5,82.5,4.8,19.0,912.0,924.84,710.35
2016,8,30,12,0,955.0,82.0,4.8,19.0,919.0,892.9,687.89
2016,8,30,12,15,954.5,82.0,4.8,19.0,917.5,855.41,661.46
2016,8,30,12,30,954.0,82.0,4.8,19.0,916.0,814.67,632.61
2016,8,30,12,45,949.5,83.0,4.85,19.0,906.0,768.86,600.08
2016,8,30,13,0,945.0,84.0,4.9,19.0,896.0,720.48,562.88
2016,8,30,13,15,941.5,83.5,4.9,19.0,879.0,669.08,522.31
2016,8,30,13,30,938.0,83.0,4.9,19.0,862.0,615.5,479.01
2016,8,30,13,45,933.0,82.0,4.95,19.0,837.5,558.8,432.17
2016,8,30,14,0,928.0,81.0,5.0,19.0,813.0,500.56,382.65
2016,8,30,14,15,920.5,80.0,5.0,19.0,781.5,440.03,329.78
2016,8,30,14,30,913.0,79.0,5.0,19.0,750.0,378.77,275.03
2016,8,30,14,45,902.5,77.5,5.0,19.0,712.5,315.8,218.39
2016,8,30,15,0,892.0,76.0,5.0,19.0,675.0,252.99,162.81
2016,8,30,15,15,878.5,74.5,5.0,18.5,632.0,190.15,111.68
2016,8,30,15,30,865.0,73.0,5.0,18.0,589.0,128.34,71.51
2016,8,30,15,45,847.0,70.5,5.0,18.0,541.5,72.1,57.06
2016,8,30,16,0,829.0,68.0,5.0,18.0,494.0,69.45,54.99
2016,8,30,16,15,804.5,65.5,4.95,17.5,443.5,66.54,52.76
2016,8,30,16,30,780.0,63.0,4.9,17.0,393.0,57.54,45.15
2016,8,30,16,45,743.0,60.0,4.9,17.0,340.5,54.67,42.75
2016,8,30,17,0,706.0,57.0,4.9,17.0,288.0,51.83,40.31
2016,8,30,17,15,654.0,52.0,4.85,17.0,236.0,47.25,36.24
2016,8,30,17,30,602.0,47.0,4.8,17.0,184.0,42.71,32.05
2016,8,30,17,45,514.5,40.0,4.8,17.0,135.0,33.38,23.48
2016,8,30,18,0,427.0,33.0,4.8,17.0,86.0,27.48,17.63
2016,8,30,18,15,213.5,23.5,4.7,16.5,50.0,19.22,5.85
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,110.5,9.5,4.45,15.5,15.0,59.71,0.0
2016,8,31,6,0,221.0,19.0,4.6,16.0,30.0,160.62,0.0
2016,8,31,6,15,349.0,29.0,4.7,16.0,72.0,272.8,210.67
2016,8,31,6,30,477.0,39.0,4.8,16.0,114.0,383.5,314.04
2016,8,31,6,45,550.0,46.0,4.95,16.0,164.0,465.1,386.84
2016,8,31,7,0,623.0,53.0,5.1,16.0,214.0,547.33,456.39
2016,8,31,7,15,311.5,75.5,5.15,16.0,156.0,356.68,300.26
2016,8,31,7,30,0.0,98.0,5.2,16.0,98.0,80.48,62.59
2016,8,31,7,45,8.0,129.0,5.3,16.5,132.5,115.99,92.55
2016,8,31,8,0,16.0,160.0,5.4,17.0,167.0,152.03,122.29
2016,8,31,8,15,18.5,178.0,5.4,17.0,187.5,169.78,136.58
2016,8,31,8,30,21.0,196.0,5.4,17.0,208.0,187.59,150.79
2016,8,31,8,45,25.5,217.0,5.45,17.0,232.5,210.35,168.99
2016,8,31,9,0,30.0,238.0,5.5,17.0,257.0,254.46,204.19
2016,8,31,9,15,24.0,241.0,5.5,17.0,257.0,227.74,181.9
2016,8,31,9,30,18.0,244.0,5.5,17.0,257.0,222.61,177.1
2016,8,31,9,45,13.5,232.5,5.55,17.5,242.0,205.75,162.72
2016,8,31,10,0,9.0,221.0,5.6,18.0,227.0,189.62,149.03
2016,8,31,10,15,84.0,304.0,5.55,18.0,371.0,361.34,287.36
2016,8,31,10,30,159.0,387.0,5.5,18.0,515.0,539.01,424.6
2016,8,31,10,45,313.0,354.0,5.45,18.0,614.5,669.76,526.01
2016,8,31,11,0,467.0,321.0,5.4,18.0,714.0,793.1,618.94
2016,8,31,11,15,473.5,326.0,5.35,18.0,730.0,787.46,613.31
2016,8,31,11,30,480.0,331.0,5.3,18.0,746.0,778.94,606.25
2016,8,31,11,45,264.5,357.5,5.25,18.5,586.5,576.03,450.31
2016,8,31,12,0,49.0,384.0,5.2,19.0,427.0,370.68,288.38
2016,8,31,12,15,41.0,369.0,5.15,19.0,405.0,344.67,268.54
2016,8,31,12,30,33.0,354.0,5.1,19.0,383.0,319.71,249.05
2016,8,31,12,45,48.0,371.5,5.1,19.0,413.0,339.73,264.84
2016,8,31,13,0,63.0,389.0,5.1,19.0,443.0,357.37,278.56
2016,8,31,13,15,39.0,329.5,5.1,19.0,363.0,286.72,223.57
2016,8,31,13,30,15.0,270.0,5.1,19.0,283.0,216.86,168.76
2016,8,31,13,45,12.5,252.5,5.15,19.0,263.0,200.06,155.69
2016,8,31,14,0,10.0,235.0,5.2,19.0,243.0,183.81,142.95
2016,8,31,14,15,56.0,287.0,5.25,19.0,328.5,237.48,185.03
2016,8,31,14,30,102.0,339.0,5.3,19.0,414.0,280.45,217.46
2016,8,31,14,45,61.0,290.5,5.35,19.0,335.0,225.55,174.89
2016,8,31,15,0,20.0,242.0,5.4,19.0,256.0,181.55,141.47
2016,8,31,15,15,10.0,182.0,5.4,18.5,189.0,136.36,106.02
2016,8,31,15,30,0.0,122.0,5.4,18.0,122.0,92.39,71.0
2016,8,31,15,45,0.0,114.0,5.4,18.0,114.0,86.24,69.32
2016,8,31,16,0,0.0,106.0,5.4,18.0,106.0,80.3,64.42
2016,8,31,16,15,0.0,85.0,5.35,18.0,85.0,65.16,51.47
2016,8,31,16,30,0.0,64.0,5.3,18.0,64.0,49.06,37.55
2016,8,31,16,45,0.0,55.5,5.3,18.0,55.5,42.49,31.88
2016,8,31,17,0,0.0,47.0,5.3,18.0,47.0,35.93,26.14
2016,8,31,17,15,291.5,47.0,5.2,17.5,112.0,35.85,26.1
2016,8,31,17,30,583.0,47.0,5.1,17.0,177.0,39.25,28.98
2016,8,31,17,45,494.5,39.5,5.1,17.0,129.0,32.86,22.98
2016,8,31,18,0,406.0,32.0,5.1,17.0,81.0,26.58,16.74
2016,8,31,18,15,203.0,16.0,5.05,16.5,40.5,12.97,0.83
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,112.0,9.0,4.2,15.5,14.5,60.32,0.0
2016,9,1,6,0,224.0,18.0,4.3,16.0,29.0,160.95,0.0
2016,9,1,6,15,354.0,28.5,4.35,16.0,71.0,276.39,211.68
2016,9,1,6,30,484.0,39.0,4.4,16.0,113.0,389.44,318.0
2016,9,1,6,45,556.0,46.5,4.45,16.0,163.5,471.53,390.91
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,558.98,463.97
2016,9,1,7,15,314.0,71.5,4.4,16.0,151.5,354.32,297.6
2016,9,1,7,30,0.0,89.0,4.3,16.0,89.0,71.72,55.16
2016,9,1,7,45,0.0,88.0,4.25,16.5,88.0,69.26,53.03
2016,9,1,8,0,0.0,87.0,4.2,17.0,87.0,67.54,51.31
2016,9,1,8,15,0.0,107.5,4.1,17.0,107.5,85.07,65.76
2016,9,1,8,30,0.0,128.0,4.0,17.0,128.0,102.7,80.11
2016,9,1,8,45,0.0,141.0,3.95,17.0,141.0,113.53,88.75
2016,9,1,9,0,0.0,154.0,3.9,17.0,154.0,124.35,97.33
2016,9,1,9,15,8.0,196.0,3.9,17.0,202.0,169.5,134.08
2016,9,1,9,30,16.0,238.0,3.9,17.0,250.0,215.19,170.69
2016,9,1,9,45,17.5,252.5,3.9,17.5,265.5,228.51,180.54
2016,9,1,10,0,19.0,267.0,3.9,18.0,281.0,241.7,190.28
2016,9,1,10,15,49.5,318.0,4.0,18.0,357.0,341.88,269.28
2016,9,1,10,30,80.0,369.0,4.1,18.0,433.0,420.16,329.58
2016,9,1,10,45,77.5,378.0,4.2,18.0,441.0,421.32,329.71
2016,9,1,11,0,75.0,387.0,4.3,18.0,449.0,422.05,329.89
2016,9,1,11,15,56.0,372.5,4.45,18.0,419.5,384.06,300.22
2016,9,1,11,30,37.0,358.0,4.6,18.0,390.0,347.51,271.58
2016,9,1,11,45,37.5,359.5,4.8,18.0,392.5,344.39,269.3
2016,9,1,12,0,38.0,361.0,5.0,18.0,395.0,340.98,266.74
2016,9,1,12,15,54.0,382.0,5.1,18.0,429.5,367.04,287.25
2016,9,1,12,30,70.0,403.0,5.2,18.0,464.0,390.77,305.76
2016,9,1,12,45,48.5,366.5,5.3,18.0,409.0,336.2,263.21
2016,9,1,13,0,27.0,330.0,5.4,18.0,354.0,285.02,223.13
2016,9,1,13,15,19.5,292.5,5.25,18.0,309.5,239.42,187.3
2016,9,1,13,30,12.0,255.0,5.1,18.0,265.0,203.67,159.05
2016,9,1,13,45,11.0,245.5,5.0,18.0,255.0,194.02,151.5
2016,9,1,14,0,10.0,236.0,4.9,18.0,245.0,184.57,144.08
2016,9,1,14,15,13.5,245.5,4.9,17.5,256.0,191.0,149.6
2016,9,1,14,30,17.0,255.0,4.9,17.0,267.0,196.44,154.29
2016,9,1,14,45,16.0,242.0,4.9,17.0,253.5,183.96,144.44
2016,9,1,15,0,15.0,229.0,4.9,17.0,240.0,171.68,134.79
2016,9,1,15,15,59.5,244.0,5.0,17.0,280.0,178.69,138.85
2016,9,1,15,30,104.0,259.0,5.1,17.0,320.0,181.13,140.39
2016,9,1,15,45,52.0,198.0,5.2,17.0,228.5,135.55,112.02
2016,9,1,16,0,0.0,137.0,5.3,17.0,137.0,101.24,82.84
2016,9,1,16,15,0.0,110.0,5.3,16.5,110.0,82.52,66.97
2016,9,1,16,30,0.0,83.0,5.3,16.0,83.0,63.34,50.47
2016,9,1,16,45,0.0,71.5,5.3,16.0,71.5,54.8,43.05
2016,9,1,17,0,0.0,60.0,5.3,16.0,60.0,45.97,35.29
2016,9,1,17,15,0.0,48.5,5.25,16.0,48.5,37.1,27.37
2016,9,1,17,30,0.0,37.0,5.2,16.0,37.0,28.25,19.36
2016,9,1,17,45,0.0,26.5,5.2,16.0,26.5,20.19,11.99
2016,9,1,18,0,0.0,16.0,5.2,16.0,16.0,12.16,4.56
2016,9,1,18,15,0.0,8.0,5.15,15.5,8.0,6.06,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,15.0,11.5,34.09,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,99.9,0.0
2016,9,2,6,15,232.5,32.0,4.4,15.0,61.0,207.76,157.61
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,314.1,257.42
2016,9,2,6,45,430.5,56.0,4.45,15.5,146.5,398.24,331.49
2016,9,2,7,0,509.0,66.0,4.5,16.0,194.0,488.34,407.53
2016,9,2,7,15,410.5,95.0,4.4,16.0,213.5,461.39,385.28
2016,9,2,7,30,312.0,124.0,4.3,16.0,233.0,411.28,343.3
2016,9,2,7,45,332.0,142.5,4.25,16.5,275.5,459.09,380.66
2016,9,2,8,0,352.0,161.0,4.2,17.0,318.0,506.84,416.5
2016,9,2,8,15,342.0,185.0,4.15,17.0,352.0,533.43,435.09
2016,9,2,8,30,332.0,209.0,4.1,17.0,386.0,557.6,451.57
2016,9,2,8,45,349.0,226.0,4.05,17.5,427.0,597.14,479.44
2016,9,2,9,0,366.0,243.0,4.0,18.0,468.0,635.56,505.86
2016,9,2,9,15,298.5,277.5,4.05,18.0,469.0,608.68,482.07
2016,9,2,9,30,231.0,312.0,4.1,18.0,470.0,553.95,438.12
2016,9,2,9,45,289.5,316.5,4.15,18.0,525.5,637.81,501.33
2016,9,2,10,0,348.0,321.0,4.2,18.0,581.0,696.42,544.6
2016,9,2,10,15,345.0,336.5,4.3,18.0,602.5,703.34,548.35
2016,9,2,10,30,342.0,352.0,4.4,18.0,624.0,708.12,551.06
2016,9,2,10,45,398.0,338.0,4.5,18.5,663.5,738.18,573.09
2016,9,2,11,0,454.0,324.0,4.6,19.0,703.0,785.49,606.66
2016,9,2,11,15,400.0,355.5,4.6,19.0,693.5,730.11,564.51
2016,9,2,11,30,346.0,387.0,4.6,19.0,684.0,694.4,536.57
2016,9,2,11,45,348.0,389.5,4.6,19.0,690.0,680.81,526.34
2016,9,2,12,0,350.0,392.0,4.6,19.0,696.0,665.37,514.61
2016,9,2,12,15,279.5,408.5,4.6,19.0,651.0,601.89,465.96
2016,9,2,12,30,209.0,425.0,4.6,19.0,606.0,529.62,410.74
2016,9,2,12,45,265.0,407.5,4.65,19.0,634.5,549.23,426.38
2016,9,2,13,0,321.0,390.0,4.7,19.0,663.0,551.32,428.27
2016,9,2,13,15,222.5,393.0,4.8,19.0,580.5,460.08,358.01
2016,9,2,13,30,124.0,396.0,4.9,19.0,498.0,386.66,300.95
2016,9,2,13,45,153.0,384.5,5.05,19.0,506.5,378.62,294.79
2016,9,2,14,0,182.0,373.0,5.2,19.0,515.0,367.25,285.31
2016,9,2,14,15,275.0,338.0,5.4,18.5,542.5,362.76,280.23
2016,9,2,14,30,368.0,303.0,5.6,18.0,570.0,345.72,263.41
2016,9,2,14,45,349.0,290.0,5.8,18.0,532.5,301.19,226.2
2016,9,2,15,0,330.0,277.0,6.0,18.0,495.0,258.98,191.42
2016,9,2,15,15,285.5,264.5,6.05,17.5,444.0,215.73,158.8
2016,9,2,15,30,241.0,252.0,6.1,17.0,393.0,178.29,133.76
2016,9,2,15,45,284.5,222.5,6.15,17.0,375.0,142.43,118.06
2016,9,2,16,0,328.0,193.0,6.2,17.0,357.0,127.87,105.93
2016,9,2,16,15,510.0,137.5,6.15,16.5,361.5,95.96,78.73
2016,9,2,16,30,692.0,82.0,6.1,16.0,366.0,64.81,51.77
2016,9,2,16,45,648.5,77.0,6.05,16.0,314.0,61.19,48.71
2016,9,2,17,0,605.0,72.0,6.0,16.0,262.0,57.58,45.57
2016,9,2,17,15,543.0,65.0,5.9,15.5,211.5,52.27,40.87
2016,9,2,17,30,481.0,58.0,5.8,15.0,161.0,46.99,35.99
2016,9,2,17,45,378.5,48.0,5.75,15.0,114.5,39.02,28.44
2016,9,2,18,0,276.0,38.0,5.7,15.0,68.0,28.94,18.49
2016,9,2,18,15,138.0,19.0,5.65,15.0,34.0,14.5,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,15.0,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,17.5,5.8,15.0,17.5,13.32,4.62
2016,9,3,6,30,0.0,29.0,5.8,15.0,29.0,22.13,12.79
2016,9,3,6,45,0.0,43.0,5.8,15.0,43.0,32.9,22.24
2016,9,3,7,0,0.0,57.0,5.8,15.0,57.0,44.54,32.38
2016,9,3,7,15,0.0,72.0,5.7,15.0,72.0,57.32,43.38
2016,9,3,7,30,0.0,87.0,5.6,15.0,87.0,70.02,54.15
2016,9,3,7,45,0.0,88.0,5.5,15.5,88.0,69.41,53.39
2016,9,3,8,0,0.0,89.0,5.4,16.0,89.0,69.39,53.11
2016,9,3,8,15,13.5,144.5,5.35,16.0,151.5,132.36,106.1
2016,9,3,8,30,27.0,200.0,5.3,16.0,214.0,198.41,160.62
2016,9,3,8,45,16.0,193.5,5.25,16.0,202.0,178.77,143.51
2016,9,3,9,0,5.0,187.0,5.2,16.0,190.0,159.94,127.21
2016,9,3,9,15,2.5,151.5,5.15,16.0,153.0,124.01,97.38
2016,9,3,9,30,0.0,116.0,5.1,16.0,116.0,90.71,69.69
2016,9,3,9,45,0.5,138.0,5.1,16.5,138.0,109.57,84.9
2016,9,3,10,0,1.0,160.0,5.1,17.0,160.0,128.51,99.98
2016,9,3,10,15,0.5,157.0,5.15,17.0,157.0,125.16,97.06
2016,9,3,10,30,0.0,154.0,5.2,17.0,154.0,121.92,94.27
2016,9,3,10,45,3.5,179.0,5.3,17.0,182.0,146.03,113.8
2016,9,3,11,0,7.0,204.0,5.4,17.0,210.0,169.99,133.08
2016,9,3,11,15,8.5,220.5,5.5,17.0,228.0,184.61,144.72
2016,9,3,11,30,10.0,237.0,5.6,17.0,246.0,198.97,156.13
2016,9,3,11,45,9.5,231.0,5.7,17.0,239.5,192.47,150.85
2016,9,3,12,0,9.0,225.0,5.8,17.0,233.0,186.07,145.7
2016,9,3,12,15,9.5,224.5,5.9,17.0,232.5,185.04,144.89
2016,9,3,12,30,10.0,224.0,6.0,17.0,232.0,183.92,144.02
2016,9,3,12,45,28.5,295.0,6.1,17.0,319.0,262.26,206.79
2016,9,3,13,0,47.0,366.0,6.2,17.0,406.0,328.6,259.14
2016,9,3,13,15,38.5,344.5,6.2,17.0,377.0,299.06,235.71
2016,9,3,13,30,30.0,323.0,6.2,17.0,348.0,271.08,213.62
2016,9,3,13,45,30.0,314.0,6.25,17.0,338.5,258.53,203.78
2016,9,3,14,0,30.0,305.0,6.3,17.0,329.0,246.08,193.96
2016,9,3,14,15,47.5,311.0,6.3,17.0,346.5,251.27,197.9
2016,9,3,14,30,65.0,317.0,6.3,17.0,364.0,253.42,199.08
2016,9,3,14,45,123.5,308.5,6.3,17.0,391.5,252.58,196.23
2016,9,3,15,0,182.0,300.0,6.3,17.0,419.0,244.37,186.72
2016,9,3,15,15,177.0,278.5,6.35,16.5,388.0,211.68,160.99
2016,9,3,15,30,172.0,257.0,6.4,16.0,357.0,180.1,138.16
2016,9,3,15,45,256.0,222.5,6.5,16.0,357.0,141.83,118.07
2016,9,3,16,0,340.0,188.0,6.6,16.0,357.0,125.39,104.24
2016,9,3,16,15,320.5,172.5,6.65,16.0,318.5,116.44,96.8
2016,9,3,16,30,301.0,157.0,6.7,16.0,280.0,107.17,88.99
2016,9,3,16,45,441.5,118.0,6.8,16.0,269.5,84.02,68.86
2016,9,3,17,0,582.0,79.0,6.9,16.0,259.0,62.58,49.99
2016,9,3,17,15,516.0,71.0,6.8,15.5,208.0,56.69,44.77
2016,9,3,17,30,450.0,63.0,6.7,15.0,157.0,50.82,39.33
2016,9,3,17,45,342.0,51.0,6.6,15.0,110.5,38.73,28.11
2016,9,3,18,0,234.0,39.0,6.5,15.0,64.0,29.44,18.6
2016,9,3,18,15,117.0,19.5,6.55,15.0,32.0,14.8,0.0
2016,9,3,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,6.75,15.0,3.5,2.75,0.0
2016,9,4,6,0,0.0,7.0,6.8,15.0,7.0,5.31,0.0
2016,9,4,6,15,0.0,22.0,6.75,15.0,22.0,16.79,7.12
2016,9,4,6,30,0.0,37.0,6.7,15.0,37.0,29.48,18.86
2016,9,4,6,45,0.0,57.0,6.65,15.0,57.0,48.24,35.19
2016,9,4,7,0,0.0,77.0,6.6,15.0,77.0,66.37,50.92
2016,9,4,7,15,2.5,97.5,6.45,15.0,98.0,86.6,68.35
2016,9,4,7,30,5.0,118.0,6.3,15.0,119.0,106.76,85.46
2016,9,4,7,45,25.5,145.5,6.2,15.5,156.0,165.49,135.17
2016,9,4,8,0,46.0,173.0,6.1,16.0,193.0,212.43,174.14
2016,9,4,8,15,138.5,198.0,5.95,16.0,269.5,343.57,283.88
2016,9,4,8,30,231.0,223.0,5.8,16.0,346.0,459.37,378.13
2016,9,4,8,45,135.5,234.0,5.65,16.0,307.5,380.18,310.45
2016,9,4,9,0,40.0,245.0,5.5,16.0,269.0,274.28,221.22
2016,9,4,9,15,53.0,271.0,5.45,16.0,305.5,312.37,251.74
2016,9,4,9,30,66.0,297.0,5.4,16.0,342.0,350.15,281.41
2016,9,4,9,45,179.5,315.0,5.35,16.5,446.0,503.54,403.65
2016,9,4,10,0,293.0,333.0,5.3,17.0,550.0,656.38,520.29
2016,9,4,10,15,291.5,348.0,5.25,17.0,571.5,664.23,524.15
2016,9,4,10,30,290.0,363.0,5.2,17.0,593.0,670.17,527.26
2016,9,4,10,45,270.5,379.0,5.2,17.0,597.5,657.6,516.38
2016,9,4,11,0,251.0,395.0,5.2,17.0,602.0,643.64,504.63
2016,9,4,11,15,322.5,379.0,5.25,17.0,650.5,682.39,535.18
2016,9,4,11,30,394.0,363.0,5.3,17.0,699.0,716.75,561.91
2016,9,4,11,45,401.0,360.5,5.4,17.0,704.0,717.04,561.64
2016,9,4,12,0,408.0,358.0,5.5,17.0,709.0,698.92,548.19
2016,9,4,12,15,346.5,382.5,5.6,17.0,680.5,634.37,498.56
2016,9,4,12,30,285.0,407.0,5.7,17.0,652.0,586.04,460.62
2016,9,4,12,45,291.5,400.0,5.8,17.0,648.0,563.34,443.45
2016,9,4,13,0,298.0,393.0,5.9,17.0,644.0,539.27,424.87
2016,9,4,13,15,302.5,380.5,5.95,17.0,631.0,508.27,400.6
2016,9,4,13,30,307.0,368.0,6.0,17.0,618.0,476.43,375.27
2016,9,4,13,45,270.5,365.5,6.1,17.0,581.0,429.98,338.1
2016,9,4,14,0,234.0,363.0,6.2,17.0,544.0,384.56,301.62
2016,9,4,14,15,218.0,348.5,6.2,17.0,511.5,346.64,270.69
2016,9,4,14,30,202.0,334.0,6.2,17.0,479.0,310.65,241.15
2016,9,4,14,45,222.0,312.0,6.25,17.0,463.5,281.92,216.31
2016,9,4,15,0,242.0,290.0,6.3,17.0,448.0,251.07,189.64
2016,9,4,15,15,257.5,266.5,6.2,16.5,424.0,212.65,158.29
2016,9,4,15,30,273.0,243.0,6.1,16.0,400.0,175.62,131.26
2016,9,4,15,45,168.5,222.5,6.1,16.0,316.5,145.46,121.2
2016,9,4,16,0,64.0,202.0,6.1,16.0,233.0,136.1,113.53
2016,9,4,16,15,59.0,181.0,6.05,15.5,207.5,123.13,102.82
2016,9,4,16,30,54.0,160.0,6.0,15.0,182.0,109.88,91.71
2016,9,4,16,45,47.5,138.0,5.95,15.0,155.0,95.79,79.51
2016,9,4,17,0,41.0,116.0,5.9,15.0,128.0,81.43,66.88
2016,9,4,17,15,31.5,94.0,5.8,14.5,102.5,66.78,53.87
2016,9,4,17,30,22.0,72.0,5.7,14.0,77.0,51.9,40.4
2016,9,4,17,45,11.0,51.0,5.65,14.0,53.5,37.51,27.09
2016,9,4,18,0,0.0,30.0,5.6,14.0,30.0,22.49,12.66
2016,9,4,18,15,0.0,15.0,5.45,14.0,15.0,11.44,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,9,5,6,0,0.0,19.0,2.2,14.0,19.0,14.95,0.0
2016,9,5,6,15,170.5,32.0,2.15,14.0,56.5,175.59,127.59
2016,9,5,6,30,341.0,45.0,2.1,14.0,94.0,309.01,251.56
2016,9,5,6,45,424.5,55.5,2.1,14.5,142.0,397.26,328.15
2016,9,5,7,0,508.0,66.0,2.1,15.0,190.0,491.91,406.48
2016,9,5,7,15,303.0,101.0,2.0,15.0,180.0,388.91,322.4
2016,9,5,7,30,98.0,136.0,1.9,15.0,170.0,236.97,195.36
2016,9,5,7,45,138.5,158.5,1.8,15.5,214.5,298.11,245.8
2016,9,5,8,0,179.0,181.0,1.7,16.0,259.0,361.24,295.48
2016,9,5,8,15,180.0,204.0,1.6,16.0,291.0,390.15,316.45
2016,9,5,8,30,181.0,227.0,1.5,16.0,323.0,418.09,336.4
2016,9,5,8,45,176.5,249.5,1.4,16.5,350.0,439.09,349.85
2016,9,5,9,0,172.0,272.0,1.3,17.0,377.0,458.84,362.12
2016,9,5,9,15,244.0,281.5,1.3,17.0,441.0,562.5,439.25
2016,9,5,9,30,316.0,291.0,1.3,17.0,505.0,642.91,496.91
2016,9,5,9,45,260.5,319.0,1.3,17.0,502.0,614.67,472.99
2016,9,5,10,0,205.0,347.0,1.3,17.0,499.0,560.03,431.53
2016,9,5,10,15,283.0,344.5,1.4,17.0,562.5,653.03,500.23
2016,9,5,10,30,361.0,342.0,1.5,17.0,626.0,719.58,548.01
2016,9,5,10,45,438.0,321.0,1.65,17.5,675.0,783.76,592.9
2016,9,5,11,0,515.0,300.0,1.8,18.0,724.0,823.94,621.15
2016,9,5,11,15,712.5,203.0,1.95,18.0,801.0,905.15,681.25
2016,9,5,11,30,910.0,106.0,2.1,18.0,878.0,945.25,708.47
2016,9,5,11,45,909.5,107.5,2.25,18.0,883.5,916.43,689.97
2016,9,5,12,0,909.0,109.0,2.4,18.0,889.0,884.14,669.58
2016,9,5,12,15,908.5,109.0,2.6,18.0,887.5,847.16,646.04
2016,9,5,12,30,908.0,109.0,2.8,18.0,886.0,807.1,619.88
2016,9,5,12,45,897.5,113.5,3.05,18.0,874.0,760.78,588.02
2016,9,5,13,0,887.0,118.0,3.3,18.0,862.0,712.44,552.5
2016,9,5,13,15,882.5,117.5,3.5,18.0,844.5,662.03,514.16
2016,9,5,13,30,878.0,117.0,3.7,18.0,827.0,609.73,473.08
2016,9,5,13,45,869.5,116.5,3.9,18.0,801.5,553.68,427.7
2016,9,5,14,0,861.0,116.0,4.1,18.0,776.0,496.63,379.97
2016,9,5,14,15,851.5,114.5,4.25,18.0,744.5,437.68,329.2
2016,9,5,14,30,842.0,113.0,4.4,18.0,713.0,376.45,275.38
2016,9,5,14,45,828.0,111.0,4.55,18.0,674.5,314.28,220.2
2016,9,5,15,0,814.0,109.0,4.7,18.0,636.0,252.94,166.53
2016,9,5,15,15,797.0,106.0,4.7,17.5,592.5,191.54,117.07
2016,9,5,15,30,780.0,103.0,4.7,17.0,549.0,131.9,78.7
2016,9,5,15,45,757.5,99.5,4.75,17.0,501.5,82.1,66.09
2016,9,5,16,0,735.0,96.0,4.8,17.0,454.0,73.87,59.18
2016,9,5,16,15,704.0,91.0,4.65,16.5,403.5,70.7,56.72
2016,9,5,16,30,673.0,86.0,4.5,16.0,353.0,67.46,54.16
2016,9,5,16,45,629.5,80.0,4.35,16.0,301.0,63.27,50.57
2016,9,5,17,0,586.0,74.0,4.2,16.0,249.0,59.05,46.86
2016,9,5,17,15,520.5,65.5,4.1,15.5,198.0,52.65,41.16
2016,9,5,17,30,455.0,57.0,4.0,15.0,147.0,46.23,35.21
2016,9,5,17,45,347.0,45.0,3.95,15.0,101.5,36.64,26.15
2016,9,5,18,0,239.0,33.0,3.9,15.0,56.0,25.13,14.29
2016,9,5,18,15,119.5,16.5,3.9,15.0,28.0,12.98,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.0,1.9,14.5,9.0,0.0,0.0
2016,9,6,6,0,108.0,14.0,1.8,15.0,18.0,69.3,0.0
2016,9,6,6,15,239.0,27.5,1.6,15.0,55.5,213.06,152.03
2016,9,6,6,30,370.0,41.0,1.4,15.0,93.0,325.12,262.1
2016,9,6,6,45,455.0,50.0,1.25,15.5,141.5,413.75,337.77
2016,9,6,7,0,540.0,59.0,1.1,16.0,190.0,508.99,413.71
2016,9,6,7,15,593.5,65.5,0.95,16.0,241.5,582.11,468.39
2016,9,6,7,30,647.0,72.0,0.8,16.0,293.0,657.43,521.5
2016,9,6,7,45,685.5,76.5,0.7,16.5,345.0,718.78,561.23
2016,9,6,8,0,724.0,81.0,0.6,17.0,397.0,775.1,595.54
2016,9,6,8,15,751.0,84.5,0.7,17.0,446.5,824.19,628.13
2016,9,6,8,30,778.0,88.0,0.8,17.0,496.0,871.43,659.05
2016,9,6,8,45,797.5,91.0,0.9,17.5,542.0,908.58,681.65
2016,9,6,9,0,817.0,94.0,1.0,18.0,588.0,942.88,702.28
2016,9,6,9,15,832.0,96.5,1.1,18.0,629.5,968.94,718.78
2016,9,6,9,30,847.0,99.0,1.2,18.0,671.0,978.46,724.7
2016,9,6,9,45,856.0,102.0,1.3,18.5,706.0,991.63,731.95
2016,9,6,10,0,865.0,105.0,1.4,19.0,741.0,1000.95,736.72
2016,9,6,10,15,873.5,106.0,1.45,19.0,770.0,1003.64,737.96
2016,9,6,10,30,882.0,107.0,1.5,19.0,799.0,1002.35,736.87
2016,9,6,10,45,888.5,108.0,1.6,19.5,821.0,995.07,731.45
2016,9,6,11,0,895.0,109.0,1.7,20.0,843.0,983.77,723.57
2016,9,6,11,15,898.5,109.5,1.85,20.0,857.5,965.14,712.98
2016,9,6,11,30,902.0,110.0,2.0,20.0,872.0,942.69,699.8
2016,9,6,11,45,904.0,110.0,2.15,20.0,878.5,914.68,682.75
2016,9,6,12,0,906.0,110.0,2.3,20.0,885.0,883.14,663.11
2016,9,6,12,15,905.5,110.0,2.5,20.0,883.0,846.16,639.85
2016,9,6,12,30,905.0,110.0,2.7,20.0,881.0,806.1,613.99
2016,9,6,12,45,902.0,110.0,2.95,20.0,871.0,761.31,583.67
2016,9,6,13,0,899.0,110.0,3.2,20.0,861.0,714.02,549.38
2016,9,6,13,15,895.0,109.5,3.4,20.0,843.5,663.39,511.21
2016,9,6,13,30,891.0,109.0,3.6,20.0,826.0,610.77,470.21
2016,9,6,13,45,885.5,107.0,3.8,20.0,801.0,554.43,424.96
2016,9,6,14,0,880.0,105.0,4.0,20.0,776.0,496.78,377.05
2016,9,6,14,15,871.0,103.5,4.1,19.5,744.0,437.02,326.43
2016,9,6,14,30,862.0,102.0,4.2,19.0,712.0,376.82,273.93
2016,9,6,14,45,852.0,99.0,4.3,19.0,674.5,315.05,219.0
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,248.82,161.36
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,186.19,110.86
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,125.22,71.89
2016,9,6,15,45,790.0,87.0,4.25,19.0,502.0,74.2,58.78
2016,9,6,16,0,771.0,83.0,4.2,19.0,455.0,71.5,56.67
2016,9,6,16,15,740.5,79.0,4.1,19.0,404.0,68.49,54.25
2016,9,6,16,30,710.0,75.0,4.0,19.0,353.0,65.44,51.76
2016,9,6,16,45,671.5,69.0,3.9,19.0,301.0,56.01,43.62
2016,9,6,17,0,633.0,63.0,3.8,19.0,249.0,51.49,39.67
2016,9,6,17,15,569.5,56.0,3.65,18.5,198.0,45.89,34.71
2016,9,6,17,30,506.0,49.0,3.5,18.0,147.0,40.32,29.58
2016,9,6,17,45,404.0,38.5,3.4,17.5,101.5,31.7,21.54
2016,9,6,18,0,302.0,28.0,3.3,17.0,56.0,23.11,12.0
2016,9,6,18,15,151.0,14.0,3.3,16.5,28.0,11.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,116.0,13.0,1.3,16.0,17.0,73.12,0.0
2016,9,7,6,15,245.0,26.5,1.3,16.0,54.5,215.69,149.8
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,327.81,262.64
2016,9,7,6,45,453.5,50.0,1.3,16.5,140.0,414.04,336.69
2016,9,7,7,0,533.0,60.0,1.3,17.0,188.0,506.51,411.25
2016,9,7,7,15,586.5,67.0,1.35,17.0,239.5,580.14,468.16
2016,9,7,7,30,640.0,74.0,1.4,17.0,291.0,655.95,524.31
2016,9,7,7,45,675.5,80.0,1.5,17.5,342.5,716.52,566.63
2016,9,7,8,0,711.0,86.0,1.6,18.0,394.0,776.81,607.47
2016,9,7,8,15,738.0,90.0,1.7,18.5,443.5,820.4,635.49
2016,9,7,8,30,765.0,94.0,1.8,19.0,493.0,867.99,665.87
2016,9,7,8,45,783.0,98.5,1.9,19.5,538.5,905.22,688.61
2016,9,7,9,0,801.0,103.0,2.0,20.0,584.0,939.54,709.25
2016,9,7,9,15,816.5,105.5,1.95,20.5,625.5,965.84,722.65
2016,9,7,9,30,832.0,108.0,1.9,21.0,667.0,988.67,733.7
2016,9,7,9,45,848.0,107.5,1.9,21.5,703.5,1004.8,741.01
2016,9,7,10,0,864.0,107.0,1.9,22.0,740.0,1003.46,737.17
2016,9,7,10,15,872.5,108.5,1.85,22.5,769.0,1006.57,735.93
2016,9,7,10,30,881.0,110.0,1.8,23.0,798.0,1005.69,732.23
2016,9,7,10,45,885.5,112.0,1.8,23.5,819.5,997.35,724.63
2016,9,7,11,0,890.0,114.0,1.8,24.0,841.0,985.02,714.75
2016,9,7,11,15,893.0,114.5,1.85,24.0,855.0,965.83,702.65
2016,9,7,11,30,896.0,115.0,1.9,24.0,869.0,942.86,688.21
2016,9,7,11,45,897.0,115.5,1.95,24.5,875.0,914.43,668.92
2016,9,7,12,0,898.0,116.0,2.0,25.0,881.0,882.53,647.39
2016,9,7,12,15,897.5,116.0,2.15,24.5,879.0,845.63,625.82
2016,9,7,12,30,897.0,116.0,2.3,24.0,877.0,805.67,601.7
2016,9,7,12,45,880.0,123.5,2.5,24.0,863.0,757.3,569.13
2016,9,7,13,0,863.0,131.0,2.7,24.0,849.0,707.37,533.58
2016,9,7,13,15,858.0,130.0,2.85,24.0,831.0,657.02,496.51
2016,9,7,13,30,853.0,129.0,3.0,24.0,813.0,608.93,459.67
2016,9,7,13,45,843.5,128.5,3.15,24.0,787.0,552.01,415.14
2016,9,7,14,0,834.0,128.0,3.3,24.0,761.0,494.3,368.51
2016,9,7,14,15,823.5,126.0,3.35,23.5,728.5,434.5,319.25
2016,9,7,14,30,813.0,124.0,3.4,23.0,696.0,374.61,268.48
2016,9,7,14,45,797.0,122.0,3.5,23.0,657.0,313.41,215.65
2016,9,7,15,0,781.0,120.0,3.6,23.0,618.0,253.35,164.56
2016,9,7,15,15,762.0,116.5,3.6,22.5,574.5,193.2,117.52
2016,9,7,15,30,743.0,113.0,3.6,22.0,531.0,128.9,76.21
2016,9,7,15,45,715.5,109.0,3.65,22.0,482.5,81.17,64.0
2016,9,7,16,0,688.0,105.0,3.7,22.0,434.0,79.07,62.46
2016,9,7,16,15,653.5,99.5,3.6,21.5,383.5,75.78,59.97
2016,9,7,16,30,619.0,94.0,3.5,21.0,333.0,72.44,57.38
2016,9,7,16,45,568.5,87.0,3.45,20.5,281.5,67.72,53.52
2016,9,7,17,0,518.0,80.0,3.4,20.0,230.0,62.98,49.5
2016,9,7,17,15,449.5,69.5,3.2,19.5,180.5,55.28,42.71
2016,9,7,17,30,381.0,59.0,3.0,19.0,131.0,44.71,33.2
2016,9,7,17,45,278.0,44.5,2.85,18.5,88.0,33.69,23.04
2016,9,7,18,0,175.0,30.0,2.7,18.0,45.0,22.69,10.85
2016,9,7,18,15,87.5,15.0,2.5,17.5,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,2.2,16.0,13.0,42.42,0.0
2016,9,8,6,15,172.0,28.0,2.2,16.0,48.0,171.28,115.21
2016,9,8,6,30,282.0,45.0,2.2,16.0,83.0,272.87,219.44
2016,9,8,6,45,368.0,57.0,2.25,16.5,130.0,359.06,294.84
2016,9,8,7,0,454.0,69.0,2.3,17.0,177.0,458.81,377.53
2016,9,8,7,15,227.0,55.5,2.25,17.0,109.5,270.7,225.53
2016,9,8,7,30,0.0,42.0,2.2,17.0,42.0,32.08,21.57
2016,9,8,7,45,0.0,53.0,2.15,17.0,53.0,40.56,28.81
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,49.07,35.89
2016,9,8,8,15,0.0,81.0,2.05,17.0,81.0,62.25,46.8
2016,9,8,8,30,0.0,98.0,2.0,17.0,98.0,76.4,58.4
2016,9,8,8,45,0.0,125.0,2.0,17.5,125.0,99.67,77.25
2016,9,8,9,0,0.0,152.0,2.0,18.0,152.0,123.21,96.01
2016,9,8,9,15,0.5,161.0,1.95,18.0,161.5,130.93,101.97
2016,9,8,9,30,1.0,170.0,1.9,18.0,171.0,138.67,107.96
2016,9,8,9,45,2.0,175.5,1.9,18.0,177.5,143.83,111.89
2016,9,8,10,0,3.0,181.0,1.9,18.0,184.0,149.02,115.86
2016,9,8,10,15,3.5,183.5,1.9,18.0,187.0,151.1,117.33
2016,9,8,10,30,4.0,186.0,1.9,18.0,190.0,153.2,118.85
2016,9,8,10,45,40.5,281.5,1.95,18.0,314.5,291.99,228.82
2016,9,8,11,0,77.0,377.0,2.0,18.0,439.0,418.06,324.52
2016,9,8,11,15,67.5,376.5,2.0,18.0,432.0,402.33,311.41
2016,9,8,11,30,58.0,376.0,2.0,18.0,425.0,386.92,299.35
2016,9,8,11,45,59.5,377.5,2.05,18.5,428.5,383.47,296.23
2016,9,8,12,0,61.0,379.0,2.1,19.0,432.0,379.63,292.77
2016,9,8,12,15,143.5,394.5,2.15,19.0,516.5,468.6,360.96
2016,9,8,12,30,226.0,410.0,2.2,19.0,601.0,532.89,409.0
2016,9,8,12,45,265.0,396.5,2.3,19.0,618.0,543.43,416.83
2016,9,8,13,0,304.0,383.0,2.4,19.0,635.0,537.14,412.54
2016,9,8,13,15,310.0,369.5,2.4,18.5,621.5,505.95,389.74
2016,9,8,13,30,316.0,356.0,2.4,18.0,608.0,473.8,365.81
2016,9,8,13,45,585.0,234.5,2.45,18.0,683.0,502.22,386.38
2016,9,8,14,0,854.0,113.0,2.5,18.0,758.0,490.63,372.82
2016,9,8,14,15,844.5,111.5,2.5,18.0,725.5,431.14,321.88
2016,9,8,14,30,835.0,110.0,2.5,18.0,693.0,370.9,269.29
2016,9,8,14,45,824.0,106.5,2.55,18.0,655.5,308.72,214.6
2016,9,8,15,0,813.0,103.0,2.6,18.0,618.0,247.06,161.08
2016,9,8,15,15,795.0,100.0,2.65,18.0,574.5,185.52,111.88
2016,9,8,15,30,777.0,97.0,2.7,18.0,531.0,125.9,74.1
2016,9,8,15,45,755.0,92.5,2.75,18.0,483.5,77.41,61.8
2016,9,8,16,0,733.0,88.0,2.8,18.0,436.0,74.46,59.5
2016,9,8,16,15,701.0,83.5,2.85,17.5,385.5,65.77,52.23
2016,9,8,16,30,669.0,79.0,2.9,17.0,335.0,62.69,49.79
2016,9,8,16,45,624.0,73.0,3.0,17.0,283.5,58.32,46.03
2016,9,8,17,0,579.0,67.0,3.1,17.0,232.0,53.92,42.14
2016,9,8,17,15,511.0,58.5,3.15,16.5,182.0,47.34,36.24
2016,9,8,17,30,443.0,50.0,3.2,16.0,132.0,40.75,30.11
2016,9,8,17,45,336.5,38.5,3.25,16.0,88.5,31.45,21.28
2016,9,8,18,0,230.0,27.0,3.3,16.0,45.0,22.17,9.53
2016,9,8,18,15,115.0,13.5,3.25,15.5,22.5,10.62,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.75,14.5,7.0,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.8,15.0,14.0,63.6,0.0
2016,9,9,6,15,231.5,25.0,1.75,15.0,50.5,204.98,134.46
2016,9,9,6,30,364.0,38.0,1.7,15.0,87.0,321.47,258.4
2016,9,9,6,45,449.5,47.0,1.7,15.0,134.5,410.37,336.63
2016,9,9,7,0,535.0,56.0,1.7,15.0,182.0,506.1,415.62
2016,9,9,7,15,267.5,61.5,1.65,15.0,124.5,312.52,260.81
2016,9,9,7,30,0.0,67.0,1.6,15.0,67.0,51.55,38.24
2016,9,9,7,45,0.0,87.5,1.55,15.5,87.5,69.47,53.49
2016,9,9,8,0,0.0,108.0,1.5,16.0,108.0,87.46,68.28
2016,9,9,8,15,0.0,108.5,1.45,16.0,108.5,86.57,67.28
2016,9,9,8,30,0.0,109.0,1.4,16.0,109.0,86.15,66.71
2016,9,9,8,45,2.0,145.0,1.35,16.5,146.0,119.95,94.25
