Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,4.0,181.0,1.3,17.0,183.0,154.36,121.67
2016,9,9,9,15,2.5,177.0,1.3,17.0,178.5,147.66,115.78
2016,9,9,9,30,1.0,173.0,1.3,17.0,174.0,141.46,110.46
2016,9,9,9,45,3.0,184.5,1.3,17.5,187.0,152.95,119.3
2016,9,9,10,0,5.0,196.0,1.3,18.0,200.0,164.39,127.99
2016,9,9,10,15,8.5,221.5,1.4,18.0,228.5,189.72,147.95
2016,9,9,10,30,12.0,247.0,1.5,18.0,257.0,214.87,167.56
2016,9,9,10,45,20.0,282.0,1.6,18.0,299.0,252.72,197.06
2016,9,9,11,0,28.0,317.0,1.7,18.0,341.0,311.5,242.17
2016,9,9,11,15,28.5,323.0,1.8,18.0,347.0,313.85,243.61
2016,9,9,11,30,29.0,329.0,1.9,18.0,353.0,315.89,245.11
2016,9,9,11,45,33.0,340.0,2.0,18.5,368.0,325.32,251.91
2016,9,9,12,0,37.0,351.0,2.1,19.0,383.0,333.94,258.04
2016,9,9,12,15,37.0,350.5,2.25,19.0,382.5,328.12,253.7
2016,9,9,12,30,37.0,350.0,2.4,19.0,382.0,322.12,249.29
2016,9,9,12,45,39.0,348.5,2.55,19.0,381.5,316.52,245.22
2016,9,9,13,0,41.0,347.0,2.7,19.0,381.0,310.54,240.85
2016,9,9,13,15,44.0,343.5,2.85,19.0,379.5,303.17,235.4
2016,9,9,13,30,47.0,340.0,3.0,19.0,378.0,295.33,229.52
2016,9,9,13,45,44.5,326.5,3.15,19.0,361.5,276.53,215.07
2016,9,9,14,0,42.0,313.0,3.3,19.0,345.0,258.27,200.99
2016,9,9,14,15,41.0,299.0,3.4,18.5,329.0,240.78,187.73
2016,9,9,14,30,40.0,285.0,3.5,18.0,313.0,223.65,174.62
2016,9,9,14,45,44.0,272.5,3.6,18.0,301.5,209.17,163.03
2016,9,9,15,0,48.0,260.0,3.7,18.0,290.0,194.22,151.02
2016,9,9,15,15,35.5,232.5,3.7,17.5,254.0,167.49,130.66
2016,9,9,15,30,23.0,205.0,3.7,17.0,218.0,148.58,116.78
2016,9,9,15,45,13.5,179.0,3.75,17.0,186.5,128.35,106.04
2016,9,9,16,0,4.0,153.0,3.8,17.0,155.0,110.82,91.29
2016,9,9,16,15,2.0,126.5,3.75,16.5,127.5,92.84,76.12
2016,9,9,16,30,0.0,100.0,3.7,16.0,100.0,74.51,60.4
2016,9,9,16,45,0.0,84.5,3.7,16.0,84.5,63.31,50.63
2016,9,9,17,0,0.0,69.0,3.7,16.0,69.0,52.02,40.62
2016,9,9,17,15,212.0,60.0,3.6,15.5,97.5,43.89,33.31
2016,9,9,17,30,424.0,51.0,3.5,15.0,126.0,41.5,30.84
2016,9,9,17,45,313.0,38.5,3.4,15.0,83.5,31.42,21.21
2016,9,9,18,0,202.0,26.0,3.3,15.0,41.0,19.85,6.64
2016,9,9,18,15,101.0,13.0,3.15,15.0,20.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.8,14.0,10.0,26.31,0.0
2016,9,10,6,15,138.5,26.5,2.85,14.0,42.5,148.21,92.34
2016,9,10,6,30,242.0,44.0,2.9,14.0,75.0,247.95,200.32
2016,9,10,6,45,324.5,57.5,2.95,14.5,120.0,332.02,275.29
2016,9,10,7,0,407.0,71.0,3.0,15.0,165.0,423.71,353.3
2016,9,10,7,15,203.5,62.0,2.95,15.0,109.0,263.52,221.35
2016,9,10,7,30,0.0,53.0,2.9,15.0,53.0,40.56,29.0
2016,9,10,7,45,0.0,65.0,2.85,15.5,65.0,49.83,36.87
2016,9,10,8,0,0.0,77.0,2.8,16.0,77.0,59.13,44.54
2016,9,10,8,15,0.0,94.5,2.75,16.0,94.5,73.94,56.81
2016,9,10,8,30,0.0,112.0,2.7,16.0,112.0,88.9,69.08
2016,9,10,8,45,0.0,132.5,2.65,16.5,132.5,106.61,83.33
2016,9,10,9,0,0.0,153.0,2.6,17.0,153.0,124.34,97.41
2016,9,10,9,15,0.5,162.0,2.6,17.0,162.5,132.03,103.4
2016,9,10,9,30,1.0,171.0,2.6,17.0,172.0,139.77,109.42
2016,9,10,9,45,4.5,192.5,2.6,17.5,196.0,161.78,126.83
2016,9,10,10,0,8.0,214.0,2.6,18.0,220.0,183.72,143.95
2016,9,10,10,15,11.5,237.5,2.65,18.0,246.5,207.33,162.51
2016,9,10,10,30,15.0,261.0,2.7,18.0,273.0,230.69,180.75
2016,9,10,10,45,29.5,302.5,2.75,18.0,326.5,302.75,237.08
2016,9,10,11,0,44.0,344.0,2.8,18.0,380.0,354.14,276.48
2016,9,10,11,15,39.0,341.5,2.85,18.0,374.0,342.11,266.7
2016,9,10,11,30,34.0,339.0,2.9,18.0,368.0,330.35,257.42
2016,9,10,11,45,33.5,340.0,2.95,18.0,368.0,326.13,254.09
2016,9,10,12,0,33.0,341.0,3.0,18.0,368.0,321.75,250.66
2016,9,10,12,15,33.0,340.5,3.0,18.0,368.5,316.27,246.39
2016,9,10,12,30,33.0,340.0,3.0,18.0,369.0,310.62,242.01
2016,9,10,12,45,44.0,351.5,3.05,18.0,389.0,323.0,251.82
2016,9,10,13,0,55.0,363.0,3.1,18.0,409.0,333.62,260.12
2016,9,10,13,15,47.0,345.0,3.1,18.0,383.5,306.51,239.1
2016,9,10,13,30,39.0,327.0,3.1,18.0,358.0,280.77,219.17
2016,9,10,13,45,50.5,328.5,3.15,18.0,367.5,281.32,219.74
2016,9,10,14,0,62.0,330.0,3.2,18.0,377.0,280.03,218.61
2016,9,10,14,15,52.0,307.0,3.2,18.0,345.5,250.91,195.8
2016,9,10,14,30,42.0,284.0,3.2,18.0,314.0,223.68,174.52
2016,9,10,14,45,38.0,265.0,3.2,18.0,291.0,202.61,157.95
2016,9,10,15,0,34.0,246.0,3.2,18.0,268.0,182.49,142.17
2016,9,10,15,15,21.0,213.5,3.2,18.0,227.0,158.05,123.42
2016,9,10,15,30,8.0,181.0,3.2,18.0,186.0,132.14,103.43
2016,9,10,15,45,5.5,165.5,3.2,18.0,169.0,119.69,98.23
2016,9,10,16,0,3.0,150.0,3.2,18.0,152.0,108.79,89.19
2016,9,10,16,15,1.5,122.5,3.2,17.5,123.5,90.14,73.48
2016,9,10,16,30,0.0,95.0,3.2,17.0,95.0,71.08,57.16
2016,9,10,16,45,0.0,79.5,3.25,17.0,79.5,59.85,47.38
2016,9,10,17,0,0.0,64.0,3.3,17.0,64.0,48.52,37.36
2016,9,10,17,15,161.0,60.0,3.25,16.5,88.0,44.48,33.67
2016,9,10,17,30,322.0,56.0,3.2,16.0,112.0,42.13,31.2
2016,9,10,17,45,225.0,40.0,3.2,16.0,72.5,30.16,19.89
2016,9,10,18,0,128.0,24.0,3.2,16.0,33.0,18.15,3.76
2016,9,10,18,15,64.0,12.0,3.1,16.0,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,15.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,15.0,8.0,20.64,0.0
2016,9,11,6,15,115.0,26.5,3.05,15.0,39.5,133.82,77.95
2016,9,11,6,30,204.0,45.0,3.1,15.0,71.0,225.85,181.01
2016,9,11,6,45,283.5,60.5,3.15,15.5,115.0,308.66,254.8
2016,9,11,7,0,363.0,76.0,3.2,16.0,159.0,398.78,331.54
2016,9,11,7,15,181.5,64.0,3.1,16.0,105.5,229.42,192.33
2016,9,11,7,30,0.0,52.0,3.0,16.0,52.0,39.78,28.24
2016,9,11,7,45,0.0,63.5,2.95,16.0,63.5,48.67,35.82
2016,9,11,8,0,0.0,75.0,2.9,16.0,75.0,57.58,43.24
2016,9,11,8,15,0.0,97.5,2.8,16.0,97.5,76.69,59.13
2016,9,11,8,30,0.0,120.0,2.7,16.0,120.0,96.26,75.21
2016,9,11,8,45,0.0,136.0,2.65,16.5,136.0,109.91,86.06
2016,9,11,9,0,0.0,152.0,2.6,17.0,152.0,123.53,96.76
2016,9,11,9,15,0.0,160.0,2.6,17.0,160.0,129.82,101.6
2016,9,11,9,30,0.0,168.0,2.6,17.0,168.0,136.16,106.47
2016,9,11,9,45,1.0,170.0,2.6,17.0,170.5,138.2,107.93
2016,9,11,10,0,2.0,172.0,2.6,17.0,173.0,140.35,109.5
2016,9,11,10,15,5.0,194.5,2.6,17.0,198.0,162.46,127.21
2016,9,11,10,30,8.0,217.0,2.6,17.0,223.0,184.45,144.65
2016,9,11,10,45,8.5,224.5,2.65,17.5,231.5,190.56,149.02
2016,9,11,11,0,9.0,232.0,2.7,18.0,240.0,196.57,153.33
2016,9,11,11,15,17.5,274.5,2.75,18.0,289.5,240.42,187.94
2016,9,11,11,30,26.0,317.0,2.8,18.0,339.0,302.48,236.08
2016,9,11,11,45,25.0,317.5,2.9,18.0,339.0,280.62,218.92
2016,9,11,12,0,24.0,318.0,3.0,18.0,339.0,277.62,216.59
2016,9,11,12,15,24.5,317.5,3.05,18.0,338.5,274.97,214.53
2016,9,11,12,30,25.0,317.0,3.1,18.0,338.0,272.18,212.39
2016,9,11,12,45,47.0,345.0,3.2,18.0,383.5,319.91,249.85
2016,9,11,13,0,69.0,373.0,3.3,18.0,429.0,351.74,274.51
2016,9,11,13,15,71.0,363.0,3.4,18.0,419.5,336.36,262.65
2016,9,11,13,30,73.0,353.0,3.5,18.0,410.0,320.85,250.72
2016,9,11,13,45,45.5,308.0,3.65,18.0,343.5,263.29,205.92
2016,9,11,14,0,18.0,263.0,3.8,18.0,277.0,208.57,163.09
2016,9,11,14,15,11.0,228.0,3.85,17.5,236.5,177.25,138.75
2016,9,11,14,30,4.0,193.0,3.9,17.0,196.0,147.41,115.35
2016,9,11,14,45,2.0,178.0,4.0,17.0,179.5,134.72,105.39
2016,9,11,15,0,0.0,163.0,4.1,17.0,163.0,122.48,95.75
2016,9,11,15,15,0.0,150.5,4.1,17.0,150.5,112.68,88.0
2016,9,11,15,30,0.0,138.0,4.1,17.0,138.0,103.0,80.29
2016,9,11,15,45,0.0,127.0,4.2,17.0,127.0,94.55,77.04
2016,9,11,16,0,0.0,116.0,4.3,17.0,116.0,86.54,70.33
2016,9,11,16,15,0.0,95.5,4.3,16.5,95.5,72.01,57.98
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,57.26,45.23
2016,9,11,16,45,243.0,75.0,4.35,16.0,140.5,53.69,42.13
2016,9,11,17,0,486.0,75.0,4.4,16.0,206.0,59.24,46.98
2016,9,11,17,15,414.0,64.5,4.4,15.5,158.5,48.88,37.64
2016,9,11,17,30,342.0,54.0,4.4,15.0,111.0,40.87,30.15
2016,9,11,17,45,239.0,38.5,4.4,15.0,71.5,29.15,18.93
2016,9,11,18,0,136.0,23.0,4.4,15.0,32.0,17.43,0.9
2016,9,11,18,15,68.0,11.5,4.3,15.0,16.0,9.05,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,14.0,11.0,27.5,0.0
2016,9,12,6,15,169.5,26.5,4.55,14.0,45.5,166.73,92.16
2016,9,12,6,30,305.0,42.0,4.6,14.0,80.0,289.07,233.67
2016,9,12,6,45,398.5,53.0,4.7,14.5,127.5,384.28,319.7
2016,9,12,7,0,492.0,64.0,4.8,15.0,175.0,487.13,407.72
2016,9,12,7,15,251.5,89.5,4.8,15.0,147.0,321.65,271.22
2016,9,12,7,30,11.0,115.0,4.8,15.0,119.0,111.59,89.59
2016,9,12,7,45,16.0,134.0,4.8,15.0,140.5,132.5,107.43
2016,9,12,8,0,21.0,153.0,4.8,15.0,162.0,153.64,125.02
2016,9,12,8,15,10.5,145.5,4.8,15.0,150.0,132.69,106.72
2016,9,12,8,30,0.0,138.0,4.8,15.0,138.0,113.27,89.74
2016,9,12,8,45,13.0,180.0,4.85,15.5,187.5,164.91,132.58
2016,9,12,9,0,26.0,222.0,4.9,16.0,237.0,217.46,175.28
2016,9,12,9,15,18.0,217.5,4.9,16.0,228.5,202.38,162.15
2016,9,12,9,30,10.0,213.0,4.9,16.0,220.0,188.0,149.75
2016,9,12,9,45,14.0,234.5,4.9,16.0,245.0,210.65,167.9
2016,9,12,10,0,18.0,256.0,4.9,16.0,270.0,233.13,185.73
2016,9,12,10,15,10.5,216.5,4.9,16.0,225.0,187.66,148.58
2016,9,12,10,30,3.0,177.0,4.9,16.0,180.0,144.72,113.39
2016,9,12,10,45,9.5,225.5,4.95,16.5,233.5,192.53,151.87
2016,9,12,11,0,16.0,274.0,5.0,17.0,287.0,240.43,189.72
2016,9,12,11,15,11.0,233.0,5.05,17.0,242.0,198.37,155.89
2016,9,12,11,30,6.0,192.0,5.1,17.0,197.0,158.16,123.48
2016,9,12,11,45,28.0,278.5,5.2,17.0,302.0,264.96,209.3
2016,9,12,12,0,50.0,365.0,5.3,17.0,407.0,359.03,283.19
2016,9,12,12,15,74.5,381.0,5.35,16.5,443.5,387.17,305.97
2016,9,12,12,30,99.0,397.0,5.4,16.0,480.0,412.35,326.48
2016,9,12,12,45,67.0,364.5,5.5,16.0,420.5,351.43,278.33
2016,9,12,13,0,35.0,332.0,5.6,16.0,361.0,294.81,233.35
2016,9,12,13,15,35.0,325.0,5.6,16.0,353.5,283.29,224.36
2016,9,12,13,30,35.0,318.0,5.6,16.0,346.0,271.81,215.31
2016,9,12,13,45,44.0,318.0,5.65,16.0,351.5,270.32,214.22
2016,9,12,14,0,53.0,318.0,5.7,16.0,357.0,267.38,211.81
2016,9,12,14,15,42.5,293.5,5.65,16.0,324.0,237.74,188.13
2016,9,12,14,30,32.0,269.0,5.6,16.0,291.0,210.13,166.14
2016,9,12,14,45,17.5,224.5,5.55,16.0,236.5,171.76,135.62
2016,9,12,15,0,3.0,180.0,5.5,16.0,182.0,134.98,106.38
2016,9,12,15,15,1.5,152.0,5.5,15.5,153.0,113.88,89.54
2016,9,12,15,30,0.0,124.0,5.5,15.0,124.0,93.32,72.93
2016,9,12,15,45,0.0,108.0,5.5,15.0,108.0,81.57,66.36
2016,9,12,16,0,0.0,92.0,5.5,15.0,92.0,70.02,56.42
2016,9,12,16,15,0.0,70.5,5.45,15.0,70.5,54.09,42.51
2016,9,12,16,30,0.0,49.0,5.4,15.0,49.0,37.47,27.83
2016,9,12,16,45,0.0,41.0,5.4,15.0,41.0,31.31,22.37
2016,9,12,17,0,0.0,33.0,5.4,15.0,33.0,25.16,16.84
2016,9,12,17,15,0.0,25.5,5.3,14.5,25.5,19.41,11.63
2016,9,12,17,30,0.0,18.0,5.2,14.0,18.0,13.68,6.37
2016,9,12,17,45,0.0,11.5,5.15,14.0,11.5,8.72,1.66
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,3.78,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,1.97,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,14.0,20.5,3.15,16.0,22.5,28.46,9.46
2016,9,13,6,30,28.0,41.0,3.2,16.0,45.0,64.62,47.47
2016,9,13,6,45,48.0,63.0,3.25,16.0,73.0,104.4,82.86
2016,9,13,7,0,68.0,85.0,3.3,16.0,101.0,144.22,117.84
2016,9,13,7,15,82.0,108.0,3.2,16.0,131.5,197.23,162.89
2016,9,13,7,30,96.0,131.0,3.1,16.0,162.0,236.16,195.46
2016,9,13,7,45,109.5,151.5,3.05,16.5,192.5,271.52,224.0
2016,9,13,8,0,123.0,172.0,3.0,17.0,223.0,307.29,252.13
2016,9,13,8,15,399.5,146.5,2.95,17.0,342.5,577.2,470.08
2016,9,13,8,30,676.0,121.0,2.9,17.0,462.0,831.28,657.09
2016,9,13,8,45,525.0,174.0,2.85,17.0,454.0,745.9,590.63
2016,9,13,9,0,374.0,227.0,2.8,17.0,446.0,637.81,506.35
2016,9,13,9,15,562.5,183.5,2.75,17.0,539.0,804.11,630.76
2016,9,13,9,30,751.0,140.0,2.7,17.0,632.0,959.33,736.23
2016,9,13,9,45,763.5,143.5,2.7,17.5,666.5,975.58,742.85
2016,9,13,10,0,776.0,147.0,2.7,18.0,701.0,979.3,742.43
2016,9,13,10,15,785.5,149.0,2.7,18.0,729.5,983.63,744.12
2016,9,13,10,30,795.0,151.0,2.7,18.0,758.0,984.05,743.32
2016,9,13,10,45,700.5,202.0,2.75,18.5,747.5,938.26,710.52
2016,9,13,11,0,606.0,253.0,2.8,19.0,737.0,877.56,665.85
2016,9,13,11,15,441.5,320.0,2.8,19.0,676.0,762.36,581.3
2016,9,13,11,30,277.0,387.0,2.8,19.0,615.0,639.94,490.13
2016,9,13,11,45,552.5,269.5,2.8,19.0,727.5,773.91,593.04
2016,9,13,12,0,828.0,152.0,2.8,19.0,840.0,871.42,663.79
2016,9,13,12,15,827.5,152.0,2.75,19.0,837.5,834.85,637.28
2016,9,13,12,30,827.0,152.0,2.7,19.0,835.0,795.38,609.01
2016,9,13,12,45,827.5,149.0,2.7,19.0,825.0,751.23,576.77
2016,9,13,13,0,828.0,146.0,2.7,19.0,815.0,704.54,542.01
2016,9,13,13,15,822.0,145.0,2.65,19.0,796.5,653.16,502.66
2016,9,13,13,30,816.0,144.0,2.6,19.0,778.0,600.25,461.17
2016,9,13,13,45,811.5,140.5,2.6,19.0,753.0,544.76,416.76
2016,9,13,14,0,807.0,137.0,2.6,19.0,728.0,488.13,370.06
2016,9,13,14,15,795.0,134.5,2.6,19.0,695.5,428.41,319.64
2016,9,13,14,30,783.0,132.0,2.6,19.0,663.0,368.91,268.16
2016,9,13,14,45,770.0,128.0,2.6,19.0,624.5,308.48,215.43
2016,9,13,15,0,757.0,124.0,2.6,19.0,586.0,244.17,160.54
2016,9,13,15,15,736.0,120.0,2.6,19.0,542.0,183.84,112.98
2016,9,13,15,30,715.0,116.0,2.6,19.0,498.0,125.94,76.91
2016,9,13,15,45,690.0,110.0,2.65,19.0,450.5,82.06,65.67
2016,9,13,16,0,665.0,104.0,2.7,19.0,403.0,78.7,63.02
2016,9,13,16,15,627.0,98.0,2.65,18.5,352.5,75.0,60.13
2016,9,13,16,30,589.0,92.0,2.6,18.0,302.0,71.26,57.13
2016,9,13,16,45,537.5,83.5,2.6,18.0,251.5,65.42,52.06
2016,9,13,17,0,486.0,75.0,2.6,18.0,201.0,59.5,46.77
2016,9,13,17,15,407.5,64.0,2.55,17.5,153.0,48.44,36.87
2016,9,13,17,30,329.0,53.0,2.5,17.0,105.0,40.04,29.03
2016,9,13,17,45,216.0,37.0,2.5,17.0,66.0,27.94,17.24
2016,9,13,18,0,103.0,21.0,2.5,17.0,27.0,15.87,0.0
2016,9,13,18,15,51.5,10.5,2.45,16.5,13.5,8.26,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,96.0,21.5,1.3,15.0,33.0,112.39,47.38
2016,9,14,6,30,192.0,43.0,1.3,15.0,66.0,218.67,172.66
2016,9,14,6,45,275.0,59.5,1.35,15.5,110.5,304.99,249.12
2016,9,14,7,0,358.0,76.0,1.4,16.0,155.0,398.95,327.76
2016,9,14,7,15,416.5,88.5,1.35,16.0,204.0,474.47,388.92
2016,9,14,7,30,475.0,101.0,1.3,16.0,253.0,553.54,449.88
2016,9,14,7,45,524.0,109.0,1.3,16.5,303.5,621.27,498.63
2016,9,14,8,0,573.0,117.0,1.3,17.0,354.0,699.54,553.11
2016,9,14,8,15,605.0,124.0,1.3,17.0,402.0,753.73,589.44
2016,9,14,8,30,637.0,131.0,1.3,17.0,450.0,806.58,624.15
2016,9,14,8,45,666.5,134.0,1.3,17.5,496.0,850.76,650.95
2016,9,14,9,0,696.0,137.0,1.3,18.0,542.0,892.63,675.71
2016,9,14,9,15,714.0,141.0,1.3,18.0,582.5,921.46,692.69
2016,9,14,9,30,732.0,145.0,1.3,18.0,623.0,947.12,707.66
2016,9,14,9,45,801.0,122.0,1.35,18.0,670.5,982.58,729.85
2016,9,14,10,0,870.0,99.0,1.4,18.0,718.0,1008.64,745.75
2016,9,14,10,15,878.5,100.5,1.45,18.0,746.5,1011.28,746.73
2016,9,14,10,30,887.0,102.0,1.5,18.0,775.0,1009.9,745.58
2016,9,14,10,45,894.0,102.0,1.55,18.5,796.5,1001.35,738.57
2016,9,14,11,0,901.0,102.0,1.6,19.0,818.0,988.78,729.19
2016,9,14,11,15,904.5,102.5,1.7,19.0,831.5,969.4,717.58
2016,9,14,11,30,908.0,103.0,1.8,19.0,845.0,946.18,703.45
2016,9,14,11,45,910.5,103.0,1.95,19.0,851.0,917.82,686.39
2016,9,14,12,0,913.0,103.0,2.1,19.0,857.0,885.86,666.65
2016,9,14,12,15,912.5,102.5,2.25,19.0,854.5,847.52,642.24
2016,9,14,12,30,912.0,102.0,2.4,19.0,852.0,806.1,615.3
2016,9,14,12,45,904.5,104.5,2.55,19.0,840.0,759.44,583.48
2016,9,14,13,0,897.0,107.0,2.7,19.0,828.0,710.57,547.71
2016,9,14,13,15,892.5,106.0,2.75,19.0,809.5,658.64,508.17
2016,9,14,13,30,888.0,105.0,2.8,19.0,791.0,604.83,466.02
2016,9,14,13,45,882.5,103.0,2.9,19.0,765.5,548.04,420.37
2016,9,14,14,0,877.0,101.0,3.0,19.0,740.0,489.98,372.11
2016,9,14,14,15,867.0,99.5,3.0,19.0,707.5,429.48,320.23
2016,9,14,14,30,857.0,98.0,3.0,19.0,675.0,368.71,266.83
2016,9,14,14,45,845.0,95.0,3.05,19.0,636.0,302.84,208.95
2016,9,14,15,0,833.0,92.0,3.1,19.0,597.0,239.91,154.32
2016,9,14,15,15,815.0,89.5,3.05,19.0,553.0,177.4,104.64
2016,9,14,15,30,797.0,87.0,3.0,19.0,509.0,116.8,67.33
2016,9,14,15,45,773.5,83.0,3.0,19.0,460.5,71.5,56.61
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,68.61,54.32
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,65.09,51.53
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,56.82,44.51
2016,9,14,16,45,633.5,64.0,2.9,18.0,258.5,52.17,40.45
2016,9,14,17,0,585.0,58.0,2.9,18.0,207.0,47.5,36.24
2016,9,14,17,15,508.0,50.0,2.85,17.5,157.5,41.03,30.35
2016,9,14,17,30,431.0,42.0,2.8,17.0,108.0,34.6,24.26
2016,9,14,17,45,303.5,30.0,2.8,17.0,67.0,24.67,14.22
2016,9,14,18,0,176.0,18.0,2.8,17.0,26.0,14.77,0.0
2016,9,14,18,15,88.0,9.0,2.85,16.5,13.0,7.08,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,16.5,2.35,15.0,38.5,166.71,60.43
2016,9,15,6,30,382.0,33.0,2.4,15.0,77.0,334.74,265.39
2016,9,15,6,45,474.0,41.5,2.5,15.5,125.0,428.92,351.03
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,530.68,435.07
2016,9,15,7,15,283.0,63.0,2.55,16.0,124.5,333.29,278.16
2016,9,15,7,30,0.0,76.0,2.5,16.0,76.0,60.78,45.92
2016,9,15,7,45,0.0,90.5,2.5,16.5,90.5,73.1,56.37
2016,9,15,8,0,0.0,105.0,2.5,17.0,105.0,85.38,66.38
2016,9,15,8,15,0.0,121.5,2.4,17.0,121.5,99.58,77.96
2016,9,15,8,30,0.0,138.0,2.3,17.0,138.0,113.74,89.38
2016,9,15,8,45,0.0,152.0,2.25,17.0,152.0,125.46,98.68
2016,9,15,9,0,0.0,166.0,2.2,17.0,166.0,137.17,107.9
2016,9,15,9,15,4.0,186.5,2.15,17.0,189.0,159.05,125.49
2016,9,15,9,30,8.0,207.0,2.1,17.0,212.0,180.91,142.87
2016,9,15,9,45,12.5,228.0,2.1,17.5,236.5,203.67,160.54
2016,9,15,10,0,17.0,249.0,2.1,18.0,261.0,226.26,177.85
2016,9,15,10,15,19.5,264.5,2.1,18.0,279.5,241.4,189.42
2016,9,15,10,30,22.0,280.0,2.1,18.0,298.0,256.3,200.79
2016,9,15,10,45,26.0,296.5,2.15,18.0,318.0,295.28,230.8
2016,9,15,11,0,30.0,313.0,2.2,18.0,338.0,311.89,243.32
2016,9,15,11,15,41.0,335.5,2.3,18.0,369.5,340.29,265.21
2016,9,15,11,30,52.0,358.0,2.4,18.0,401.0,367.31,285.87
2016,9,15,11,45,53.5,359.5,2.55,18.5,403.5,364.23,282.95
2016,9,15,12,0,55.0,361.0,2.7,19.0,406.0,360.79,279.91
2016,9,15,12,15,50.0,354.5,2.85,19.0,395.5,344.4,267.41
2016,9,15,12,30,45.0,348.0,3.0,19.0,385.0,328.48,255.27
2016,9,15,12,45,43.5,343.0,3.15,19.0,378.5,316.87,246.49
2016,9,15,13,0,42.0,338.0,3.3,19.0,372.0,305.36,237.75
2016,9,15,13,15,42.5,331.5,3.45,18.5,365.0,293.98,229.54
2016,9,15,13,30,43.0,325.0,3.6,18.0,358.0,282.53,221.2
2016,9,15,13,45,43.0,314.0,3.75,18.0,346.0,267.27,209.37
2016,9,15,14,0,43.0,303.0,3.9,18.0,334.0,252.15,197.57
2016,9,15,14,15,47.5,293.0,4.0,18.0,326.0,239.61,187.64
2016,9,15,14,30,52.0,283.0,4.1,18.0,318.0,226.51,177.1
2016,9,15,14,45,51.0,267.0,4.2,18.0,299.5,207.36,161.81
2016,9,15,15,0,50.0,251.0,4.3,18.0,281.0,188.55,146.84
2016,9,15,15,15,48.5,232.5,4.35,17.5,259.5,168.51,131.34
2016,9,15,15,30,47.0,214.0,4.4,17.0,238.0,148.98,116.78
2016,9,15,15,45,44.5,193.5,4.45,17.0,215.0,130.86,108.5
2016,9,15,16,0,42.0,173.0,4.5,17.0,192.0,118.2,97.91
2016,9,15,16,15,350.5,124.0,4.45,16.5,248.0,85.85,70.16
2016,9,15,16,30,659.0,75.0,4.4,16.0,304.0,60.11,47.78
2016,9,15,16,45,603.5,69.0,4.4,16.0,252.0,55.54,43.76
2016,9,15,17,0,548.0,63.0,4.4,16.0,200.0,51.01,39.62
2016,9,15,17,15,465.5,54.0,4.3,15.5,150.5,43.91,33.09
2016,9,15,17,30,383.0,45.0,4.2,15.0,101.0,36.86,26.34
2016,9,15,17,45,250.0,31.0,4.15,15.0,61.5,25.38,14.45
2016,9,15,18,0,117.0,17.0,4.1,15.0,22.0,13.38,0.0
2016,9,15,18,15,58.5,8.5,4.0,15.0,11.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,9.0,1.8,14.0,9.0,6.83,0.0
2016,9,16,6,30,0.0,18.0,1.7,14.0,18.0,13.69,5.45
2016,9,16,6,45,0.0,30.0,1.65,14.5,30.0,22.89,13.64
2016,9,16,7,0,0.0,42.0,1.6,15.0,42.0,32.11,21.72
2016,9,16,7,15,0.0,55.0,1.5,15.0,55.0,42.13,30.43
2016,9,16,7,30,0.0,68.0,1.4,15.0,68.0,53.04,39.78
2016,9,16,7,45,0.0,81.0,1.3,15.5,81.0,63.99,48.91
2016,9,16,8,0,0.0,94.0,1.2,16.0,94.0,74.92,57.86
2016,9,16,8,15,0.0,106.5,1.1,16.0,106.5,85.37,66.38
2016,9,16,8,30,0.0,119.0,1.0,16.0,119.0,95.82,74.81
2016,9,16,8,45,2.0,149.0,0.95,16.5,150.5,124.71,98.19
2016,9,16,9,0,4.0,179.0,0.9,17.0,182.0,153.85,121.26
2016,9,16,9,15,23.0,221.5,0.85,17.0,237.0,212.61,168.45
2016,9,16,9,30,42.0,264.0,0.8,17.0,292.0,296.58,233.66
2016,9,16,9,45,52.5,287.0,0.8,17.5,323.0,328.64,256.91
2016,9,16,10,0,63.0,310.0,0.8,18.0,354.0,360.11,279.64
2016,9,16,10,15,134.0,334.0,0.9,18.0,433.0,477.17,367.98
2016,9,16,10,30,205.0,358.0,1.0,18.0,512.0,567.29,433.74
2016,9,16,10,45,253.5,359.5,1.1,18.5,555.5,631.03,478.15
2016,9,16,11,0,302.0,361.0,1.2,19.0,599.0,668.09,503.88
2016,9,16,11,15,328.0,360.5,1.4,19.0,623.0,678.4,512.44
2016,9,16,11,30,354.0,360.0,1.6,19.0,647.0,685.88,519.17
2016,9,16,11,45,639.0,229.0,1.85,19.0,751.0,819.92,620.27
2016,9,16,12,0,924.0,98.0,2.1,19.0,855.0,890.77,671.28
2016,9,16,12,15,663.0,221.0,2.3,19.0,763.0,772.1,587.8
2016,9,16,12,30,402.0,344.0,2.5,19.0,671.0,626.84,480.71
2016,9,16,12,45,386.5,345.0,2.7,19.0,656.5,590.75,455.33
2016,9,16,13,0,371.0,346.0,2.9,19.0,642.0,554.7,428.67
2016,9,16,13,15,287.0,355.5,2.95,19.0,581.5,483.21,374.08
2016,9,16,13,30,203.0,365.0,3.0,19.0,521.0,412.18,319.61
2016,9,16,13,45,205.5,350.5,3.05,19.0,503.5,383.76,297.59
2016,9,16,14,0,208.0,336.0,3.1,19.0,486.0,355.05,274.74
2016,9,16,14,15,189.0,321.5,3.05,19.0,453.0,317.61,244.92
2016,9,16,14,30,170.0,307.0,3.0,19.0,420.0,282.55,216.91
2016,9,16,14,45,201.5,284.5,3.0,19.0,410.5,258.27,195.81
2016,9,16,15,0,233.0,262.0,3.0,19.0,401.0,230.44,171.61
2016,9,16,15,15,229.5,242.5,2.95,18.5,371.0,195.99,144.89
2016,9,16,15,30,226.0,223.0,2.9,18.0,341.0,162.33,121.79
2016,9,16,15,45,221.5,201.5,2.85,18.0,307.5,134.4,110.96
2016,9,16,16,0,217.0,180.0,2.8,18.0,274.0,121.8,100.52
2016,9,16,16,15,448.5,124.5,2.75,18.0,287.5,87.87,71.46
2016,9,16,16,30,680.0,69.0,2.7,18.0,301.0,56.15,43.92
2016,9,16,16,45,626.0,63.5,2.65,18.0,249.0,51.78,40.1
2016,9,16,17,0,572.0,58.0,2.6,18.0,197.0,47.46,36.17
2016,9,16,17,15,491.0,49.0,2.6,17.5,148.0,40.2,29.54
2016,9,16,17,30,410.0,40.0,2.6,17.0,99.0,32.97,22.68
2016,9,16,17,45,272.0,27.5,2.6,16.5,59.5,22.58,11.57
2016,9,16,18,0,134.0,15.0,2.6,16.0,20.0,11.8,0.0
2016,9,16,18,15,67.0,7.5,2.6,16.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,1.2,14.0,35.5,156.32,23.5
2016,9,17,6,30,353.0,32.0,1.1,14.0,71.0,316.49,247.77
2016,9,17,6,45,450.0,41.0,1.0,14.5,118.5,413.7,335.45
2016,9,17,7,0,547.0,50.0,0.9,15.0,166.0,519.11,419.75
2016,9,17,7,15,605.0,56.0,0.8,15.0,217.0,595.89,478.23
2016,9,17,7,30,663.0,62.0,0.7,15.0,268.0,675.23,535.13
2016,9,17,7,45,331.5,87.0,0.6,15.5,190.0,426.8,346.05
2016,9,17,8,0,0.0,112.0,0.5,16.0,112.0,92.68,71.63
2016,9,17,8,15,3.5,138.5,0.5,16.0,140.0,120.28,95.3
2016,9,17,8,30,7.0,165.0,0.5,16.0,168.0,147.98,117.64
2016,9,17,8,45,17.0,191.0,0.55,16.5,200.5,181.56,144.41
2016,9,17,9,0,27.0,217.0,0.6,17.0,233.0,215.27,170.73
2016,9,17,9,15,37.0,241.5,0.65,17.0,265.0,270.81,213.85
2016,9,17,9,30,47.0,266.0,0.7,17.0,297.0,304.55,239.36
2016,9,17,9,45,43.5,277.5,0.8,17.5,307.0,309.47,242.01
2016,9,17,10,0,40.0,289.0,0.9,18.0,317.0,314.22,244.74
2016,9,17,10,15,47.5,308.0,1.0,18.0,343.0,337.96,262.74
2016,9,17,10,30,55.0,327.0,1.1,18.0,369.0,361.01,280.0
2016,9,17,10,45,95.5,353.0,1.25,18.5,427.0,423.07,326.95
2016,9,17,11,0,136.0,379.0,1.4,19.0,485.0,504.91,386.82
2016,9,17,11,15,100.0,372.5,1.55,19.0,451.5,433.93,333.67
2016,9,17,11,30,64.0,366.0,1.7,19.0,418.0,387.12,298.37
2016,9,17,11,45,83.0,378.0,1.9,19.0,445.5,409.02,315.77
2016,9,17,12,0,102.0,390.0,2.1,19.0,473.0,428.87,331.17
2016,9,17,12,15,104.5,386.5,2.25,19.0,471.5,418.68,323.71
2016,9,17,12,30,107.0,383.0,2.4,19.0,470.0,408.05,315.99
2016,9,17,12,45,105.5,377.5,2.6,19.0,462.5,392.27,304.32
2016,9,17,13,0,104.0,372.0,2.8,19.0,455.0,376.44,292.5
2016,9,17,13,15,112.5,365.0,2.9,19.0,453.0,374.15,290.83
2016,9,17,13,30,121.0,358.0,3.0,19.0,451.0,360.4,280.27
2016,9,17,13,45,119.5,346.5,3.1,19.0,435.5,336.98,262.08
2016,9,17,14,0,118.0,335.0,3.2,19.0,420.0,313.75,243.84
2016,9,17,14,15,101.5,315.0,3.25,19.0,385.5,276.63,214.75
2016,9,17,14,30,85.0,295.0,3.3,19.0,351.0,245.65,190.45
2016,9,17,14,45,84.5,277.0,3.35,19.0,330.0,222.72,172.06
2016,9,17,15,0,84.0,259.0,3.4,19.0,309.0,200.14,153.98
2016,9,17,15,15,82.5,239.0,3.4,19.0,285.0,176.57,135.54
2016,9,17,15,30,81.0,219.0,3.4,19.0,261.0,153.56,118.59
2016,9,17,15,45,404.5,149.0,3.4,19.0,326.0,100.53,81.66
2016,9,17,16,0,728.0,79.0,3.4,19.0,391.0,68.36,54.15
2016,9,17,16,15,691.5,74.5,3.3,18.5,340.5,59.89,47.03
2016,9,17,16,30,655.0,70.0,3.2,18.0,290.0,56.56,44.3
2016,9,17,16,45,600.0,64.0,3.15,18.0,239.0,51.88,40.18
2016,9,17,17,0,545.0,58.0,3.1,18.0,188.0,47.24,35.95
2016,9,17,17,15,461.0,49.0,3.05,17.5,140.0,40.03,29.33
2016,9,17,17,30,377.0,40.0,3.0,17.0,92.0,32.86,22.48
2016,9,17,17,45,188.5,28.5,3.0,17.0,54.5,21.65,10.04
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,13.38,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,171.0,15.5,0.75,16.0,34.0,151.74,0.26
2016,9,18,6,30,342.0,31.0,0.8,16.0,68.0,309.09,238.14
2016,9,18,6,45,437.5,40.5,0.9,16.5,114.5,405.32,325.72
2016,9,18,7,0,533.0,50.0,1.0,17.0,161.0,509.79,410.11
2016,9,18,7,15,592.5,56.0,0.95,17.0,212.0,587.26,469.68
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,667.43,528.02
2016,9,18,7,45,691.5,67.0,0.85,17.5,314.5,725.42,566.52
2016,9,18,8,0,731.0,72.0,0.8,18.0,366.0,788.86,607.06
2016,9,18,8,15,759.0,75.5,0.75,18.5,415.0,838.78,636.58
2016,9,18,8,30,787.0,79.0,0.7,19.0,464.0,886.83,663.89
2016,9,18,8,45,807.0,81.5,0.7,19.5,509.5,923.46,683.92
2016,9,18,9,0,827.0,84.0,0.7,20.0,555.0,957.18,701.87
2016,9,18,9,15,842.0,86.5,0.8,20.5,596.0,970.06,708.51
2016,9,18,9,30,857.0,89.0,0.9,21.0,637.0,991.77,721.11
2016,9,18,9,45,878.0,86.0,1.0,21.5,674.0,1009.34,730.98
2016,9,18,10,0,899.0,83.0,1.1,22.0,711.0,1023.15,738.59
2016,9,18,10,15,907.0,84.5,1.3,22.0,739.5,1025.11,742.12
2016,9,18,10,30,915.0,86.0,1.5,22.0,768.0,1022.94,743.05
2016,9,18,10,45,919.0,87.0,1.7,22.5,788.5,1012.07,736.9
2016,9,18,11,0,923.0,88.0,1.9,23.0,809.0,997.16,728.05
2016,9,18,11,15,926.5,88.5,2.05,23.0,822.0,977.21,716.59
2016,9,18,11,30,930.0,89.0,2.2,23.0,835.0,953.33,702.47
2016,9,18,11,45,930.5,89.5,2.4,23.5,840.0,922.96,683.04
2016,9,18,12,0,931.0,90.0,2.6,24.0,845.0,889.04,660.97
2016,9,18,12,15,930.0,90.0,2.7,24.0,842.0,850.0,635.69
2016,9,18,12,30,929.0,90.0,2.8,24.0,839.0,807.85,608.0
2016,9,18,12,45,925.0,90.5,2.95,24.0,827.5,761.08,576.77
2016,9,18,13,0,921.0,91.0,3.1,24.0,816.0,711.83,541.01
2016,9,18,13,15,916.5,90.5,3.15,24.0,797.0,659.11,501.24
2016,9,18,13,30,912.0,90.0,3.2,24.0,778.0,604.45,458.82
2016,9,18,13,45,904.0,89.0,3.25,24.0,751.5,545.87,412.12
2016,9,18,14,0,896.0,88.0,3.3,24.0,725.0,486.25,363.06
2016,9,18,14,15,886.5,86.5,3.35,24.0,692.0,424.83,311.09
2016,9,18,14,30,877.0,85.0,3.4,24.0,659.0,363.08,257.5
2016,9,18,14,45,862.5,83.5,3.5,24.0,619.0,299.92,202.43
2016,9,18,15,0,848.0,82.0,3.6,24.0,579.0,237.55,149.14
2016,9,18,15,15,829.5,79.5,3.6,23.5,534.5,169.52,96.38
2016,9,18,15,30,811.0,77.0,3.6,23.0,490.0,108.05,59.93
2016,9,18,15,45,785.0,74.0,3.65,23.0,441.5,65.48,50.65
2016,9,18,16,0,759.0,71.0,3.7,23.0,393.0,63.03,48.74
2016,9,18,16,15,723.0,67.0,3.65,22.5,342.0,59.65,46.07
2016,9,18,16,30,687.0,63.0,3.6,22.0,291.0,56.26,43.31
2016,9,18,16,45,633.5,57.5,3.6,21.5,239.0,47.49,35.77
2016,9,18,17,0,580.0,52.0,3.6,21.0,187.0,43.01,31.79
2016,9,18,17,15,496.0,44.0,3.55,20.5,138.5,36.37,25.75
2016,9,18,17,30,412.0,36.0,3.5,20.0,90.0,29.81,19.48
2016,9,18,17,45,265.0,24.0,3.45,19.5,52.5,19.74,7.51
2016,9,18,18,0,118.0,12.0,3.4,19.0,15.0,9.44,0.0
2016,9,18,18,15,59.0,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,126.0,17.0,1.4,17.0,30.0,121.48,0.0
2016,9,19,6,30,252.0,34.0,1.5,17.0,60.0,250.74,192.05
2016,9,19,6,45,350.0,45.5,1.6,17.0,105.0,348.93,282.51
2016,9,19,7,0,448.0,57.0,1.7,17.0,150.0,454.26,370.89
2016,9,19,7,15,510.5,65.5,1.7,17.0,199.5,534.5,435.04
2016,9,19,7,30,573.0,74.0,1.7,17.0,249.0,617.71,498.51
2016,9,19,7,45,622.0,78.5,1.7,17.5,300.0,686.22,547.33
2016,9,19,8,0,671.0,83.0,1.7,18.0,351.0,755.27,594.54
2016,9,19,8,15,701.0,87.5,1.75,18.0,399.5,806.43,629.06
2016,9,19,8,30,731.0,92.0,1.8,18.0,448.0,850.05,657.73
2016,9,19,8,45,759.0,93.5,1.85,18.5,494.0,892.4,683.85
2016,9,19,9,0,787.0,95.0,1.9,19.0,540.0,932.17,707.77
2016,9,19,9,15,803.5,97.5,1.95,19.5,580.5,958.61,722.5
2016,9,19,9,30,820.0,100.0,2.0,20.0,621.0,981.63,735.03
2016,9,19,9,45,835.0,100.5,2.1,20.5,656.0,997.03,743.18
2016,9,19,10,0,850.0,101.0,2.2,21.0,691.0,995.13,740.12
2016,9,19,10,15,859.0,102.5,2.3,21.0,719.5,997.93,741.89
2016,9,19,10,30,868.0,104.0,2.4,21.0,748.0,996.77,741.14
2016,9,19,10,45,878.5,102.5,2.5,21.5,770.0,989.83,735.31
