Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,889.0,101.0,2.6,22.0,792.0,978.86,726.99
2016,9,19,11,15,893.0,101.5,2.7,22.0,805.0,959.8,714.81
2016,9,19,11,30,897.0,102.0,2.8,22.0,818.0,936.93,700.14
2016,9,19,11,45,902.5,100.0,2.9,22.0,824.5,909.11,682.13
2016,9,19,12,0,908.0,98.0,3.0,22.0,831.0,877.62,661.54
2016,9,19,12,15,907.5,98.0,3.15,22.0,828.0,839.62,636.63
2016,9,19,12,30,907.0,98.0,3.3,22.0,825.0,798.56,609.29
2016,9,19,12,45,900.5,99.5,3.45,22.5,813.0,751.65,575.73
2016,9,19,13,0,894.0,101.0,3.6,23.0,801.0,702.54,538.34
2016,9,19,13,15,889.5,100.5,3.7,22.5,782.5,650.93,500.02
2016,9,19,13,30,885.0,100.0,3.8,22.0,764.0,597.46,458.92
2016,9,19,13,45,880.0,97.5,3.95,22.0,738.5,540.42,412.91
2016,9,19,14,0,875.0,95.0,4.1,22.0,713.0,482.09,364.31
2016,9,19,14,15,865.0,93.5,4.1,22.0,680.0,421.56,312.3
2016,9,19,14,30,855.0,92.0,4.1,22.0,647.0,360.78,258.88
2016,9,19,14,45,843.0,89.0,4.2,22.0,608.5,298.34,203.81
2016,9,19,15,0,831.0,86.0,4.3,22.0,570.0,232.07,146.92
2016,9,19,15,15,812.0,83.0,4.25,21.5,525.5,169.19,97.81
2016,9,19,15,30,793.0,80.0,4.2,21.0,481.0,108.4,61.52
2016,9,19,15,45,768.0,76.5,4.2,21.0,432.5,66.97,52.38
2016,9,19,16,0,743.0,73.0,4.2,21.0,384.0,64.26,50.23
2016,9,19,16,15,706.0,68.5,4.1,20.5,333.5,60.56,47.25
2016,9,19,16,30,669.0,64.0,4.0,20.0,283.0,52.5,40.39
2016,9,19,16,45,614.0,58.5,3.9,20.0,231.5,48.03,36.46
2016,9,19,17,0,559.0,53.0,3.8,20.0,180.0,43.61,32.42
2016,9,19,17,15,472.0,44.5,3.75,19.5,132.0,36.63,26.03
2016,9,19,17,30,385.0,36.0,3.7,19.0,84.0,29.73,19.37
2016,9,19,17,45,237.0,23.0,3.65,18.5,48.0,18.87,5.59
2016,9,19,18,0,89.0,10.0,3.6,18.0,12.0,7.87,0.0
2016,9,19,18,15,44.5,5.0,3.55,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.75,15.0,10.0,7.6,0.0
2016,9,20,6,30,0.0,20.0,2.9,15.0,20.0,15.24,6.31
2016,9,20,6,45,0.0,35.5,3.1,15.5,35.5,27.23,17.07
2016,9,20,7,0,0.0,51.0,3.3,16.0,51.0,41.09,29.1
2016,9,20,7,15,0.0,67.5,3.35,16.0,67.5,55.7,41.73
2016,9,20,7,30,0.0,84.0,3.4,16.0,84.0,70.08,54.01
2016,9,20,7,45,0.0,101.0,3.45,16.0,101.0,84.86,66.43
2016,9,20,8,0,0.0,118.0,3.5,16.0,118.0,99.54,78.59
2016,9,20,8,15,0.0,125.0,3.55,16.0,125.0,103.95,82.03
2016,9,20,8,30,0.0,132.0,3.6,16.0,132.0,108.76,85.77
2016,9,20,8,45,8.0,166.0,3.65,16.5,170.5,148.11,118.15
2016,9,20,9,0,16.0,200.0,3.7,17.0,209.0,187.89,150.26
2016,9,20,9,15,33.0,232.0,3.7,17.0,252.5,257.59,206.48
2016,9,20,9,30,50.0,264.0,3.7,17.0,296.0,307.23,245.76
2016,9,20,9,45,115.0,294.0,3.7,17.5,372.0,427.56,340.43
2016,9,20,10,0,180.0,324.0,3.7,18.0,448.0,522.34,412.56
2016,9,20,10,15,133.5,332.5,3.7,18.0,426.5,478.01,376.29
2016,9,20,10,30,87.0,341.0,3.7,18.0,405.0,409.98,322.61
2016,9,20,10,45,142.5,356.5,3.75,18.0,465.5,498.25,391.07
2016,9,20,11,0,198.0,372.0,3.8,18.0,526.0,559.57,437.69
2016,9,20,11,15,177.5,379.5,3.85,18.0,519.0,537.21,419.66
2016,9,20,11,30,157.0,387.0,3.9,18.0,512.0,514.83,402.03
2016,9,20,11,45,160.0,386.5,4.0,18.5,515.0,505.6,394.4
2016,9,20,12,0,163.0,386.0,4.1,19.0,518.0,495.51,386.08
2016,9,20,12,15,363.0,329.0,4.2,19.0,619.5,607.31,474.15
2016,9,20,12,30,563.0,272.0,4.3,19.0,721.0,701.63,546.02
2016,9,20,12,45,598.0,252.5,4.45,19.0,723.5,680.12,530.02
2016,9,20,13,0,633.0,233.0,4.6,19.0,726.0,651.24,508.61
2016,9,20,13,15,485.5,280.5,4.7,19.0,653.5,555.1,433.97
2016,9,20,13,30,338.0,328.0,4.8,19.0,581.0,467.45,365.36
2016,9,20,13,45,341.0,313.0,4.95,19.0,560.0,430.35,335.95
2016,9,20,14,0,344.0,298.0,5.1,19.0,539.0,392.72,305.21
2016,9,20,14,15,320.0,288.5,5.1,18.5,505.0,348.08,269.04
2016,9,20,14,30,296.0,279.0,5.1,18.0,471.0,306.08,234.66
2016,9,20,14,45,295.0,260.5,5.2,18.0,441.5,266.91,201.46
2016,9,20,15,0,294.0,242.0,5.3,18.0,412.0,228.16,168.92
2016,9,20,15,15,387.0,201.5,5.35,18.0,406.5,188.72,133.46
2016,9,20,15,30,480.0,161.0,5.4,18.0,401.0,135.2,93.4
2016,9,20,15,45,567.0,123.0,5.45,18.0,378.5,89.7,72.81
2016,9,20,16,0,654.0,85.0,5.5,18.0,356.0,66.17,52.53
2016,9,20,16,15,632.0,79.5,5.5,17.5,313.0,62.65,49.69
2016,9,20,16,30,610.0,74.0,5.5,17.0,270.0,59.03,46.66
2016,9,20,16,45,549.0,67.0,5.5,17.0,219.5,53.74,41.94
2016,9,20,17,0,488.0,60.0,5.5,17.0,169.0,48.48,37.08
2016,9,20,17,15,397.0,49.5,5.4,16.5,122.5,40.2,29.41
2016,9,20,17,30,306.0,39.0,5.3,16.0,76.0,31.93,21.32
2016,9,20,17,45,153.0,19.5,5.25,16.0,38.0,14.94,1.72
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,16.5,5.15,15.0,17.5,23.08,0.0
2016,9,21,6,30,21.0,33.0,5.4,15.0,35.0,52.75,35.76
2016,9,21,6,45,45.5,54.0,5.7,15.0,62.0,95.42,75.02
2016,9,21,7,0,70.0,75.0,6.0,15.0,89.0,152.4,125.02
2016,9,21,7,15,84.0,97.0,6.1,15.0,118.5,190.39,158.4
2016,9,21,7,30,98.0,119.0,6.2,15.0,148.0,228.6,191.29
2016,9,21,7,45,110.0,140.0,6.3,15.5,178.5,263.89,220.59
2016,9,21,8,0,122.0,161.0,6.4,16.0,209.0,299.35,249.35
2016,9,21,8,15,140.5,183.0,6.45,16.0,245.5,342.32,284.35
2016,9,21,8,30,159.0,205.0,6.5,16.0,282.0,385.36,318.86
2016,9,21,8,45,91.0,206.5,6.6,16.0,251.5,294.63,242.18
2016,9,21,9,0,23.0,208.0,6.7,16.0,221.0,203.52,164.44
2016,9,21,9,15,29.0,229.5,6.75,16.0,247.0,251.22,203.17
2016,9,21,9,30,35.0,251.0,6.8,16.0,273.0,277.66,224.2
2016,9,21,9,45,55.5,279.5,6.9,16.0,316.5,326.44,263.66
2016,9,21,10,0,76.0,308.0,7.0,16.0,360.0,374.5,302.1
2016,9,21,10,15,143.5,328.0,7.0,16.0,431.5,483.88,389.9
2016,9,21,10,30,211.0,348.0,7.0,16.0,503.0,566.3,455.15
2016,9,21,10,45,213.0,356.5,7.0,16.0,517.0,568.44,455.89
2016,9,21,11,0,215.0,365.0,7.0,16.0,531.0,569.35,455.95
2016,9,21,11,15,277.0,359.5,7.0,16.0,577.0,632.56,505.5
2016,9,21,11,30,339.0,354.0,7.0,16.0,623.0,669.15,534.35
2016,9,21,11,45,470.5,305.5,7.0,16.0,680.5,738.59,589.69
2016,9,21,12,0,602.0,257.0,7.0,16.0,738.0,785.46,627.21
2016,9,21,12,15,610.5,250.0,7.1,16.0,736.5,755.85,604.43
2016,9,21,12,30,619.0,243.0,7.2,16.0,735.0,723.32,579.37
2016,9,21,12,45,763.0,175.0,7.3,16.0,772.5,732.38,588.15
2016,9,21,13,0,907.0,107.0,7.4,16.0,810.0,716.17,576.59
2016,9,21,13,15,582.5,225.5,7.45,16.0,673.0,573.93,460.39
2016,9,21,13,30,258.0,344.0,7.5,16.0,536.0,435.22,347.38
2016,9,21,13,45,428.5,275.0,7.55,16.5,580.0,451.6,358.99
2016,9,21,14,0,599.0,206.0,7.6,17.0,624.0,445.94,350.11
2016,9,21,14,15,735.0,152.0,7.65,17.0,640.0,414.18,318.41
2016,9,21,14,30,871.0,98.0,7.7,17.0,656.0,367.48,271.58
2016,9,21,14,45,859.0,95.0,7.75,17.0,616.5,302.74,212.45
2016,9,21,15,0,847.0,92.0,7.8,17.0,577.0,238.66,155.41
2016,9,21,15,15,827.0,89.0,7.75,16.5,531.0,174.46,104.04
2016,9,21,15,30,807.0,86.0,7.7,16.0,485.0,112.48,66.5
2016,9,21,15,45,781.5,81.5,7.7,16.0,436.0,70.95,57.02
2016,9,21,16,0,756.0,77.0,7.7,16.0,387.0,67.57,54.22
2016,9,21,16,15,716.5,72.5,7.65,16.0,334.5,63.9,51.11
2016,9,21,16,30,677.0,68.0,7.6,16.0,282.0,55.58,43.79
2016,9,21,16,45,613.0,62.5,7.55,16.0,229.0,51.11,39.77
2016,9,21,17,0,549.0,57.0,7.5,16.0,176.0,46.75,35.66
2016,9,21,17,15,450.0,47.5,7.45,15.5,127.0,39.03,28.44
2016,9,21,17,30,351.0,38.0,7.4,15.0,78.0,31.41,20.75
2016,9,21,17,45,175.5,19.0,7.4,15.0,39.0,15.44,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,13.5,16.0,7.75,14.0,17.5,24.56,0.0
2016,9,22,6,30,27.0,32.0,7.8,14.0,35.0,55.87,37.94
2016,9,22,6,45,53.5,53.0,7.85,14.5,62.5,113.65,90.38
2016,9,22,7,0,80.0,74.0,7.9,15.0,90.0,159.56,131.38
2016,9,22,7,15,95.5,96.5,7.75,15.0,121.0,200.05,167.09
2016,9,22,7,30,111.0,119.0,7.6,15.0,152.0,240.74,202.21
2016,9,22,7,45,127.0,139.0,7.45,15.0,183.5,278.56,234.22
2016,9,22,8,0,143.0,159.0,7.3,15.0,215.0,316.88,265.97
2016,9,22,8,15,114.0,179.5,7.15,15.0,228.0,313.56,261.28
2016,9,22,8,30,85.0,200.0,7.0,15.0,241.0,286.3,237.01
2016,9,22,8,45,448.0,147.5,6.85,15.5,394.0,648.23,537.63
2016,9,22,9,0,811.0,95.0,6.7,16.0,547.0,959.39,771.93
2016,9,22,9,15,827.5,97.5,6.6,16.0,587.5,985.9,787.51
2016,9,22,9,30,844.0,100.0,6.5,16.0,628.0,1008.85,801.76
2016,9,22,9,45,863.5,98.5,6.4,16.5,664.5,1012.78,800.67
2016,9,22,10,0,883.0,97.0,6.3,17.0,701.0,1026.37,806.79
2016,9,22,10,15,891.0,98.5,6.2,17.0,729.0,1027.76,805.76
2016,9,22,10,30,899.0,100.0,6.1,17.0,757.0,1025.08,802.06
2016,9,22,10,45,905.0,100.5,6.0,17.0,778.0,1015.2,793.42
2016,9,22,11,0,911.0,101.0,5.9,17.0,799.0,1001.28,782.12
2016,9,22,11,15,914.0,101.5,5.85,17.0,811.5,980.5,766.44
2016,9,22,11,30,917.0,102.0,5.8,17.0,824.0,955.87,748.16
2016,9,22,11,45,916.0,103.0,5.8,17.5,828.0,924.45,723.99
2016,9,22,12,0,915.0,104.0,5.8,18.0,832.0,889.63,697.48
2016,9,22,12,15,914.0,104.0,5.85,18.0,828.5,850.59,669.51
2016,9,22,12,30,913.0,104.0,5.9,18.0,825.0,808.5,639.17
2016,9,22,12,45,908.5,104.0,5.95,18.0,812.5,761.03,603.84
2016,9,22,13,0,904.0,104.0,6.0,18.0,800.0,711.22,564.64
2016,9,22,13,15,898.5,103.5,6.0,18.0,780.5,658.22,521.94
2016,9,22,13,30,893.0,103.0,6.0,18.0,761.0,603.45,476.76
2016,9,22,13,45,718.0,163.5,6.05,18.0,680.5,514.12,403.7
2016,9,22,14,0,543.0,224.0,6.1,18.0,600.0,431.2,336.15
2016,9,22,14,15,696.0,161.5,6.1,18.0,619.0,406.23,310.39
2016,9,22,14,30,849.0,99.0,6.1,18.0,638.0,360.62,264.75
2016,9,22,14,45,632.0,154.5,6.2,18.0,541.5,284.71,204.5
2016,9,22,15,0,415.0,210.0,6.3,18.0,445.0,230.66,166.22
2016,9,22,15,15,351.0,203.0,6.4,17.5,391.0,184.46,132.11
2016,9,22,15,30,287.0,196.0,6.5,17.0,337.0,146.1,108.5
2016,9,22,15,45,270.5,179.5,6.6,17.0,301.5,119.41,99.03
2016,9,22,16,0,254.0,163.0,6.7,17.0,266.0,109.77,90.93
2016,9,22,16,15,242.5,141.5,6.65,16.5,229.0,96.98,80.09
2016,9,22,16,30,231.0,120.0,6.6,16.0,192.0,83.71,68.64
2016,9,22,16,45,363.0,89.5,6.6,16.0,178.0,65.2,52.19
2016,9,22,17,0,495.0,59.0,6.6,16.0,164.0,47.94,36.66
2016,9,22,17,15,395.5,48.5,6.4,15.5,117.0,39.57,28.84
2016,9,22,17,30,296.0,38.0,6.2,15.0,70.0,31.26,20.37
2016,9,22,17,45,148.0,19.0,6.05,15.0,35.0,14.53,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,148.0,14.5,2.7,13.5,28.0,104.44,0.0
2016,9,23,6,30,296.0,29.0,2.8,14.0,56.0,280.63,208.75
2016,9,23,6,45,402.0,38.5,2.9,14.5,101.5,382.78,312.94
2016,9,23,7,0,508.0,48.0,3.0,15.0,147.0,494.31,407.37
2016,9,23,7,15,570.5,54.5,2.95,15.0,197.0,574.09,472.91
2016,9,23,7,30,633.0,61.0,2.9,15.0,247.0,656.83,537.58
2016,9,23,7,45,677.5,65.0,2.9,15.5,297.5,716.84,581.36
2016,9,23,8,0,722.0,69.0,2.9,16.0,348.0,783.14,628.03
2016,9,23,8,15,750.0,72.5,2.85,16.0,396.5,832.62,661.69
2016,9,23,8,30,778.0,76.0,2.8,16.0,445.0,880.24,693.22
2016,9,23,8,45,800.0,78.0,2.8,16.5,489.5,917.71,715.98
2016,9,23,9,0,822.0,80.0,2.8,17.0,534.0,952.37,736.45
2016,9,23,9,15,836.5,82.0,2.75,17.0,573.5,963.81,741.68
2016,9,23,9,30,851.0,84.0,2.7,17.0,613.0,984.06,753.24
2016,9,23,9,45,863.5,84.5,2.7,17.5,647.5,996.79,758.68
2016,9,23,10,0,876.0,85.0,2.7,18.0,682.0,1005.73,761.73
2016,9,23,10,15,883.5,86.5,2.7,18.0,709.0,1006.84,761.14
2016,9,23,10,30,891.0,88.0,2.7,18.0,736.0,1003.93,758.11
2016,9,23,10,45,896.0,88.5,2.75,18.5,755.5,993.36,749.2
2016,9,23,11,0,901.0,89.0,2.8,19.0,775.0,978.83,737.86
2016,9,23,11,15,903.5,89.5,2.9,19.0,787.5,957.99,724.23
2016,9,23,11,30,906.0,90.0,3.0,19.0,800.0,933.38,708.08
2016,9,23,11,45,906.5,90.0,3.2,19.0,804.0,902.81,688.49
2016,9,23,12,0,907.0,90.0,3.4,19.0,808.0,868.81,666.28
2016,9,23,12,15,906.0,90.0,3.55,19.0,804.0,830.31,640.35
2016,9,23,12,30,905.0,90.0,3.7,19.0,800.0,788.81,611.99
2016,9,23,12,45,899.5,90.5,3.9,19.0,787.5,741.7,579.02
2016,9,23,13,0,894.0,91.0,4.1,19.0,775.0,692.36,541.75
2016,9,23,13,15,888.5,90.5,4.25,19.0,756.0,640.1,501.04
2016,9,23,13,30,883.0,90.0,4.4,19.0,737.0,586.1,457.9
2016,9,23,13,45,872.5,89.5,4.6,19.0,709.5,528.06,410.35
2016,9,23,14,0,862.0,89.0,4.8,19.0,682.0,469.33,360.57
2016,9,23,14,15,851.5,87.5,4.9,18.5,649.0,409.36,308.66
2016,9,23,14,30,841.0,86.0,5.0,18.0,616.0,349.24,255.19
2016,9,23,14,45,669.5,135.0,5.15,18.0,540.0,279.6,198.7
2016,9,23,15,0,498.0,184.0,5.3,18.0,464.0,229.3,161.41
2016,9,23,15,15,636.0,130.0,5.35,17.5,457.5,173.53,110.97
2016,9,23,15,30,774.0,76.0,5.4,17.0,451.0,101.89,58.84
2016,9,23,15,45,747.0,72.5,5.5,17.0,403.5,63.81,50.57
2016,9,23,16,0,720.0,69.0,5.6,17.0,356.0,61.01,48.27
2016,9,23,16,15,681.0,65.0,5.55,16.5,306.5,57.62,45.48
2016,9,23,16,30,642.0,61.0,5.5,16.0,257.0,50.07,38.92
2016,9,23,16,45,584.5,54.5,5.45,16.0,207.0,44.83,34.18
2016,9,23,17,0,527.0,48.0,5.4,16.0,157.0,39.6,29.29
2016,9,23,17,15,431.0,39.5,5.3,16.0,111.5,32.53,22.61
2016,9,23,17,30,335.0,31.0,5.2,16.0,66.0,25.59,15.29
2016,9,23,17,45,167.5,15.5,5.15,16.0,33.0,12.58,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,12.5,2.0,15.0,28.0,118.92,0.0
2016,9,24,6,30,346.0,25.0,2.0,15.0,56.0,311.31,226.01
2016,9,24,6,45,448.5,33.5,2.05,15.0,102.0,411.14,332.51
2016,9,24,7,0,551.0,42.0,2.1,15.0,148.0,513.9,419.72
2016,9,24,7,15,612.0,47.5,2.05,15.0,198.5,593.74,484.31
2016,9,24,7,30,673.0,53.0,2.0,15.0,249.0,675.94,547.25
2016,9,24,7,45,713.5,57.0,1.95,15.5,300.0,739.67,592.36
2016,9,24,8,0,754.0,61.0,1.9,16.0,351.0,803.16,635.22
2016,9,24,8,15,782.0,64.0,1.9,16.5,400.0,852.66,666.92
2016,9,24,8,30,810.0,67.0,1.9,17.0,449.0,900.26,696.44
2016,9,24,8,45,830.5,69.5,1.95,17.5,494.5,925.81,710.73
2016,9,24,9,0,851.0,72.0,2.0,18.0,540.0,959.81,730.82
2016,9,24,9,15,866.0,73.5,2.15,18.5,580.0,983.76,745.04
2016,9,24,9,30,881.0,75.0,2.3,19.0,620.0,1004.18,756.97
2016,9,24,9,45,895.0,75.0,2.45,19.5,655.5,1017.96,764.53
2016,9,24,10,0,909.0,75.0,2.6,20.0,691.0,1027.84,769.64
2016,9,24,10,15,917.0,76.0,2.65,20.0,719.0,1028.77,769.42
2016,9,24,10,30,925.0,77.0,2.7,20.0,747.0,1025.57,766.71
2016,9,24,10,45,930.5,78.0,2.75,20.5,767.5,1015.69,758.33
2016,9,24,11,0,936.0,79.0,2.8,21.0,788.0,1001.67,747.43
2016,9,24,11,15,939.0,79.0,2.85,21.0,800.5,980.06,733.05
2016,9,24,11,30,942.0,79.0,2.9,21.0,813.0,954.53,716.17
2016,9,24,11,45,943.5,79.5,2.95,21.5,818.0,924.38,694.84
2016,9,24,12,0,945.0,80.0,3.0,22.0,823.0,890.59,671.09
2016,9,24,12,15,944.0,80.0,3.1,22.0,819.5,850.75,644.72
2016,9,24,12,30,943.0,80.0,3.2,22.0,816.0,807.77,615.91
2016,9,24,12,45,933.5,83.0,3.35,22.0,802.5,758.64,582.59
2016,9,24,13,0,924.0,86.0,3.5,22.0,789.0,707.43,544.63
2016,9,24,13,15,919.0,85.5,3.6,22.0,769.5,653.97,503.78
2016,9,24,13,30,914.0,85.0,3.7,22.0,750.0,598.65,460.24
2016,9,24,13,45,905.0,84.5,3.85,22.0,723.0,539.67,412.59
2016,9,24,14,0,896.0,84.0,4.0,22.0,696.0,479.77,362.57
2016,9,24,14,15,885.5,82.5,4.05,22.0,662.0,417.79,309.25
2016,9,24,14,30,875.0,81.0,4.1,22.0,628.0,355.63,254.5
2016,9,24,14,45,859.0,79.5,4.2,22.0,588.0,292.12,198.43
2016,9,24,15,0,843.0,78.0,4.3,22.0,548.0,229.63,144.61
2016,9,24,15,15,823.0,75.5,4.35,21.5,503.0,161.97,92.03
2016,9,24,15,30,803.0,73.0,4.4,21.0,458.0,100.88,56.55
2016,9,24,15,45,775.0,70.0,4.45,21.0,409.5,62.54,48.66
2016,9,24,16,0,747.0,67.0,4.5,21.0,361.0,59.98,46.61
2016,9,24,16,15,707.0,63.0,4.45,20.5,310.0,56.47,43.75
2016,9,24,16,30,667.0,59.0,4.4,20.0,259.0,52.98,40.81
2016,9,24,16,45,606.0,53.0,4.4,19.5,208.0,43.95,32.89
2016,9,24,17,0,545.0,47.0,4.4,19.0,157.0,39.0,28.36
2016,9,24,17,15,445.0,38.0,4.3,18.5,110.5,31.46,21.36
2016,9,24,17,30,345.0,29.0,4.2,18.0,64.0,24.02,13.51
2016,9,24,17,45,172.5,14.5,4.1,17.5,32.0,11.79,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,167.5,13.0,2.9,16.5,27.5,116.17,0.0
2016,9,25,6,30,335.0,26.0,3.0,17.0,55.0,305.45,215.78
2016,9,25,6,45,449.0,34.5,3.15,17.5,102.0,414.14,332.99
2016,9,25,7,0,563.0,43.0,3.3,18.0,149.0,532.6,432.37
2016,9,25,7,15,625.0,48.5,3.15,18.5,200.5,606.72,491.79
2016,9,25,7,30,687.0,54.0,3.0,19.0,252.0,690.4,554.84
2016,9,25,7,45,729.5,58.0,2.9,19.5,304.0,756.46,601.67
2016,9,25,8,0,772.0,62.0,2.8,20.0,356.0,822.3,646.1
2016,9,25,8,15,799.0,65.0,2.7,20.5,405.5,871.3,676.76
2016,9,25,8,30,826.0,68.0,2.6,21.0,455.0,918.26,705.0
2016,9,25,8,45,845.5,70.5,2.55,21.5,500.5,942.99,717.68
2016,9,25,9,0,865.0,73.0,2.5,22.0,546.0,976.1,735.97
2016,9,25,9,15,879.0,75.0,2.45,22.5,586.0,999.71,747.55
2016,9,25,9,30,893.0,77.0,2.4,23.0,626.0,1019.7,756.75
2016,9,25,9,45,909.5,75.5,2.35,24.0,662.0,1034.06,760.79
2016,9,25,10,0,926.0,74.0,2.3,25.0,698.0,1044.5,762.4
2016,9,25,10,15,933.0,75.0,2.15,25.5,725.5,1044.23,757.58
2016,9,25,10,30,940.0,76.0,2.0,26.0,753.0,1039.77,750.31
2016,9,25,10,45,942.5,77.5,1.85,26.5,772.5,1027.21,738.1
2016,9,25,11,0,945.0,79.0,1.7,27.0,792.0,1010.55,723.55
2016,9,25,11,15,947.5,79.5,1.5,27.0,804.5,988.72,706.63
2016,9,25,11,30,950.0,80.0,1.3,27.0,817.0,962.95,687.31
2016,9,25,11,45,949.0,81.0,1.15,27.5,820.5,930.78,663.52
2016,9,25,12,0,948.0,82.0,1.0,28.0,824.0,895.08,637.7
2016,9,25,12,15,946.5,82.0,0.8,28.0,820.0,854.6,609.38
2016,9,25,12,30,945.0,82.0,0.6,28.0,816.0,811.02,579.08
2016,9,25,12,45,935.0,85.0,0.4,28.5,802.0,761.34,543.67
2016,9,25,13,0,925.0,88.0,0.2,29.0,788.0,709.61,504.89
2016,9,25,13,15,919.5,87.5,0.4,29.0,768.0,655.7,470.48
2016,9,25,13,30,914.0,87.0,0.6,29.0,748.0,599.97,432.91
2016,9,25,13,45,903.5,87.0,0.85,29.0,720.0,540.58,390.86
2016,9,25,14,0,893.0,87.0,1.1,29.0,692.0,480.43,345.58
2016,9,25,14,15,881.5,85.0,1.3,28.5,658.0,417.74,296.42
2016,9,25,14,30,870.0,83.0,1.5,28.0,624.0,355.02,245.09
2016,9,25,14,45,852.0,82.0,1.7,28.0,583.0,291.63,191.86
2016,9,25,15,0,834.0,81.0,1.9,28.0,542.0,225.27,137.32
2016,9,25,15,15,813.5,78.5,2.05,27.5,497.0,162.44,90.33
2016,9,25,15,30,793.0,76.0,2.2,27.0,452.0,101.9,56.38
2016,9,25,15,45,760.5,73.0,2.35,26.5,402.5,64.49,49.18
2016,9,25,16,0,728.0,70.0,2.5,26.0,353.0,61.96,47.31
2016,9,25,16,15,686.5,65.5,2.65,25.5,302.0,58.15,44.26
2016,9,25,16,30,645.0,61.0,2.8,25.0,251.0,50.16,37.53
2016,9,25,16,45,578.0,54.5,2.95,24.5,200.0,44.82,32.91
2016,9,25,17,0,511.0,48.0,3.1,24.0,149.0,39.54,28.16
2016,9,25,17,15,410.5,38.0,3.15,23.0,103.5,31.29,20.71
2016,9,25,17,30,310.0,28.0,3.2,22.0,58.0,23.1,12.05
2016,9,25,17,45,155.0,14.0,3.25,21.5,29.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.0,1.2,19.0,23.0,82.38,0.0
2016,9,26,6,30,225.0,28.0,1.2,19.0,46.0,230.75,155.76
2016,9,26,6,45,327.5,41.0,1.3,19.5,90.0,333.51,264.18
2016,9,26,7,0,430.0,54.0,1.4,20.0,134.0,443.67,355.77
2016,9,26,7,15,497.0,63.5,1.35,20.5,183.5,528.62,422.28
2016,9,26,7,30,564.0,73.0,1.3,21.0,233.0,616.83,487.52
2016,9,26,7,45,610.5,79.5,1.3,21.5,284.0,685.61,535.68
2016,9,26,8,0,657.0,86.0,1.3,22.0,335.0,754.74,581.98
2016,9,26,8,15,689.5,91.5,1.2,22.5,383.5,809.08,615.02
2016,9,26,8,30,722.0,97.0,1.1,23.0,432.0,861.98,645.73
2016,9,26,8,45,747.5,100.5,1.05,23.5,477.5,903.43,668.52
2016,9,26,9,0,773.0,104.0,1.0,24.0,523.0,935.49,684.74
2016,9,26,9,15,790.5,107.0,0.95,24.0,563.5,963.01,699.2
2016,9,26,9,30,808.0,110.0,0.9,24.0,604.0,987.07,711.36
2016,9,26,9,45,822.5,111.5,0.9,24.5,639.0,1002.63,717.83
2016,9,26,10,0,837.0,113.0,0.9,25.0,674.0,1014.31,722.09
2016,9,26,10,15,846.5,115.0,1.0,25.0,702.0,1017.48,724.72
2016,9,26,10,30,856.0,117.0,1.1,25.0,730.0,1016.59,725.04
2016,9,26,10,45,864.5,117.0,1.2,25.5,751.0,1008.32,719.5
2016,9,26,11,0,873.0,117.0,1.3,26.0,772.0,982.63,703.19
2016,9,26,11,15,876.5,117.5,1.45,26.0,784.5,962.57,692.65
2016,9,26,11,30,880.0,118.0,1.6,26.0,797.0,938.79,679.44
2016,9,26,11,45,884.0,117.0,1.8,26.0,802.0,910.33,663.54
2016,9,26,12,0,888.0,116.0,2.0,26.0,807.0,878.34,644.9
2016,9,26,12,15,887.0,115.5,2.1,26.0,803.5,839.35,620.3
2016,9,26,12,30,886.0,115.0,2.2,26.0,800.0,797.44,593.44
2016,9,26,12,45,907.5,103.0,2.35,26.0,794.5,758.37,567.71
2016,9,26,13,0,929.0,91.0,2.5,26.0,789.0,714.71,536.95
2016,9,26,13,15,924.0,90.0,2.55,26.0,769.5,660.32,496.63
2016,9,26,13,30,919.0,89.0,2.6,26.0,750.0,604.08,453.71
2016,9,26,13,45,913.5,87.0,2.7,26.0,723.0,545.1,407.45
2016,9,26,14,0,908.0,85.0,2.8,26.0,696.0,484.85,358.5
2016,9,26,14,15,897.0,83.5,2.8,25.5,661.5,421.86,306.28
2016,9,26,14,30,886.0,82.0,2.8,25.0,627.0,358.74,252.43
2016,9,26,14,45,873.5,79.0,2.85,25.0,587.0,294.19,196.45
2016,9,26,15,0,861.0,76.0,2.9,25.0,547.0,230.27,142.27
2016,9,26,15,15,841.0,73.5,2.85,24.5,501.5,166.65,93.92
2016,9,26,15,30,821.0,71.0,2.8,24.0,456.0,99.3,54.6
2016,9,26,15,45,793.0,68.0,2.75,24.0,406.5,61.43,47.13
2016,9,26,16,0,765.0,65.0,2.7,24.0,357.0,58.79,45.03
2016,9,26,16,15,725.0,60.5,2.6,23.5,305.5,54.82,41.78
2016,9,26,16,30,685.0,56.0,2.5,23.0,254.0,50.83,38.43
2016,9,26,16,45,622.5,50.0,2.45,23.0,202.5,45.37,33.58
2016,9,26,17,0,560.0,44.0,2.4,23.0,151.0,36.82,25.92
2016,9,26,17,15,457.5,35.0,2.25,22.5,104.5,29.18,18.9
2016,9,26,17,30,355.0,26.0,2.1,22.0,58.0,21.64,10.34
2016,9,26,17,45,177.5,13.0,1.95,21.5,29.0,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,113.5,13.5,1.05,18.0,22.5,82.84,0.0
2016,9,27,6,30,227.0,27.0,1.1,18.0,45.0,230.08,150.33
2016,9,27,6,45,322.5,40.5,1.15,18.5,87.5,330.0,261.52
2016,9,27,7,0,418.0,54.0,1.2,19.0,130.0,435.08,349.48
2016,9,27,7,15,228.5,80.0,1.15,19.0,123.5,305.53,248.82
2016,9,27,7,30,39.0,106.0,1.1,19.0,117.0,147.38,117.95
2016,9,27,7,45,47.5,126.5,1.05,19.5,142.5,176.15,141.94
2016,9,27,8,0,56.0,147.0,1.0,20.0,168.0,205.1,164.88
2016,9,27,8,15,85.5,171.5,0.95,20.0,208.5,259.54,208.48
2016,9,27,8,30,115.0,196.0,0.9,20.0,249.0,336.5,267.95
2016,9,27,8,45,116.0,216.5,0.9,20.5,275.0,359.48,283.5
2016,9,27,9,0,117.0,237.0,0.9,21.0,301.0,381.74,298.6
2016,9,27,9,15,135.5,257.0,0.95,21.5,336.0,420.39,326.46
2016,9,27,9,30,154.0,277.0,1.0,22.0,371.0,458.41,353.23
2016,9,27,9,45,230.0,284.0,1.05,22.5,433.5,539.01,412.11
2016,9,27,10,0,306.0,291.0,1.1,23.0,496.0,643.66,485.08
2016,9,27,10,15,255.0,313.5,1.2,23.0,489.0,609.62,458.61
2016,9,27,10,30,204.0,336.0,1.3,23.0,482.0,550.48,415.92
2016,9,27,10,45,205.0,346.5,1.45,23.0,496.5,553.92,419.0
2016,9,27,11,0,206.0,357.0,1.6,23.0,511.0,556.13,420.69
2016,9,27,11,15,208.5,361.0,1.7,23.0,519.0,551.69,417.57
2016,9,27,11,30,211.0,365.0,1.8,23.0,527.0,546.14,413.69
2016,9,27,11,45,211.0,367.0,1.95,23.0,529.5,535.22,406.14
2016,9,27,12,0,211.0,369.0,2.1,23.0,532.0,523.36,397.85
2016,9,27,12,15,179.5,368.5,2.2,23.0,507.0,482.82,367.81
2016,9,27,12,30,148.0,368.0,2.3,23.0,482.0,444.18,339.03
2016,9,27,12,45,147.0,363.5,2.4,23.0,475.5,426.04,325.83
2016,9,27,13,0,146.0,359.0,2.5,23.0,469.0,407.6,312.15
2016,9,27,13,15,148.0,348.0,2.55,23.0,456.5,385.32,295.44
2016,9,27,13,30,150.0,337.0,2.6,23.0,444.0,362.77,278.3
2016,9,27,13,45,146.5,324.0,2.7,23.0,425.5,335.62,257.46
2016,9,27,14,0,143.0,311.0,2.8,23.0,407.0,308.94,236.69
2016,9,27,14,15,143.0,294.5,2.85,22.5,386.5,281.55,215.44
2016,9,27,14,30,143.0,278.0,2.9,22.0,366.0,254.4,194.0
2016,9,27,14,45,141.0,259.0,2.95,22.0,340.5,225.33,170.55
2016,9,27,15,0,139.0,240.0,3.0,22.0,315.0,196.89,147.75
2016,9,27,15,15,114.5,217.5,3.0,21.5,276.0,164.23,123.51
2016,9,27,15,30,90.0,195.0,3.0,21.0,237.0,138.12,105.64
2016,9,27,15,45,77.5,172.5,3.05,21.0,206.0,117.84,96.08
2016,9,27,16,0,65.0,150.0,3.1,21.0,175.0,103.62,84.19
2016,9,27,16,15,58.5,129.0,3.05,20.5,149.0,90.04,72.8
2016,9,27,16,30,52.0,108.0,3.0,20.0,123.0,76.2,60.94
2016,9,27,16,45,285.5,76.5,2.95,19.5,132.0,55.8,43.12
2016,9,27,17,0,519.0,45.0,2.9,19.0,141.0,37.32,26.77
2016,9,27,17,15,413.5,35.0,2.85,18.5,96.0,28.97,18.99
2016,9,27,17,30,308.0,25.0,2.8,18.0,51.0,20.68,9.05
2016,9,27,17,45,154.0,12.5,2.75,18.0,25.5,9.83,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.85,15.0,22.0,80.18,0.0
2016,9,28,6,30,218.0,27.0,1.9,15.0,44.0,222.48,140.8
2016,9,28,6,45,327.5,39.0,1.95,15.5,86.5,332.94,267.69
2016,9,28,7,0,437.0,51.0,2.0,16.0,129.0,447.63,365.5
2016,9,28,7,15,506.5,59.0,1.95,16.0,178.0,533.04,435.33
2016,9,28,7,30,576.0,67.0,1.9,16.0,227.0,621.8,504.27
2016,9,28,7,45,288.0,78.0,1.9,16.5,158.0,385.51,318.81
2016,9,28,8,0,0.0,89.0,1.9,17.0,89.0,71.58,54.6
2016,9,28,8,15,0.0,114.0,1.9,17.0,114.0,94.52,73.96
2016,9,28,8,30,0.0,139.0,1.9,17.0,139.0,117.5,92.72
2016,9,28,8,45,4.5,160.0,1.9,17.0,162.5,140.77,111.71
2016,9,28,9,0,9.0,181.0,1.9,17.0,186.0,164.06,130.49
2016,9,28,9,15,10.5,194.5,1.95,17.0,200.5,176.65,140.33
2016,9,28,9,30,12.0,208.0,2.0,17.0,215.0,189.26,150.16
2016,9,28,9,45,25.5,239.0,2.05,17.5,255.5,231.51,183.72
2016,9,28,10,0,39.0,270.0,2.1,18.0,296.0,298.44,235.76
2016,9,28,10,15,30.0,266.5,2.2,18.0,287.0,281.2,221.41
2016,9,28,10,30,21.0,263.0,2.3,18.0,278.0,242.86,190.91
2016,9,28,10,45,36.0,292.5,2.45,18.0,319.0,306.74,241.17
2016,9,28,11,0,51.0,322.0,2.6,18.0,360.0,347.53,272.69
2016,9,28,11,15,51.0,327.5,2.8,18.0,366.0,347.84,272.72
2016,9,28,11,30,51.0,333.0,3.0,18.0,372.0,347.88,272.71
2016,9,28,11,45,46.0,328.0,3.2,18.5,363.5,332.89,260.55
2016,9,28,12,0,41.0,323.0,3.4,19.0,355.0,318.37,248.83
2016,9,28,12,15,58.0,336.5,3.6,18.5,381.5,339.29,266.04
2016,9,28,12,30,75.0,350.0,3.8,18.0,408.0,358.04,281.4
2016,9,28,12,45,74.5,344.0,4.05,18.0,400.5,344.39,270.9
2016,9,28,13,0,74.0,338.0,4.3,18.0,393.0,330.74,260.48
2016,9,28,13,15,43.5,288.0,4.4,18.0,320.5,261.71,206.13
2016,9,28,13,30,13.0,238.0,4.5,18.0,248.0,192.4,151.03
2016,9,28,13,45,12.5,229.5,4.65,18.0,238.5,183.53,144.19
2016,9,28,14,0,12.0,221.0,4.8,18.0,229.0,174.77,137.32
2016,9,28,14,15,16.0,222.0,4.8,17.5,232.0,174.86,137.76
2016,9,28,14,30,20.0,223.0,4.8,17.0,235.0,174.09,137.43
2016,9,28,14,45,11.0,195.5,4.85,17.0,202.0,149.01,117.46
2016,9,28,15,0,2.0,168.0,4.9,17.0,169.0,125.64,98.93
2016,9,28,15,15,1.0,133.5,4.9,16.5,134.0,100.1,78.3
2016,9,28,15,30,0.0,99.0,4.9,16.0,99.0,75.08,57.8
2016,9,28,15,45,0.0,93.0,4.9,16.0,93.0,70.32,56.61
2016,9,28,16,0,0.0,87.0,4.9,16.0,87.0,65.65,52.63
2016,9,28,16,15,0.0,73.5,4.85,15.5,73.5,55.76,44.05
2016,9,28,16,30,0.0,60.0,4.8,15.0,60.0,45.8,35.25
2016,9,28,16,45,217.5,56.0,4.8,15.0,95.0,41.2,30.99
2016,9,28,17,0,435.0,52.0,4.8,15.0,130.0,42.37,31.61
2016,9,28,17,15,322.0,40.0,4.7,15.0,87.0,32.67,22.34
2016,9,28,17,30,209.0,28.0,4.6,15.0,44.0,21.33,8.48
2016,9,28,17,45,104.5,14.0,4.55,15.0,22.0,11.02,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,14.0,3.4,14.0,20.5,63.49,0.0
2016,9,29,6,30,164.0,28.0,3.5,14.0,41.0,186.34,110.97
2016,9,29,6,45,276.5,42.0,3.65,14.0,83.0,298.21,241.86
2016,9,29,7,0,389.0,56.0,3.8,14.0,125.0,415.41,345.5
2016,9,29,7,15,194.5,58.0,3.75,14.0,92.5,245.22,206.9
2016,9,29,7,30,0.0,60.0,3.7,14.0,60.0,46.67,34.33
2016,9,29,7,45,0.0,73.5,3.65,14.5,73.5,58.24,44.26
2016,9,29,8,0,0.0,87.0,3.6,15.0,87.0,69.76,53.88
2016,9,29,8,15,0.0,96.5,3.6,15.0,96.5,77.37,60.17
2016,9,29,8,30,0.0,106.0,3.6,15.0,106.0,85.06,66.46
2016,9,29,8,45,0.0,120.5,3.6,15.5,120.5,97.51,76.51
2016,9,29,9,0,0.0,135.0,3.6,16.0,135.0,109.93,86.43
2016,9,29,9,15,0.0,152.0,3.65,16.0,152.0,124.68,98.34
2016,9,29,9,30,0.0,169.0,3.7,16.0,169.0,139.39,110.13
2016,9,29,9,45,6.5,196.5,3.75,16.0,200.5,170.67,135.67
2016,9,29,10,0,13.0,224.0,3.8,16.0,232.0,201.91,160.89
2016,9,29,10,15,22.0,251.5,3.85,16.0,266.5,235.47,187.84
2016,9,29,10,30,31.0,279.0,3.9,16.0,301.0,292.14,232.78
2016,9,29,10,45,45.0,302.5,3.95,16.5,335.5,326.69,259.52
2016,9,29,11,0,59.0,326.0,4.0,17.0,370.0,360.01,285.03
2016,9,29,11,15,48.0,320.0,4.05,17.0,356.0,337.84,267.08
2016,9,29,11,30,37.0,314.0,4.1,17.0,342.0,316.56,250.0
2016,9,29,11,45,38.0,315.0,4.15,17.0,344.0,313.58,247.66
2016,9,29,12,0,39.0,316.0,4.2,17.0,346.0,310.41,245.15
2016,9,29,12,15,75.0,338.5,4.25,17.0,395.5,355.26,281.08
