Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,111.0,361.0,4.3,17.0,445.0,396.02,313.22
2016,9,29,12,45,125.5,357.0,4.4,17.0,451.0,405.68,320.73
2016,9,29,13,0,140.0,353.0,4.5,17.0,457.0,399.15,315.83
2016,9,29,13,15,142.0,342.0,4.55,17.0,444.5,377.25,298.65
2016,9,29,13,30,144.0,331.0,4.6,17.0,432.0,355.1,281.11
2016,9,29,13,45,143.0,318.0,4.7,17.0,415.0,329.62,260.74
2016,9,29,14,0,142.0,305.0,4.8,17.0,398.0,304.32,240.24
2016,9,29,14,15,141.5,288.5,4.9,17.0,377.5,276.87,217.73
2016,9,29,14,30,141.0,272.0,5.0,17.0,357.0,249.72,195.21
2016,9,29,14,45,164.0,252.5,5.1,17.0,344.5,226.86,175.18
2016,9,29,15,0,187.0,233.0,5.2,17.0,332.0,201.42,152.95
2016,9,29,15,15,155.5,212.5,5.25,16.5,290.5,166.04,126.18
2016,9,29,15,30,124.0,192.0,5.3,16.0,249.0,135.3,104.9
2016,9,29,15,45,116.5,171.5,5.4,16.0,220.0,114.8,95.57
2016,9,29,16,0,109.0,151.0,5.5,16.0,191.0,102.37,84.92
2016,9,29,16,15,349.0,107.5,5.5,15.5,208.0,76.37,62.28
2016,9,29,16,30,589.0,64.0,5.5,15.0,225.0,51.91,40.66
2016,9,29,16,45,512.5,57.0,5.5,15.0,175.5,46.32,35.49
2016,9,29,17,0,436.0,50.0,5.5,15.0,126.0,40.84,30.2
2016,9,29,17,15,322.0,38.0,5.35,14.5,83.5,31.09,20.89
2016,9,29,17,30,208.0,26.0,5.2,14.0,41.0,19.85,5.97
2016,9,29,17,45,104.0,13.0,5.05,14.0,20.5,10.23,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,10.0,4.55,13.0,10.0,7.87,0.0
2016,9,30,6,30,0.0,20.0,4.7,13.0,20.0,15.66,3.3
2016,9,30,6,45,9.5,40.0,4.9,13.5,42.0,45.05,31.65
2016,9,30,7,0,19.0,60.0,5.1,14.0,64.0,82.11,64.21
2016,9,30,7,15,30.0,81.5,5.1,14.0,89.0,114.83,93.13
2016,9,30,7,30,41.0,103.0,5.1,14.0,114.0,147.37,121.55
2016,9,30,7,45,49.5,123.0,5.15,14.5,139.5,175.57,145.49
2016,9,30,8,0,58.0,143.0,5.2,15.0,165.0,203.99,169.07
2016,9,30,8,15,395.5,115.0,5.25,15.0,291.5,550.51,461.39
2016,9,30,8,30,733.0,87.0,5.3,15.0,418.0,863.09,701.55
2016,9,30,8,45,758.5,89.5,5.35,15.0,462.5,897.23,723.59
2016,9,30,9,0,784.0,92.0,5.4,15.0,507.0,935.11,749.74
2016,9,30,9,15,801.5,94.5,5.45,15.0,547.0,961.82,767.5
2016,9,30,9,30,819.0,97.0,5.5,15.0,587.0,985.09,782.81
2016,9,30,9,45,837.0,97.0,5.55,15.5,622.0,1002.12,792.16
2016,9,30,10,0,855.0,97.0,5.6,16.0,657.0,1001.93,789.27
2016,9,30,10,15,864.0,98.0,5.6,16.0,684.0,1003.29,788.95
2016,9,30,10,30,873.0,99.0,5.6,16.0,711.0,1000.7,785.98
2016,9,30,10,45,879.0,100.0,5.65,16.0,731.0,991.15,778.58
2016,9,30,11,0,885.0,101.0,5.7,16.0,751.0,977.66,768.54
2016,9,30,11,15,889.0,101.5,5.75,16.0,763.0,957.82,754.07
2016,9,30,11,30,893.0,102.0,5.8,16.0,775.0,934.21,736.98
2016,9,30,11,45,895.0,102.0,5.85,16.0,779.5,904.62,715.6
2016,9,30,12,0,897.0,102.0,5.9,16.0,784.0,871.56,691.69
2016,9,30,12,15,896.0,101.5,5.9,16.0,779.5,832.26,662.87
2016,9,30,12,30,895.0,101.0,5.9,16.0,775.0,790.03,631.77
2016,9,30,12,45,891.0,100.5,5.95,16.0,763.0,742.9,596.13
2016,9,30,13,0,887.0,100.0,6.0,16.0,751.0,693.48,556.73
2016,9,30,13,15,881.0,99.0,6.0,16.0,730.5,640.31,513.34
2016,9,30,13,30,875.0,98.0,6.0,16.0,710.0,585.52,467.58
2016,9,30,13,45,868.0,96.0,6.05,16.0,683.0,527.98,418.49
2016,9,30,14,0,861.0,94.0,6.1,16.0,656.0,469.45,367.14
2016,9,30,14,15,849.0,92.0,6.1,16.0,622.0,408.25,312.29
2016,9,30,14,30,837.0,90.0,6.1,16.0,588.0,345.23,254.93
2016,9,30,14,45,822.0,87.0,6.1,16.0,548.5,281.95,197.26
2016,9,30,15,0,807.0,84.0,6.1,16.0,509.0,219.8,142.21
2016,9,30,15,15,784.5,81.0,6.05,16.0,464.5,158.1,93.32
2016,9,30,15,30,762.0,78.0,6.0,16.0,420.0,99.02,58.91
2016,9,30,15,45,732.0,73.5,6.0,16.0,371.5,64.54,51.55
2016,9,30,16,0,702.0,69.0,6.0,16.0,323.0,60.97,48.52
2016,9,30,16,15,657.0,64.0,5.9,15.5,273.0,52.39,41.06
2016,9,30,16,30,612.0,59.0,5.8,15.0,223.0,48.44,37.57
2016,9,30,16,45,540.0,52.0,5.75,15.0,174.0,42.73,32.28
2016,9,30,17,0,468.0,45.0,5.7,15.0,125.0,37.08,26.85
2016,9,30,17,15,352.0,34.0,5.55,15.0,82.0,27.99,18.03
2016,9,30,17,30,236.0,23.0,5.4,15.0,39.0,18.95,3.23
2016,9,30,17,45,118.0,11.5,5.3,15.0,19.5,9.05,0.0
2016,9,30,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.0,12.5,3.15,14.0,20.0,79.97,0.0
2016,10,1,6,30,218.0,25.0,3.3,14.0,40.0,216.8,107.53
2016,10,1,6,45,340.0,36.0,3.45,14.5,83.0,341.22,274.35
2016,10,1,7,0,462.0,47.0,3.6,15.0,126.0,465.22,382.74
2016,10,1,7,15,535.0,54.5,3.65,15.0,176.0,553.72,457.41
2016,10,1,7,30,608.0,62.0,3.7,15.0,226.0,645.84,531.53
2016,10,1,7,45,657.0,67.0,3.75,15.5,277.0,715.87,584.52
2016,10,1,8,0,706.0,72.0,3.8,16.0,328.0,786.38,635.67
2016,10,1,8,15,738.5,76.0,3.7,16.0,377.0,833.79,668.47
2016,10,1,8,30,771.0,80.0,3.6,16.0,426.0,885.9,703.81
2016,10,1,8,45,796.0,82.5,3.55,16.5,471.5,926.49,728.92
2016,10,1,9,0,821.0,85.0,3.5,17.0,517.0,964.26,751.58
2016,10,1,9,15,838.0,87.5,3.45,17.0,557.0,990.74,767.46
2016,10,1,9,30,855.0,90.0,3.4,17.0,597.0,1013.66,780.88
2016,10,1,9,45,873.0,89.0,3.4,17.0,633.0,1016.35,780.87
2016,10,1,10,0,891.0,88.0,3.4,17.0,669.0,1028.29,787.56
2016,10,1,10,15,899.5,89.5,3.45,17.0,696.5,1029.56,787.43
2016,10,1,10,30,908.0,91.0,3.5,17.0,724.0,1026.74,784.79
2016,10,1,10,45,913.5,92.0,3.55,17.5,744.0,1016.23,775.63
2016,10,1,11,0,919.0,93.0,3.6,18.0,764.0,1001.66,763.94
2016,10,1,11,15,922.5,93.5,3.65,18.0,776.5,980.62,749.43
2016,10,1,11,30,926.0,94.0,3.7,18.0,789.0,955.71,732.36
2016,10,1,11,45,927.0,94.5,3.8,18.0,793.0,924.8,711.47
2016,10,1,12,0,928.0,95.0,3.9,18.0,797.0,890.36,688.04
2016,10,1,12,15,927.0,94.5,4.05,18.0,792.5,849.92,660.45
2016,10,1,12,30,926.0,94.0,4.2,18.0,788.0,806.45,630.4
2016,10,1,12,45,923.0,93.5,4.4,18.0,776.0,758.69,596.71
2016,10,1,13,0,920.0,93.0,4.6,18.0,764.0,708.46,558.75
2016,10,1,13,15,914.5,92.5,4.7,18.0,743.5,654.45,516.24
2016,10,1,13,30,909.0,92.0,4.8,18.0,723.0,598.66,471.03
2016,10,1,13,45,900.5,90.5,4.9,18.0,695.5,538.95,421.34
2016,10,1,14,0,892.0,89.0,5.0,18.0,668.0,478.35,369.31
2016,10,1,14,15,880.0,87.5,5.05,18.0,633.5,415.77,314.12
2016,10,1,14,30,868.0,86.0,5.1,18.0,599.0,353.22,257.75
2016,10,1,14,45,852.0,83.5,5.2,18.0,558.5,286.17,197.66
2016,10,1,15,0,836.0,81.0,5.3,18.0,518.0,222.35,141.79
2016,10,1,15,15,813.5,78.5,5.35,17.5,472.0,159.21,92.49
2016,10,1,15,30,791.0,76.0,5.4,17.0,426.0,98.65,57.89
2016,10,1,15,45,759.0,72.0,5.5,17.0,376.5,63.91,50.8
2016,10,1,16,0,727.0,68.0,5.6,17.0,327.0,60.61,48.02
2016,10,1,16,15,680.0,63.0,5.55,16.5,276.0,56.3,44.34
2016,10,1,16,30,633.0,58.0,5.5,16.0,225.0,47.96,36.97
2016,10,1,16,45,558.5,51.0,5.5,16.0,174.5,42.16,31.6
2016,10,1,17,0,484.0,44.0,5.5,16.0,124.0,36.44,26.11
2016,10,1,17,15,357.0,33.0,5.4,15.5,80.5,27.24,17.17
2016,10,1,17,30,230.0,22.0,5.3,15.0,37.0,18.15,0.0
2016,10,1,17,45,115.0,11.0,5.2,15.0,18.5,8.65,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,110.0,11.5,3.25,14.0,19.0,80.01,0.0
2016,10,2,6,30,220.0,23.0,3.4,14.0,38.0,215.55,91.38
2016,10,2,6,45,341.5,34.0,3.6,14.5,80.5,340.98,273.19
2016,10,2,7,0,463.0,45.0,3.8,15.0,123.0,464.51,382.03
2016,10,2,7,15,320.0,73.5,3.85,15.0,136.0,396.11,330.65
2016,10,2,7,30,177.0,102.0,3.9,15.0,149.0,300.69,251.7
2016,10,2,7,45,193.5,121.5,4.0,15.5,182.5,342.48,286.5
2016,10,2,8,0,210.0,141.0,4.1,16.0,216.0,384.37,319.89
2016,10,2,8,15,302.0,148.5,4.1,16.0,273.5,481.97,399.58
2016,10,2,8,30,394.0,156.0,4.1,16.0,331.0,607.99,498.03
2016,10,2,8,45,598.5,119.5,4.2,16.5,416.5,783.57,630.25
2016,10,2,9,0,803.0,83.0,4.3,17.0,502.0,944.11,743.51
2016,10,2,9,15,819.0,85.0,4.35,17.0,541.0,968.69,758.22
2016,10,2,9,30,835.0,87.0,4.4,17.0,580.0,989.78,771.59
2016,10,2,9,45,549.5,188.0,4.5,17.0,520.0,809.86,641.51
2016,10,2,10,0,264.0,289.0,4.6,17.0,460.0,601.98,478.94
2016,10,2,10,15,236.0,306.5,4.7,17.0,464.5,561.29,447.82
2016,10,2,10,30,208.0,324.0,4.8,17.0,469.0,544.56,433.66
2016,10,2,10,45,322.0,305.5,4.9,17.0,536.5,651.24,517.16
2016,10,2,11,0,436.0,287.0,5.0,17.0,604.0,750.52,592.75
2016,10,2,11,15,483.5,272.0,5.0,17.0,628.5,763.69,602.53
2016,10,2,11,30,531.0,257.0,5.0,17.0,653.0,772.22,609.27
2016,10,2,11,45,444.5,292.5,5.05,17.0,625.5,706.4,557.85
2016,10,2,12,0,358.0,328.0,5.1,17.0,598.0,627.48,496.75
2016,10,2,12,15,188.5,299.0,5.1,17.0,441.0,426.6,340.2
2016,10,2,12,30,19.0,270.0,5.1,17.0,284.0,231.3,182.66
2016,10,2,12,45,137.5,303.0,5.2,17.0,403.0,367.14,293.1
2016,10,2,13,0,256.0,336.0,5.3,17.0,522.0,473.91,377.05
2016,10,2,13,15,570.0,216.0,5.35,17.0,614.0,553.4,441.03
2016,10,2,13,30,884.0,96.0,5.4,17.0,706.0,587.8,466.7
2016,10,2,13,45,876.5,94.5,5.5,17.0,679.0,529.92,417.51
2016,10,2,14,0,869.0,93.0,5.6,17.0,652.0,471.08,366.35
2016,10,2,14,15,857.0,91.0,5.6,17.0,618.0,409.39,311.41
2016,10,2,14,30,845.0,89.0,5.6,17.0,584.0,345.92,253.99
2016,10,2,14,45,825.5,87.5,5.65,17.0,543.5,282.25,196.45
2016,10,2,15,0,806.0,86.0,5.7,17.0,503.0,220.22,142.02
2016,10,2,15,15,782.0,83.0,5.7,16.5,457.5,158.41,93.66
2016,10,2,15,30,758.0,80.0,5.7,16.0,412.0,99.43,59.84
2016,10,2,15,45,719.5,77.0,5.7,16.0,362.5,67.08,53.82
2016,10,2,16,0,681.0,74.0,5.7,16.0,313.0,59.67,47.39
2016,10,2,16,15,631.0,68.5,5.7,16.0,263.0,55.44,43.67
2016,10,2,16,30,581.0,63.0,5.7,16.0,213.0,51.24,39.85
2016,10,2,16,45,498.0,55.5,5.7,16.0,163.5,45.22,34.26
2016,10,2,17,0,415.0,48.0,5.7,16.0,114.0,39.33,28.54
2016,10,2,17,15,287.5,35.0,5.55,15.5,73.0,28.69,18.12
2016,10,2,17,30,160.0,22.0,5.4,15.0,32.0,16.74,0.0
2016,10,2,17,45,80.0,11.0,5.3,15.0,16.0,8.65,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,2.2,14.0,4.0,3.15,0.0
2016,10,3,6,30,0.0,8.0,2.3,14.0,8.0,6.06,0.0
2016,10,3,6,45,0.0,17.5,2.45,14.5,17.5,13.31,5.13
2016,10,3,7,0,0.0,27.0,2.6,15.0,27.0,20.58,11.65
2016,10,3,7,15,0.0,38.5,2.65,15.0,38.5,29.41,19.4
2016,10,3,7,30,0.0,50.0,2.7,15.0,50.0,38.26,27.1
2016,10,3,7,45,0.0,61.5,2.75,15.5,61.5,47.14,34.65
2016,10,3,8,0,0.0,73.0,2.8,16.0,73.0,56.7,42.65
2016,10,3,8,15,0.0,70.0,2.8,16.0,70.0,53.7,40.02
2016,10,3,8,30,0.0,67.0,2.8,16.0,67.0,51.39,37.96
2016,10,3,8,45,12.0,131.0,2.8,16.0,137.0,120.23,95.96
2016,10,3,9,0,24.0,195.0,2.8,16.0,207.0,195.85,158.09
2016,10,3,9,15,16.5,195.0,2.75,16.0,203.5,184.94,148.27
2016,10,3,9,30,9.0,195.0,2.7,16.0,200.0,174.72,139.26
2016,10,3,9,45,10.5,207.0,2.7,16.5,213.5,185.94,147.82
2016,10,3,10,0,12.0,219.0,2.7,17.0,227.0,197.12,156.24
2016,10,3,10,15,21.0,245.5,2.75,17.0,260.0,229.87,182.44
2016,10,3,10,30,30.0,272.0,2.8,17.0,293.0,285.59,226.36
2016,10,3,10,45,15.0,205.5,2.9,17.0,216.0,182.85,144.13
2016,10,3,11,0,0.0,139.0,3.0,17.0,139.0,109.67,84.54
2016,10,3,11,15,7.0,195.0,3.1,17.0,200.5,163.75,128.57
2016,10,3,11,30,14.0,251.0,3.2,17.0,262.0,218.38,172.26
2016,10,3,11,45,49.5,299.0,3.3,17.0,336.5,309.68,245.12
2016,10,3,12,0,85.0,347.0,3.4,17.0,411.0,380.89,300.84
2016,10,3,12,15,113.0,351.0,3.4,17.0,435.5,399.37,315.37
2016,10,3,12,30,141.0,355.0,3.4,17.0,460.0,429.49,338.68
2016,10,3,12,45,99.0,335.0,3.45,17.0,408.5,355.63,280.9
2016,10,3,13,0,57.0,315.0,3.5,17.0,357.0,301.04,237.78
2016,10,3,13,15,86.0,317.5,3.55,17.0,378.0,313.87,248.37
2016,10,3,13,30,115.0,320.0,3.6,17.0,399.0,323.02,255.52
2016,10,3,13,45,66.5,275.5,3.65,17.0,320.5,252.13,199.31
2016,10,3,14,0,18.0,231.0,3.7,17.0,242.0,185.21,146.12
2016,10,3,14,15,9.0,179.5,3.7,17.0,185.0,140.55,110.33
2016,10,3,14,30,0.0,128.0,3.7,17.0,128.0,97.93,75.85
2016,10,3,14,45,0.0,123.5,3.75,17.0,123.5,94.15,72.97
2016,10,3,15,0,0.0,119.0,3.8,17.0,119.0,90.33,70.01
2016,10,3,15,15,0.0,104.0,3.8,17.0,104.0,78.98,60.76
2016,10,3,15,30,0.0,89.0,3.8,17.0,89.0,67.8,51.58
2016,10,3,15,45,0.0,78.0,3.8,17.0,78.0,59.6,47.05
2016,10,3,16,0,0.0,67.0,3.8,17.0,67.0,51.39,39.91
2016,10,3,16,15,262.0,66.0,3.75,17.0,132.0,48.1,37.03
2016,10,3,16,30,524.0,65.0,3.7,17.0,197.0,52.24,40.57
2016,10,3,16,45,438.0,57.0,3.7,17.0,150.0,45.99,34.75
2016,10,3,17,0,352.0,49.0,3.7,17.0,103.0,39.85,28.8
2016,10,3,17,15,176.0,37.5,3.6,16.5,64.5,28.11,17.24
2016,10,3,17,30,0.0,26.0,3.5,16.0,26.0,18.6,0.0
2016,10,3,17,45,0.0,13.0,3.4,16.0,13.0,10.23,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,56.0,11.5,3.35,15.0,15.0,45.36,0.0
2016,10,4,6,30,112.0,23.0,3.5,15.0,30.0,138.22,28.03
2016,10,4,6,45,218.5,39.5,3.65,15.0,69.0,257.45,203.17
2016,10,4,7,0,325.0,56.0,3.8,15.0,108.0,368.87,304.44
2016,10,4,7,15,402.0,66.5,3.8,15.0,154.5,455.86,379.64
2016,10,4,7,30,479.0,77.0,3.8,15.0,201.0,553.92,460.12
2016,10,4,7,45,239.5,92.5,3.85,15.5,154.5,343.46,288.42
2016,10,4,8,0,0.0,108.0,3.9,16.0,108.0,92.99,73.04
2016,10,4,8,15,67.5,146.5,3.85,16.0,176.0,214.49,177.12
2016,10,4,8,30,135.0,185.0,3.8,16.0,244.0,347.72,286.74
2016,10,4,8,45,246.5,191.5,3.75,16.0,313.0,486.47,398.6
2016,10,4,9,0,358.0,198.0,3.7,16.0,382.0,605.65,491.64
2016,10,4,9,15,571.0,154.0,3.55,16.0,474.5,806.42,642.62
2016,10,4,9,30,784.0,110.0,3.4,16.0,567.0,966.38,753.17
2016,10,4,9,45,814.0,106.0,3.3,16.5,604.5,990.84,765.0
2016,10,4,10,0,844.0,102.0,3.2,17.0,642.0,1011.26,775.12
2016,10,4,10,15,854.5,103.5,3.15,17.0,669.5,1014.33,775.34
2016,10,4,10,30,865.0,105.0,3.1,17.0,697.0,999.99,764.01
2016,10,4,10,45,876.0,104.0,3.1,17.0,718.5,992.87,758.38
2016,10,4,11,0,887.0,103.0,3.1,17.0,740.0,981.71,750.11
2016,10,4,11,15,891.0,103.5,3.2,17.0,752.0,961.52,736.59
2016,10,4,11,30,895.0,104.0,3.3,17.0,764.0,937.56,720.57
2016,10,4,11,45,902.0,101.5,3.45,17.5,769.5,909.43,700.64
2016,10,4,12,0,909.0,99.0,3.6,18.0,775.0,877.58,678.06
2016,10,4,12,15,908.0,99.0,3.8,18.0,770.5,838.16,651.5
2016,10,4,12,30,907.0,99.0,4.0,18.0,766.0,795.77,622.48
2016,10,4,12,45,906.5,97.0,4.25,18.0,754.5,749.02,589.24
2016,10,4,13,0,906.0,95.0,4.5,18.0,743.0,699.68,552.16
2016,10,4,13,15,900.5,94.0,4.7,18.0,722.5,645.8,510.13
2016,10,4,13,30,895.0,93.0,4.9,18.0,702.0,590.23,465.3
2016,10,4,13,45,888.0,91.0,5.1,18.0,674.5,531.56,416.48
2016,10,4,14,0,881.0,89.0,5.3,18.0,647.0,471.87,365.12
2016,10,4,14,15,868.5,87.0,5.4,17.5,612.5,409.34,310.44
2016,10,4,14,30,856.0,85.0,5.5,17.0,578.0,346.95,254.47
2016,10,4,14,45,840.0,82.5,5.65,17.0,537.5,280.83,194.81
2016,10,4,15,0,824.0,80.0,5.8,17.0,497.0,217.86,139.41
2016,10,4,15,15,800.5,77.0,5.85,17.0,452.0,155.09,90.16
2016,10,4,15,30,777.0,74.0,5.9,17.0,407.0,95.07,55.98
2016,10,4,15,45,743.5,70.5,6.0,17.0,358.0,62.61,49.7
2016,10,4,16,0,710.0,67.0,6.1,17.0,309.0,59.68,47.22
2016,10,4,16,15,660.5,61.5,6.05,16.5,258.0,50.72,39.4
2016,10,4,16,30,611.0,56.0,6.0,16.0,207.0,46.3,35.44
2016,10,4,16,45,527.5,49.0,6.0,16.0,157.5,40.45,29.97
2016,10,4,17,0,444.0,42.0,6.0,16.0,108.0,34.73,24.4
2016,10,4,17,15,306.5,30.0,5.8,16.0,67.0,24.71,14.12
2016,10,4,17,30,169.0,18.0,5.6,16.0,26.0,14.78,0.0
2016,10,4,17,45,84.5,9.0,5.45,16.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,95.0,10.5,3.7,13.5,16.0,70.01,0.0
2016,10,5,6,30,190.0,21.0,3.8,14.0,32.0,188.97,13.3
2016,10,5,6,45,325.0,32.5,3.9,14.5,74.5,329.1,259.41
2016,10,5,7,0,460.0,44.0,4.0,15.0,117.0,463.22,379.83
2016,10,5,7,15,537.0,51.5,4.0,15.0,166.5,554.95,458.02
2016,10,5,7,30,614.0,59.0,4.0,15.0,216.0,650.59,535.56
2016,10,5,7,45,668.0,63.5,4.05,15.5,267.5,724.46,592.05
2016,10,5,8,0,722.0,68.0,4.1,16.0,319.0,792.81,641.96
2016,10,5,8,15,755.0,71.5,4.0,16.0,368.0,846.68,679.88
2016,10,5,8,30,788.0,75.0,3.9,16.0,417.0,898.74,715.35
2016,10,5,8,45,814.0,77.0,3.8,16.5,463.0,939.66,740.52
2016,10,5,9,0,840.0,79.0,3.7,17.0,509.0,977.74,763.11
2016,10,5,9,15,857.0,81.0,3.6,17.0,549.0,990.89,769.36
2016,10,5,9,30,874.0,83.0,3.5,17.0,589.0,1012.83,781.93
2016,10,5,9,45,889.0,83.5,3.4,17.5,624.0,1027.13,787.64
2016,10,5,10,0,904.0,84.0,3.3,18.0,659.0,1037.53,790.79
2016,10,5,10,15,913.0,85.5,3.25,18.0,686.5,1038.98,789.95
2016,10,5,10,30,922.0,87.0,3.2,18.0,714.0,1036.29,786.57
2016,10,5,10,45,929.0,87.0,3.2,18.0,734.5,1025.66,778.5
2016,10,5,11,0,936.0,87.0,3.2,18.0,755.0,1010.92,767.88
2016,10,5,11,15,939.0,87.5,3.3,18.0,767.0,988.87,753.25
2016,10,5,11,30,942.0,88.0,3.4,18.0,779.0,962.92,736.03
2016,10,5,11,45,943.5,88.0,3.55,18.5,782.5,931.3,713.83
2016,10,5,12,0,945.0,88.0,3.7,19.0,786.0,896.11,689.08
2016,10,5,12,15,944.0,88.0,3.85,19.0,781.5,855.46,661.61
2016,10,5,12,30,943.0,88.0,4.0,19.0,777.0,811.71,631.65
2016,10,5,12,45,934.5,89.5,4.15,19.0,762.5,761.2,595.91
2016,10,5,13,0,926.0,91.0,4.3,19.0,748.0,708.63,555.89
2016,10,5,13,15,920.0,90.0,4.45,19.0,727.5,653.47,513.09
2016,10,5,13,30,914.0,89.0,4.6,19.0,707.0,596.62,467.52
2016,10,5,13,45,903.5,88.5,4.75,19.0,678.0,536.52,417.85
2016,10,5,14,0,893.0,88.0,4.9,19.0,649.0,475.72,365.92
2016,10,5,14,15,880.0,86.0,5.05,18.5,614.0,412.28,310.95
2016,10,5,14,30,867.0,84.0,5.2,18.0,579.0,349.04,254.64
2016,10,5,14,45,846.5,82.5,5.35,18.0,537.0,281.97,194.62
2016,10,5,15,0,826.0,81.0,5.5,18.0,495.0,218.57,139.33
2016,10,5,15,15,801.0,78.0,5.55,17.5,449.0,155.5,90.37
2016,10,5,15,30,776.0,75.0,5.6,17.0,403.0,95.38,56.48
2016,10,5,15,45,736.5,72.0,5.7,17.0,353.0,63.68,50.66
2016,10,5,16,0,697.0,69.0,5.8,17.0,303.0,56.43,44.36
2016,10,5,16,15,644.0,63.5,5.8,16.5,252.0,52.03,40.55
2016,10,5,16,30,591.0,58.0,5.8,16.0,201.0,47.66,36.63
2016,10,5,16,45,504.0,50.5,5.85,16.0,152.0,41.5,30.85
2016,10,5,17,0,417.0,43.0,5.9,16.0,103.0,35.46,24.94
2016,10,5,17,15,208.5,33.0,5.8,15.5,63.0,25.0,13.86
2016,10,5,17,30,0.0,23.0,5.7,15.0,23.0,18.1,0.0
2016,10,5,17,45,0.0,11.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,90.5,10.0,1.35,14.0,14.5,66.83,0.0
2016,10,6,6,30,181.0,20.0,1.4,14.0,29.0,180.57,0.0
2016,10,6,6,45,316.0,31.0,1.5,14.5,70.5,321.48,249.19
2016,10,6,7,0,451.0,42.0,1.6,15.0,112.0,454.51,367.49
2016,10,6,7,15,527.0,49.5,1.8,15.0,161.0,544.82,443.3
2016,10,6,7,30,603.0,57.0,2.0,15.0,210.0,639.13,518.81
2016,10,6,7,45,655.0,62.0,2.2,15.5,260.0,711.41,573.65
2016,10,6,8,0,707.0,67.0,2.4,16.0,310.0,778.23,622.33
2016,10,6,8,15,740.0,70.5,2.4,16.0,358.5,831.65,659.4
2016,10,6,8,30,773.0,74.0,2.4,16.0,407.0,883.31,694.2
2016,10,6,8,45,798.5,76.5,2.45,16.5,452.0,924.05,719.63
2016,10,6,9,0,824.0,79.0,2.5,17.0,497.0,962.01,742.74
2016,10,6,9,15,840.5,81.0,2.5,17.0,536.5,987.0,757.61
2016,10,6,9,30,857.0,83.0,2.5,17.0,576.0,995.69,761.5
2016,10,6,9,45,877.0,81.5,2.5,17.5,611.5,1012.51,769.73
2016,10,6,10,0,897.0,80.0,2.5,18.0,647.0,1025.54,775.39
2016,10,6,10,15,905.0,81.5,2.45,18.0,674.0,1026.06,773.78
2016,10,6,10,30,913.0,83.0,2.4,18.0,701.0,1022.48,769.75
2016,10,6,10,45,918.0,84.0,2.4,18.5,720.0,1011.23,759.94
2016,10,6,11,0,923.0,85.0,2.4,19.0,739.0,995.94,747.73
2016,10,6,11,15,926.0,85.5,2.4,19.0,750.5,974.19,732.83
2016,10,6,11,30,929.0,86.0,2.4,19.0,762.0,948.61,715.49
2016,10,6,11,45,930.0,86.0,2.4,19.5,765.5,916.97,692.82
2016,10,6,12,0,931.0,86.0,2.4,20.0,769.0,881.85,667.87
2016,10,6,12,15,930.0,85.5,2.5,20.0,764.5,841.25,641.18
2016,10,6,12,30,929.0,85.0,2.6,20.0,760.0,797.63,612.07
2016,10,6,12,45,925.0,85.0,2.75,20.0,747.0,749.53,579.28
2016,10,6,13,0,921.0,85.0,2.9,20.0,734.0,699.06,541.93
2016,10,6,13,15,915.5,84.0,3.0,20.0,713.5,644.57,500.2
2016,10,6,13,30,910.0,83.0,3.1,20.0,693.0,588.36,455.76
2016,10,6,13,45,900.5,82.0,3.25,20.0,665.0,528.68,407.27
2016,10,6,14,0,891.0,81.0,3.4,20.0,637.0,468.21,356.42
2016,10,6,14,15,879.0,79.5,3.5,20.0,602.5,405.86,302.39
2016,10,6,14,30,867.0,78.0,3.6,20.0,568.0,343.58,247.11
2016,10,6,14,45,849.0,76.0,3.7,20.0,527.0,279.71,190.42
2016,10,6,15,0,831.0,74.0,3.8,20.0,486.0,213.42,133.47
2016,10,6,15,15,807.5,71.0,3.9,19.5,441.0,150.38,85.11
2016,10,6,15,30,784.0,68.0,4.0,19.0,396.0,90.08,51.61
2016,10,6,15,45,749.0,65.0,4.1,19.0,347.0,58.56,45.78
2016,10,6,16,0,714.0,62.0,4.2,19.0,298.0,55.85,43.5
2016,10,6,16,15,664.0,57.0,4.25,18.5,247.5,51.4,39.66
2016,10,6,16,30,614.0,52.0,4.3,18.0,197.0,43.33,32.5
2016,10,6,16,45,530.5,45.0,4.35,17.5,148.5,37.39,27.03
2016,10,6,17,0,447.0,38.0,4.4,17.0,100.0,31.58,21.42
2016,10,6,17,15,304.5,26.5,4.4,16.5,60.5,21.88,10.77
2016,10,6,17,30,162.0,15.0,4.4,16.0,21.0,11.8,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,14.0,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,38.67,0.0
2016,10,7,6,45,227.0,34.0,1.85,14.5,68.5,257.81,198.54
2016,10,7,7,0,454.0,40.0,2.0,15.0,109.0,455.16,369.02
2016,10,7,7,15,529.0,47.5,1.95,15.0,157.5,544.54,443.41
2016,10,7,7,30,604.0,55.0,1.9,15.0,206.0,637.98,517.2
2016,10,7,7,45,653.5,60.0,1.9,15.5,255.5,707.93,569.01
2016,10,7,8,0,703.0,65.0,1.9,16.0,305.0,772.6,614.48
2016,10,7,8,15,735.5,68.5,1.9,16.0,352.5,825.31,650.7
2016,10,7,8,30,768.0,72.0,1.9,16.0,400.0,876.3,684.65
2016,10,7,8,45,792.5,74.5,1.95,16.5,444.5,915.86,709.08
2016,10,7,9,0,817.0,77.0,2.0,17.0,489.0,952.65,731.25
2016,10,7,9,15,834.0,79.5,2.1,17.5,528.5,978.69,746.46
2016,10,7,9,30,851.0,82.0,2.2,18.0,568.0,988.51,750.8
2016,10,7,9,45,852.5,88.0,2.35,19.0,599.0,995.67,752.76
2016,10,7,10,0,854.0,94.0,2.5,20.0,630.0,1012.02,760.91
2016,10,7,10,15,863.0,95.0,2.5,20.5,656.5,999.74,749.87
2016,10,7,10,30,872.0,96.0,2.5,21.0,683.0,996.72,745.5
2016,10,7,10,45,876.0,98.0,2.5,21.5,702.0,985.94,736.08
2016,10,7,11,0,880.0,100.0,2.5,22.0,721.0,971.29,724.36
2016,10,7,11,15,883.5,100.5,2.4,22.0,732.5,950.7,709.31
2016,10,7,11,30,887.0,101.0,2.3,22.0,744.0,926.41,691.98
2016,10,7,11,45,886.5,102.0,2.25,22.5,746.5,895.51,669.53
2016,10,7,12,0,886.0,103.0,2.2,23.0,749.0,861.34,645.04
2016,10,7,12,15,884.5,103.0,2.15,23.0,744.5,822.24,618.47
2016,10,7,12,30,883.0,103.0,2.1,23.0,740.0,780.3,589.89
2016,10,7,12,45,863.5,109.5,2.05,23.5,723.5,729.05,552.26
2016,10,7,13,0,844.0,116.0,2.0,24.0,707.0,682.66,516.45
2016,10,7,13,15,837.0,114.5,2.0,24.0,686.5,628.97,476.34
2016,10,7,13,30,830.0,113.0,2.0,24.0,666.0,573.93,434.08
2016,10,7,13,45,739.0,136.0,2.05,24.0,613.0,497.29,374.99
2016,10,7,14,0,648.0,159.0,2.1,24.0,560.0,427.77,320.37
2016,10,7,14,15,710.0,133.5,2.2,23.5,550.5,384.94,283.58
2016,10,7,14,30,772.0,108.0,2.3,23.0,541.0,336.66,240.19
2016,10,7,14,45,711.5,110.0,2.4,23.0,486.5,266.54,182.06
2016,10,7,15,0,651.0,112.0,2.5,23.0,432.0,206.02,133.25
2016,10,7,15,15,680.5,93.0,2.65,22.5,399.5,147.72,87.1
2016,10,7,15,30,710.0,74.0,2.8,22.0,367.0,90.56,53.21
2016,10,7,15,45,640.0,80.0,2.95,22.0,319.5,63.1,49.13
2016,10,7,16,0,570.0,86.0,3.1,22.0,272.0,67.32,52.86
2016,10,7,16,15,513.5,78.0,3.2,21.0,224.0,61.64,48.11
2016,10,7,16,30,457.0,70.0,3.3,20.0,176.0,55.94,43.15
2016,10,7,16,45,371.0,58.0,3.4,19.5,130.0,43.92,32.38
2016,10,7,17,0,285.0,46.0,3.5,19.0,84.0,34.77,23.82
2016,10,7,17,15,142.5,30.0,3.45,18.5,49.0,22.57,10.29
2016,10,7,17,30,0.0,14.0,3.4,18.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,16.0,11.5,43.4,0.0
2016,10,8,6,30,111.0,18.0,1.3,16.0,23.0,125.8,0.0
2016,10,8,6,45,239.0,32.0,1.3,16.5,61.5,264.29,198.92
2016,10,8,7,0,367.0,46.0,1.3,17.0,100.0,393.15,315.85
2016,10,8,7,15,449.0,55.5,1.35,17.5,147.5,488.54,394.12
2016,10,8,7,30,531.0,65.0,1.4,18.0,195.0,588.23,471.6
2016,10,8,7,45,584.5,71.5,1.45,18.5,244.5,662.07,526.16
2016,10,8,8,0,638.0,78.0,1.5,19.0,294.0,736.65,578.83
2016,10,8,8,15,675.0,83.0,1.45,19.0,341.5,793.61,617.02
2016,10,8,8,30,712.0,88.0,1.4,19.0,389.0,849.34,653.11
2016,10,8,8,45,737.5,92.0,1.4,19.5,433.5,890.54,677.61
2016,10,8,9,0,763.0,96.0,1.4,20.0,478.0,922.33,695.39
2016,10,8,9,15,782.5,99.0,1.4,20.5,517.5,951.06,710.96
2016,10,8,9,30,802.0,102.0,1.4,21.0,557.0,976.37,724.14
2016,10,8,9,45,853.0,89.5,1.45,22.0,599.0,1011.2,742.79
2016,10,8,10,0,904.0,77.0,1.5,23.0,641.0,1029.0,750.25
2016,10,8,10,15,912.5,78.0,1.35,23.0,668.0,1029.28,746.45
2016,10,8,10,30,921.0,79.0,1.2,23.0,695.0,1025.46,740.3
2016,10,8,10,45,925.0,80.5,1.1,23.5,714.0,1013.65,728.8
2016,10,8,11,0,929.0,82.0,1.0,24.0,733.0,997.79,715.06
2016,10,8,11,15,932.5,82.5,0.8,24.0,744.5,976.33,697.4
2016,10,8,11,30,936.0,83.0,0.6,24.0,756.0,950.98,677.41
2016,10,8,11,45,936.0,83.5,0.45,24.5,759.0,918.76,653.11
2016,10,8,12,0,936.0,84.0,0.3,25.0,762.0,883.08,627.06
2016,10,8,12,15,934.5,84.0,0.5,25.0,757.5,842.38,605.83
2016,10,8,12,30,933.0,84.0,0.7,25.0,753.0,798.67,581.9
2016,10,8,12,45,929.0,83.5,0.95,25.0,739.5,749.87,553.79
2016,10,8,13,0,925.0,83.0,1.2,25.0,726.0,698.71,520.4
2016,10,8,13,15,919.0,82.0,1.4,24.5,705.5,643.72,482.82
2016,10,8,13,30,913.0,81.0,1.6,24.0,685.0,587.07,441.92
2016,10,8,13,45,903.5,80.0,1.8,24.0,656.5,527.25,395.72
2016,10,8,14,0,894.0,79.0,2.0,24.0,628.0,466.67,346.83
2016,10,8,14,15,881.5,77.5,2.1,23.5,593.5,404.01,294.81
2016,10,8,14,30,869.0,76.0,2.2,23.0,559.0,341.48,241.22
2016,10,8,14,45,851.0,74.0,2.3,23.0,518.0,277.58,185.67
2016,10,8,15,0,833.0,72.0,2.4,23.0,477.0,211.31,129.8
2016,10,8,15,15,808.5,69.5,2.45,22.5,431.5,148.53,82.56
2016,10,8,15,30,784.0,67.0,2.5,22.0,386.0,88.6,50.1
2016,10,8,15,45,748.5,63.5,2.65,22.0,337.0,57.43,44.25
2016,10,8,16,0,713.0,60.0,2.8,22.0,288.0,54.3,41.61
2016,10,8,16,15,662.0,54.5,2.85,21.5,238.0,49.38,37.4
2016,10,8,16,30,611.0,49.0,2.9,21.0,188.0,44.48,33.03
2016,10,8,16,45,526.0,42.0,2.95,20.5,139.5,35.04,24.56
2016,10,8,17,0,441.0,35.0,3.0,20.0,91.0,29.17,18.89
2016,10,8,17,15,293.0,23.5,2.95,19.5,53.5,19.42,7.0
2016,10,8,17,30,145.0,12.0,2.9,19.0,16.0,9.44,0.0
2016,10,8,17,45,72.5,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,8.0,1.25,15.0,12.0,6.29,0.0
2016,10,9,6,30,173.0,16.0,1.3,15.0,24.0,167.73,0.0
2016,10,9,6,45,305.5,28.0,1.4,15.5,64.0,312.32,232.65
2016,10,9,7,0,438.0,40.0,1.5,16.0,104.0,443.81,355.76
2016,10,9,7,15,516.0,48.0,1.5,16.0,152.0,535.86,432.45
2016,10,9,7,30,594.0,56.0,1.5,16.0,200.0,632.15,508.07
2016,10,9,7,45,644.0,61.5,1.5,16.5,249.5,702.96,560.04
2016,10,9,8,0,694.0,67.0,1.5,17.0,299.0,767.67,605.09
2016,10,9,8,15,728.0,71.0,1.45,17.5,347.0,822.27,640.43
2016,10,9,8,30,762.0,75.0,1.4,18.0,395.0,875.18,673.16
2016,10,9,8,45,785.5,78.5,1.35,18.5,439.0,914.88,695.79
2016,10,9,9,0,809.0,82.0,1.3,19.0,483.0,951.76,716.0
2016,10,9,9,15,826.0,84.0,1.3,19.5,522.5,976.94,728.93
2016,10,9,9,30,843.0,86.0,1.3,20.0,562.0,998.6,739.6
2016,10,9,9,45,859.5,86.5,1.3,20.5,596.0,1001.18,738.01
2016,10,9,10,0,876.0,87.0,1.3,21.0,630.0,1012.86,742.67
2016,10,9,10,15,884.5,88.5,1.35,21.0,656.5,1013.68,742.68
2016,10,9,10,30,893.0,90.0,1.4,21.0,683.0,1010.49,740.43
2016,10,9,10,45,897.0,91.5,1.45,21.0,701.5,998.82,732.92
2016,10,9,11,0,901.0,93.0,1.5,21.0,720.0,983.22,723.1
2016,10,9,11,15,904.0,93.5,1.6,21.0,731.0,961.69,710.25
2016,10,9,11,30,907.0,94.0,1.7,21.0,742.0,936.42,694.92
2016,10,9,11,45,906.0,95.0,1.85,21.0,745.0,904.52,675.65
2016,10,9,12,0,905.0,96.0,2.0,21.0,748.0,869.32,653.86
2016,10,9,12,15,903.5,95.5,2.1,21.0,742.5,829.04,627.8
2016,10,9,12,30,902.0,95.0,2.2,21.0,737.0,785.9,599.4
2016,10,9,12,45,897.0,95.0,2.3,21.0,724.0,738.07,566.42
2016,10,9,13,0,892.0,95.0,2.4,21.0,711.0,688.05,529.64
2016,10,9,13,15,885.0,94.0,2.45,21.0,690.0,633.92,488.47
2016,10,9,13,30,878.0,93.0,2.5,21.0,669.0,578.31,444.88
2016,10,9,13,45,867.5,91.5,2.6,21.0,640.5,519.29,397.42
2016,10,9,14,0,857.0,90.0,2.7,21.0,612.0,459.7,347.83
2016,10,9,14,15,714.5,123.5,2.7,20.5,542.0,377.82,282.19
2016,10,9,14,30,572.0,157.0,2.7,20.0,472.0,310.38,228.38
