Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,344.5,182.5,2.75,20.0,368.0,224.43,164.35
2016,10,9,15,0,117.0,208.0,2.8,20.0,264.0,171.8,130.3
2016,10,9,15,15,118.5,187.5,2.75,19.5,240.0,145.28,109.59
2016,10,9,15,30,120.0,167.0,2.7,19.0,216.0,119.08,90.9
2016,10,9,15,45,111.5,147.0,2.7,19.0,188.0,100.02,81.78
2016,10,9,16,0,103.0,127.0,2.7,19.0,160.0,87.49,71.02
2016,10,9,16,15,329.0,90.5,2.6,18.5,168.5,65.44,51.88
2016,10,9,16,30,555.0,54.0,2.5,18.0,177.0,44.4,33.36
2016,10,9,16,45,468.0,45.0,2.45,18.0,130.0,37.04,26.54
2016,10,9,17,0,381.0,36.0,2.4,18.0,83.0,29.74,19.42
2016,10,9,17,15,190.5,24.0,2.3,17.5,47.5,18.35,5.04
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.8,15.0,3.0,2.36,0.0
2016,10,10,6,30,0.0,6.0,1.9,15.0,6.0,4.72,0.0
2016,10,10,6,45,0.0,18.5,2.0,15.0,18.5,14.1,4.93
2016,10,10,7,0,0.0,31.0,2.1,15.0,31.0,23.68,14.04
2016,10,10,7,15,0.0,46.5,2.05,15.0,46.5,37.15,25.81
2016,10,10,7,30,0.0,62.0,2.0,15.0,62.0,51.11,37.95
2016,10,10,7,45,0.0,78.0,2.0,15.5,78.0,65.37,50.11
2016,10,10,8,0,0.0,94.0,2.0,16.0,94.0,79.46,61.9
2016,10,10,8,15,12.0,125.0,1.9,16.0,130.0,121.68,97.69
2016,10,10,8,30,24.0,156.0,1.8,16.0,166.0,164.42,133.22
2016,10,10,8,45,21.5,168.5,1.7,16.0,178.5,171.55,138.42
2016,10,10,9,0,19.0,181.0,1.6,16.0,191.0,178.81,143.75
2016,10,10,9,15,20.5,195.0,1.6,16.0,206.0,191.81,153.92
2016,10,10,9,30,22.0,209.0,1.6,16.0,221.0,204.82,164.02
2016,10,10,9,45,36.5,234.5,1.6,16.5,256.5,266.92,213.18
2016,10,10,10,0,51.0,260.0,1.6,17.0,292.0,306.71,243.67
2016,10,10,10,15,50.5,270.5,1.6,17.0,303.0,313.15,247.96
2016,10,10,10,30,50.0,281.0,1.6,17.0,314.0,319.39,252.28
2016,10,10,10,45,55.5,293.0,1.65,17.5,330.5,332.92,262.08
2016,10,10,11,0,61.0,305.0,1.7,18.0,347.0,345.83,271.31
2016,10,10,11,15,61.0,310.0,1.75,18.0,353.0,345.41,270.72
2016,10,10,11,30,61.0,315.0,1.8,18.0,359.0,344.76,270.05
2016,10,10,11,45,81.0,325.5,1.85,18.0,383.5,366.87,287.42
2016,10,10,12,0,101.0,336.0,1.9,18.0,408.0,386.96,303.0
2016,10,10,12,15,310.0,290.5,1.95,18.0,510.0,534.08,417.97
2016,10,10,12,30,519.0,245.0,2.0,18.0,612.0,644.87,501.04
2016,10,10,12,45,414.5,274.5,2.15,18.0,564.5,565.79,440.54
2016,10,10,13,0,310.0,304.0,2.3,18.0,517.0,483.57,378.17
2016,10,10,13,15,573.5,208.0,2.35,17.5,587.0,547.67,429.34
2016,10,10,13,30,837.0,112.0,2.4,17.0,657.0,575.65,449.65
2016,10,10,13,45,626.0,172.0,2.45,17.0,570.0,471.44,367.19
2016,10,10,14,0,415.0,232.0,2.5,17.0,483.0,379.77,295.25
2016,10,10,14,15,594.5,170.0,2.55,17.0,506.5,370.52,282.41
2016,10,10,14,30,774.0,108.0,2.6,17.0,530.0,336.26,245.92
2016,10,10,14,45,738.5,100.5,2.65,17.0,479.0,264.85,184.26
2016,10,10,15,0,703.0,93.0,2.7,17.0,428.0,200.21,129.66
2016,10,10,15,15,633.5,98.0,2.75,16.5,377.5,145.38,89.48
2016,10,10,15,30,564.0,103.0,2.8,16.0,327.0,99.16,65.5
2016,10,10,15,45,506.0,101.5,2.85,16.0,283.0,74.44,60.37
2016,10,10,16,0,448.0,100.0,2.9,16.0,239.0,72.89,59.08
2016,10,10,16,15,400.0,87.0,2.8,15.5,195.0,63.93,51.18
2016,10,10,16,30,352.0,74.0,2.7,15.0,151.0,54.78,42.91
2016,10,10,16,45,280.5,58.5,2.65,15.0,109.5,43.56,32.52
2016,10,10,17,0,209.0,43.0,2.6,15.0,68.0,32.2,21.61
2016,10,10,17,15,104.5,21.5,2.5,15.0,34.0,16.27,2.21
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.45,15.0,2.5,0.0,0.0
2016,10,11,6,30,0.0,5.0,1.5,15.0,5.0,3.93,0.0
2016,10,11,6,45,0.0,15.5,1.6,15.0,15.5,11.79,3.01
2016,10,11,7,0,0.0,26.0,1.7,15.0,26.0,19.83,10.81
2016,10,11,7,15,0.0,39.5,1.7,15.0,39.5,30.2,19.93
2016,10,11,7,30,0.0,53.0,1.7,15.0,53.0,41.36,29.67
2016,10,11,7,45,0.0,66.5,1.75,15.0,66.5,53.1,39.79
2016,10,11,8,0,0.0,80.0,1.8,15.0,80.0,64.74,49.7
2016,10,11,8,15,0.0,93.5,1.8,15.0,93.5,76.34,59.43
2016,10,11,8,30,0.0,107.0,1.8,15.0,107.0,87.91,69.01
2016,10,11,8,45,1.0,132.5,1.8,15.5,133.0,112.63,89.33
2016,10,11,9,0,2.0,158.0,1.8,16.0,159.0,137.42,109.35
2016,10,11,9,15,6.5,175.0,1.75,16.0,179.0,156.86,125.11
2016,10,11,9,30,11.0,192.0,1.7,16.0,199.0,176.28,140.7
2016,10,11,9,45,18.0,212.5,1.7,16.0,224.0,201.73,161.14
2016,10,11,10,0,25.0,233.0,1.7,16.0,249.0,226.97,181.18
2016,10,11,10,15,23.5,239.5,1.65,16.0,255.0,229.18,182.39
2016,10,11,10,30,22.0,246.0,1.6,16.0,261.0,231.5,183.8
2016,10,11,10,45,41.5,274.5,1.55,16.5,303.0,299.46,237.06
2016,10,11,11,0,61.0,303.0,1.5,17.0,345.0,344.25,271.0
2016,10,11,11,15,61.5,307.5,1.5,17.0,350.5,343.79,270.12
2016,10,11,11,30,62.0,312.0,1.5,17.0,356.0,343.08,269.35
2016,10,11,11,45,182.5,315.0,1.5,17.0,445.0,464.49,364.33
2016,10,11,12,0,303.0,318.0,1.5,17.0,534.0,574.34,446.39
2016,10,11,12,15,301.0,317.5,1.55,17.0,530.5,553.28,429.9
2016,10,11,12,30,299.0,317.0,1.6,17.0,527.0,531.27,413.64
2016,10,11,12,45,287.5,314.0,1.65,17.0,513.0,499.37,389.75
2016,10,11,13,0,276.0,311.0,1.7,17.0,499.0,467.73,365.79
2016,10,11,13,15,285.0,298.0,1.85,17.0,487.0,440.22,345.18
2016,10,11,13,30,294.0,285.0,2.0,17.0,475.0,411.5,322.98
2016,10,11,13,45,360.0,256.0,2.15,17.0,478.5,396.51,310.6
2016,10,11,14,0,426.0,227.0,2.3,17.0,482.0,380.69,295.96
2016,10,11,14,15,454.0,205.0,2.45,17.0,462.5,341.1,261.86
2016,10,11,14,30,482.0,183.0,2.6,17.0,443.0,298.08,223.82
2016,10,11,14,45,517.0,158.5,2.8,17.0,418.5,251.56,181.87
2016,10,11,15,0,552.0,134.0,3.0,17.0,394.0,200.9,136.86
2016,10,11,15,15,616.0,105.0,3.1,16.5,368.5,148.48,92.89
2016,10,11,15,30,680.0,76.0,3.2,16.0,343.0,85.05,51.22
2016,10,11,15,45,617.0,78.5,3.35,16.0,297.0,61.98,49.42
2016,10,11,16,0,554.0,81.0,3.5,16.0,251.0,63.81,51.08
2016,10,11,16,15,495.5,72.5,3.5,16.0,204.0,57.64,45.52
2016,10,11,16,30,437.0,64.0,3.5,16.0,157.0,51.44,39.76
2016,10,11,16,45,350.0,51.5,3.5,16.0,113.0,39.16,28.48
2016,10,11,17,0,263.0,39.0,3.5,16.0,69.0,29.61,19.12
2016,10,11,17,15,131.5,19.5,3.45,15.5,34.5,14.87,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,45.0,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,90.0,14.0,2.0,13.0,17.0,74.34,0.0
2016,10,12,6,45,221.5,28.5,1.95,13.5,54.0,248.04,174.33
2016,10,12,7,0,353.0,43.0,1.9,14.0,91.0,380.38,308.28
2016,10,12,7,15,436.5,53.0,1.75,14.0,137.5,477.04,390.68
2016,10,12,7,30,520.0,63.0,1.6,14.0,184.0,578.2,471.58
2016,10,12,7,45,307.0,97.5,1.45,14.5,173.0,439.95,362.42
2016,10,12,8,0,94.0,132.0,1.3,15.0,162.0,252.42,207.43
2016,10,12,8,15,103.5,151.0,1.4,15.0,189.5,282.62,232.86
2016,10,12,8,30,113.0,170.0,1.5,15.0,217.0,312.77,256.75
2016,10,12,8,45,125.5,190.0,1.6,15.0,247.0,347.04,283.6
2016,10,12,9,0,138.0,210.0,1.7,15.0,277.0,380.89,309.72
2016,10,12,9,15,95.5,220.0,1.9,15.0,268.0,321.65,261.16
2016,10,12,9,30,53.0,230.0,2.1,15.0,259.0,284.95,230.14
2016,10,12,9,45,65.0,249.0,2.3,15.5,287.0,314.81,253.58
2016,10,12,10,0,77.0,268.0,2.5,16.0,315.0,344.11,276.04
2016,10,12,10,15,138.0,285.0,2.7,15.5,373.5,443.84,355.57
2016,10,12,10,30,199.0,302.0,2.9,15.0,432.0,517.01,413.33
2016,10,12,10,45,110.0,277.5,3.1,15.0,350.0,393.44,315.22
2016,10,12,11,0,21.0,253.0,3.3,15.0,268.0,232.8,185.65
2016,10,12,11,15,85.5,293.5,3.3,15.0,354.0,351.91,282.55
2016,10,12,11,30,150.0,334.0,3.3,15.0,440.0,466.74,372.38
2016,10,12,11,45,266.5,315.5,3.35,15.5,504.0,558.1,443.43
2016,10,12,12,0,383.0,297.0,3.4,16.0,568.0,620.61,491.34
2016,10,12,12,15,444.5,271.5,3.3,16.0,583.5,639.41,505.24
2016,10,12,12,30,506.0,246.0,3.2,16.0,599.0,635.92,502.78
2016,10,12,12,45,575.0,216.0,3.15,16.0,610.0,626.81,496.14
2016,10,12,13,0,644.0,186.0,3.1,16.0,621.0,616.45,487.74
2016,10,12,13,15,534.0,217.5,3.2,16.0,571.5,531.89,421.45
2016,10,12,13,30,424.0,249.0,3.3,16.0,522.0,461.57,365.54
2016,10,12,13,45,502.0,211.0,3.4,16.0,519.5,437.55,345.34
2016,10,12,14,0,580.0,173.0,3.5,16.0,517.0,404.2,315.8
2016,10,12,14,15,317.0,198.0,3.7,16.0,384.5,279.67,217.87
2016,10,12,14,30,54.0,223.0,3.9,16.0,252.0,186.13,147.2
2016,10,12,14,45,208.5,198.5,4.1,16.0,297.5,200.94,153.63
2016,10,12,15,0,363.0,174.0,4.3,16.0,343.0,193.86,140.23
2016,10,12,15,15,545.0,122.5,4.15,16.0,348.0,150.34,97.75
2016,10,12,15,30,727.0,71.0,4.0,16.0,353.0,87.88,52.72
2016,10,12,15,45,690.0,66.5,3.85,16.0,305.5,58.97,46.77
2016,10,12,16,0,653.0,62.0,3.7,16.0,258.0,50.96,39.72
2016,10,12,16,15,595.5,56.0,3.45,15.5,209.5,46.09,35.38
2016,10,12,16,30,538.0,50.0,3.2,15.0,161.0,41.25,30.91
2016,10,12,16,45,443.0,41.0,3.0,15.0,115.5,33.8,23.87
2016,10,12,17,0,348.0,32.0,2.8,15.0,70.0,26.43,16.33
2016,10,12,17,15,174.0,16.0,2.8,14.5,35.0,12.96,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.4,14.0,12.0,9.44,0.0
2016,10,13,6,45,64.0,29.0,2.45,14.0,37.5,97.79,63.41
2016,10,13,7,0,128.0,46.0,2.5,14.0,63.0,187.62,151.73
2016,10,13,7,15,154.5,65.5,2.6,14.0,95.0,237.82,197.41
2016,10,13,7,30,181.0,85.0,2.7,14.0,127.0,288.68,241.97
2016,10,13,7,45,198.5,104.5,2.8,14.5,160.5,332.12,278.37
2016,10,13,8,0,216.0,124.0,2.9,15.0,194.0,375.53,313.48
2016,10,13,8,15,225.5,143.0,2.8,15.0,226.0,410.34,340.76
2016,10,13,8,30,235.0,162.0,2.7,15.0,258.0,444.38,366.71
2016,10,13,8,45,193.5,185.0,2.6,15.5,270.0,408.84,335.58
2016,10,13,9,0,152.0,208.0,2.5,16.0,282.0,393.21,320.11
2016,10,13,9,15,223.5,218.5,2.4,16.0,336.5,474.37,384.49
2016,10,13,9,30,295.0,229.0,2.3,16.0,391.0,580.52,464.79
2016,10,13,9,45,361.0,229.0,2.2,16.5,439.0,642.91,509.66
2016,10,13,10,0,427.0,229.0,2.1,17.0,487.0,728.35,569.46
2016,10,13,10,15,414.0,244.0,2.05,17.0,503.0,723.53,563.23
2016,10,13,10,30,401.0,259.0,2.0,17.0,519.0,693.89,540.71
2016,10,13,10,45,435.0,255.5,2.0,17.0,545.0,734.31,569.32
2016,10,13,11,0,469.0,252.0,2.0,17.0,571.0,748.81,579.23
2016,10,13,11,15,504.0,242.5,2.0,17.0,589.5,754.4,583.23
2016,10,13,11,30,539.0,233.0,2.0,17.0,608.0,755.99,584.45
2016,10,13,11,45,550.0,226.5,2.05,17.5,611.0,735.45,568.87
2016,10,13,12,0,561.0,220.0,2.1,18.0,614.0,712.12,551.39
2016,10,13,12,15,523.5,236.0,2.15,18.0,601.5,669.13,519.46
2016,10,13,12,30,486.0,252.0,2.2,18.0,589.0,626.34,487.44
2016,10,13,12,45,478.5,250.0,2.25,18.0,577.0,589.5,460.05
2016,10,13,13,0,471.0,248.0,2.3,18.0,565.0,551.88,431.52
2016,10,13,13,15,399.5,260.0,2.3,18.0,523.0,476.47,373.48
2016,10,13,13,30,328.0,272.0,2.3,18.0,481.0,419.53,328.78
2016,10,13,13,45,400.0,241.0,2.35,18.0,484.5,403.95,315.64
2016,10,13,14,0,472.0,210.0,2.4,18.0,488.0,387.26,299.84
2016,10,13,14,15,446.0,202.0,2.45,18.0,452.5,335.82,257.02
2016,10,13,14,30,420.0,194.0,2.5,18.0,417.0,287.13,216.05
2016,10,13,14,45,423.5,176.5,2.55,18.0,386.5,241.75,176.72
2016,10,13,15,0,427.0,159.0,2.6,18.0,356.0,196.1,137.79
2016,10,13,15,15,361.0,151.5,2.6,18.0,306.5,149.17,103.51
2016,10,13,15,30,295.0,144.0,2.6,18.0,257.0,111.77,81.59
2016,10,13,15,45,276.0,126.5,2.6,18.0,221.0,88.5,72.15
2016,10,13,16,0,257.0,109.0,2.6,18.0,185.0,77.25,62.38
2016,10,13,16,15,232.0,90.5,2.6,17.5,149.5,65.0,51.63
2016,10,13,16,30,207.0,72.0,2.6,17.0,114.0,52.42,40.36
2016,10,13,16,45,160.5,54.0,2.6,17.0,81.0,39.72,28.68
2016,10,13,17,0,114.0,36.0,2.6,17.0,48.0,26.8,16.2
2016,10,13,17,15,57.0,18.0,2.55,17.0,24.0,13.67,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,7.35,17.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,7.4,17.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,14.0,7.45,17.0,14.0,10.65,1.28
2016,10,14,7,0,0.0,24.0,7.5,17.0,24.0,18.3,9.26
2016,10,14,7,15,0.0,37.0,7.4,17.0,37.0,28.28,18.0
2016,10,14,7,30,0.0,50.0,7.3,17.0,50.0,38.73,27.08
2016,10,14,7,45,0.0,64.0,7.25,17.0,64.0,51.07,37.68
2016,10,14,8,0,0.0,78.0,7.2,17.0,78.0,63.29,48.07
2016,10,14,8,15,0.0,91.0,7.1,17.0,91.0,74.4,57.39
2016,10,14,8,30,0.0,104.0,7.0,17.0,104.0,85.5,66.59
2016,10,14,8,45,0.0,83.5,6.9,17.0,83.5,64.67,48.94
2016,10,14,9,0,0.0,63.0,6.8,17.0,63.0,48.31,35.09
2016,10,14,9,15,0.0,81.0,6.7,17.0,81.0,62.27,46.68
2016,10,14,9,30,0.0,99.0,6.6,17.0,99.0,77.14,58.95
2016,10,14,9,45,0.0,63.5,6.5,17.5,63.5,48.77,35.11
2016,10,14,10,0,0.0,28.0,6.4,18.0,28.0,21.44,12.24
2016,10,14,10,15,0.0,45.5,6.25,18.0,45.5,34.92,23.42
2016,10,14,10,30,0.0,63.0,6.1,18.0,63.0,48.45,34.58
2016,10,14,10,45,0.0,63.5,5.95,18.0,63.5,48.85,34.87
2016,10,14,11,0,0.0,64.0,5.8,18.0,64.0,49.26,35.16
2016,10,14,11,15,0.0,51.5,5.6,18.0,51.5,39.61,27.17
2016,10,14,11,30,0.0,39.0,5.4,18.0,39.0,29.97,19.19
2016,10,14,11,45,0.0,52.5,5.2,18.0,52.5,40.39,27.8
2016,10,14,12,0,0.0,66.0,5.0,18.0,66.0,50.83,36.41
2016,10,14,12,15,0.0,70.0,4.8,18.0,70.0,53.93,38.96
2016,10,14,12,30,0.0,74.0,4.6,18.0,74.0,57.02,41.52
2016,10,14,12,45,0.0,63.0,4.4,18.0,63.0,48.49,34.52
2016,10,14,13,0,0.0,52.0,4.2,18.0,52.0,39.97,27.53
2016,10,14,13,15,0.0,50.5,3.95,18.0,50.5,38.8,26.6
2016,10,14,13,30,0.0,49.0,3.7,18.0,49.0,37.63,25.67
2016,10,14,13,45,0.0,29.5,3.5,18.0,29.5,22.6,13.21
2016,10,14,14,0,0.0,10.0,3.3,18.0,10.0,7.64,0.74
2016,10,14,14,15,2.5,91.0,3.1,18.0,92.5,70.97,53.52
2016,10,14,14,30,5.0,172.0,2.9,18.0,175.0,132.18,103.87
2016,10,14,14,45,2.5,109.5,2.7,18.0,111.0,84.25,64.64
2016,10,14,15,0,0.0,47.0,2.5,18.0,47.0,35.96,24.66
2016,10,14,15,15,0.0,68.5,2.3,17.5,68.5,52.55,38.77
2016,10,14,15,30,0.0,90.0,2.1,17.0,90.0,67.93,51.88
2016,10,14,15,45,0.0,77.0,1.95,17.0,77.0,58.29,46.0
2016,10,14,16,0,0.0,64.0,1.8,17.0,64.0,48.73,37.58
2016,10,14,16,15,0.0,51.5,1.65,17.0,51.5,39.44,29.28
2016,10,14,16,30,0.0,39.0,1.5,17.0,39.0,29.81,20.57
2016,10,14,16,45,0.0,27.5,1.4,17.0,27.5,20.97,12.49
2016,10,14,17,0,0.0,16.0,1.3,17.0,16.0,12.17,4.13
2016,10,14,17,15,0.0,8.0,1.15,17.0,8.0,6.07,0.0
2016,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,3.3,15.0,13.0,64.45,0.0
2016,10,15,6,45,221.0,24.0,3.6,15.5,47.5,239.4,144.74
2016,10,15,7,0,363.0,37.0,3.9,16.0,82.0,383.62,308.35
2016,10,15,7,15,449.5,45.0,4.15,16.0,127.0,479.78,393.91
2016,10,15,7,30,536.0,53.0,4.4,16.0,172.0,580.89,478.88
2016,10,15,7,45,587.5,59.5,4.7,16.5,219.0,652.29,536.77
2016,10,15,8,0,639.0,66.0,5.0,17.0,266.0,724.56,593.11
2016,10,15,8,15,675.5,70.5,5.35,17.0,312.0,779.79,636.07
2016,10,15,8,30,712.0,75.0,5.7,17.0,358.0,827.64,672.58
2016,10,15,8,45,372.0,129.5,6.1,17.5,278.5,564.11,466.04
2016,10,15,9,0,32.0,184.0,6.5,18.0,199.0,219.25,177.25
2016,10,15,9,15,19.0,180.5,6.8,18.0,189.5,176.89,142.04
2016,10,15,9,30,6.0,177.0,7.1,18.0,180.0,157.14,124.94
2016,10,15,9,45,18.0,205.0,7.45,18.0,215.5,195.52,156.62
2016,10,15,10,0,30.0,233.0,7.8,18.0,251.0,256.91,206.55
2016,10,15,10,15,21.5,226.5,7.95,18.0,240.0,215.58,172.4
2016,10,15,10,30,13.0,220.0,8.1,18.0,229.0,198.4,157.89
2016,10,15,10,45,30.5,252.5,8.3,18.0,273.5,266.8,213.61
2016,10,15,11,0,48.0,285.0,8.5,18.0,318.0,314.52,252.16
2016,10,15,11,15,57.5,296.5,8.6,18.0,336.0,330.56,265.01
2016,10,15,11,30,67.0,308.0,8.7,18.0,354.0,345.61,277.07
2016,10,15,11,45,68.0,308.5,8.8,18.0,355.5,340.76,273.07
2016,10,15,12,0,69.0,309.0,8.9,18.0,357.0,335.71,268.96
2016,10,15,12,15,50.5,291.5,8.95,18.0,326.5,297.41,237.79
2016,10,15,12,30,32.0,274.0,9.0,18.0,296.0,261.48,208.5
2016,10,15,12,45,16.5,223.0,9.05,18.0,234.5,189.55,150.19
2016,10,15,13,0,1.0,172.0,9.1,18.0,173.0,135.65,106.13
2016,10,15,13,15,0.5,138.5,9.05,18.0,139.0,107.97,83.59
2016,10,15,13,30,0.0,105.0,9.0,18.0,105.0,81.07,61.57
2016,10,15,13,45,0.0,99.5,8.95,18.0,99.5,76.71,58.08
2016,10,15,14,0,0.0,94.0,8.9,18.0,94.0,72.4,54.62
2016,10,15,14,15,0.0,86.5,8.85,18.0,86.5,66.56,49.9
2016,10,15,14,30,0.0,79.0,8.8,18.0,79.0,60.72,45.16
2016,10,15,14,45,0.0,105.5,8.8,18.0,105.5,80.66,61.91
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,99.26,77.58
2016,10,15,15,15,0.0,106.5,8.7,18.0,106.5,80.24,61.87
2016,10,15,15,30,0.0,81.0,8.6,18.0,81.0,61.59,46.36
2016,10,15,15,45,0.0,69.5,8.5,18.0,69.5,53.02,41.18
2016,10,15,16,0,0.0,58.0,8.4,18.0,58.0,44.44,33.61
2016,10,15,16,15,0.0,46.0,8.25,17.5,46.0,35.18,25.4
2016,10,15,16,30,0.0,34.0,8.1,17.0,34.0,25.95,17.1
2016,10,15,16,45,0.0,23.5,8.0,17.0,23.5,17.9,9.74
2016,10,15,17,0,0.0,13.0,7.9,17.0,13.0,9.87,2.07
2016,10,15,17,15,0.0,6.5,7.8,17.0,6.5,4.93,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.79,0.0
2016,10,16,6,45,0.0,5.0,4.35,16.5,5.0,3.78,0.0
2016,10,16,7,0,0.0,9.0,4.5,17.0,9.0,6.82,0.0
2016,10,16,7,15,0.0,14.0,4.45,17.0,14.0,10.62,3.23
2016,10,16,7,30,0.0,19.0,4.4,17.0,19.0,14.44,6.57
2016,10,16,7,45,0.0,24.5,4.35,17.0,24.5,18.65,10.21
2016,10,16,8,0,0.0,30.0,4.3,17.0,30.0,22.86,13.83
2016,10,16,8,15,0.0,35.0,4.3,17.0,35.0,26.71,17.08
2016,10,16,8,30,0.0,40.0,4.3,17.0,40.0,30.56,20.31
2016,10,16,8,45,0.0,74.5,4.35,17.0,74.5,57.2,42.71
2016,10,16,9,0,0.0,109.0,4.4,17.0,109.0,87.61,68.02
2016,10,16,9,15,1.0,139.0,4.45,17.0,139.5,116.23,91.6
2016,10,16,9,30,2.0,169.0,4.5,17.0,170.0,145.23,115.26
2016,10,16,9,45,1.0,99.0,4.55,17.5,99.5,77.99,59.41
2016,10,16,10,0,0.0,29.0,4.6,18.0,29.0,22.21,12.89
2016,10,16,10,15,0.0,45.5,4.6,18.0,45.5,34.91,23.45
2016,10,16,10,30,0.0,62.0,4.6,18.0,62.0,47.67,33.97
2016,10,16,10,45,0.0,92.5,4.7,18.0,92.5,71.33,53.43
2016,10,16,11,0,0.0,123.0,4.8,18.0,123.0,96.55,74.05
2016,10,16,11,15,0.0,111.5,4.85,18.0,111.5,86.85,66.04
2016,10,16,11,30,0.0,100.0,4.9,18.0,100.0,77.39,58.26
2016,10,16,11,45,0.0,74.5,4.95,18.0,74.5,57.4,41.83
2016,10,16,12,0,0.0,49.0,5.0,18.0,49.0,37.68,25.57
2016,10,16,12,15,0.0,38.5,5.15,18.0,38.5,29.58,18.88
2016,10,16,12,30,0.0,28.0,5.3,18.0,28.0,21.49,12.19
2016,10,16,12,45,2.5,111.5,5.5,18.0,113.0,88.19,67.29
2016,10,16,13,0,5.0,195.0,5.7,18.0,198.0,157.18,123.61
2016,10,16,13,15,70.0,241.5,5.95,18.0,285.0,242.18,193.22
2016,10,16,13,30,135.0,288.0,6.2,18.0,372.0,319.31,254.91
2016,10,16,13,45,289.5,249.5,6.45,18.0,419.0,357.33,284.58
2016,10,16,14,0,444.0,211.0,6.7,18.0,466.0,376.03,296.33
2016,10,16,14,15,253.5,214.0,6.8,18.0,358.0,269.06,210.73
2016,10,16,14,30,63.0,217.0,6.9,18.0,250.0,184.86,145.67
2016,10,16,14,45,144.0,201.5,7.0,18.0,268.0,187.4,144.59
2016,10,16,15,0,225.0,186.0,7.1,18.0,286.0,176.54,131.62
2016,10,16,15,15,304.5,155.5,7.0,18.0,276.0,145.3,103.3
2016,10,16,15,30,384.0,125.0,6.9,18.0,266.0,102.74,72.53
2016,10,16,15,45,354.5,111.5,6.85,18.0,227.5,78.99,63.97
2016,10,16,16,0,325.0,98.0,6.8,18.0,189.0,70.26,56.28
2016,10,16,16,15,290.5,81.5,6.7,17.5,151.0,59.22,46.49
2016,10,16,16,30,256.0,65.0,6.6,17.0,113.0,47.86,36.2
2016,10,16,16,45,190.5,48.5,6.5,17.0,78.0,36.0,25.19
2016,10,16,17,0,125.0,32.0,6.4,17.0,43.0,23.94,12.53
2016,10,16,17,15,62.5,16.0,6.4,17.0,21.5,12.59,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,10,17,6,45,139.5,26.0,1.9,15.5,42.5,177.19,85.62
2016,10,17,7,0,279.0,42.0,1.9,16.0,75.0,323.68,256.89
2016,10,17,7,15,373.0,52.5,1.9,16.0,119.5,424.17,345.34
2016,10,17,7,30,467.0,63.0,1.9,16.0,164.0,533.11,434.28
2016,10,17,7,45,532.5,69.5,1.95,16.5,211.5,616.09,498.76
2016,10,17,8,0,598.0,76.0,2.0,17.0,259.0,700.24,561.14
2016,10,17,8,15,638.5,81.0,1.95,17.0,305.0,759.26,602.91
2016,10,17,8,30,679.0,86.0,1.9,17.0,351.0,817.19,642.5
2016,10,17,8,45,711.5,88.5,1.9,17.0,394.5,862.28,672.29
2016,10,17,9,0,744.0,91.0,1.9,17.0,438.0,905.08,699.96
2016,10,17,9,15,764.0,94.0,1.9,17.0,476.0,926.54,712.57
2016,10,17,9,30,784.0,97.0,1.9,17.0,514.0,951.81,727.93
2016,10,17,9,45,801.5,98.0,1.9,17.5,546.5,968.56,736.06
2016,10,17,10,0,819.0,99.0,1.9,18.0,579.0,981.54,741.8
2016,10,17,10,15,829.0,100.5,1.95,18.0,604.5,983.64,742.47
2016,10,17,10,30,839.0,102.0,2.0,18.0,630.0,981.83,740.81
2016,10,17,10,45,848.5,101.5,2.05,18.0,649.0,973.18,734.78
2016,10,17,11,0,858.0,101.0,2.1,18.0,668.0,960.57,726.31
2016,10,17,11,15,861.0,101.5,2.15,18.0,678.5,927.57,704.2
2016,10,17,11,30,864.0,102.0,2.2,18.0,689.0,903.13,688.06
2016,10,17,11,45,866.5,101.5,2.3,18.0,692.0,873.73,668.86
2016,10,17,12,0,869.0,101.0,2.4,18.0,695.0,841.04,647.25
2016,10,17,12,15,867.5,100.5,2.45,18.0,689.5,801.99,620.63
2016,10,17,12,30,866.0,100.0,2.5,18.0,684.0,760.22,591.88
2016,10,17,12,45,868.0,96.5,2.65,18.0,672.0,715.42,559.99
2016,10,17,13,0,870.0,93.0,2.8,18.0,660.0,668.01,524.39
2016,10,17,13,15,862.5,92.0,2.85,18.0,639.0,614.84,482.82
2016,10,17,13,30,855.0,91.0,2.9,18.0,618.0,560.32,438.98
2016,10,17,13,45,845.5,89.0,3.0,18.0,590.5,504.46,392.78
2016,10,17,14,0,836.0,87.0,3.1,18.0,563.0,445.31,342.5
2016,10,17,14,15,821.0,85.0,3.15,18.0,528.5,383.86,288.88
2016,10,17,14,30,806.0,83.0,3.2,18.0,494.0,323.04,234.63
2016,10,17,14,45,784.0,80.5,3.3,18.0,454.0,261.02,179.5
2016,10,17,15,0,762.0,78.0,3.4,18.0,414.0,201.08,127.82
2016,10,17,15,15,732.5,74.5,3.4,17.5,370.0,141.85,82.62
2016,10,17,15,30,703.0,71.0,3.4,17.0,326.0,86.24,52.1
2016,10,17,15,45,658.5,66.5,3.45,17.0,279.0,54.2,42.39
2016,10,17,16,0,614.0,62.0,3.5,17.0,232.0,50.66,39.25
2016,10,17,16,15,549.0,55.5,3.4,16.5,185.0,45.43,34.53
2016,10,17,16,30,484.0,49.0,3.3,16.0,138.0,40.26,29.69
2016,10,17,16,45,375.0,39.0,3.25,16.0,95.0,32.04,21.84
2016,10,17,17,0,266.0,29.0,3.2,16.0,52.0,23.92,11.87
2016,10,17,17,15,133.0,14.5,3.15,15.5,26.0,11.41,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,161.5,19.0,3.05,14.5,37.5,183.93,75.04
2016,10,18,7,0,323.0,38.0,3.1,15.0,75.0,352.83,280.87
2016,10,18,7,15,417.0,47.5,3.3,15.0,120.0,456.36,374.18
2016,10,18,7,30,511.0,57.0,3.5,15.0,165.0,565.1,465.25
2016,10,18,7,45,422.5,82.0,3.7,15.5,186.5,526.51,436.76
2016,10,18,8,0,334.0,107.0,3.9,16.0,208.0,486.46,404.44
2016,10,18,8,15,359.0,120.0,4.0,16.0,244.5,532.47,441.43
2016,10,18,8,30,384.0,133.0,4.1,16.0,281.0,578.01,476.68
2016,10,18,8,45,586.0,105.5,4.2,16.5,361.5,759.13,614.62
2016,10,18,9,0,788.0,78.0,4.3,17.0,442.0,926.05,733.81
2016,10,18,9,15,807.0,80.5,4.3,17.0,480.0,953.19,750.34
2016,10,18,9,30,826.0,83.0,4.3,17.0,518.0,976.94,765.33
2016,10,18,9,45,845.5,82.5,4.3,17.0,552.0,993.64,775.34
2016,10,18,10,0,865.0,82.0,4.3,17.0,586.0,993.98,774.01
2016,10,18,10,15,874.5,83.5,4.2,17.0,611.5,995.51,773.2
2016,10,18,10,30,884.0,85.0,4.1,17.0,637.0,993.1,769.8
2016,10,18,10,45,890.0,85.5,4.05,17.5,655.5,982.07,759.46
2016,10,18,11,0,896.0,86.0,4.0,18.0,674.0,967.16,746.71
2016,10,18,11,15,719.5,153.5,3.9,18.0,631.0,871.21,678.11
2016,10,18,11,30,543.0,221.0,3.8,18.0,588.0,747.04,586.12
2016,10,18,11,45,724.5,154.0,3.75,18.0,645.0,821.85,643.15
2016,10,18,12,0,906.0,87.0,3.7,18.0,702.0,856.47,667.13
2016,10,18,12,15,904.5,86.5,3.75,18.0,696.5,816.23,638.44
2016,10,18,12,30,903.0,86.0,3.8,18.0,691.0,773.17,608.04
2016,10,18,12,45,901.0,84.5,3.85,18.0,678.0,726.08,573.67
2016,10,18,13,0,899.0,83.0,3.9,18.0,665.0,676.61,535.29
2016,10,18,13,15,892.5,82.0,3.95,18.0,644.0,622.76,492.51
2016,10,18,13,30,886.0,81.0,4.0,18.0,623.0,567.4,447.31
2016,10,18,13,45,876.5,79.5,4.1,18.0,595.0,508.84,398.32
2016,10,18,14,0,867.0,78.0,4.2,18.0,567.0,449.62,347.22
2016,10,18,14,15,853.0,76.0,4.3,18.0,532.5,387.89,292.76
2016,10,18,14,30,839.0,74.0,4.4,18.0,498.0,324.99,236.21
2016,10,18,14,45,815.5,72.5,4.5,18.0,457.5,261.63,179.42
2016,10,18,15,0,792.0,71.0,4.6,18.0,417.0,200.47,126.35
2016,10,18,15,15,763.5,68.0,4.65,17.5,372.5,139.99,79.95
2016,10,18,15,30,735.0,65.0,4.7,17.0,328.0,82.93,48.71
2016,10,18,15,45,689.5,61.0,4.8,17.0,280.0,54.79,42.92
2016,10,18,16,0,644.0,57.0,4.9,17.0,232.0,47.29,36.25
2016,10,18,16,15,579.0,51.0,4.9,16.5,184.5,42.27,31.72
2016,10,18,16,30,514.0,45.0,4.9,16.0,137.0,37.33,27.06
2016,10,18,16,45,401.5,35.5,4.9,16.0,93.5,29.35,19.43
2016,10,18,17,0,289.0,26.0,4.9,16.0,50.0,21.5,9.21
2016,10,18,17,15,144.5,13.0,5.0,16.0,25.0,10.23,0.0
2016,10,18,17,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,15.0,2.8,14.5,38.5,211.23,65.19
2016,10,19,7,0,417.0,30.0,2.8,15.0,77.0,420.04,330.31
2016,10,19,7,15,504.5,37.5,2.9,15.0,122.5,517.1,419.92
2016,10,19,7,30,592.0,45.0,3.0,15.0,168.0,612.16,499.53
2016,10,19,7,45,646.5,50.0,3.1,15.5,216.0,686.65,558.6
2016,10,19,8,0,701.0,55.0,3.2,16.0,264.0,761.61,615.09
2016,10,19,8,15,736.0,58.5,3.2,16.0,310.0,815.8,654.51
2016,10,19,8,30,771.0,62.0,3.2,16.0,356.0,868.42,691.5
2016,10,19,8,45,796.0,64.5,3.2,16.5,399.0,907.69,716.52
2016,10,19,9,0,821.0,67.0,3.2,17.0,442.0,944.24,739.06
2016,10,19,9,15,838.0,69.0,3.15,17.0,480.0,956.75,745.4
2016,10,19,9,30,855.0,71.0,3.1,17.0,518.0,977.87,757.93
2016,10,19,9,45,868.0,72.0,3.05,17.5,550.5,989.99,762.69
2016,10,19,10,0,881.0,73.0,3.0,18.0,583.0,998.36,765.03
2016,10,19,10,15,889.5,74.0,2.95,18.0,608.5,998.29,763.2
2016,10,19,10,30,898.0,75.0,2.9,18.0,634.0,994.27,758.95
2016,10,19,10,45,903.0,76.5,2.9,18.5,651.5,983.44,749.3
2016,10,19,11,0,908.0,78.0,2.9,19.0,669.0,968.68,737.23
2016,10,19,11,15,910.5,78.5,2.85,19.0,679.5,946.52,721.29
2016,10,19,11,30,913.0,79.0,2.8,19.0,690.0,920.67,703.02
2016,10,19,11,45,911.0,80.0,2.75,19.5,692.0,887.89,678.77
2016,10,19,12,0,909.0,81.0,2.7,20.0,694.0,851.92,652.46
2016,10,19,12,15,907.5,81.0,2.75,20.0,688.5,812.24,625.47
2016,10,19,12,30,906.0,81.0,2.8,20.0,683.0,769.7,596.25
2016,10,19,12,45,900.0,81.0,2.9,20.0,669.5,721.33,562.13
2016,10,19,13,0,894.0,81.0,3.0,20.0,656.0,670.91,524.03
2016,10,19,13,15,887.5,80.0,3.05,20.0,635.0,617.39,482.31
2016,10,19,13,30,881.0,79.0,3.1,20.0,614.0,562.38,438.16
2016,10,19,13,45,871.5,77.5,3.2,20.0,586.0,504.18,390.26
2016,10,19,14,0,862.0,76.0,3.3,20.0,558.0,445.34,340.23
2016,10,19,14,15,848.0,74.0,3.4,20.0,524.0,384.0,286.77
2016,10,19,14,30,834.0,72.0,3.5,20.0,490.0,323.08,232.46
2016,10,19,14,45,814.0,70.0,3.6,20.0,450.0,258.97,175.63
2016,10,19,15,0,794.0,68.0,3.7,20.0,410.0,198.22,123.3
2016,10,19,15,15,766.0,65.0,3.7,19.5,366.0,137.78,77.36
