Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,738.0,62.0,3.7,19.0,322.0,80.7,46.39
2016,10,19,15,45,696.0,57.5,3.7,19.0,275.0,52.11,40.22
2016,10,19,16,0,654.0,53.0,3.7,19.0,228.0,48.09,36.65
2016,10,19,16,15,590.5,47.5,3.55,18.5,180.5,39.71,29.18
2016,10,19,16,30,527.0,42.0,3.4,18.0,133.0,35.07,24.82
2016,10,19,16,45,419.5,33.0,3.3,17.5,90.0,27.44,17.57
2016,10,19,17,0,312.0,24.0,3.2,17.0,47.0,19.92,7.0
2016,10,19,17,15,156.0,12.0,3.2,16.5,23.5,9.44,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,6,45,201.0,15.5,2.4,15.5,37.5,205.51,35.62
2016,10,20,7,0,402.0,31.0,2.5,16.0,75.0,409.78,318.56
2016,10,20,7,15,494.0,39.0,2.6,16.0,121.0,510.95,412.26
2016,10,20,7,30,586.0,47.0,2.7,16.0,167.0,617.93,500.64
2016,10,20,7,45,643.0,52.5,2.85,16.0,215.5,686.63,556.21
2016,10,20,8,0,700.0,58.0,3.0,16.0,264.0,764.61,616.24
2016,10,20,8,15,737.0,61.5,2.85,16.0,311.0,820.83,656.1
2016,10,20,8,30,774.0,65.0,2.7,16.0,358.0,875.45,693.13
2016,10,20,8,45,800.5,68.0,2.55,16.5,402.0,916.95,718.08
2016,10,20,9,0,827.0,71.0,2.4,17.0,446.0,955.7,740.24
2016,10,20,9,15,845.0,73.0,2.4,17.5,484.5,981.36,754.33
2016,10,20,9,30,863.0,75.0,2.4,18.0,523.0,991.13,757.59
2016,10,20,9,45,881.5,74.5,2.4,18.5,556.5,1006.73,765.03
2016,10,20,10,0,900.0,74.0,2.4,19.0,590.0,1018.56,769.92
2016,10,20,10,15,908.5,75.0,2.4,19.0,616.0,1018.25,768.32
2016,10,20,10,30,917.0,76.0,2.4,19.0,642.0,1013.92,764.36
2016,10,20,10,45,922.0,77.0,2.4,19.5,660.0,1002.1,754.18
2016,10,20,11,0,927.0,78.0,2.4,20.0,678.0,986.3,741.62
2016,10,20,11,15,929.5,78.5,2.45,20.0,688.5,963.63,726.58
2016,10,20,11,30,932.0,79.0,2.5,20.0,699.0,937.22,709.1
2016,10,20,11,45,932.0,79.0,2.6,20.5,701.0,904.42,686.39
2016,10,20,12,0,932.0,79.0,2.7,21.0,703.0,868.26,661.33
2016,10,20,12,15,930.0,79.0,2.75,21.0,697.5,827.31,633.69
2016,10,20,12,30,928.0,79.0,2.8,21.0,692.0,783.48,603.81
2016,10,20,12,45,922.5,79.0,2.85,21.5,678.0,734.51,568.3
2016,10,20,13,0,917.0,79.0,2.9,22.0,664.0,683.38,528.78
2016,10,20,13,15,910.0,78.0,2.95,22.0,642.5,628.43,486.45
2016,10,20,13,30,903.0,77.0,3.0,22.0,621.0,571.99,441.67
2016,10,20,13,45,892.0,76.0,3.05,22.0,592.5,512.37,393.01
2016,10,20,14,0,881.0,75.0,3.1,22.0,564.0,452.21,342.32
2016,10,20,14,15,867.0,73.0,3.1,21.5,529.0,389.78,288.89
2016,10,20,14,30,853.0,71.0,3.1,21.0,494.0,327.75,234.41
2016,10,20,14,45,832.0,69.0,3.15,21.0,453.5,262.3,176.76
2016,10,20,15,0,811.0,67.0,3.2,21.0,413.0,200.29,123.68
2016,10,20,15,15,782.5,64.0,3.2,20.5,368.5,138.77,77.17
2016,10,20,15,30,754.0,61.0,3.2,20.0,324.0,80.66,45.82
2016,10,20,15,45,711.5,57.0,3.2,20.0,276.0,51.93,39.88
2016,10,20,16,0,669.0,53.0,3.2,20.0,228.0,48.27,36.64
2016,10,20,16,15,603.5,47.0,3.1,19.5,180.0,42.77,31.69
2016,10,20,16,30,538.0,41.0,3.0,19.0,132.0,34.37,24.06
2016,10,20,16,45,424.0,32.0,2.9,18.5,88.5,26.67,16.73
2016,10,20,17,0,310.0,23.0,2.8,18.0,45.0,19.11,5.06
2016,10,20,17,15,155.0,11.5,2.8,17.5,22.5,9.05,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,189.0,15.0,2.7,15.5,35.0,194.43,0.04
2016,10,21,7,0,378.0,30.0,2.7,16.0,70.0,389.86,301.23
2016,10,21,7,15,470.0,38.0,2.65,16.0,114.5,489.86,395.59
2016,10,21,7,30,562.0,46.0,2.6,16.0,159.0,595.87,483.22
2016,10,21,7,45,618.5,51.5,2.6,16.0,206.0,663.3,537.44
2016,10,21,8,0,675.0,57.0,2.6,16.0,253.0,740.04,595.91
2016,10,21,8,15,711.5,61.0,2.5,16.0,299.0,795.74,635.7
2016,10,21,8,30,748.0,65.0,2.4,16.0,345.0,849.96,672.83
2016,10,21,8,45,381.0,113.5,2.35,16.5,257.0,553.83,450.13
2016,10,21,9,0,14.0,162.0,2.3,17.0,169.0,157.95,125.85
2016,10,21,9,15,44.0,191.5,2.3,17.0,214.0,239.6,193.89
2016,10,21,9,30,74.0,221.0,2.3,17.0,259.0,302.03,244.04
2016,10,21,9,45,50.0,220.5,2.3,17.5,247.0,271.04,217.32
2016,10,21,10,0,26.0,220.0,2.3,18.0,235.0,218.72,174.04
2016,10,21,10,15,50.0,245.5,2.35,18.0,276.0,290.63,231.7
2016,10,21,10,30,74.0,271.0,2.4,18.0,317.0,338.98,269.63
2016,10,21,10,45,65.5,275.0,2.45,18.5,316.0,329.34,260.78
2016,10,21,11,0,57.0,279.0,2.5,19.0,315.0,320.02,252.51
2016,10,21,11,15,49.5,277.5,2.55,19.0,309.5,306.01,241.21
2016,10,21,11,30,42.0,276.0,2.6,19.0,304.0,292.6,230.41
2016,10,21,11,45,53.5,285.5,2.7,19.0,321.5,307.55,242.39
2016,10,21,12,0,65.0,295.0,2.8,19.0,339.0,321.25,253.24
2016,10,21,12,15,57.0,287.5,2.9,19.0,326.0,301.27,237.46
2016,10,21,12,30,49.0,280.0,3.0,19.0,313.0,282.2,222.46
2016,10,21,12,45,44.0,270.0,3.2,19.0,299.0,263.82,208.11
2016,10,21,13,0,39.0,260.0,3.4,19.0,285.0,246.22,194.3
2016,10,21,13,15,108.0,267.0,3.55,19.0,332.5,288.53,228.71
2016,10,21,13,30,177.0,274.0,3.7,19.0,380.0,331.71,262.54
2016,10,21,13,45,143.0,260.0,3.85,19.0,343.0,288.2,227.58
2016,10,21,14,0,109.0,246.0,4.0,19.0,306.0,242.68,191.2
2016,10,21,14,15,107.5,230.5,4.1,19.0,286.5,219.62,172.28
2016,10,21,14,30,106.0,215.0,4.2,19.0,267.0,196.97,153.47
2016,10,21,14,45,103.5,197.0,4.35,19.0,244.5,172.69,133.31
2016,10,21,15,0,101.0,179.0,4.5,19.0,222.0,149.06,113.85
2016,10,21,15,15,97.0,160.0,4.55,18.5,197.5,125.27,95.11
2016,10,21,15,30,93.0,141.0,4.6,18.0,173.0,102.37,78.47
2016,10,21,15,45,348.0,100.0,4.65,18.0,193.5,71.67,57.52
2016,10,21,16,0,603.0,59.0,4.7,18.0,214.0,48.42,37.05
2016,10,21,16,15,533.5,52.0,4.7,17.5,167.5,42.74,31.9
2016,10,21,16,30,464.0,45.0,4.7,17.0,121.0,37.11,26.59
2016,10,21,16,45,346.5,34.5,4.7,17.0,80.0,28.41,18.14
2016,10,21,17,0,229.0,24.0,4.7,17.0,39.0,19.8,3.54
2016,10,21,17,15,114.5,12.0,4.7,16.5,19.5,9.44,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,6,45,77.5,17.5,3.0,14.0,25.5,108.92,0.0
2016,10,22,7,0,155.0,35.0,3.0,14.0,51.0,217.93,167.78
2016,10,22,7,15,200.5,53.0,3.05,14.0,85.0,263.6,217.35
2016,10,22,7,30,246.0,71.0,3.1,14.0,119.0,330.74,276.94
2016,10,22,7,45,277.5,87.5,3.15,14.5,155.5,384.61,322.87
2016,10,22,8,0,309.0,104.0,3.2,15.0,192.0,439.35,367.72
2016,10,22,8,15,333.0,117.5,3.15,15.0,227.5,505.75,420.08
2016,10,22,8,30,357.0,131.0,3.1,15.0,263.0,550.25,454.26
2016,10,22,8,45,582.5,103.0,3.05,15.5,349.0,752.46,607.91
2016,10,22,9,0,808.0,75.0,3.0,16.0,435.0,941.54,740.43
2016,10,22,9,15,827.0,77.5,2.95,16.0,473.5,968.65,755.58
2016,10,22,9,30,846.0,80.0,2.9,16.0,512.0,992.29,769.65
2016,10,22,9,45,845.5,87.0,2.9,16.0,542.0,998.22,771.93
2016,10,22,10,0,845.0,94.0,2.9,16.0,572.0,1000.12,771.75
2016,10,22,10,15,855.5,95.5,2.9,16.0,598.0,1002.37,772.02
2016,10,22,10,30,866.0,97.0,2.9,16.0,624.0,1000.63,769.71
2016,10,22,10,45,873.0,98.0,2.95,16.5,642.5,990.8,761.1
2016,10,22,11,0,880.0,99.0,3.0,17.0,661.0,977.0,750.02
2016,10,22,11,15,798.5,126.0,3.0,17.0,642.0,906.11,700.48
2016,10,22,11,30,717.0,153.0,3.0,17.0,623.0,841.6,655.31
2016,10,22,11,45,703.0,159.0,3.05,17.0,621.5,807.3,631.52
2016,10,22,12,0,689.0,165.0,3.1,17.0,620.0,770.94,605.34
2016,10,22,12,15,788.0,132.0,3.15,17.0,648.0,777.81,611.49
2016,10,22,12,30,887.0,99.0,3.2,17.0,676.0,772.73,608.27
2016,10,22,12,45,880.5,99.0,3.3,17.0,662.0,730.8,577.0
2016,10,22,13,0,874.0,99.0,3.4,17.0,648.0,679.65,537.75
2016,10,22,13,15,866.0,98.0,3.45,17.0,627.0,624.9,494.55
2016,10,22,13,30,858.0,97.0,3.5,17.0,606.0,568.87,449.08
2016,10,22,13,45,783.5,106.5,3.6,17.0,554.5,489.27,384.45
2016,10,22,14,0,709.0,116.0,3.7,17.0,503.0,415.18,323.0
2016,10,22,14,15,690.0,112.0,3.7,16.5,468.5,357.12,272.89
2016,10,22,14,30,671.0,108.0,3.7,16.0,434.0,300.5,222.87
2016,10,22,14,45,650.5,102.0,3.75,16.0,397.0,243.58,172.16
2016,10,22,15,0,630.0,96.0,3.8,16.0,360.0,188.84,124.8
2016,10,22,15,15,584.5,96.0,3.8,16.0,319.5,138.38,86.59
2016,10,22,15,30,539.0,96.0,3.8,16.0,279.0,93.64,62.11
2016,10,22,15,45,507.0,85.0,3.85,16.0,236.5,66.49,53.41
2016,10,22,16,0,475.0,74.0,3.9,16.0,194.0,58.75,46.47
2016,10,22,16,15,416.0,62.5,3.8,15.5,151.0,50.15,38.66
2016,10,22,16,30,357.0,51.0,3.7,15.0,108.0,38.85,28.28
2016,10,22,16,45,262.0,37.0,3.65,15.0,71.0,28.18,17.95
2016,10,22,17,0,167.0,23.0,3.6,15.0,34.0,17.51,0.25
2016,10,22,17,15,83.5,11.5,3.55,15.0,17.0,9.05,0.0
2016,10,22,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.0,15.0,1.75,14.0,32.5,182.19,0.0
2016,10,23,7,0,352.0,30.0,1.8,14.0,65.0,369.67,280.28
2016,10,23,7,15,450.0,39.0,1.85,14.0,109.5,475.06,383.5
2016,10,23,7,30,548.0,48.0,1.9,14.0,154.0,586.94,476.26
2016,10,23,7,45,606.0,54.0,1.95,14.5,201.0,663.39,536.62
2016,10,23,8,0,664.0,60.0,2.0,15.0,248.0,740.98,594.73
2016,10,23,8,15,498.5,96.0,2.05,15.0,251.5,635.48,515.98
2016,10,23,8,30,333.0,132.0,2.1,15.0,255.0,504.86,415.04
2016,10,23,8,45,376.0,142.5,2.2,15.5,296.5,586.66,477.74
2016,10,23,9,0,419.0,153.0,2.3,16.0,338.0,644.44,519.82
2016,10,23,9,15,624.5,117.0,2.3,16.0,419.5,820.37,648.35
2016,10,23,9,30,830.0,81.0,2.3,16.0,501.0,976.99,754.99
2016,10,23,9,45,851.5,80.0,2.35,16.5,535.0,994.82,763.02
2016,10,23,10,0,873.0,79.0,2.4,17.0,569.0,996.44,761.63
2016,10,23,10,15,882.5,80.5,2.45,17.0,594.5,997.77,761.82
2016,10,23,10,30,892.0,82.0,2.5,17.0,620.0,995.17,759.5
2016,10,23,10,45,454.0,155.5,2.6,17.0,429.5,643.3,509.46
2016,10,23,11,0,16.0,229.0,2.7,17.0,239.0,208.29,164.29
2016,10,23,11,15,16.5,231.5,2.8,17.0,242.0,209.13,165.93
2016,10,23,11,30,17.0,234.0,2.9,17.0,245.0,209.98,166.55
2016,10,23,11,45,17.0,235.0,3.0,17.5,246.0,208.99,165.39
2016,10,23,12,0,17.0,236.0,3.1,18.0,247.0,208.02,164.29
2016,10,23,12,15,312.5,212.0,3.2,18.0,414.0,461.03,369.95
2016,10,23,12,30,608.0,188.0,3.3,18.0,581.0,663.45,524.71
2016,10,23,12,45,363.5,238.0,3.4,18.0,472.0,484.26,384.82
2016,10,23,13,0,119.0,288.0,3.5,18.0,363.0,336.52,266.93
2016,10,23,13,15,118.5,278.0,3.55,18.0,350.5,315.86,251.01
2016,10,23,13,30,118.0,268.0,3.6,18.0,338.0,295.3,234.57
2016,10,23,13,45,139.0,256.0,3.7,18.0,334.5,283.52,224.92
2016,10,23,14,0,160.0,244.0,3.8,18.0,331.0,269.38,212.85
2016,10,23,14,15,160.5,227.0,3.9,17.5,309.5,241.41,189.88
2016,10,23,14,30,161.0,210.0,4.0,17.0,288.0,213.69,166.72
2016,10,23,14,45,110.0,189.0,4.1,17.0,240.0,171.08,132.8
2016,10,23,15,0,59.0,168.0,4.2,17.0,192.0,134.38,104.46
2016,10,23,15,15,54.5,150.0,4.2,17.0,170.5,114.21,88.27
2016,10,23,15,30,50.0,132.0,4.2,17.0,149.0,94.98,73.53
2016,10,23,15,45,42.5,112.5,4.25,17.0,125.5,78.99,64.17
2016,10,23,16,0,35.0,93.0,4.3,17.0,102.0,66.02,52.63
2016,10,23,16,15,25.0,73.5,4.2,16.5,79.0,52.79,40.77
2016,10,23,16,30,15.0,54.0,4.1,16.0,56.0,39.36,28.54
2016,10,23,16,45,7.5,35.0,4.1,16.0,36.0,25.99,15.85
2016,10,23,17,0,0.0,16.0,4.1,16.0,16.0,12.21,0.0
2016,10,23,17,15,0.0,8.0,4.0,15.5,8.0,6.29,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,6.35,15.5,13.5,10.3,0.0
2016,10,24,7,0,0.0,27.0,6.6,16.0,27.0,23.41,12.08
2016,10,24,7,15,4.5,46.5,6.75,16.0,47.5,48.64,34.72
2016,10,24,7,30,9.0,66.0,6.9,16.0,68.0,72.1,55.36
2016,10,24,7,45,16.5,85.0,7.1,16.0,89.5,96.82,77.07
2016,10,24,8,0,24.0,104.0,7.3,16.0,111.0,136.92,111.49
2016,10,24,8,15,30.5,122.0,7.4,16.0,132.5,161.1,132.14
2016,10,24,8,30,37.0,140.0,7.5,16.0,154.0,185.37,152.57
2016,10,24,8,45,38.5,156.5,7.65,16.0,172.5,202.59,166.66
2016,10,24,9,0,40.0,173.0,7.8,16.0,191.0,219.75,180.53
2016,10,24,9,15,48.5,191.5,7.75,16.0,214.5,246.47,202.45
2016,10,24,9,30,57.0,210.0,7.7,16.0,238.0,272.94,223.95
2016,10,24,9,45,35.0,203.5,7.7,16.5,221.5,236.96,192.67
2016,10,24,10,0,13.0,197.0,7.7,17.0,205.0,182.84,146.69
2016,10,24,10,15,32.5,225.5,7.75,17.0,245.0,251.48,203.29
2016,10,24,10,30,52.0,254.0,7.8,17.0,285.0,299.29,242.3
2016,10,24,10,45,29.0,226.5,7.85,17.0,244.0,241.19,194.1
2016,10,24,11,0,6.0,199.0,7.9,17.0,203.0,170.53,135.49
2016,10,24,11,15,41.5,245.0,7.85,17.0,272.5,265.25,213.73
2016,10,24,11,30,77.0,291.0,7.8,17.0,342.0,341.62,275.87
2016,10,24,11,45,43.5,254.0,7.8,17.5,283.0,267.88,214.97
2016,10,24,12,0,10.0,217.0,7.8,18.0,224.0,185.34,146.83
2016,10,24,12,15,16.5,230.0,7.8,18.0,241.0,200.61,159.47
2016,10,24,12,30,23.0,243.0,7.8,18.0,258.0,215.1,171.36
2016,10,24,12,45,11.5,207.0,7.85,18.0,214.5,173.69,137.55
2016,10,24,13,0,0.0,171.0,7.9,18.0,171.0,134.81,105.69
2016,10,24,13,15,0.0,156.0,7.9,18.0,156.0,122.08,95.41
2016,10,24,13,30,0.0,141.0,7.9,18.0,141.0,109.65,85.34
2016,10,24,13,45,0.0,137.5,7.95,18.0,137.5,106.55,82.93
2016,10,24,14,0,0.0,134.0,8.0,18.0,134.0,103.45,80.54
2016,10,24,14,15,0.0,106.5,7.95,17.5,106.5,81.9,62.95
2016,10,24,14,30,0.0,79.0,7.9,17.0,79.0,60.7,45.48
2016,10,24,14,45,0.0,94.0,7.9,17.0,94.0,71.97,55.07
2016,10,24,15,0,0.0,109.0,7.9,17.0,109.0,82.55,64.08
2016,10,24,15,15,0.0,96.0,7.7,17.0,96.0,72.45,55.71
2016,10,24,15,30,0.0,83.0,7.5,17.0,83.0,62.51,47.38
2016,10,24,15,45,0.0,69.5,7.3,17.0,69.5,52.5,40.87
2016,10,24,16,0,0.0,56.0,7.1,17.0,56.0,42.59,32.0
2016,10,24,16,15,0.0,43.0,6.9,16.5,43.0,32.9,23.29
2016,10,24,16,30,0.0,30.0,6.7,16.0,30.0,22.9,14.21
2016,10,24,16,45,0.0,19.0,6.55,16.0,19.0,14.47,6.17
2016,10,24,17,0,0.0,8.0,6.4,16.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,6.4,16.0,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,4.72,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.11,1.11
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,15.98,7.54
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,22.87,13.61
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,30.17,19.94
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,37.48,26.19
2016,10,25,8,15,0.0,59.0,6.7,17.0,59.0,45.2,32.76
2016,10,25,8,30,0.0,69.0,6.7,17.0,69.0,52.93,39.27
2016,10,25,8,45,0.0,46.5,6.7,17.0,46.5,35.56,24.51
2016,10,25,9,0,0.0,24.0,6.7,17.0,24.0,18.3,9.86
2016,10,25,9,15,0.0,51.0,6.75,17.0,51.0,39.05,27.33
2016,10,25,9,30,0.0,78.0,6.8,17.0,78.0,59.93,44.77
2016,10,25,9,45,0.0,70.0,6.85,17.5,70.0,53.76,39.42
2016,10,25,10,0,0.0,62.0,6.9,18.0,62.0,47.59,34.12
2016,10,25,10,15,0.0,112.0,6.9,18.0,112.0,88.08,67.62
2016,10,25,10,30,0.0,162.0,6.9,18.0,162.0,132.59,104.08
2016,10,25,10,45,7.5,193.0,6.95,18.0,198.0,167.9,133.09
2016,10,25,11,0,15.0,224.0,7.0,18.0,234.0,203.11,161.79
2016,10,25,11,15,12.5,218.5,6.9,18.0,227.0,193.66,153.85
2016,10,25,11,30,10.0,213.0,6.8,18.0,220.0,184.7,146.39
2016,10,25,11,45,16.0,228.0,6.75,18.0,239.0,202.17,160.68
2016,10,25,12,0,22.0,243.0,6.7,18.0,258.0,219.02,174.39
2016,10,25,12,15,15.5,226.5,6.6,18.0,237.0,196.91,156.29
2016,10,25,12,30,9.0,210.0,6.5,18.0,216.0,175.94,139.16
2016,10,25,12,45,81.0,247.5,6.4,18.5,297.5,269.92,216.29
2016,10,25,13,0,153.0,285.0,6.3,19.0,379.0,356.53,285.31
2016,10,25,13,15,200.0,271.0,6.2,19.0,389.5,358.72,286.98
2016,10,25,13,30,247.0,257.0,6.1,19.0,400.0,365.57,291.77
2016,10,25,13,45,220.5,246.5,6.1,19.0,369.5,315.47,250.88
2016,10,25,14,0,194.0,236.0,6.1,19.0,339.0,277.85,219.79
2016,10,25,14,15,211.5,218.0,6.0,18.5,324.0,253.38,198.87
2016,10,25,14,30,229.0,200.0,5.9,18.0,309.0,227.08,175.77
2016,10,25,14,45,260.5,178.0,5.85,18.0,291.5,201.99,152.42
2016,10,25,15,0,292.0,156.0,5.8,18.0,274.0,169.51,123.13
2016,10,25,15,15,284.5,138.0,5.7,18.0,242.0,132.04,93.3
2016,10,25,15,30,277.0,120.0,5.6,18.0,210.0,96.02,69.21
2016,10,25,15,45,259.0,102.5,5.5,18.0,176.5,73.17,58.82
2016,10,25,16,0,241.0,85.0,5.4,18.0,143.0,61.53,48.44
2016,10,25,16,15,209.5,67.5,5.15,17.5,110.0,49.46,37.6
2016,10,25,16,30,178.0,50.0,4.9,17.0,77.0,37.12,26.33
2016,10,25,16,45,89.0,35.0,4.7,17.0,48.5,25.97,15.2
2016,10,25,17,0,0.0,20.0,4.5,17.0,20.0,14.83,0.0
2016,10,25,17,15,0.0,10.0,4.45,17.0,10.0,7.87,0.0
2016,10,25,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.5,3.65,15.0,28.5,140.43,0.0
2016,10,26,7,0,345.0,27.0,3.8,15.0,57.0,361.25,258.7
2016,10,26,7,15,446.0,35.0,3.85,15.0,100.0,467.09,377.57
2016,10,26,7,30,547.0,43.0,3.9,15.0,143.0,579.51,474.01
2016,10,26,7,45,608.0,48.5,4.0,15.5,189.5,649.74,532.05
2016,10,26,8,0,669.0,54.0,4.1,16.0,236.0,730.06,594.76
2016,10,26,8,15,707.5,57.5,4.05,16.0,281.0,786.57,637.35
2016,10,26,8,30,746.0,61.0,4.0,16.0,326.0,841.66,677.28
2016,10,26,8,45,773.0,64.0,3.95,16.5,368.0,882.84,704.42
2016,10,26,9,0,800.0,67.0,3.9,17.0,410.0,921.44,728.95
2016,10,26,9,15,819.0,69.0,3.95,17.0,447.5,947.61,746.06
2016,10,26,9,30,838.0,71.0,4.0,17.0,485.0,958.25,752.12
2016,10,26,9,45,851.0,72.5,4.1,17.5,516.5,970.69,758.5
2016,10,26,10,0,864.0,74.0,4.2,18.0,548.0,979.48,762.36
2016,10,26,10,15,874.0,75.5,4.25,18.0,573.5,981.44,762.73
2016,10,26,10,30,884.0,77.0,4.3,18.0,599.0,979.51,760.58
2016,10,26,10,45,887.5,79.0,4.4,18.5,616.5,967.92,750.79
2016,10,26,11,0,891.0,81.0,4.5,19.0,634.0,952.53,738.76
2016,10,26,11,15,895.5,81.5,4.6,19.0,645.0,932.53,725.05
2016,10,26,11,30,900.0,82.0,4.7,19.0,656.0,908.85,708.77
2016,10,26,11,45,899.5,83.0,4.8,19.0,658.5,877.79,687.21
2016,10,26,12,0,899.0,84.0,4.9,19.0,661.0,843.52,663.24
2016,10,26,12,15,898.0,84.0,4.85,19.0,656.0,804.69,634.99
2016,10,26,12,30,897.0,84.0,4.8,19.0,651.0,763.03,604.59
2016,10,26,12,45,891.5,84.0,4.8,19.0,637.5,715.58,569.03
2016,10,26,13,0,886.0,84.0,4.8,19.0,624.0,666.08,529.89
2016,10,26,13,15,878.5,83.0,4.7,19.0,603.0,612.57,486.42
2016,10,26,13,30,871.0,82.0,4.6,19.0,582.0,557.72,440.85
2016,10,26,13,45,860.0,80.5,4.55,19.0,554.0,499.6,391.67
2016,10,26,14,0,849.0,79.0,4.5,19.0,526.0,441.7,341.27
2016,10,26,14,15,833.0,77.0,4.35,18.5,491.5,379.75,286.9
2016,10,26,14,30,817.0,75.0,4.2,18.0,457.0,318.54,232.06
2016,10,26,14,45,795.5,72.0,4.05,18.0,417.5,256.18,175.98
2016,10,26,15,0,774.0,69.0,3.9,18.0,378.0,195.84,123.52
2016,10,26,15,15,742.0,65.5,3.7,18.0,334.0,136.2,77.62
2016,10,26,15,30,710.0,62.0,3.5,18.0,290.0,80.46,46.63
2016,10,26,15,45,662.0,57.5,3.3,18.0,243.5,51.81,40.08
2016,10,26,16,0,614.0,53.0,3.1,18.0,197.0,44.1,33.18
2016,10,26,16,15,538.0,46.0,2.75,17.5,151.0,38.22,27.8
2016,10,26,16,30,462.0,39.0,2.4,17.0,105.0,32.43,22.27
2016,10,26,16,45,231.0,33.0,2.1,17.0,66.0,25.1,14.17
2016,10,26,17,0,0.0,27.0,1.8,17.0,27.0,18.97,0.0
2016,10,26,17,15,0.0,13.5,1.7,16.5,13.5,10.62,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,4.6,15.5,11.5,9.05,0.0
2016,10,27,7,0,0.0,23.0,4.9,16.0,23.0,18.64,7.41
2016,10,27,7,15,0.0,41.0,4.95,16.0,41.0,38.48,25.93
2016,10,27,7,30,0.0,59.0,5.0,16.0,59.0,56.16,41.46
2016,10,27,7,45,5.0,77.5,5.05,16.5,78.5,78.15,60.58
2016,10,27,8,0,10.0,96.0,5.1,17.0,98.0,99.91,79.26
2016,10,27,8,15,15.0,113.0,5.0,17.0,117.5,119.66,96.14
2016,10,27,8,30,20.0,130.0,4.9,17.0,137.0,139.57,112.9
2016,10,27,8,45,10.0,116.5,4.8,17.0,120.0,109.54,87.19
2016,10,27,9,0,0.0,103.0,4.7,17.0,103.0,83.46,64.73
2016,10,27,9,15,125.5,155.0,4.6,17.0,216.5,301.36,249.23
2016,10,27,9,30,251.0,207.0,4.5,17.0,330.0,515.23,420.65
2016,10,27,9,45,125.5,163.5,4.45,17.5,225.0,304.56,249.02
2016,10,27,10,0,0.0,120.0,4.4,18.0,120.0,95.75,73.88
2016,10,27,10,15,67.0,194.5,4.3,18.0,234.0,251.9,203.81
2016,10,27,10,30,134.0,269.0,4.2,18.0,348.0,423.2,339.85
2016,10,27,10,45,67.0,199.5,4.1,18.0,239.0,249.93,200.74
2016,10,27,11,0,0.0,130.0,4.0,18.0,130.0,102.98,79.39
2016,10,27,11,15,0.0,120.0,4.25,17.5,120.0,94.18,72.42
2016,10,27,11,30,0.0,110.0,4.5,17.0,110.0,85.67,65.53
2016,10,27,11,45,0.0,110.0,4.8,17.0,110.0,85.59,65.46
2016,10,27,12,0,0.0,110.0,5.1,17.0,110.0,85.52,65.41
2016,10,27,12,15,0.0,120.0,5.1,17.0,120.0,93.64,72.11
2016,10,27,12,30,0.0,130.0,5.1,17.0,130.0,101.72,78.8
2016,10,27,12,45,0.0,143.0,5.1,17.0,143.0,112.23,87.48
2016,10,27,13,0,0.0,156.0,5.1,17.0,156.0,122.64,96.11
2016,10,27,13,15,0.0,148.5,5.05,17.0,148.5,116.15,90.88
2016,10,27,13,30,0.0,141.0,5.0,17.0,141.0,109.77,85.76
2016,10,27,13,45,0.0,138.0,4.95,17.0,138.0,107.05,83.66
2016,10,27,14,0,0.0,135.0,4.9,17.0,135.0,104.33,81.57
2016,10,27,14,15,0.0,126.5,4.75,17.0,126.5,97.32,75.92
2016,10,27,14,30,0.0,118.0,4.6,17.0,118.0,90.39,70.33
2016,10,27,14,45,0.0,63.5,4.45,17.0,63.5,48.68,35.52
2016,10,27,15,0,0.0,9.0,4.3,17.0,9.0,6.84,0.16
2016,10,27,15,15,0.0,8.0,4.1,17.0,8.0,6.08,0.0
2016,10,27,15,30,0.0,7.0,3.9,17.0,7.0,5.31,0.0
2016,10,27,15,45,0.0,5.5,3.7,17.0,5.5,4.17,0.0
2016,10,27,16,0,0.0,4.0,3.5,17.0,4.0,3.03,0.0
2016,10,27,16,15,0.0,3.0,3.35,17.0,3.0,2.27,0.0
2016,10,27,16,30,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,10,27,16,45,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,10,27,17,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,14.0,0.6,16.0,22.5,91.53,0.0
2016,10,28,7,0,214.0,28.0,0.6,16.0,45.0,252.93,165.17
2016,10,28,7,15,315.5,39.0,0.65,16.0,84.0,362.97,287.27
2016,10,28,7,30,417.0,50.0,0.7,16.0,123.0,475.42,380.44
2016,10,28,7,45,482.0,57.5,0.8,16.0,166.5,556.38,445.34
2016,10,28,8,0,547.0,65.0,0.9,16.0,210.0,639.01,508.81
2016,10,28,8,15,591.0,70.0,1.0,16.0,253.0,699.33,553.59
2016,10,28,8,30,635.0,75.0,1.1,16.0,296.0,758.99,596.53
2016,10,28,8,45,335.0,120.0,1.2,16.5,238.0,518.24,417.08
2016,10,28,9,0,35.0,165.0,1.3,17.0,180.0,207.14,166.14
2016,10,28,9,15,87.5,189.0,1.4,17.0,230.5,285.82,232.09
2016,10,28,9,30,140.0,213.0,1.5,17.0,281.0,387.42,312.36
2016,10,28,9,45,70.0,161.5,1.65,17.0,195.5,224.7,181.63
2016,10,28,10,0,0.0,110.0,1.8,17.0,110.0,86.84,66.72
2016,10,28,10,15,8.0,160.5,1.9,17.0,165.0,140.76,111.41
2016,10,28,10,30,16.0,211.0,2.0,17.0,220.0,196.58,156.56
2016,10,28,10,45,8.0,155.0,2.15,17.5,159.5,133.5,104.81
2016,10,28,11,0,0.0,99.0,2.3,18.0,99.0,76.67,57.89
2016,10,28,11,15,0.0,115.0,2.5,18.0,115.0,89.99,68.83
2016,10,28,11,30,0.0,131.0,2.7,18.0,131.0,103.37,79.73
2016,10,28,11,45,45.0,210.0,2.9,18.0,238.5,226.14,180.37
2016,10,28,12,0,90.0,289.0,3.1,18.0,346.0,339.4,270.29
2016,10,28,12,15,82.0,283.5,3.2,18.0,335.5,320.29,254.7
2016,10,28,12,30,74.0,278.0,3.3,18.0,325.0,301.94,240.14
2016,10,28,12,45,50.5,256.0,3.45,18.0,288.0,257.84,204.92
2016,10,28,13,0,27.0,234.0,3.6,18.0,251.0,206.03,163.33
2016,10,28,13,15,254.0,216.5,3.6,18.0,361.0,353.41,283.23
2016,10,28,13,30,481.0,199.0,3.6,18.0,471.0,451.74,358.83
2016,10,28,13,45,333.5,214.0,3.6,18.0,398.5,351.22,278.02
2016,10,28,14,0,186.0,229.0,3.6,18.0,326.0,269.56,212.88
2016,10,28,14,15,140.5,213.0,3.5,18.0,283.0,224.39,176.39
2016,10,28,14,30,95.0,197.0,3.4,18.0,240.0,181.2,141.74
2016,10,28,14,45,206.5,172.0,3.35,18.0,255.5,182.58,138.23
2016,10,28,15,0,318.0,147.0,3.3,18.0,271.0,168.2,120.66
2016,10,28,15,15,304.0,131.5,3.15,17.5,239.0,130.27,91.0
2016,10,28,15,30,290.0,116.0,3.0,17.0,207.0,94.42,67.62
2016,10,28,15,45,270.0,99.0,2.85,17.0,173.0,70.98,57.07
2016,10,28,16,0,250.0,82.0,2.7,17.0,139.0,59.54,46.81
2016,10,28,16,15,218.5,64.5,2.4,16.5,105.5,47.4,35.83
2016,10,28,16,30,187.0,47.0,2.1,16.0,72.0,34.93,24.35
2016,10,28,16,45,93.5,31.5,1.85,16.0,44.0,23.46,12.0
2016,10,28,17,0,0.0,16.0,1.6,16.0,16.0,12.59,0.0
2016,10,28,17,15,0.0,8.0,1.5,16.0,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,16.0,5.5,4.33,0.0
2016,10,29,7,0,0.0,11.0,3.5,16.0,11.0,8.35,0.0
2016,10,29,7,15,0.0,21.0,3.75,16.0,21.0,15.99,7.4
2016,10,29,7,30,0.0,31.0,4.0,16.0,31.0,23.65,14.2
2016,10,29,7,45,0.0,42.0,4.25,16.5,42.0,32.11,21.53
2016,10,29,8,0,0.0,53.0,4.5,17.0,53.0,40.58,28.81
2016,10,29,8,15,0.0,64.0,4.65,17.0,64.0,49.66,36.55
2016,10,29,8,30,0.0,75.0,4.8,17.0,75.0,59.09,44.5
2016,10,29,8,45,57.5,126.0,4.95,17.0,150.0,183.63,151.24
2016,10,29,9,0,115.0,177.0,5.1,17.0,225.0,326.81,269.79
2016,10,29,9,15,162.0,192.5,5.15,17.0,266.5,389.15,320.65
2016,10,29,9,30,209.0,208.0,5.2,17.0,308.0,451.3,370.68
2016,10,29,9,45,211.5,222.5,5.3,17.5,330.0,466.29,380.81
2016,10,29,10,0,214.0,237.0,5.4,18.0,352.0,480.22,390.21
2016,10,29,10,15,224.5,248.0,5.35,18.0,373.0,496.64,402.33
2016,10,29,10,30,235.0,259.0,5.3,18.0,394.0,511.8,413.42
2016,10,29,10,45,204.0,270.0,5.25,18.0,390.5,485.4,391.06
2016,10,29,11,0,173.0,281.0,5.2,18.0,387.0,459.13,369.01
2016,10,29,11,15,216.5,281.5,5.1,18.0,416.0,490.03,393.74
2016,10,29,11,30,260.0,282.0,5.0,18.0,445.0,538.42,431.08
2016,10,29,11,45,582.0,180.5,4.9,18.0,546.0,722.67,577.47
2016,10,29,12,0,904.0,79.0,4.8,18.0,647.0,840.71,664.73
2016,10,29,12,15,902.0,78.5,4.7,18.0,641.0,800.57,634.19
2016,10,29,12,30,900.0,78.0,4.6,18.0,635.0,757.71,602.55
2016,10,29,12,45,663.0,153.5,4.5,18.0,559.0,634.97,506.45
2016,10,29,13,0,426.0,229.0,4.4,18.0,483.0,506.8,404.36
2016,10,29,13,15,396.0,227.0,4.3,18.0,457.0,447.23,357.24
2016,10,29,13,30,366.0,225.0,4.2,18.0,431.0,402.61,320.76
2016,10,29,13,45,332.5,219.0,4.15,18.0,398.5,355.3,281.9
2016,10,29,14,0,299.0,213.0,4.1,18.0,366.0,311.27,245.36
2016,10,29,14,15,307.5,196.0,4.05,18.0,344.5,277.11,215.85
2016,10,29,14,30,316.0,179.0,4.0,18.0,323.0,242.1,185.01
2016,10,29,14,45,357.0,155.5,3.95,18.0,304.5,209.11,154.33
2016,10,29,15,0,398.0,132.0,3.9,18.0,286.0,173.72,121.82
2016,10,29,15,15,380.0,118.5,3.85,18.0,251.5,130.78,88.15
2016,10,29,15,30,362.0,105.0,3.8,18.0,217.0,90.4,62.34
2016,10,29,15,45,474.0,78.0,3.8,18.0,199.0,61.5,48.54
2016,10,29,16,0,586.0,51.0,3.8,18.0,181.0,42.35,31.57
