Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,506.0,43.5,3.65,17.5,136.5,36.08,25.8
2016,10,29,16,30,426.0,36.0,3.5,17.0,92.0,29.88,19.84
2016,10,29,16,45,283.5,25.0,3.35,17.0,55.5,20.59,9.2
2016,10,29,17,0,141.0,14.0,3.2,17.0,19.0,11.02,0.0
2016,10,29,17,15,70.5,7.0,3.2,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,16.0,0.5,0.38,0.0
2016,10,30,7,30,0.0,1.0,8.1,16.0,1.0,0.76,0.0
2016,10,30,7,45,0.0,2.0,8.15,16.5,2.0,1.51,0.0
2016,10,30,8,0,0.0,3.0,8.2,17.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,3.5,8.2,17.0,3.5,2.65,0.0
2016,10,30,8,30,0.0,4.0,8.2,17.0,4.0,3.04,0.0
2016,10,30,8,45,0.0,5.5,8.2,17.0,5.5,4.18,0.0
2016,10,30,9,0,0.0,7.0,8.2,17.0,7.0,5.32,0.0
2016,10,30,9,15,0.0,7.5,8.2,17.0,7.5,5.71,0.0
2016,10,30,9,30,0.0,8.0,8.2,17.0,8.0,6.1,0.0
2016,10,30,9,45,0.0,53.5,8.2,17.0,53.5,41.0,28.87
2016,10,30,10,0,0.0,99.0,8.2,17.0,99.0,77.24,59.1
2016,10,30,10,15,133.5,175.5,8.1,17.0,252.0,319.39,263.74
2016,10,30,10,30,267.0,252.0,8.0,17.0,405.0,558.82,457.26
2016,10,30,10,45,394.5,226.5,7.95,17.5,461.0,642.15,524.27
2016,10,30,11,0,522.0,201.0,7.9,18.0,517.0,744.65,604.14
2016,10,30,11,15,261.0,166.5,7.75,18.0,324.5,424.89,348.45
2016,10,30,11,30,0.0,132.0,7.6,18.0,132.0,104.32,80.59
2016,10,30,11,45,259.0,172.0,7.45,18.0,333.5,406.26,333.39
2016,10,30,12,0,518.0,212.0,7.3,18.0,535.0,667.34,540.77
2016,10,30,12,15,259.0,170.5,7.15,18.0,332.0,378.01,308.64
2016,10,30,12,30,0.0,129.0,7.0,18.0,129.0,101.0,77.89
2016,10,30,12,45,407.0,117.5,6.9,18.0,358.0,422.0,346.14
2016,10,30,13,0,814.0,106.0,6.8,18.0,587.0,645.95,523.07
2016,10,30,13,15,805.0,104.5,6.7,18.0,566.5,593.48,478.65
2016,10,30,13,30,796.0,103.0,6.6,18.0,546.0,540.01,433.37
2016,10,30,13,45,646.5,135.5,6.55,18.0,483.5,449.14,357.89
2016,10,30,14,0,497.0,168.0,6.5,18.0,421.0,365.31,288.41
2016,10,30,14,15,613.0,130.5,6.4,18.0,421.5,345.73,266.78
2016,10,30,14,30,729.0,93.0,6.3,18.0,422.0,306.32,226.48
2016,10,30,14,45,700.0,90.0,6.25,18.0,383.0,246.95,173.18
2016,10,30,15,0,671.0,87.0,6.2,18.0,344.0,190.63,124.33
2016,10,30,15,15,632.0,82.5,6.05,17.5,301.0,135.31,81.74
2016,10,30,15,30,593.0,78.0,5.9,17.0,258.0,84.87,52.65
2016,10,30,15,45,535.5,71.0,5.8,17.0,213.5,56.82,44.62
2016,10,30,16,0,478.0,64.0,5.7,17.0,169.0,51.62,39.81
2016,10,30,16,15,388.5,54.5,5.5,16.5,126.0,44.18,32.91
2016,10,30,16,30,299.0,45.0,5.3,16.0,83.0,34.11,23.43
2016,10,30,16,45,149.5,30.5,5.15,16.0,49.5,22.94,10.15
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.5,2.45,14.5,20.0,83.58,0.0
2016,10,31,7,0,194.0,27.0,2.5,15.0,40.0,231.26,118.87
2016,10,31,7,15,311.0,38.5,2.65,15.0,80.0,357.87,285.28
2016,10,31,7,30,428.0,50.0,2.8,15.0,120.0,484.08,395.06
2016,10,31,7,45,507.5,56.0,2.95,15.5,165.5,576.98,471.77
2016,10,31,8,0,587.0,62.0,3.1,16.0,211.0,671.66,546.42
2016,10,31,8,15,632.5,67.0,3.2,16.0,255.5,734.14,594.63
2016,10,31,8,30,678.0,72.0,3.3,16.0,300.0,795.88,640.67
2016,10,31,8,45,675.0,78.5,3.45,16.0,330.0,810.62,651.1
2016,10,31,9,0,672.0,85.0,3.6,16.0,360.0,822.3,659.21
2016,10,31,9,15,501.5,135.5,3.65,16.0,351.5,706.24,571.61
2016,10,31,9,30,331.0,186.0,3.7,16.0,343.0,570.54,464.57
2016,10,31,9,45,197.5,205.5,3.75,16.5,301.0,431.32,351.79
2016,10,31,10,0,64.0,225.0,3.8,17.0,259.0,292.29,236.15
2016,10,31,10,15,146.5,239.5,3.8,17.0,322.0,409.58,331.7
2016,10,31,10,30,229.0,254.0,3.8,17.0,385.0,500.92,403.99
2016,10,31,10,45,395.5,219.5,3.85,17.0,453.5,658.3,526.69
2016,10,31,11,0,562.0,185.0,3.9,17.0,522.0,764.66,608.11
2016,10,31,11,15,453.5,222.5,3.95,17.0,497.0,686.28,546.02
2016,10,31,11,30,345.0,260.0,4.0,17.0,472.0,590.79,471.77
2016,10,31,11,45,199.0,263.0,4.1,17.0,385.5,432.66,347.58
2016,10,31,12,0,53.0,266.0,4.2,17.0,299.0,286.62,229.09
2016,10,31,12,15,120.0,274.0,4.3,17.0,348.0,358.31,287.9
2016,10,31,12,30,187.0,282.0,4.4,17.0,397.0,405.84,326.32
2016,10,31,12,45,211.5,273.0,4.55,17.0,400.0,400.52,322.36
2016,10,31,13,0,236.0,264.0,4.7,17.0,403.0,392.66,316.27
2016,10,31,13,15,166.5,255.0,4.8,17.0,351.5,326.57,262.65
2016,10,31,13,30,97.0,246.0,4.9,17.0,300.0,258.29,207.2
2016,10,31,13,45,181.5,230.0,5.0,17.0,324.0,284.48,228.07
2016,10,31,14,0,266.0,214.0,5.1,17.0,348.0,298.8,237.72
2016,10,31,14,15,521.0,146.5,5.2,17.0,386.5,321.1,249.14
2016,10,31,14,30,776.0,79.0,5.3,17.0,425.0,310.5,229.03
2016,10,31,14,45,748.0,76.5,5.4,17.0,385.5,249.8,174.2
2016,10,31,15,0,720.0,74.0,5.5,17.0,346.0,191.95,123.72
2016,10,31,15,15,682.5,70.0,5.6,17.0,302.5,131.44,76.5
2016,10,31,15,30,645.0,66.0,5.7,17.0,259.0,78.51,45.93
2016,10,31,15,45,583.5,61.0,5.8,17.0,213.5,49.72,38.35
2016,10,31,16,0,522.0,56.0,5.9,17.0,168.0,45.73,34.61
2016,10,31,16,15,434.5,47.5,5.85,16.5,125.0,38.85,28.23
2016,10,31,16,30,347.0,39.0,5.8,16.0,82.0,32.06,21.57
2016,10,31,16,45,173.5,27.0,5.75,16.0,48.5,20.49,7.56
2016,10,31,17,0,0.0,15.0,5.7,16.0,15.0,11.8,0.0
2016,10,31,17,15,0.0,7.5,5.85,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.5,3.3,14.5,19.0,85.4,0.0
2016,11,1,7,0,201.0,25.0,3.2,15.0,38.0,231.53,101.07
2016,11,1,7,15,320.5,36.0,3.25,15.0,78.0,363.57,288.72
2016,11,1,7,30,440.0,47.0,3.3,15.0,118.0,491.24,401.04
2016,11,1,7,45,516.0,54.0,3.4,15.5,163.0,581.96,476.5
2016,11,1,8,0,592.0,61.0,3.5,16.0,208.0,674.73,550.02
2016,11,1,8,15,638.5,65.5,3.5,16.0,253.0,737.51,598.4
2016,11,1,8,30,685.0,70.0,3.5,16.0,298.0,799.55,644.41
2016,11,1,8,45,718.0,73.5,3.55,16.0,340.0,838.43,672.18
2016,11,1,9,0,751.0,77.0,3.6,16.0,382.0,882.98,703.49
2016,11,1,9,15,773.5,79.5,3.5,16.0,419.0,912.94,722.72
2016,11,1,9,30,796.0,82.0,3.4,16.0,456.0,939.65,739.39
2016,11,1,9,45,465.0,157.5,3.35,16.0,380.0,691.39,555.96
2016,11,1,10,0,134.0,233.0,3.3,16.0,304.0,396.69,320.89
2016,11,1,10,15,495.5,160.0,3.2,16.0,437.5,710.97,572.18
2016,11,1,10,30,857.0,87.0,3.1,16.0,571.0,974.24,758.31
2016,11,1,10,45,862.5,88.5,3.05,16.0,588.5,963.9,747.35
2016,11,1,11,0,868.0,90.0,3.0,16.0,606.0,949.76,736.49
2016,11,1,11,15,872.0,90.5,2.95,16.0,616.5,918.45,713.82
2016,11,1,11,30,876.0,91.0,2.9,16.0,627.0,894.93,696.85
2016,11,1,11,45,874.0,92.5,2.9,16.5,628.5,863.9,673.68
2016,11,1,12,0,872.0,94.0,2.9,17.0,630.0,838.66,654.77
2016,11,1,12,15,870.0,93.5,2.9,17.0,624.5,798.73,626.57
2016,11,1,12,30,868.0,93.0,2.9,17.0,619.0,756.14,596.37
2016,11,1,12,45,863.5,92.0,2.9,17.0,605.5,708.81,560.9
2016,11,1,13,0,859.0,91.0,2.9,17.0,592.0,659.45,522.61
2016,11,1,13,15,850.5,90.0,2.8,17.0,571.0,605.91,479.8
2016,11,1,13,30,842.0,89.0,2.7,17.0,550.0,551.21,435.01
2016,11,1,13,45,829.0,87.5,2.65,17.0,522.0,492.95,386.41
2016,11,1,14,0,816.0,86.0,2.6,17.0,494.0,434.57,336.3
2016,11,1,14,15,797.5,83.5,2.55,17.0,460.0,373.44,282.78
2016,11,1,14,30,779.0,81.0,2.5,17.0,426.0,313.43,229.17
2016,11,1,14,45,750.5,78.5,2.5,17.0,386.0,252.43,175.02
2016,11,1,15,0,722.0,76.0,2.5,17.0,346.0,191.34,122.49
2016,11,1,15,15,684.5,72.0,2.6,16.5,303.0,133.68,78.16
2016,11,1,15,30,647.0,68.0,2.7,16.0,260.0,80.61,47.6
2016,11,1,15,45,589.0,62.5,2.8,16.0,214.5,50.96,39.6
2016,11,1,16,0,531.0,57.0,2.9,16.0,169.0,46.66,35.57
2016,11,1,16,15,440.5,48.0,2.95,15.5,125.0,39.36,28.77
2016,11,1,16,30,350.0,39.0,3.0,15.0,81.0,32.14,21.64
2016,11,1,16,45,207.5,25.5,3.05,15.0,47.0,20.93,6.77
2016,11,1,17,0,65.0,12.0,3.1,15.0,13.0,9.44,0.0
2016,11,1,17,15,32.5,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.0,2.45,13.0,18.5,98.48,0.0
2016,11,2,7,0,239.0,22.0,2.5,13.0,37.0,255.79,86.85
2016,11,2,7,15,358.0,32.5,2.65,13.0,77.5,391.3,309.56
2016,11,2,7,30,477.0,43.0,2.8,13.0,118.0,518.62,423.53
2016,11,2,7,45,547.0,50.0,2.95,13.5,163.5,604.4,495.54
2016,11,2,8,0,617.0,57.0,3.1,14.0,209.0,692.17,565.53
2016,11,2,8,15,662.0,62.0,3.1,14.0,254.0,754.56,613.67
2016,11,2,8,30,707.0,67.0,3.1,14.0,299.0,808.7,653.78
2016,11,2,8,45,738.0,70.5,3.1,14.5,341.0,853.91,684.69
2016,11,2,9,0,769.0,74.0,3.1,15.0,383.0,896.61,712.81
2016,11,2,9,15,790.5,76.5,2.95,15.5,420.0,925.63,729.3
2016,11,2,9,30,812.0,79.0,2.8,16.0,457.0,951.36,743.07
2016,11,2,9,45,836.5,78.0,2.7,16.5,490.5,971.99,753.43
2016,11,2,10,0,861.0,77.0,2.6,17.0,524.0,976.67,752.73
2016,11,2,10,15,871.0,78.5,2.35,17.0,549.0,978.5,750.17
2016,11,2,10,30,881.0,80.0,2.1,17.0,574.0,976.49,744.92
2016,11,2,10,45,887.0,81.0,1.9,17.0,591.5,966.09,734.62
2016,11,2,11,0,893.0,82.0,1.7,17.0,609.0,951.9,721.9
2016,11,2,11,15,896.5,82.5,1.6,17.0,619.5,931.04,706.19
2016,11,2,11,30,900.0,83.0,1.5,17.0,630.0,906.58,688.26
2016,11,2,11,45,900.0,83.5,1.4,17.5,632.0,875.59,664.81
2016,11,2,12,0,900.0,84.0,1.3,18.0,634.0,841.41,639.4
2016,11,2,12,15,898.0,83.5,1.3,18.0,628.0,801.51,612.62
2016,11,2,12,30,896.0,83.0,1.3,18.0,622.0,758.91,583.81
2016,11,2,12,45,894.5,81.5,1.3,18.0,609.0,713.08,551.52
2016,11,2,13,0,893.0,80.0,1.3,18.0,596.0,664.9,515.53
2016,11,2,13,15,885.0,78.5,1.35,18.0,575.0,610.72,474.48
2016,11,2,13,30,877.0,77.0,1.4,18.0,554.0,555.28,431.07
2016,11,2,13,45,864.5,76.0,1.5,18.0,526.0,497.12,384.24
2016,11,2,14,0,852.0,75.0,1.6,18.0,498.0,439.49,335.98
2016,11,2,14,15,835.0,73.0,1.7,18.0,463.5,377.56,282.78
2016,11,2,14,30,818.0,71.0,1.8,18.0,429.0,316.48,228.88
2016,11,2,14,45,793.0,68.5,1.9,18.0,389.5,254.19,173.86
2016,11,2,15,0,768.0,66.0,2.0,18.0,350.0,194.31,122.33
2016,11,2,15,15,733.5,62.0,2.1,17.5,306.5,134.79,76.63
2016,11,2,15,30,699.0,58.0,2.2,17.0,263.0,79.48,45.01
2016,11,2,15,45,645.0,53.0,2.3,17.0,217.0,48.05,36.86
2016,11,2,16,0,591.0,48.0,2.4,17.0,171.0,40.14,29.68
2016,11,2,16,15,506.0,40.5,2.4,16.5,126.5,33.78,23.77
2016,11,2,16,30,421.0,33.0,2.4,16.0,82.0,27.51,17.53
2016,11,2,16,45,268.0,21.5,2.45,16.0,47.0,17.74,3.63
2016,11,2,17,0,115.0,10.0,2.5,16.0,12.0,7.87,0.0
2016,11,2,17,15,57.5,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.5,3.25,13.5,17.5,95.8,0.0
2016,11,3,7,0,233.0,21.0,3.3,14.0,35.0,247.89,51.13
2016,11,3,7,15,353.0,31.5,3.45,14.0,75.0,386.0,302.89
2016,11,3,7,30,473.0,42.0,3.6,14.0,115.0,513.76,419.23
2016,11,3,7,45,545.5,49.0,3.8,14.5,160.5,601.5,493.57
2016,11,3,8,0,618.0,56.0,4.0,15.0,206.0,691.43,565.96
2016,11,3,8,15,664.0,61.0,3.95,15.0,251.0,754.71,615.2
2016,11,3,8,30,710.0,66.0,3.9,15.0,296.0,809.85,656.34
2016,11,3,8,45,742.5,69.0,3.85,15.5,338.0,855.91,688.0
2016,11,3,9,0,775.0,72.0,3.8,16.0,380.0,899.45,716.76
2016,11,3,9,15,797.0,74.5,3.65,16.0,417.5,928.97,735.41
2016,11,3,9,30,819.0,77.0,3.5,16.0,455.0,955.21,751.4
2016,11,3,9,45,843.0,76.5,3.4,16.5,488.5,975.95,762.21
2016,11,3,10,0,867.0,76.0,3.3,17.0,522.0,980.8,761.85
2016,11,3,10,15,877.0,77.0,3.05,17.0,547.0,981.94,759.37
2016,11,3,10,30,887.0,78.0,2.8,17.0,572.0,979.27,754.26
2016,11,3,10,45,893.0,79.5,2.6,17.5,589.5,969.45,743.4
2016,11,3,11,0,899.0,81.0,2.4,18.0,607.0,955.81,730.13
2016,11,3,11,15,902.0,81.5,2.25,18.0,617.0,934.39,713.62
2016,11,3,11,30,905.0,82.0,2.1,18.0,627.0,909.39,694.87
2016,11,3,11,45,904.5,82.5,1.95,18.5,629.0,877.88,670.53
2016,11,3,12,0,904.0,83.0,1.8,19.0,631.0,843.2,644.22
2016,11,3,12,15,901.5,82.5,1.65,19.0,625.0,802.83,615.29
2016,11,3,12,30,899.0,82.0,1.5,19.0,619.0,759.79,584.5
2016,11,3,12,45,894.0,81.5,1.4,19.5,605.5,712.54,549.15
2016,11,3,13,0,889.0,81.0,1.3,20.0,592.0,663.24,510.59
2016,11,3,13,15,880.5,80.0,1.3,20.0,571.0,609.52,469.79
2016,11,3,13,30,872.0,79.0,1.3,20.0,550.0,554.57,426.81
2016,11,3,13,45,858.0,78.0,1.3,20.0,521.5,497.84,381.03
2016,11,3,14,0,844.0,77.0,1.3,20.0,493.0,438.23,331.58
2016,11,3,14,15,798.0,75.5,1.3,20.0,447.0,366.75,272.17
2016,11,3,14,30,752.0,74.0,1.3,20.0,401.0,299.66,215.21
2016,11,3,14,45,729.5,70.5,1.35,20.0,363.0,241.18,164.16
2016,11,3,15,0,707.0,67.0,1.4,20.0,325.0,184.9,116.19
2016,11,3,15,15,657.0,67.5,1.4,19.5,284.0,128.0,73.46
2016,11,3,15,30,607.0,68.0,1.4,19.0,243.0,79.76,46.79
2016,11,3,15,45,551.5,62.0,1.4,19.0,200.0,50.28,38.48
2016,11,3,16,0,496.0,56.0,1.4,19.0,157.0,45.66,34.21
2016,11,3,16,15,420.5,45.5,1.4,18.5,115.5,37.29,26.54
2016,11,3,16,30,345.0,35.0,1.4,18.0,74.0,28.86,18.36
2016,11,3,16,45,172.5,17.5,1.45,18.0,37.0,14.14,0.5
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.5,10.5,2.65,14.0,16.0,81.49,0.0
2016,11,4,7,0,195.0,21.0,2.5,14.0,32.0,215.33,6.84
2016,11,4,7,15,318.5,32.5,2.45,14.0,71.0,358.16,277.87
2016,11,4,7,30,442.0,44.0,2.4,14.0,110.0,488.86,396.6
2016,11,4,7,45,516.5,51.5,2.4,14.5,155.0,578.52,471.19
2016,11,4,8,0,591.0,59.0,2.4,15.0,200.0,670.29,543.35
2016,11,4,8,15,639.0,64.5,2.25,15.0,244.5,735.67,592.42
2016,11,4,8,30,687.0,70.0,2.1,15.0,289.0,800.42,638.58
2016,11,4,8,45,719.0,74.0,1.95,15.5,331.0,846.15,667.7
2016,11,4,9,0,751.0,78.0,1.8,16.0,373.0,882.46,688.93
2016,11,4,9,15,774.0,80.5,1.6,16.5,410.5,912.95,704.59
2016,11,4,9,30,797.0,83.0,1.4,17.0,448.0,940.15,717.16
2016,11,4,9,45,814.0,85.0,1.2,17.5,480.0,957.19,722.23
2016,11,4,10,0,831.0,87.0,1.0,18.0,512.0,970.52,724.47
2016,11,4,10,15,842.5,88.5,0.8,18.0,537.0,973.89,721.26
2016,11,4,10,30,854.0,90.0,0.6,18.0,562.0,973.37,715.47
2016,11,4,10,45,862.5,90.5,0.45,18.5,580.0,964.77,704.41
2016,11,4,11,0,871.0,91.0,0.3,19.0,598.0,952.28,691.32
2016,11,4,11,15,875.0,91.5,0.35,19.0,608.0,931.79,679.11
2016,11,4,11,30,879.0,92.0,0.4,19.0,618.0,907.66,664.77
2016,11,4,11,45,792.0,115.5,0.5,19.0,590.5,827.68,614.89
2016,11,4,12,0,705.0,139.0,0.6,19.0,563.0,754.45,568.73
2016,11,4,12,15,791.0,115.5,0.75,19.0,587.0,759.81,575.81
2016,11,4,12,30,877.0,92.0,0.9,19.0,611.0,761.04,578.99
2016,11,4,12,45,876.5,89.5,1.05,19.5,598.5,714.67,546.64
2016,11,4,13,0,876.0,87.0,1.2,20.0,586.0,665.92,511.39
2016,11,4,13,15,867.5,85.5,1.2,20.0,565.0,611.3,470.18
2016,11,4,13,30,859.0,84.0,1.2,20.0,544.0,555.52,426.83
2016,11,4,13,45,847.5,82.0,1.3,20.0,516.0,496.88,380.44
2016,11,4,14,0,836.0,80.0,1.4,20.0,488.0,437.94,331.94
2016,11,4,14,15,818.0,78.0,1.4,19.5,454.0,376.6,280.21
2016,11,4,14,30,800.0,76.0,1.4,19.0,420.0,316.27,227.87
2016,11,4,14,45,776.0,72.5,1.4,19.0,380.5,254.45,173.71
2016,11,4,15,0,752.0,69.0,1.4,19.0,341.0,194.99,122.89
2016,11,4,15,15,715.0,65.0,1.4,19.0,297.5,136.26,77.92
2016,11,4,15,30,678.0,61.0,1.4,19.0,254.0,78.33,43.66
2016,11,4,15,45,623.5,55.0,1.4,19.0,208.5,45.68,34.45
2016,11,4,16,0,569.0,49.0,1.4,19.0,163.0,40.77,29.94
2016,11,4,16,15,479.0,41.0,1.35,18.5,119.0,34.05,23.71
2016,11,4,16,30,389.0,33.0,1.3,18.0,75.0,27.43,17.03
2016,11,4,16,45,194.5,16.5,1.3,17.5,37.5,13.4,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,1.5,15.0,15.0,84.42,0.0
2016,11,5,7,0,205.0,19.0,1.5,15.0,30.0,219.58,0.0
2016,11,5,7,15,325.0,30.0,1.55,15.0,68.0,361.06,274.29
2016,11,5,7,30,445.0,41.0,1.6,15.0,106.0,487.91,391.03
2016,11,5,7,45,515.0,48.5,1.65,15.5,150.0,573.08,461.47
2016,11,5,8,0,585.0,56.0,1.7,16.0,194.0,660.41,529.58
2016,11,5,8,15,338.0,92.5,1.65,16.0,176.0,480.24,393.03
2016,11,5,8,30,91.0,129.0,1.6,16.0,158.0,252.95,207.42
2016,11,5,8,45,98.0,146.0,1.55,16.5,181.0,277.92,228.04
2016,11,5,9,0,105.0,163.0,1.5,17.0,204.0,302.64,246.9
2016,11,5,9,15,104.5,180.0,1.45,17.0,224.0,297.37,242.07
2016,11,5,9,30,104.0,197.0,1.4,17.0,244.0,313.13,253.77
2016,11,5,9,45,75.5,202.5,1.35,17.0,238.0,284.94,229.72
2016,11,5,10,0,47.0,208.0,1.3,17.0,232.0,257.41,206.37
2016,11,5,10,15,67.5,225.0,1.3,17.0,261.5,293.41,235.23
2016,11,5,10,30,88.0,242.0,1.3,17.0,291.0,328.49,262.67
2016,11,5,10,45,155.5,251.5,1.35,17.5,340.5,420.57,334.34
2016,11,5,11,0,223.0,261.0,1.4,18.0,390.0,486.73,384.35
2016,11,5,11,15,176.0,267.5,1.5,18.0,370.5,440.6,347.81
2016,11,5,11,30,129.0,274.0,1.6,18.0,351.0,396.24,313.01
2016,11,5,11,45,84.0,259.5,1.7,18.0,310.0,314.02,248.98
2016,11,5,12,0,39.0,245.0,1.8,18.0,269.0,255.74,202.44
2016,11,5,12,15,104.0,258.0,1.85,18.0,320.0,315.25,251.05
2016,11,5,12,30,169.0,271.0,1.9,18.0,371.0,383.88,304.96
2016,11,5,12,45,118.0,258.5,2.0,18.0,327.5,324.07,257.34
2016,11,5,13,0,67.0,246.0,2.1,18.0,284.0,256.9,204.03
2016,11,5,13,15,185.5,234.0,2.1,18.0,334.0,320.36,255.51
2016,11,5,13,30,304.0,222.0,2.1,18.0,384.0,368.96,292.83
2016,11,5,13,45,280.0,213.0,2.1,18.0,356.5,327.25,258.64
2016,11,5,14,0,256.0,204.0,2.1,18.0,329.0,287.98,226.43
2016,11,5,14,15,230.5,191.5,2.05,18.0,298.0,247.89,193.3
2016,11,5,14,30,205.0,179.0,2.0,18.0,267.0,206.34,158.92
2016,11,5,14,45,228.5,159.5,2.0,18.0,248.5,183.54,138.13
2016,11,5,15,0,252.0,140.0,2.0,18.0,230.0,153.74,111.64
2016,11,5,15,15,236.5,124.0,2.0,17.5,200.0,119.54,84.76
2016,11,5,15,30,221.0,108.0,2.0,17.0,170.0,87.65,62.9
2016,11,5,15,45,200.0,90.5,2.05,17.0,139.0,64.55,51.27
2016,11,5,16,0,179.0,73.0,2.1,17.0,108.0,52.75,40.6
2016,11,5,16,15,143.5,55.0,2.0,16.5,78.0,40.25,29.21
2016,11,5,16,30,108.0,37.0,1.9,16.0,48.0,27.5,17.06
2016,11,5,16,45,54.0,18.5,1.8,16.0,24.0,14.08,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.0,16.0,5.0,3.93,0.0
2016,11,6,7,0,0.0,10.0,0.9,16.0,10.0,7.6,0.0
2016,11,6,7,15,0.0,23.5,0.9,16.0,23.5,17.95,8.12
2016,11,6,7,30,0.0,37.0,0.9,16.0,37.0,30.49,19.64
2016,11,6,7,45,0.0,53.0,0.95,16.0,53.0,46.11,33.22
2016,11,6,8,0,0.0,69.0,1.0,16.0,69.0,61.09,46.18
2016,11,6,8,15,0.0,85.5,1.05,16.0,85.5,76.37,59.23
2016,11,6,8,30,0.0,102.0,1.1,16.0,102.0,91.42,71.9
2016,11,6,8,45,0.5,117.0,1.15,16.5,117.0,105.02,83.05
2016,11,6,9,0,1.0,132.0,1.2,17.0,132.0,118.63,94.03
2016,11,6,9,15,47.5,162.0,1.15,17.0,183.5,216.1,175.42
2016,11,6,9,30,94.0,192.0,1.1,17.0,235.0,297.05,240.7
2016,11,6,9,45,104.0,207.0,1.1,17.0,257.0,320.32,258.23
2016,11,6,10,0,114.0,222.0,1.1,17.0,279.0,365.95,292.93
2016,11,6,10,15,79.5,223.5,1.1,17.0,264.0,304.12,243.16
2016,11,6,10,30,45.0,225.0,1.1,17.0,249.0,266.41,212.23
2016,11,6,10,45,125.0,242.5,1.1,17.5,313.5,381.06,303.09
2016,11,6,11,0,205.0,260.0,1.1,18.0,378.0,469.18,369.8
2016,11,6,11,15,268.5,254.5,1.1,18.0,411.5,532.04,416.42
2016,11,6,11,30,332.0,249.0,1.1,18.0,445.0,568.88,443.76
2016,11,6,11,45,297.5,256.5,1.1,18.0,433.0,531.48,414.79
2016,11,6,12,0,263.0,264.0,1.1,18.0,421.0,495.0,387.03
2016,11,6,12,15,245.0,264.0,1.1,18.0,409.0,447.96,351.9
2016,11,6,12,30,227.0,264.0,1.1,18.0,397.0,419.83,330.38
2016,11,6,12,45,258.5,253.0,1.1,18.0,401.0,430.11,338.29
2016,11,6,13,0,290.0,242.0,1.1,18.0,405.0,421.52,331.61
2016,11,6,13,15,209.5,239.0,1.05,18.0,354.5,339.5,267.64
2016,11,6,13,30,129.0,236.0,1.0,18.0,304.0,278.28,219.44
2016,11,6,13,45,255.0,208.5,1.0,18.5,334.0,311.71,244.68
2016,11,6,14,0,381.0,181.0,1.0,19.0,364.0,321.48,248.85
2016,11,6,14,15,297.0,178.5,1.05,18.5,315.0,261.67,201.4
2016,11,6,14,30,213.0,176.0,1.1,18.0,266.0,206.71,158.33
2016,11,6,14,45,150.0,160.5,1.15,18.0,221.0,162.49,123.56
2016,11,6,15,0,87.0,145.0,1.2,18.0,176.0,124.44,94.56
2016,11,6,15,15,80.0,127.0,1.2,18.0,153.0,102.33,76.86
2016,11,6,15,30,73.0,109.0,1.2,18.0,130.0,81.51,61.11
2016,11,6,15,45,63.5,90.0,1.2,18.0,106.0,64.13,50.67
2016,11,6,16,0,54.0,71.0,1.2,18.0,82.0,51.24,39.08
2016,11,6,16,15,35.5,52.5,1.0,17.5,59.0,38.37,27.43
2016,11,6,16,30,17.0,34.0,0.8,17.0,36.0,25.33,15.05
2016,11,6,16,45,8.5,17.0,0.65,17.0,18.0,13.09,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,15.5,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,2.0,16.0,19.0,19.65,0.0
2016,11,7,7,15,87.0,33.5,2.05,16.0,45.5,149.67,108.59
2016,11,7,7,30,174.0,48.0,2.1,16.0,72.0,241.61,196.06
2016,11,7,7,45,207.0,64.5,2.15,16.0,104.0,295.13,243.81
2016,11,7,8,0,240.0,81.0,2.2,16.0,136.0,349.52,290.51
2016,11,7,8,15,260.0,97.0,2.1,16.0,168.0,391.39,325.12
2016,11,7,8,30,280.0,113.0,2.0,16.0,200.0,432.96,358.23
2016,11,7,8,45,292.0,129.0,1.95,16.5,230.5,466.08,382.89
2016,11,7,9,0,304.0,145.0,1.9,17.0,261.0,498.09,405.94
2016,11,7,9,15,340.0,154.5,1.85,17.5,296.5,543.83,439.54
2016,11,7,9,30,376.0,164.0,1.8,18.0,332.0,588.7,471.5
2016,11,7,9,45,413.0,169.5,1.75,18.5,365.5,652.89,516.3
2016,11,7,10,0,450.0,175.0,1.7,19.0,399.0,690.69,541.33
2016,11,7,10,15,446.5,186.0,1.55,19.0,417.5,692.08,539.45
2016,11,7,10,30,443.0,197.0,1.4,19.0,436.0,691.13,536.25
2016,11,7,10,45,407.0,213.0,1.3,19.5,438.5,662.09,511.87
2016,11,7,11,0,371.0,229.0,1.2,20.0,441.0,611.21,472.82
2016,11,7,11,15,347.5,239.0,1.1,20.0,440.0,586.91,453.8
2016,11,7,11,30,324.0,249.0,1.0,20.0,439.0,562.11,434.21
2016,11,7,11,45,381.0,236.0,0.9,20.0,460.5,580.69,447.87
2016,11,7,12,0,438.0,223.0,0.8,20.0,482.0,613.03,470.0
2016,11,7,12,15,421.5,225.0,0.7,20.0,472.0,578.9,443.56
2016,11,7,12,30,405.0,227.0,0.6,20.0,462.0,529.12,406.8
2016,11,7,12,45,418.0,218.0,0.55,20.5,456.0,520.24,398.95
2016,11,7,13,0,431.0,209.0,0.5,21.0,450.0,493.77,378.04
2016,11,7,13,15,434.0,199.5,0.4,21.0,434.5,458.76,350.95
2016,11,7,13,30,437.0,190.0,0.3,21.0,419.0,422.64,322.58
2016,11,7,13,45,398.0,186.5,0.25,21.0,387.0,370.47,282.14
2016,11,7,14,0,359.0,183.0,0.2,21.0,355.0,314.29,238.34
2016,11,7,14,15,350.5,171.5,0.15,20.5,329.0,275.66,207.25
2016,11,7,14,30,342.0,160.0,0.1,20.0,303.0,237.88,176.07
2016,11,7,14,45,333.0,145.0,0.1,20.0,273.5,198.21,142.97
2016,11,7,15,0,324.0,130.0,0.1,20.0,244.0,159.84,111.34
2016,11,7,15,15,306.5,115.0,0.15,20.0,211.5,121.86,82.18
2016,11,7,15,30,289.0,100.0,0.2,20.0,179.0,86.39,58.93
2016,11,7,15,45,260.0,84.0,0.25,20.0,145.5,61.01,47.48
2016,11,7,16,0,231.0,68.0,0.3,20.0,112.0,49.9,37.58
2016,11,7,16,15,181.5,51.5,0.3,19.5,80.0,38.11,26.94
2016,11,7,16,30,132.0,35.0,0.3,19.0,48.0,26.16,15.37
2016,11,7,16,45,66.0,17.5,0.3,19.0,24.0,13.34,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,16.0,11.0,8.65,0.0
2016,11,8,7,0,0.0,22.0,0.9,16.0,22.0,17.31,0.0
2016,11,8,7,15,193.5,31.0,0.9,16.0,57.0,253.48,181.82
2016,11,8,7,30,387.0,40.0,0.9,16.0,92.0,435.87,345.49
2016,11,8,7,45,466.0,47.5,0.9,16.5,134.5,527.21,419.82
2016,11,8,8,0,545.0,55.0,0.9,17.0,177.0,621.24,491.96
2016,11,8,8,15,594.0,60.5,0.75,17.0,219.5,686.14,538.44
2016,11,8,8,30,643.0,66.0,0.6,17.0,262.0,750.69,581.87
2016,11,8,8,45,679.0,69.5,0.5,17.5,302.5,798.71,611.12
2016,11,8,9,0,715.0,73.0,0.4,18.0,343.0,838.1,633.24
2016,11,8,9,15,738.0,75.5,0.3,18.0,378.5,868.2,649.57
2016,11,8,9,30,761.0,78.0,0.2,18.0,414.0,895.23,663.64
2016,11,8,9,45,794.0,75.5,0.15,18.5,447.5,922.42,677.34
2016,11,8,10,0,827.0,73.0,0.1,19.0,481.0,945.85,688.49
2016,11,8,10,15,837.5,74.0,0.1,19.0,505.5,936.07,680.8
2016,11,8,10,30,848.0,75.0,0.1,19.0,530.0,934.55,679.06
2016,11,8,10,45,855.0,76.0,0.15,19.5,547.0,925.94,672.37
2016,11,8,11,0,862.0,77.0,0.2,20.0,564.0,913.68,663.73
2016,11,8,11,15,866.0,77.5,0.25,20.0,574.0,894.4,652.11
2016,11,8,11,30,870.0,78.0,0.3,20.0,584.0,871.65,638.46
2016,11,8,11,45,870.0,78.5,0.35,20.5,586.5,842.07,619.26
2016,11,8,12,0,870.0,79.0,0.4,21.0,589.0,809.43,598.11
2016,11,8,12,15,574.0,165.5,0.4,21.0,501.0,646.07,486.05
2016,11,8,12,30,278.0,252.0,0.4,21.0,413.0,461.6,352.07
2016,11,8,12,45,565.0,166.0,0.45,21.0,482.5,571.88,437.32
2016,11,8,13,0,852.0,80.0,0.5,21.0,552.0,638.38,485.04
2016,11,8,13,15,844.0,78.5,0.45,21.0,532.0,586.72,444.74
2016,11,8,13,30,836.0,77.0,0.4,21.0,512.0,536.77,405.95
2016,11,8,13,45,823.5,76.0,0.4,21.0,485.0,480.41,361.8
2016,11,8,14,0,811.0,75.0,0.4,21.0,458.0,423.85,315.98
2016,11,8,14,15,793.5,72.5,0.45,21.0,425.5,364.12,266.62
2016,11,8,14,30,776.0,70.0,0.5,21.0,393.0,305.37,216.6
2016,11,8,14,45,750.0,67.5,0.6,21.0,354.5,245.83,165.73
2016,11,8,15,0,724.0,65.0,0.7,21.0,316.0,188.84,117.86
2016,11,8,15,15,686.5,61.0,0.95,20.5,274.5,132.07,74.89
2016,11,8,15,30,649.0,57.0,1.2,20.0,233.0,76.42,41.55
2016,11,8,15,45,590.5,51.5,1.5,20.0,189.0,42.74,31.68
2016,11,8,16,0,532.0,46.0,1.8,20.0,145.0,38.19,27.45
2016,11,8,16,15,439.0,37.5,2.0,19.5,104.0,31.07,20.86
2016,11,8,16,30,346.0,29.0,2.2,19.0,63.0,24.03,13.38
2016,11,8,16,45,173.0,14.5,2.45,18.5,31.5,11.77,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
