Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.5,1.95,15.0,9.5,5.9,0.0
2016,11,9,7,0,109.0,15.0,1.9,15.0,19.0,97.4,0.0
2016,11,9,7,15,225.0,29.0,1.95,15.0,53.5,274.43,192.76
2016,11,9,7,30,341.0,43.0,2.0,15.0,88.0,398.27,320.21
2016,11,9,7,45,417.0,53.0,2.05,15.5,129.5,489.17,397.79
2016,11,9,8,0,493.0,63.0,2.1,16.0,171.0,582.62,472.92
2016,11,9,8,15,544.5,69.5,2.0,16.0,213.0,650.73,525.64
2016,11,9,8,30,596.0,76.0,1.9,16.0,255.0,718.38,575.57
2016,11,9,8,45,596.0,84.0,1.85,16.5,285.0,736.68,586.78
2016,11,9,9,0,596.0,92.0,1.8,17.0,315.0,752.25,595.71
2016,11,9,9,15,599.5,102.0,1.8,17.0,345.5,770.94,608.04
2016,11,9,9,30,603.0,112.0,1.8,17.0,376.0,786.68,618.0
2016,11,9,9,45,701.5,99.0,1.8,17.5,427.0,866.41,671.62
2016,11,9,10,0,800.0,86.0,1.8,18.0,478.0,935.31,715.6
2016,11,9,10,15,731.5,107.0,1.8,18.0,479.0,890.96,683.4
2016,11,9,10,30,663.0,128.0,1.8,18.0,480.0,837.03,645.7
2016,11,9,10,45,749.0,110.0,1.8,18.5,520.5,883.03,676.05
2016,11,9,11,0,835.0,92.0,1.8,19.0,561.0,917.37,696.97
2016,11,9,11,15,839.0,92.5,1.75,19.0,570.5,898.0,682.36
2016,11,9,11,30,843.0,93.0,1.7,19.0,580.0,875.16,666.13
2016,11,9,11,45,842.0,94.0,1.65,19.5,582.0,845.22,643.95
2016,11,9,12,0,841.0,95.0,1.6,20.0,584.0,812.29,619.89
2016,11,9,12,15,838.5,94.5,1.55,20.0,578.5,773.68,593.13
2016,11,9,12,30,836.0,94.0,1.5,20.0,573.0,732.57,564.54
2016,11,9,12,45,840.0,90.0,1.5,20.5,561.5,689.88,532.51
2016,11,9,13,0,844.0,86.0,1.5,21.0,550.0,644.56,497.68
2016,11,9,13,15,835.0,84.5,1.45,21.0,529.5,591.68,456.99
2016,11,9,13,30,826.0,83.0,1.4,21.0,509.0,537.77,414.44
2016,11,9,13,45,670.5,115.0,1.4,21.0,449.0,444.63,342.0
2016,11,9,14,0,515.0,147.0,1.4,21.0,389.0,358.29,274.43
2016,11,9,14,15,616.5,111.5,1.4,21.0,380.5,334.37,250.9
2016,11,9,14,30,718.0,76.0,1.4,21.0,372.0,293.8,211.71
2016,11,9,14,45,709.0,73.0,1.4,21.0,341.5,241.4,165.04
2016,11,9,15,0,700.0,70.0,1.4,21.0,311.0,186.86,117.88
2016,11,9,15,15,661.0,65.5,1.3,20.5,269.0,130.5,74.71
2016,11,9,15,30,622.0,61.0,1.2,20.0,227.0,78.87,44.0
2016,11,9,15,45,564.5,54.5,1.2,20.0,184.0,44.82,33.48
2016,11,9,16,0,507.0,48.0,1.2,20.0,141.0,39.61,28.66
2016,11,9,16,15,413.5,39.0,1.2,19.5,100.0,32.18,21.76
2016,11,9,16,30,320.0,30.0,1.2,19.0,59.0,24.81,13.75
2016,11,9,16,45,160.0,15.0,1.25,19.0,29.5,12.18,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.7,15.5,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.9,16.0,8.0,6.29,0.0
2016,11,10,7,15,0.0,24.5,3.05,16.0,24.5,21.79,9.32
2016,11,10,7,30,0.0,41.0,3.2,16.0,41.0,39.79,26.9
2016,11,10,7,45,8.0,59.5,3.35,16.5,61.0,66.0,49.83
2016,11,10,8,0,16.0,78.0,3.5,17.0,81.0,91.49,71.99
2016,11,10,8,15,23.0,95.5,3.3,17.0,101.5,129.46,104.39
2016,11,10,8,30,30.0,113.0,3.1,17.0,122.0,154.12,125.31
2016,11,10,8,45,36.0,129.0,2.9,17.0,141.5,175.51,143.15
2016,11,10,9,0,42.0,145.0,2.7,17.0,161.0,196.97,160.74
2016,11,10,9,15,371.5,115.5,2.45,17.0,275.5,549.36,450.64
2016,11,10,9,30,701.0,86.0,2.2,17.0,390.0,851.1,669.82
2016,11,10,9,45,558.5,131.5,1.95,17.5,384.5,751.36,591.1
2016,11,10,10,0,416.0,177.0,1.7,18.0,379.0,658.8,519.06
2016,11,10,10,15,398.0,191.5,1.5,18.0,393.0,650.12,510.49
2016,11,10,10,30,380.0,206.0,1.3,18.0,407.0,617.09,484.1
2016,11,10,10,45,408.0,207.0,1.1,18.5,429.0,656.44,509.35
2016,11,10,11,0,436.0,208.0,0.9,19.0,451.0,670.52,515.66
2016,11,10,11,15,384.5,224.5,0.9,19.0,441.5,604.87,467.51
2016,11,10,11,30,333.0,241.0,0.9,19.0,432.0,562.09,435.56
2016,11,10,11,45,332.0,242.0,0.9,19.5,433.5,546.42,423.34
2016,11,10,12,0,331.0,243.0,0.9,20.0,435.0,529.6,410.01
2016,11,10,12,15,576.0,167.5,1.0,20.0,497.0,641.61,495.6
2016,11,10,12,30,821.0,92.0,1.1,20.0,559.0,719.4,552.86
2016,11,10,12,45,817.5,90.0,1.2,20.0,546.0,674.48,520.09
2016,11,10,13,0,814.0,88.0,1.3,20.0,533.0,627.62,486.02
2016,11,10,13,15,805.0,87.0,1.25,20.0,513.0,576.81,446.78
2016,11,10,13,30,796.0,86.0,1.2,20.0,493.0,525.0,405.74
2016,11,10,13,45,562.5,135.0,1.15,20.0,415.0,411.17,317.64
2016,11,10,14,0,329.0,184.0,1.1,20.0,337.0,303.73,234.73
2016,11,10,14,15,293.0,174.5,1.05,20.0,303.5,258.53,198.24
2016,11,10,14,30,257.0,165.0,1.0,20.0,270.0,217.41,164.56
2016,11,10,14,45,248.0,149.5,0.95,20.5,243.0,182.42,134.8
2016,11,10,15,0,239.0,134.0,0.9,21.0,216.0,148.79,106.6
2016,11,10,15,15,226.0,117.5,0.9,20.5,186.5,115.41,80.52
2016,11,10,15,30,213.0,101.0,0.9,20.0,157.0,84.08,58.81
2016,11,10,15,45,347.0,74.5,0.9,20.0,145.5,55.07,42.32
2016,11,10,16,0,481.0,48.0,0.9,20.0,134.0,39.45,28.48
2016,11,10,16,15,387.0,38.5,0.95,19.5,94.5,31.65,21.27
2016,11,10,16,30,293.0,29.0,1.0,19.0,55.0,23.9,12.74
2016,11,10,16,45,146.5,14.5,1.05,19.0,27.5,11.76,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,16.0,13.0,10.23,0.0
2016,11,11,7,15,88.5,28.0,1.4,16.0,39.0,138.42,86.58
2016,11,11,7,30,177.0,43.0,1.5,16.0,65.0,258.68,206.35
2016,11,11,7,45,218.0,59.0,1.6,16.5,97.5,318.71,260.03
2016,11,11,8,0,259.0,75.0,1.7,17.0,130.0,380.44,312.21
2016,11,11,8,15,285.0,90.5,1.65,17.0,163.5,406.63,335.02
2016,11,11,8,30,311.0,106.0,1.6,17.0,197.0,453.81,372.64
2016,11,11,8,45,331.5,118.5,1.6,17.0,228.5,490.69,401.11
2016,11,11,9,0,352.0,131.0,1.6,17.0,260.0,550.74,445.81
2016,11,11,9,15,211.0,155.0,1.65,17.0,234.5,417.36,339.1
2016,11,11,9,30,70.0,179.0,1.7,17.0,209.0,259.22,210.07
2016,11,11,9,45,76.5,193.5,1.8,17.5,228.5,278.62,225.64
2016,11,11,10,0,83.0,208.0,1.9,18.0,248.0,297.71,240.06
2016,11,11,10,15,78.0,217.5,1.95,18.0,256.5,298.59,240.04
2016,11,11,10,30,73.0,227.0,2.0,18.0,265.0,299.48,240.14
2016,11,11,10,45,72.5,234.5,2.05,18.5,273.5,302.21,241.47
2016,11,11,11,0,72.0,242.0,2.1,19.0,282.0,304.84,242.73
2016,11,11,11,15,78.5,248.0,2.1,19.0,292.5,311.92,248.16
2016,11,11,11,30,85.0,254.0,2.1,19.0,303.0,318.45,253.15
2016,11,11,11,45,143.0,258.0,2.15,19.0,340.0,384.58,305.69
2016,11,11,12,0,201.0,262.0,2.2,19.0,377.0,426.45,338.65
2016,11,11,12,15,256.0,251.0,2.2,19.0,396.5,462.05,366.23
2016,11,11,12,30,311.0,240.0,2.2,19.0,416.0,474.81,376.33
2016,11,11,12,45,166.0,222.5,2.2,19.0,316.5,324.11,258.0
2016,11,11,13,0,21.0,205.0,2.2,19.0,217.0,179.83,141.7
2016,11,11,13,15,20.0,197.5,2.2,19.0,208.5,170.73,134.77
2016,11,11,13,30,19.0,190.0,2.2,19.0,200.0,161.85,127.68
2016,11,11,13,45,194.0,182.5,2.2,19.0,272.5,252.76,200.74
2016,11,11,14,0,369.0,175.0,2.2,19.0,345.0,313.28,245.41
2016,11,11,14,15,272.5,172.5,2.15,18.5,293.5,249.84,194.19
2016,11,11,14,30,176.0,170.0,2.1,18.0,242.0,192.41,148.83
2016,11,11,14,45,168.0,154.5,2.1,18.0,217.5,163.71,124.51
2016,11,11,15,0,160.0,139.0,2.1,18.0,193.0,136.23,101.41
2016,11,11,15,15,150.0,121.5,2.0,18.0,166.5,108.42,78.97
2016,11,11,15,30,140.0,104.0,1.9,18.0,140.0,82.27,59.74
2016,11,11,15,45,125.0,85.0,1.8,18.0,113.0,60.67,47.54
2016,11,11,16,0,110.0,66.0,1.7,18.0,86.0,47.84,35.95
2016,11,11,16,15,79.0,48.0,1.55,17.5,60.5,35.25,24.46
2016,11,11,16,30,48.0,30.0,1.4,17.0,35.0,22.48,11.45
2016,11,11,16,45,24.0,15.0,1.25,17.0,17.5,11.8,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,1.85,16.0,7.5,0.0,0.0
2016,11,12,7,0,109.0,12.0,1.7,16.0,15.0,94.78,0.0
2016,11,12,7,15,244.5,23.5,1.65,16.0,48.0,278.15,166.16
2016,11,12,7,30,380.0,35.0,1.6,16.0,81.0,423.21,333.49
2016,11,12,7,45,463.0,42.5,1.6,16.5,122.5,516.84,413.97
2016,11,12,8,0,546.0,50.0,1.6,17.0,164.0,613.83,490.73
2016,11,12,8,15,597.0,55.0,1.5,17.0,206.0,679.47,540.68
2016,11,12,8,30,648.0,60.0,1.4,17.0,248.0,744.96,587.93
2016,11,12,8,45,684.0,63.5,1.3,17.0,287.5,786.12,615.6
2016,11,12,9,0,720.0,67.0,1.2,17.0,327.0,832.86,646.04
2016,11,12,9,15,744.0,69.5,1.15,17.0,363.0,863.89,665.17
2016,11,12,9,30,768.0,72.0,1.1,17.0,399.0,891.92,681.93
2016,11,12,9,45,791.0,72.0,1.1,17.5,430.0,912.33,692.81
2016,11,12,10,0,814.0,72.0,1.1,18.0,461.0,929.22,701.32
2016,11,12,10,15,825.5,73.5,1.15,18.0,485.5,933.08,703.41
2016,11,12,10,30,837.0,75.0,1.2,18.0,510.0,921.8,695.71
2016,11,12,10,45,844.0,76.0,1.25,18.0,527.0,913.53,690.32
2016,11,12,11,0,851.0,77.0,1.3,18.0,544.0,901.68,682.58
2016,11,12,11,15,632.5,147.5,1.4,18.0,498.5,777.45,598.5
2016,11,12,11,30,414.0,218.0,1.5,18.0,453.0,628.3,490.08
2016,11,12,11,45,315.5,238.0,1.65,18.5,417.5,528.71,416.04
2016,11,12,12,0,217.0,258.0,1.8,19.0,382.0,435.62,344.25
2016,11,12,12,15,309.0,238.5,2.0,19.0,413.0,490.42,388.33
2016,11,12,12,30,401.0,219.0,2.2,19.0,444.0,519.61,411.78
2016,11,12,12,45,371.5,219.5,2.45,19.0,424.5,477.0,378.93
2016,11,12,13,0,342.0,220.0,2.7,19.0,405.0,435.98,347.09
2016,11,12,13,15,475.0,177.5,2.8,19.0,423.5,464.58,369.54
2016,11,12,13,30,608.0,135.0,2.9,19.0,442.0,472.6,374.3
2016,11,12,13,45,701.0,104.5,3.0,19.0,440.0,450.7,354.27
2016,11,12,14,0,794.0,74.0,3.1,19.0,438.0,417.5,323.44
2016,11,12,14,15,775.5,72.0,3.15,18.5,406.0,359.18,272.7
2016,11,12,14,30,757.0,70.0,3.2,18.0,374.0,301.95,221.74
2016,11,12,14,45,731.5,66.5,3.3,18.0,336.5,243.02,168.97
2016,11,12,15,0,706.0,63.0,3.4,18.0,299.0,186.63,119.64
2016,11,12,15,15,667.0,59.0,3.6,18.0,258.0,130.99,75.73
2016,11,12,15,30,628.0,55.0,3.8,18.0,217.0,76.81,41.67
2016,11,12,15,45,567.5,49.5,4.0,18.0,174.5,41.04,30.39
2016,11,12,16,0,507.0,44.0,4.2,18.0,132.0,36.5,26.09
2016,11,12,16,15,407.0,35.5,4.3,17.5,92.5,29.36,19.36
2016,11,12,16,30,307.0,27.0,4.4,17.0,53.0,22.33,10.94
2016,11,12,16,45,153.5,13.5,4.5,17.0,26.5,10.62,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,59.0,5.5,0.9,15.0,7.0,0.0,0.0
2016,11,13,7,0,118.0,11.0,0.9,15.0,14.0,100.94,0.0
2016,11,13,7,15,257.0,22.5,0.7,15.0,47.5,284.89,154.67
2016,11,13,7,30,396.0,34.0,0.5,15.0,81.0,435.47,337.56
2016,11,13,7,45,474.5,42.0,0.35,15.5,122.5,526.04,413.05
2016,11,13,8,0,553.0,50.0,0.2,16.0,164.0,619.82,483.05
2016,11,13,8,15,605.0,55.5,0.3,16.0,206.0,687.28,534.12
2016,11,13,8,30,657.0,61.0,0.4,16.0,248.0,754.59,583.22
2016,11,13,8,45,328.5,90.0,0.55,16.0,183.5,472.13,379.43
2016,11,13,9,0,0.0,119.0,0.7,16.0,119.0,105.83,82.69
2016,11,13,9,15,0.0,119.0,0.8,16.0,119.0,102.24,80.62
2016,11,13,9,30,0.0,119.0,0.9,16.0,119.0,99.79,78.47
2016,11,13,9,45,1.0,138.5,1.0,16.5,139.5,119.05,94.14
2016,11,13,10,0,2.0,158.0,1.1,17.0,160.0,138.29,109.55
2016,11,13,10,15,7.5,172.0,1.15,17.0,176.5,156.09,124.06
2016,11,13,10,30,13.0,186.0,1.2,17.0,193.0,173.71,138.34
2016,11,13,10,45,9.0,183.5,1.25,17.5,188.5,165.08,130.73
2016,11,13,11,0,5.0,181.0,1.3,18.0,184.0,157.09,123.77
2016,11,13,11,15,5.5,183.5,1.4,18.0,186.5,158.55,124.93
2016,11,13,11,30,6.0,186.0,1.5,18.0,189.0,160.09,126.15
2016,11,13,11,45,8.0,191.0,1.6,18.0,195.5,165.29,130.39
2016,11,13,12,0,10.0,196.0,1.7,18.0,202.0,170.34,134.52
2016,11,13,12,15,9.5,194.5,1.75,18.0,200.0,167.27,132.03
2016,11,13,12,30,9.0,193.0,1.8,18.0,198.0,164.31,129.69
2016,11,13,12,45,8.5,189.0,1.85,18.0,194.0,159.22,125.65
2016,11,13,13,0,8.0,185.0,1.9,18.0,190.0,154.28,121.74
2016,11,13,13,15,7.0,178.5,1.85,18.0,182.5,146.99,115.92
2016,11,13,13,30,6.0,172.0,1.8,18.0,175.0,139.92,110.28
2016,11,13,13,45,4.5,163.5,1.8,18.5,165.5,131.13,103.05
2016,11,13,14,0,3.0,155.0,1.8,19.0,156.0,122.63,96.08
2016,11,13,14,15,390.0,112.0,1.75,18.5,267.0,249.15,192.29
2016,11,13,14,30,777.0,69.0,1.7,18.0,378.0,307.79,224.93
2016,11,13,14,45,750.0,66.0,1.7,18.0,340.0,247.8,171.29
2016,11,13,15,0,723.0,63.0,1.7,18.0,302.0,190.48,121.6
2016,11,13,15,15,684.0,58.5,1.7,18.0,260.5,133.38,76.69
2016,11,13,15,30,645.0,54.0,1.7,18.0,219.0,81.0,44.34
2016,11,13,15,45,584.0,48.5,1.7,18.0,176.0,40.43,29.85
2016,11,13,16,0,523.0,43.0,1.7,18.0,133.0,35.83,25.51
2016,11,13,16,15,423.5,34.5,1.65,17.5,92.5,28.65,18.73
2016,11,13,16,30,324.0,26.0,1.6,17.0,52.0,21.57,10.01
2016,11,13,16,45,162.0,13.0,1.55,17.0,26.0,10.23,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,58.5,5.0,2.2,14.0,6.5,0.0,0.0
2016,11,14,7,0,117.0,10.0,2.2,14.0,13.0,99.27,0.0
2016,11,14,7,15,262.0,21.5,2.15,14.0,46.0,285.49,137.54
2016,11,14,7,30,407.0,33.0,2.1,14.0,79.0,443.42,349.01
2016,11,14,7,45,491.5,40.5,2.1,14.5,121.5,538.73,434.38
2016,11,14,8,0,576.0,48.0,2.1,15.0,164.0,637.57,514.12
2016,11,14,8,15,628.0,53.0,2.0,15.0,207.0,704.66,566.42
2016,11,14,8,30,680.0,58.0,1.9,15.0,250.0,764.05,610.38
2016,11,14,8,45,340.0,62.0,1.8,15.5,158.0,455.42,374.91
2016,11,14,9,0,0.0,66.0,1.7,16.0,66.0,50.61,37.16
2016,11,14,9,15,0.0,88.0,1.55,16.0,88.0,70.24,54.02
2016,11,14,9,30,0.0,110.0,1.4,16.0,110.0,90.77,71.09
2016,11,14,9,45,0.0,127.0,1.3,16.5,127.0,106.38,83.72
2016,11,14,10,0,0.0,144.0,1.2,17.0,144.0,121.98,96.19
2016,11,14,10,15,1.0,155.0,1.05,17.0,156.0,132.37,104.5
2016,11,14,10,30,2.0,166.0,0.9,17.0,168.0,142.75,112.74
2016,11,14,10,45,11.5,185.5,0.8,17.0,192.5,169.8,134.76
2016,11,14,11,0,21.0,205.0,0.7,17.0,217.0,196.43,156.07
2016,11,14,11,15,19.5,206.0,0.6,17.0,217.0,193.71,153.43
2016,11,14,11,30,18.0,207.0,0.5,17.0,217.0,191.24,151.15
2016,11,14,11,45,27.5,218.0,0.4,17.5,233.5,208.04,164.2
2016,11,14,12,0,37.0,229.0,0.3,18.0,250.0,241.38,189.72
2016,11,14,12,15,36.5,227.0,0.4,18.0,247.5,234.89,184.65
2016,11,14,12,30,36.0,225.0,0.5,18.0,245.0,228.52,179.93
2016,11,14,12,45,24.0,207.5,0.6,18.0,221.0,186.72,146.99
2016,11,14,13,0,12.0,190.0,0.7,18.0,197.0,161.4,126.92
2016,11,14,13,15,11.5,183.5,0.9,18.0,189.5,154.12,121.39
2016,11,14,13,30,11.0,177.0,1.1,18.0,182.0,146.98,115.84
2016,11,14,13,45,5.5,151.0,1.35,18.0,153.5,121.38,95.2
2016,11,14,14,0,0.0,125.0,1.6,18.0,125.0,97.18,75.57
2016,11,14,14,15,0.0,115.5,1.75,18.0,115.5,89.31,69.24
2016,11,14,14,30,0.0,106.0,1.9,18.0,106.0,81.55,62.93
2016,11,14,14,45,358.0,85.5,2.1,18.0,203.0,163.93,118.3
2016,11,14,15,0,716.0,65.0,2.3,18.0,300.0,191.77,123.41
2016,11,14,15,15,676.0,60.5,2.5,17.5,258.5,134.97,78.56
2016,11,14,15,30,636.0,56.0,2.7,17.0,217.0,79.76,43.43
2016,11,14,15,45,573.0,50.5,2.9,17.0,174.0,41.9,31.24
2016,11,14,16,0,510.0,45.0,3.1,17.0,131.0,37.36,26.91
2016,11,14,16,15,407.5,35.5,3.15,16.5,91.0,29.41,19.39
2016,11,14,16,30,305.0,26.0,3.2,16.0,51.0,21.53,9.57
2016,11,14,16,45,152.5,13.0,3.3,16.0,25.5,10.23,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,66.0,5.0,2.05,15.0,6.0,0.0,0.0
2016,11,15,7,0,132.0,10.0,2.1,15.0,12.0,110.87,0.0
2016,11,15,7,15,278.5,19.5,2.25,15.0,44.0,294.31,115.85
2016,11,15,7,30,425.0,29.0,2.4,15.0,76.0,453.42,353.54
2016,11,15,7,45,502.5,36.0,2.55,15.5,116.5,532.23,428.55
2016,11,15,8,0,580.0,43.0,2.7,16.0,157.0,625.03,505.13
2016,11,15,8,15,629.5,47.5,2.7,16.0,199.0,690.19,557.44
2016,11,15,8,30,679.0,52.0,2.7,16.0,241.0,754.71,606.86
2016,11,15,8,45,432.0,97.5,2.75,16.5,224.0,583.26,476.58
2016,11,15,9,0,185.0,143.0,2.8,17.0,207.0,359.73,296.5
2016,11,15,9,15,169.5,159.5,2.9,17.0,223.5,362.21,298.39
2016,11,15,9,30,154.0,176.0,3.0,17.0,240.0,363.66,298.37
2016,11,15,9,45,236.0,181.5,3.15,17.0,287.5,469.13,383.28
2016,11,15,10,0,318.0,187.0,3.3,17.0,335.0,550.98,447.8
2016,11,15,10,15,555.5,136.0,3.4,17.0,411.5,749.29,600.6
2016,11,15,10,30,793.0,85.0,3.5,17.0,488.0,902.06,709.93
2016,11,15,10,45,799.0,87.0,3.6,17.0,505.0,894.51,703.07
2016,11,15,11,0,805.0,89.0,3.7,17.0,522.0,883.44,695.11
2016,11,15,11,15,548.5,164.0,3.85,17.0,461.5,708.9,567.35
2016,11,15,11,30,292.0,239.0,4.0,17.0,401.0,525.5,422.98
2016,11,15,11,45,175.5,239.5,4.2,17.0,337.0,393.55,318.45
2016,11,15,12,0,59.0,240.0,4.4,17.0,273.0,271.55,218.61
2016,11,15,12,15,123.0,244.5,4.65,17.0,312.5,337.16,273.07
2016,11,15,12,30,187.0,249.0,4.9,17.0,352.0,379.39,307.88
2016,11,15,12,45,159.5,243.5,5.15,17.0,330.0,342.36,277.65
2016,11,15,13,0,132.0,238.0,5.4,17.0,308.0,307.68,249.3
2016,11,15,13,15,132.0,229.0,5.45,17.0,297.0,288.38,233.52
2016,11,15,13,30,132.0,220.0,5.5,17.0,286.0,269.11,217.54
2016,11,15,13,45,78.0,195.5,5.6,17.0,234.0,201.4,161.9
2016,11,15,14,0,24.0,171.0,5.7,17.0,182.0,144.88,115.46
2016,11,15,14,15,12.0,115.0,5.65,16.5,120.5,93.35,72.95
2016,11,15,14,30,0.0,59.0,5.6,16.0,59.0,45.19,32.8
2016,11,15,14,45,0.0,53.0,5.6,16.0,53.0,40.56,28.93
2016,11,15,15,0,0.0,47.0,5.6,16.0,47.0,35.93,25.02
2016,11,15,15,15,0.0,40.5,5.5,16.0,40.5,30.92,20.75
2016,11,15,15,30,0.0,34.0,5.4,16.0,34.0,25.93,16.44
2016,11,15,15,45,0.0,27.0,5.3,16.0,27.0,20.56,12.54
2016,11,15,16,0,0.0,20.0,5.2,16.0,20.0,15.21,7.65
2016,11,15,16,15,0.0,13.5,4.95,15.5,13.5,10.25,3.08
2016,11,15,16,30,0.0,7.0,4.7,15.0,7.0,5.3,0.0
2016,11,15,16,45,0.0,3.5,4.5,15.0,3.5,2.75,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,16.0,5.0,13.0,38.5,232.05,66.35
2016,11,16,7,30,423.0,32.0,5.2,13.0,77.0,455.21,359.47
2016,11,16,7,45,509.5,39.0,5.45,13.5,119.5,551.85,453.34
2016,11,16,8,0,596.0,46.0,5.7,14.0,162.0,652.0,539.22
2016,11,16,8,15,649.0,51.0,5.85,14.0,205.5,711.95,590.69
2016,11,16,8,30,702.0,56.0,6.0,14.0,249.0,781.1,647.09
2016,11,16,8,45,734.0,60.0,6.2,14.5,289.5,827.42,682.84
2016,11,16,9,0,766.0,64.0,6.4,15.0,330.0,871.41,715.63
2016,11,16,9,15,789.5,66.5,6.45,15.0,366.5,902.32,738.34
2016,11,16,9,30,813.0,69.0,6.5,15.0,403.0,930.08,758.29
2016,11,16,9,45,829.0,71.0,6.55,15.0,433.5,946.31,769.36
2016,11,16,10,0,845.0,73.0,6.6,15.0,464.0,958.93,777.74
2016,11,16,10,15,856.5,74.5,6.6,15.0,489.0,962.69,779.31
2016,11,16,10,30,868.0,76.0,6.6,15.0,514.0,951.24,769.67
2016,11,16,10,45,872.5,77.5,6.65,15.0,531.0,940.89,761.35
2016,11,16,11,0,877.0,79.0,6.7,15.0,548.0,926.94,750.46
2016,11,16,11,15,880.5,80.0,6.75,15.0,558.0,907.87,735.87
2016,11,16,11,30,884.0,81.0,6.8,15.0,568.0,885.31,718.78
2016,11,16,11,45,880.5,82.5,6.85,15.0,569.5,853.99,695.12
2016,11,16,12,0,877.0,84.0,6.9,15.0,571.0,819.77,669.27
2016,11,16,12,15,874.5,83.5,6.9,15.0,565.5,781.36,639.99
2016,11,16,12,30,872.0,83.0,6.9,15.0,560.0,747.22,613.96
2016,11,16,12,45,864.5,83.0,6.9,15.0,546.5,700.13,576.39
2016,11,16,13,0,857.0,83.0,6.9,15.0,533.0,651.26,535.91
2016,11,16,13,15,848.0,82.0,6.85,15.0,513.0,598.91,491.74
2016,11,16,13,30,839.0,81.0,6.8,15.0,493.0,545.46,445.67
2016,11,16,13,45,824.5,79.5,6.8,15.0,466.0,487.99,395.34
2016,11,16,14,0,810.0,78.0,6.8,15.0,439.0,430.55,343.81
2016,11,16,14,15,790.0,75.5,6.75,15.0,406.0,370.44,289.02
2016,11,16,14,30,770.0,73.0,6.7,15.0,373.0,311.59,234.48
2016,11,16,14,45,741.5,70.0,6.65,15.0,335.0,251.71,179.39
2016,11,16,15,0,713.0,67.0,6.6,15.0,297.0,194.69,128.28
2016,11,16,15,15,671.0,62.5,6.5,14.5,255.0,135.04,79.94
2016,11,16,15,30,629.0,58.0,6.4,14.0,213.0,82.8,46.15
2016,11,16,15,45,561.5,52.0,6.35,14.0,170.0,43.01,32.58
2016,11,16,16,0,494.0,46.0,6.3,14.0,127.0,38.11,27.83
2016,11,16,16,15,384.5,36.5,6.1,13.5,87.5,30.18,20.16
2016,11,16,16,30,275.0,27.0,5.9,13.0,48.0,22.35,9.21
2016,11,16,16,45,137.5,13.5,5.7,13.0,24.0,10.62,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.0,2.0,11.0,36.5,225.67,32.54
2016,11,17,7,30,416.0,30.0,2.0,11.0,73.0,446.73,347.3
2016,11,17,7,45,503.0,37.0,2.05,11.5,115.0,542.96,439.94
2016,11,17,8,0,590.0,44.0,2.1,12.0,157.0,633.7,515.51
2016,11,17,8,15,643.0,49.0,2.1,12.0,199.5,703.26,571.6
2016,11,17,8,30,696.0,54.0,2.1,12.0,242.0,772.13,624.44
2016,11,17,8,45,732.5,57.0,2.1,12.5,283.0,821.3,659.36
2016,11,17,9,0,769.0,60.0,2.1,13.0,324.0,868.27,691.32
2016,11,17,9,15,793.0,62.5,2.05,13.0,360.5,899.63,711.87
2016,11,17,9,30,817.0,65.0,2.0,13.0,397.0,927.91,729.82
2016,11,17,9,45,836.0,66.5,1.95,13.5,428.5,946.45,739.28
2016,11,17,10,0,855.0,68.0,1.9,14.0,460.0,949.81,738.2
2016,11,17,10,15,866.5,69.0,1.85,14.0,485.0,953.03,738.63
2016,11,17,10,30,878.0,70.0,1.8,14.0,510.0,952.56,736.62
2016,11,17,10,45,887.0,70.5,1.75,14.5,528.0,945.25,728.75
2016,11,17,11,0,896.0,71.0,1.7,15.0,546.0,934.17,718.57
2016,11,17,11,15,900.0,71.5,1.6,15.0,556.5,914.75,703.58
2016,11,17,11,30,904.0,72.0,1.5,15.0,567.0,891.77,686.39
2016,11,17,11,45,905.5,71.5,1.45,15.0,569.5,861.98,665.31
2016,11,17,12,0,907.0,71.0,1.4,15.0,572.0,828.98,642.12
2016,11,17,12,15,905.0,71.0,1.35,15.0,567.0,790.76,615.28
2016,11,17,12,30,903.0,71.0,1.3,15.0,562.0,749.85,586.49
2016,11,17,12,45,898.5,70.0,1.3,15.0,549.0,703.57,553.69
2016,11,17,13,0,894.0,69.0,1.3,15.0,536.0,655.23,516.95
2016,11,17,13,15,885.5,68.0,1.35,15.0,516.0,602.67,476.4
2016,11,17,13,30,877.0,67.0,1.4,15.0,496.0,548.88,433.53
2016,11,17,13,45,864.0,66.0,1.45,15.5,469.0,491.91,385.98
2016,11,17,14,0,851.0,65.0,1.5,16.0,442.0,434.69,336.74
2016,11,17,14,15,832.5,63.0,1.5,16.0,408.5,374.84,284.52
2016,11,17,14,30,814.0,61.0,1.5,16.0,375.0,314.78,230.92
2016,11,17,14,45,788.0,58.0,1.55,16.0,337.0,253.2,175.94
2016,11,17,15,0,762.0,55.0,1.6,16.0,299.0,194.1,124.04
2016,11,17,15,15,723.0,51.5,1.5,15.5,257.5,135.69,77.37
2016,11,17,15,30,684.0,48.0,1.4,15.0,216.0,81.89,43.09
2016,11,17,15,45,624.0,43.0,1.35,15.0,172.5,39.59,29.44
2016,11,17,16,0,564.0,38.0,1.3,15.0,129.0,34.91,24.95
2016,11,17,16,15,461.5,30.0,1.3,14.5,89.0,27.41,17.71
2016,11,17,16,30,359.0,22.0,1.3,14.0,49.0,20.03,7.09
2016,11,17,16,45,179.5,11.0,1.3,14.0,24.5,8.65,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.5,3.65,11.5,34.0,207.5,0.0
2016,11,18,7,30,373.0,31.0,3.7,12.0,68.0,410.89,318.19
2016,11,18,7,45,464.0,39.5,3.8,12.5,109.5,511.6,418.08
2016,11,18,8,0,555.0,48.0,3.9,13.0,151.0,616.54,506.82
2016,11,18,8,15,610.5,53.5,3.8,13.0,194.0,687.1,565.06
2016,11,18,8,30,666.0,59.0,3.7,13.0,237.0,757.6,620.48
2016,11,18,8,45,703.5,63.0,3.65,13.5,278.0,800.12,651.49
2016,11,18,9,0,741.0,67.0,3.6,14.0,319.0,849.27,686.12
2016,11,18,9,15,765.5,70.0,3.85,14.5,355.5,881.78,709.01
2016,11,18,9,30,790.0,73.0,4.1,15.0,392.0,911.2,729.24
2016,11,18,9,45,813.0,73.5,4.35,15.5,424.0,932.52,743.5
2016,11,18,10,0,836.0,74.0,4.6,16.0,456.0,950.22,755.61
2016,11,18,10,15,847.0,76.0,4.7,16.0,480.0,954.33,758.13
2016,11,18,10,30,858.0,78.0,4.8,16.0,504.0,954.65,758.12
2016,11,18,10,45,864.5,78.5,4.95,16.5,521.0,944.91,749.88
2016,11,18,11,0,871.0,79.0,5.1,17.0,538.0,920.73,731.32
2016,11,18,11,15,874.0,80.0,5.25,17.0,548.0,901.51,717.88
2016,11,18,11,30,877.0,81.0,5.4,17.0,558.0,878.85,701.89
2016,11,18,11,45,878.0,80.5,5.55,17.0,560.0,849.37,680.82
2016,11,18,12,0,879.0,80.0,5.7,17.0,562.0,816.82,657.37
2016,11,18,12,15,876.5,80.0,5.85,17.0,557.0,779.17,629.92
2016,11,18,12,30,874.0,80.0,6.0,17.0,552.0,738.94,600.29
2016,11,18,12,45,872.0,78.0,6.15,17.0,539.5,694.48,566.23
2016,11,18,13,0,870.0,76.0,6.3,17.0,527.0,647.84,528.45
2016,11,18,13,15,861.5,75.0,6.35,17.0,507.5,596.4,485.64
2016,11,18,13,30,853.0,74.0,6.4,17.0,488.0,546.89,443.21
2016,11,18,13,45,841.0,72.5,6.5,17.0,462.0,490.22,394.07
2016,11,18,14,0,829.0,71.0,6.6,17.0,436.0,433.26,343.38
2016,11,18,14,15,810.5,69.0,6.55,17.0,403.0,373.39,289.07
2016,11,18,14,30,792.0,67.0,6.5,17.0,370.0,314.54,234.76
2016,11,18,14,45,765.0,64.0,6.5,17.0,332.5,253.94,179.26
2016,11,18,15,0,738.0,61.0,6.5,17.0,295.0,195.96,127.41
2016,11,18,15,15,697.5,57.0,6.35,16.5,253.5,138.31,80.77
2016,11,18,15,30,657.0,53.0,6.2,16.0,212.0,85.51,46.54
2016,11,18,15,45,592.0,47.0,6.05,16.0,169.0,39.38,29.08
2016,11,18,16,0,527.0,41.0,5.9,16.0,126.0,34.33,24.25
2016,11,18,16,15,418.5,32.5,5.7,15.5,86.0,27.07,17.22
2016,11,18,16,30,310.0,24.0,5.5,15.0,46.0,19.95,6.34
2016,11,18,16,45,155.0,12.0,5.3,15.0,23.0,9.44,0.0
2016,11,18,17,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
