Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,9.2,15.0,7.5,5.69,0.0
2016,11,19,7,30,0.0,15.0,9.1,15.0,15.0,11.4,3.1
2016,11,19,7,45,0.0,24.5,9.0,15.0,24.5,18.67,9.82
2016,11,19,8,0,0.0,34.0,8.9,15.0,34.0,25.96,16.25
2016,11,19,8,15,0.0,44.5,8.85,15.0,44.5,34.03,23.32
2016,11,19,8,30,0.0,55.0,8.8,15.0,55.0,42.13,30.36
2016,11,19,8,45,0.0,65.0,8.75,15.0,65.0,50.75,37.76
2016,11,19,9,0,0.0,75.0,8.7,15.0,75.0,59.37,45.11
2016,11,19,9,15,0.0,59.5,8.65,15.0,59.5,45.58,33.31
2016,11,19,9,30,0.0,44.0,8.6,15.0,44.0,33.63,23.08
2016,11,19,9,45,0.0,30.0,8.55,15.5,30.0,22.9,13.85
2016,11,19,10,0,0.0,16.0,8.5,16.0,16.0,12.2,4.7
2016,11,19,10,15,17.0,106.5,8.45,16.0,115.0,111.98,89.64
2016,11,19,10,30,34.0,197.0,8.4,16.0,214.0,229.38,187.48
2016,11,19,10,45,17.0,163.0,8.4,16.0,171.5,153.62,123.84
2016,11,19,11,0,0.0,129.0,8.4,16.0,129.0,103.94,81.65
2016,11,19,11,15,1.0,150.0,8.3,16.0,150.5,123.68,98.07
2016,11,19,11,30,2.0,171.0,8.2,16.0,172.0,143.52,114.49
2016,11,19,11,45,1.0,107.5,8.1,16.0,108.0,84.91,65.69
2016,11,19,12,0,0.0,44.0,8.0,16.0,44.0,33.71,22.76
2016,11,19,12,15,0.0,60.0,7.9,16.0,60.0,46.04,33.14
2016,11,19,12,30,0.0,76.0,7.8,16.0,76.0,58.41,43.53
2016,11,19,12,45,0.0,77.0,7.75,16.0,77.0,59.18,44.21
2016,11,19,13,0,0.0,78.0,7.7,16.0,78.0,59.95,44.89
2016,11,19,13,15,0.0,48.0,7.65,16.0,48.0,36.76,25.43
2016,11,19,13,30,0.0,18.0,7.6,16.0,18.0,13.73,5.98
2016,11,19,13,45,1.5,83.5,7.55,16.0,84.5,64.94,49.31
2016,11,19,14,0,3.0,149.0,7.5,16.0,151.0,118.33,94.21
2016,11,19,14,15,1.5,81.0,7.4,16.0,82.0,62.82,47.64
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,9.89,2.78
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,8.74,1.81
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,7.59,0.83
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.31,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,2.8,14.0,13.0,9.91,0.0
2016,11,20,7,30,0.0,26.0,2.8,14.0,26.0,22.03,11.1
2016,11,20,7,45,0.0,43.5,2.8,14.5,43.5,41.67,28.9
2016,11,20,8,0,0.0,61.0,2.8,15.0,61.0,59.48,44.45
2016,11,20,8,15,5.5,77.5,2.8,15.0,79.0,79.99,62.47
2016,11,20,8,30,11.0,94.0,2.8,15.0,97.0,100.42,80.25
2016,11,20,8,45,15.5,109.0,2.85,15.5,114.0,117.86,95.08
2016,11,20,9,0,20.0,124.0,2.9,16.0,131.0,135.45,109.77
2016,11,20,9,15,10.0,67.0,2.9,16.0,70.5,61.23,46.93
2016,11,20,9,30,0.0,10.0,2.9,16.0,10.0,7.61,0.84
2016,11,20,9,45,0.0,8.5,2.95,16.0,8.5,6.47,0.0
2016,11,20,10,0,0.0,7.0,3.0,16.0,7.0,5.33,0.0
2016,11,20,10,15,0.0,8.0,3.0,15.5,8.0,6.09,0.0
2016,11,20,10,30,0.0,9.0,3.0,15.0,9.0,6.86,0.19
2016,11,20,10,45,0.0,84.5,3.0,15.0,84.5,64.98,49.4
2016,11,20,11,0,0.0,160.0,3.0,15.0,160.0,133.44,106.34
2016,11,20,11,15,0.0,126.0,2.75,15.0,126.0,100.82,79.12
2016,11,20,11,30,0.0,92.0,2.5,15.0,92.0,71.05,54.28
2016,11,20,11,45,0.5,130.5,2.3,15.0,131.0,104.53,82.21
2016,11,20,12,0,1.0,169.0,2.1,15.0,170.0,139.26,110.82
2016,11,20,12,15,45.5,203.0,1.9,15.0,227.5,219.21,177.27
2016,11,20,12,30,90.0,237.0,1.7,15.0,285.0,283.11,228.97
2016,11,20,12,45,60.5,220.0,1.5,15.0,252.0,238.79,192.33
2016,11,20,13,0,31.0,203.0,1.3,15.0,219.0,198.07,158.92
2016,11,20,13,15,52.0,204.0,1.2,15.0,230.0,207.97,167.31
2016,11,20,13,30,73.0,205.0,1.1,15.0,241.0,215.5,173.31
2016,11,20,13,45,115.0,196.5,1.05,15.0,248.5,230.64,185.17
2016,11,20,14,0,157.0,188.0,1.0,15.0,256.0,231.08,184.45
2016,11,20,14,15,286.5,158.0,0.9,15.0,270.5,247.09,193.96
2016,11,20,14,30,416.0,128.0,0.8,15.0,285.0,246.98,187.85
2016,11,20,14,45,401.5,117.5,0.75,15.0,256.5,204.59,150.53
2016,11,20,15,0,387.0,107.0,0.7,15.0,228.0,163.88,115.33
2016,11,20,15,15,363.0,94.5,0.55,15.0,195.0,122.26,81.58
2016,11,20,15,30,339.0,82.0,0.4,15.0,162.0,83.8,54.47
2016,11,20,15,45,309.0,67.0,0.3,15.0,129.0,49.64,38.23
2016,11,20,16,0,279.0,52.0,0.2,15.0,96.0,39.02,28.5
2016,11,20,16,15,210.5,38.0,0.25,15.0,64.5,28.65,18.57
2016,11,20,16,30,142.0,24.0,0.3,15.0,33.0,18.2,4.09
2016,11,20,16,45,71.0,12.0,0.35,15.0,16.5,9.44,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,13.0,30.0,194.45,0.0
2016,11,21,7,30,359.0,28.0,4.2,13.0,60.0,395.05,290.57
2016,11,21,7,45,457.0,35.5,4.35,13.5,100.5,499.11,405.12
2016,11,21,8,0,555.0,43.0,4.5,14.0,141.0,608.16,498.83
2016,11,21,8,15,612.0,48.0,4.55,14.0,183.0,670.2,551.95
2016,11,21,8,30,669.0,53.0,4.6,14.0,225.0,742.23,610.27
2016,11,21,8,45,521.0,82.5,4.7,14.5,230.0,655.28,543.0
2016,11,21,9,0,373.0,112.0,4.8,15.0,235.0,546.16,456.15
2016,11,21,9,15,584.5,88.5,4.8,15.0,306.0,733.54,603.71
2016,11,21,9,30,796.0,65.0,4.8,15.0,377.0,904.55,730.77
2016,11,21,9,45,669.0,98.5,4.85,15.0,375.0,827.79,671.71
2016,11,21,10,0,542.0,132.0,4.9,15.0,373.0,727.45,595.3
2016,11,21,10,15,484.0,154.0,4.9,15.0,378.5,690.0,565.95
2016,11,21,10,30,426.0,176.0,4.9,15.0,384.0,650.13,532.74
2016,11,21,10,45,641.0,127.5,4.95,15.5,452.5,797.5,646.08
2016,11,21,11,0,856.0,79.0,5.0,16.0,521.0,916.75,732.02
2016,11,21,11,15,861.0,79.5,4.95,16.0,531.5,898.85,717.28
2016,11,21,11,30,866.0,80.0,4.9,16.0,542.0,867.74,693.85
2016,11,21,11,45,867.0,80.0,4.9,16.0,545.0,839.48,672.96
2016,11,21,12,0,868.0,80.0,4.9,16.0,548.0,808.17,649.82
2016,11,21,12,15,866.5,80.0,4.9,16.0,543.0,771.98,623.0
2016,11,21,12,30,865.0,80.0,4.9,16.0,538.0,739.98,599.29
2016,11,21,12,45,626.5,138.0,4.9,16.0,466.0,598.11,486.77
2016,11,21,13,0,388.0,196.0,4.9,16.0,394.0,445.95,363.84
2016,11,21,13,15,616.5,135.0,4.9,16.0,435.5,518.83,422.44
2016,11,21,13,30,845.0,74.0,4.9,16.0,477.0,544.56,440.69
2016,11,21,13,45,830.0,72.5,4.95,16.0,450.5,487.12,391.14
2016,11,21,14,0,815.0,71.0,5.0,16.0,424.0,429.73,340.58
2016,11,21,14,15,795.5,69.0,5.0,15.5,391.5,370.51,287.84
2016,11,21,14,30,776.0,67.0,5.0,15.0,359.0,312.42,234.88
2016,11,21,14,45,745.0,64.5,5.0,15.0,321.5,252.38,179.97
2016,11,21,15,0,714.0,62.0,5.0,15.0,284.0,195.41,128.94
2016,11,21,15,15,671.5,57.5,4.9,15.0,243.0,138.59,82.32
2016,11,21,15,30,629.0,53.0,4.8,15.0,202.0,83.9,45.18
2016,11,21,15,45,558.5,47.5,4.7,15.0,159.5,39.52,29.29
2016,11,21,16,0,488.0,42.0,4.6,15.0,117.0,34.92,24.81
2016,11,21,16,15,373.5,33.0,4.45,14.5,78.5,27.33,17.32
2016,11,21,16,30,259.0,24.0,4.3,14.0,40.0,19.87,4.23
2016,11,21,16,45,129.5,12.0,4.15,14.0,20.0,9.44,0.0
2016,11,21,17,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,7,15,151.5,14.5,1.15,13.0,27.5,133.66,0.0
2016,11,22,7,30,303.0,29.0,1.2,13.0,55.0,347.15,246.6
2016,11,22,7,45,399.0,38.5,1.25,13.0,94.0,451.5,360.79
2016,11,22,8,0,495.0,48.0,1.3,13.0,133.0,560.01,451.69
2016,11,22,8,15,555.5,54.0,1.4,13.0,174.5,634.57,512.44
2016,11,22,8,30,616.0,60.0,1.5,13.0,216.0,709.35,570.86
2016,11,22,8,45,481.0,89.5,1.6,13.5,223.5,618.28,503.05
2016,11,22,9,0,346.0,119.0,1.7,14.0,231.0,528.88,434.06
2016,11,22,9,15,365.5,128.0,1.75,14.0,259.0,559.02,458.07
2016,11,22,9,30,385.0,137.0,1.8,14.0,287.0,587.74,479.56
2016,11,22,9,45,514.0,120.5,1.9,14.5,338.0,690.49,556.73
2016,11,22,10,0,643.0,104.0,2.0,15.0,389.0,803.48,637.13
2016,11,22,10,15,607.5,121.5,2.05,15.0,402.5,781.73,619.79
2016,11,22,10,30,572.0,139.0,2.1,15.0,416.0,756.47,601.26
2016,11,22,10,45,552.5,151.0,2.15,15.0,426.0,729.99,581.84
2016,11,22,11,0,533.0,163.0,2.2,15.0,436.0,710.93,567.62
2016,11,22,11,15,571.0,154.0,2.2,15.0,452.5,718.09,572.87
2016,11,22,11,30,609.0,145.0,2.2,15.0,469.0,731.36,582.24
2016,11,22,11,45,645.5,135.0,2.25,15.0,479.5,728.66,580.3
2016,11,22,12,0,682.0,125.0,2.3,15.0,490.0,720.97,574.97
2016,11,22,12,15,559.5,159.5,2.3,15.0,457.5,623.11,500.01
2016,11,22,12,30,437.0,194.0,2.3,15.0,425.0,540.56,435.16
2016,11,22,12,45,466.0,182.0,2.3,15.0,423.0,524.06,422.78
2016,11,22,13,0,495.0,170.0,2.3,15.0,421.0,503.87,406.66
2016,11,22,13,15,496.5,162.0,2.35,15.0,405.5,467.45,377.33
2016,11,22,13,30,498.0,154.0,2.4,15.0,390.0,429.92,346.46
2016,11,22,13,45,521.5,139.5,2.45,15.0,374.5,396.13,317.68
2016,11,22,14,0,545.0,125.0,2.5,15.0,359.0,359.21,285.18
2016,11,22,14,15,444.0,131.0,2.55,15.0,312.0,290.89,228.19
2016,11,22,14,30,343.0,137.0,2.6,15.0,265.0,227.04,175.35
2016,11,22,14,45,323.0,126.5,2.65,15.0,237.0,188.79,141.8
2016,11,22,15,0,303.0,116.0,2.7,15.0,209.0,152.88,110.67
2016,11,22,15,15,282.5,101.5,2.7,15.0,178.5,116.36,80.56
2016,11,22,15,30,262.0,87.0,2.7,15.0,148.0,82.63,55.82
2016,11,22,15,45,233.5,70.5,2.7,15.0,117.0,51.6,39.9
2016,11,22,16,0,205.0,54.0,2.7,15.0,86.0,39.93,29.15
2016,11,22,16,15,146.0,38.5,2.75,14.5,57.5,28.74,18.45
2016,11,22,16,30,87.0,23.0,2.8,14.0,29.0,17.37,2.32
2016,11,22,16,45,43.5,11.5,2.9,14.0,14.5,9.05,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,23,7,15,99.0,17.0,3.1,13.0,25.0,93.15,0.0
2016,11,23,7,30,198.0,34.0,3.1,13.0,50.0,266.63,184.96
2016,11,23,7,45,294.5,46.0,3.1,13.5,87.5,369.75,300.11
2016,11,23,8,0,391.0,58.0,3.1,14.0,125.0,476.31,391.88
2016,11,23,8,15,459.0,66.5,3.15,14.0,166.0,558.21,460.57
2016,11,23,8,30,527.0,75.0,3.2,14.0,207.0,642.28,528.3
2016,11,23,8,45,570.0,81.0,3.3,14.0,246.0,699.43,573.23
2016,11,23,9,0,613.0,87.0,3.4,14.0,285.0,754.82,615.52
2016,11,23,9,15,645.0,91.5,3.35,14.0,320.5,795.57,645.0
2016,11,23,9,30,677.0,96.0,3.3,14.0,356.0,833.67,671.83
2016,11,23,9,45,715.0,94.5,3.25,14.5,389.5,867.21,693.51
2016,11,23,10,0,753.0,93.0,3.2,15.0,423.0,897.19,712.21
2016,11,23,10,15,767.5,95.0,3.2,15.0,447.5,905.1,716.59
2016,11,23,10,30,782.0,97.0,3.2,15.0,472.0,902.44,713.65
2016,11,23,10,45,794.5,97.0,3.2,15.0,490.5,899.42,710.69
2016,11,23,11,0,807.0,97.0,3.2,15.0,509.0,892.64,705.18
2016,11,23,11,15,504.5,166.5,3.2,15.0,426.0,672.39,541.83
2016,11,23,11,30,202.0,236.0,3.2,15.0,343.0,426.55,346.6
2016,11,23,11,45,513.0,167.0,3.2,15.0,440.0,641.82,520.65
2016,11,23,12,0,824.0,98.0,3.2,15.0,537.0,801.78,640.36
2016,11,23,12,15,822.0,97.5,3.25,15.0,532.0,765.37,612.69
2016,11,23,12,30,820.0,97.0,3.3,15.0,527.0,726.47,584.53
2016,11,23,12,45,810.5,97.5,3.4,15.0,514.5,681.1,549.65
2016,11,23,13,0,801.0,98.0,3.5,15.0,502.0,634.22,512.69
2016,11,23,13,15,790.5,96.5,3.65,14.5,482.5,583.52,472.88
2016,11,23,13,30,780.0,95.0,3.8,14.0,463.0,531.98,431.06
2016,11,23,13,45,768.0,92.0,4.0,14.0,437.0,478.25,385.43
2016,11,23,14,0,756.0,89.0,4.2,14.0,411.0,423.33,337.52
2016,11,23,14,15,734.0,86.0,4.25,14.0,379.0,364.82,285.34
2016,11,23,14,30,712.0,83.0,4.3,14.0,347.0,307.86,233.48
2016,11,23,14,45,683.5,78.5,4.4,14.0,310.5,249.74,180.64
2016,11,23,15,0,655.0,74.0,4.5,14.0,274.0,194.52,131.24
2016,11,23,15,15,608.5,68.5,4.35,14.0,233.5,139.27,85.83
2016,11,23,15,30,562.0,63.0,4.2,14.0,193.0,89.66,51.8
2016,11,23,15,45,491.5,55.0,4.05,14.0,152.0,44.98,34.2
2016,11,23,16,0,421.0,47.0,3.9,14.0,111.0,38.64,28.12
2016,11,23,16,15,305.0,36.0,3.75,13.5,73.5,29.58,19.16
2016,11,23,16,30,189.0,25.0,3.6,13.0,36.0,19.03,2.34
2016,11,23,16,45,94.5,12.5,3.5,13.0,18.0,9.83,0.0
2016,11,23,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,15.5,2.05,10.0,24.5,104.32,0.0
2016,11,24,7,30,229.0,31.0,2.1,10.0,49.0,285.06,192.02
2016,11,24,7,45,341.0,42.0,2.15,10.5,88.5,402.14,326.58
2016,11,24,8,0,453.0,53.0,2.2,11.0,128.0,525.57,432.04
2016,11,24,8,15,519.5,60.5,2.25,11.0,170.0,607.63,500.41
2016,11,24,8,30,586.0,68.0,2.3,11.0,212.0,689.8,566.05
2016,11,24,8,45,635.0,72.0,2.4,11.0,253.5,750.62,613.37
2016,11,24,9,0,684.0,76.0,2.5,11.0,295.0,809.72,657.93
2016,11,24,9,15,714.0,80.0,2.45,11.0,331.5,848.14,684.88
2016,11,24,9,30,744.0,84.0,2.4,11.0,368.0,883.82,709.2
2016,11,24,9,45,767.0,86.0,2.35,11.5,400.0,906.81,722.58
2016,11,24,10,0,790.0,88.0,2.3,12.0,432.0,919.11,728.18
2016,11,24,10,15,804.5,90.0,2.05,12.0,457.0,927.41,730.18
2016,11,24,10,30,819.0,92.0,1.8,12.0,482.0,931.95,729.29
2016,11,24,10,45,829.0,93.0,1.6,12.5,500.5,927.19,721.12
2016,11,24,11,0,839.0,94.0,1.4,13.0,519.0,918.67,710.44
2016,11,24,11,15,844.0,94.5,1.1,13.0,530.0,901.26,693.38
2016,11,24,11,30,849.0,95.0,0.8,13.0,541.0,880.34,673.72
2016,11,24,11,45,851.5,95.0,0.55,13.5,544.0,853.28,649.54
2016,11,24,12,0,854.0,95.0,0.3,14.0,547.0,823.01,623.54
2016,11,24,12,15,851.5,94.5,0.4,14.0,542.5,785.24,600.3
2016,11,24,12,30,849.0,94.0,0.5,14.0,538.0,744.93,575.02
2016,11,24,12,45,843.5,93.5,0.65,14.0,525.5,700.17,545.29
2016,11,24,13,0,838.0,93.0,0.8,14.0,513.0,653.51,512.47
2016,11,24,13,15,828.0,91.5,0.85,14.0,493.0,601.48,473.2
2016,11,24,13,30,818.0,90.0,0.9,14.0,473.0,548.47,431.87
2016,11,24,13,45,803.0,88.0,0.95,14.0,446.5,491.83,386.28
2016,11,24,14,0,788.0,86.0,1.0,14.0,420.0,435.27,339.14
2016,11,24,14,15,766.0,83.0,0.95,14.0,387.5,375.55,287.66
2016,11,24,14,30,744.0,80.0,0.9,14.0,355.0,316.27,235.41
2016,11,24,14,45,713.0,76.0,0.9,14.0,317.5,256.14,182.35
2016,11,24,15,0,682.0,72.0,0.9,14.0,280.0,199.16,132.56
2016,11,24,15,15,636.0,66.5,0.95,14.0,238.5,142.34,86.55
2016,11,24,15,30,590.0,61.0,1.0,14.0,197.0,91.07,51.57
2016,11,24,15,45,522.0,53.5,1.05,14.0,155.0,44.04,33.38
2016,11,24,16,0,454.0,46.0,1.1,14.0,113.0,38.05,27.62
2016,11,24,16,15,336.0,35.0,1.2,13.5,75.0,28.9,18.55
2016,11,24,16,30,218.0,24.0,1.3,13.0,37.0,19.82,1.87
2016,11,24,16,45,109.0,12.0,1.45,13.0,18.5,9.44,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,3.35,12.0,16.0,33.51,0.0
2016,11,25,7,30,56.0,28.0,3.4,12.0,32.0,98.22,59.44
2016,11,25,7,45,101.5,44.5,3.45,12.5,59.0,180.82,145.26
2016,11,25,8,0,147.0,61.0,3.5,13.0,86.0,243.19,201.99
2016,11,25,8,15,171.5,78.5,3.6,13.0,114.5,289.52,243.26
2016,11,25,8,30,196.0,96.0,3.7,13.0,143.0,335.78,283.36
2016,11,25,8,45,212.0,111.5,3.8,13.0,171.0,370.43,312.75
2016,11,25,9,0,228.0,127.0,3.9,13.0,199.0,404.64,341.03
2016,11,25,9,15,246.0,138.5,3.9,13.0,224.5,434.17,364.98
2016,11,25,9,30,264.0,150.0,3.9,13.0,250.0,463.11,387.98
2016,11,25,9,45,268.5,163.0,3.9,13.5,272.0,479.84,399.75
2016,11,25,10,0,273.0,176.0,3.9,14.0,294.0,495.24,410.32
2016,11,25,10,15,177.0,190.0,3.9,14.0,268.5,390.14,323.19
2016,11,25,10,30,81.0,204.0,3.9,14.0,243.0,287.1,236.43
2016,11,25,10,45,203.0,205.0,3.95,14.5,306.5,418.92,345.97
2016,11,25,11,0,325.0,206.0,4.0,15.0,370.0,546.27,447.25
2016,11,25,11,15,326.5,210.5,4.05,15.0,378.0,540.57,441.65
2016,11,25,11,30,328.0,215.0,4.1,15.0,386.0,533.48,435.65
2016,11,25,11,45,254.0,226.5,4.15,15.0,359.5,469.13,383.07
2016,11,25,12,0,180.0,238.0,4.2,15.0,333.0,390.12,318.83
2016,11,25,12,15,206.5,233.5,4.2,15.0,341.5,394.76,323.14
2016,11,25,12,30,233.0,229.0,4.2,15.0,350.0,397.03,325.11
2016,11,25,12,45,219.5,224.5,4.2,15.0,336.5,369.11,302.11
2016,11,25,13,0,206.0,220.0,4.2,15.0,323.0,342.01,279.74
2016,11,25,13,15,149.5,211.0,4.2,15.0,284.5,285.94,233.31
2016,11,25,13,30,93.0,202.0,4.2,15.0,246.0,225.35,183.15
2016,11,25,13,45,108.5,192.0,4.2,15.0,240.0,225.44,182.97
2016,11,25,14,0,124.0,182.0,4.2,15.0,234.0,213.73,172.67
2016,11,25,14,15,124.0,168.0,4.2,15.0,216.5,191.05,153.14
2016,11,25,14,30,124.0,154.0,4.2,15.0,199.0,168.64,133.6
2016,11,25,14,45,116.0,139.0,4.25,15.0,178.0,143.62,112.01
2016,11,25,15,0,108.0,124.0,4.3,15.0,157.0,119.86,91.61
2016,11,25,15,15,98.0,107.0,4.2,14.5,133.5,95.67,71.51
2016,11,25,15,30,88.0,90.0,4.1,14.0,110.0,73.16,53.65
2016,11,25,15,45,76.0,72.0,4.0,14.0,86.5,51.75,40.14
2016,11,25,16,0,64.0,54.0,3.9,14.0,63.0,39.33,28.66
2016,11,25,16,15,32.0,37.0,3.85,14.0,41.5,27.39,17.14
2016,11,25,16,30,0.0,20.0,3.8,14.0,20.0,15.08,0.0
2016,11,25,16,45,0.0,10.0,3.8,14.0,10.0,7.87,0.0
2016,11,25,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.8,12.0,3.5,2.75,0.0
2016,11,26,7,30,0.0,7.0,5.6,12.0,7.0,5.3,0.0
2016,11,26,7,45,0.0,14.5,5.45,12.0,14.5,11.01,3.38
2016,11,26,8,0,0.0,22.0,5.3,12.0,22.0,16.74,8.53
2016,11,26,8,15,0.0,29.5,5.05,12.0,29.5,22.48,13.64
2016,11,26,8,30,0.0,37.0,4.8,12.0,37.0,28.24,18.74
2016,11,26,8,45,0.0,45.0,4.6,12.0,45.0,34.39,24.13
2016,11,26,9,0,0.0,53.0,4.4,12.0,53.0,40.56,29.48
2016,11,26,9,15,0.0,60.0,4.5,12.0,60.0,45.97,34.12
2016,11,26,9,30,0.0,67.0,4.6,12.0,67.0,51.38,38.74
2016,11,26,9,45,0.0,98.0,4.75,12.0,98.0,79.35,62.63
2016,11,26,10,0,0.0,129.0,4.9,12.0,129.0,109.43,88.11
2016,11,26,10,15,106.5,166.5,5.15,12.0,217.0,291.25,244.84
2016,11,26,10,30,213.0,204.0,5.4,12.0,305.0,436.04,366.03
2016,11,26,10,45,239.0,209.5,5.7,12.5,326.5,481.06,401.47
2016,11,26,11,0,265.0,215.0,6.0,13.0,348.0,502.01,417.94
2016,11,26,11,15,132.5,150.5,6.15,13.0,217.0,275.39,230.43
2016,11,26,11,30,0.0,86.0,6.3,13.0,86.0,66.15,50.62
2016,11,26,11,45,0.0,73.0,6.45,13.0,73.0,56.08,42.13
2016,11,26,12,0,0.0,60.0,6.6,13.0,60.0,46.03,33.6
2016,11,26,12,15,0.0,110.5,6.6,13.0,110.5,86.63,68.01
2016,11,26,12,30,0.0,161.0,6.6,13.0,161.0,130.79,105.18
2016,11,26,12,45,48.0,190.0,6.6,13.0,214.0,201.98,165.98
2016,11,26,13,0,96.0,219.0,6.6,13.0,267.0,257.97,213.12
2016,11,26,13,15,48.0,114.0,6.5,13.0,138.0,123.47,100.06
2016,11,26,13,30,0.0,9.0,6.4,13.0,9.0,6.86,0.22
2016,11,26,13,45,0.0,54.0,6.3,13.5,54.0,41.35,29.77
2016,11,26,14,0,0.0,99.0,6.2,14.0,99.0,76.7,59.83
2016,11,26,14,15,9.5,118.0,6.15,14.0,121.5,95.44,75.67
2016,11,26,14,30,19.0,137.0,6.1,14.0,144.0,112.67,90.01
2016,11,26,14,45,13.0,123.0,6.1,14.0,127.5,98.07,77.74
2016,11,26,15,0,7.0,109.0,6.1,14.0,111.0,84.38,66.29
2016,11,26,15,15,3.5,93.0,6.25,13.5,94.0,70.5,54.65
2016,11,26,15,30,0.0,77.0,6.4,13.0,77.0,57.33,43.46
2016,11,26,15,45,0.0,59.5,6.55,13.0,59.5,43.98,33.41
2016,11,26,16,0,0.0,42.0,6.7,13.0,42.0,31.49,21.9
2016,11,26,16,15,0.0,27.0,6.75,13.0,27.0,20.56,11.45
2016,11,26,16,30,0.0,12.0,6.8,13.0,12.0,9.13,0.0
2016,11,26,16,45,0.0,6.0,6.9,13.0,6.0,4.72,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,7,15,52.5,15.5,6.4,13.0,19.0,54.24,0.0
2016,11,27,7,30,105.0,31.0,6.4,13.0,38.0,162.84,86.64
2016,11,27,7,45,239.5,42.5,6.45,13.0,75.5,317.7,256.99
2016,11,27,8,0,374.0,54.0,6.5,13.0,113.0,454.96,379.73
2016,11,27,8,15,445.5,62.5,6.55,13.0,153.0,538.97,453.46
2016,11,27,8,30,517.0,71.0,6.6,13.0,193.0,625.82,527.0
2016,11,27,8,45,584.0,73.0,6.7,13.5,234.5,701.1,587.99
2016,11,27,9,0,651.0,75.0,6.8,14.0,276.0,774.65,645.6
2016,11,27,9,15,667.5,75.0,6.7,14.0,303.0,794.29,660.15
2016,11,27,9,30,684.0,75.0,6.6,14.0,330.0,810.99,672.04
2016,11,27,9,45,549.0,112.5,6.5,14.0,328.0,723.37,602.21
2016,11,27,10,0,414.0,150.0,6.4,14.0,326.0,623.57,521.03
2016,11,27,10,15,488.0,143.0,6.25,14.0,362.5,680.19,566.41
2016,11,27,10,30,562.0,136.0,6.1,14.0,399.0,733.29,606.66
2016,11,27,10,45,695.5,111.5,5.95,14.0,449.5,829.64,679.48
2016,11,27,11,0,829.0,87.0,5.8,14.0,500.0,900.78,731.44
2016,11,27,11,15,834.0,87.5,5.65,14.0,510.5,883.98,717.07
2016,11,27,11,30,839.0,88.0,5.5,14.0,521.0,863.72,700.74
2016,11,27,11,45,841.0,88.0,5.4,14.5,524.0,836.96,678.65
2016,11,27,12,0,843.0,88.0,5.3,15.0,527.0,807.08,654.43
2016,11,27,12,15,840.0,87.5,5.2,15.0,522.5,769.78,625.94
2016,11,27,12,30,837.0,87.0,5.1,15.0,518.0,730.01,595.59
2016,11,27,12,45,747.0,103.0,5.0,15.0,480.5,648.26,530.43
2016,11,27,13,0,657.0,119.0,4.9,15.0,443.0,568.31,465.47
2016,11,27,13,15,564.0,137.0,4.7,15.0,408.0,493.21,403.34
2016,11,27,13,30,471.0,155.0,4.5,15.0,373.0,419.57,342.06
2016,11,27,13,45,477.5,144.0,4.35,15.0,354.5,382.43,309.99
2016,11,27,14,0,484.0,133.0,4.2,15.0,336.0,344.0,275.94
2016,11,27,14,15,551.0,109.5,4.1,14.5,323.5,321.2,253.26
2016,11,27,14,30,618.0,86.0,4.0,14.0,311.0,285.03,217.8
2016,11,27,14,45,569.0,86.0,3.95,14.0,276.5,231.15,169.66
2016,11,27,15,0,520.0,86.0,3.9,14.0,242.0,182.46,127.06
2016,11,27,15,15,479.0,78.0,3.75,14.0,205.5,133.92,86.86
2016,11,27,15,30,438.0,70.0,3.6,14.0,169.0,87.47,53.14
2016,11,27,15,45,378.0,59.5,3.45,14.0,132.0,47.29,36.18
2016,11,27,16,0,318.0,49.0,3.3,14.0,95.0,37.13,26.72
2016,11,27,16,15,222.0,36.0,3.2,13.5,62.5,27.25,16.93
2016,11,27,16,30,126.0,23.0,3.1,13.0,30.0,17.4,0.0
2016,11,27,16,45,63.0,11.5,3.05,13.0,15.0,9.05,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,13.0,7.25,13.0,15.0,30.62,0.0
2016,11,28,7,30,51.0,26.0,7.5,13.0,30.0,90.15,39.9
2016,11,28,7,45,112.5,43.0,7.75,13.0,58.5,191.0,151.98
2016,11,28,8,0,174.0,60.0,8.0,13.0,87.0,268.31,224.16
2016,11,28,8,15,213.5,75.5,8.05,13.0,119.0,324.84,275.67
2016,11,28,8,30,253.0,91.0,8.1,13.0,151.0,382.55,326.88
2016,11,28,8,45,282.5,105.0,8.15,13.5,182.5,428.78,366.46
2016,11,28,9,0,312.0,119.0,8.2,14.0,214.0,474.92,404.84
2016,11,28,9,15,349.0,124.0,8.15,14.0,243.0,537.33,456.26
2016,11,28,9,30,386.0,129.0,8.1,14.0,272.0,578.2,489.71
2016,11,28,9,45,484.5,121.5,8.1,14.0,316.0,661.98,557.91
2016,11,28,10,0,583.0,114.0,8.1,14.0,360.0,754.35,630.81
2016,11,28,10,15,610.0,114.5,8.0,14.0,385.0,774.53,645.35
2016,11,28,10,30,637.0,115.0,7.9,14.0,410.0,791.32,657.39
2016,11,28,10,45,675.0,120.0,7.8,14.0,444.0,820.14,678.84
2016,11,28,11,0,713.0,125.0,7.7,14.0,478.0,844.63,696.82
2016,11,28,11,15,719.5,126.0,7.55,14.0,489.0,831.6,685.61
2016,11,28,11,30,726.0,127.0,7.4,14.0,500.0,815.33,672.18
2016,11,28,11,45,729.0,127.0,7.3,14.5,503.5,791.83,652.2
2016,11,28,12,0,732.0,127.0,7.2,15.0,507.0,765.43,630.18
2016,11,28,12,15,729.5,126.5,7.05,15.0,502.5,731.46,603.29
2016,11,28,12,30,727.0,126.0,6.9,15.0,498.0,695.25,573.5
2016,11,28,12,45,728.0,112.0,6.75,15.0,477.5,645.48,533.13
2016,11,28,13,0,729.0,98.0,6.6,15.0,457.0,593.52,490.43
2016,11,28,13,15,597.0,127.0,6.5,15.0,413.5,504.3,415.78
2016,11,28,13,30,465.0,156.0,6.4,15.0,370.0,417.95,343.26
2016,11,28,13,45,547.0,128.5,6.3,15.0,366.5,402.9,328.8
2016,11,28,14,0,629.0,101.0,6.2,15.0,363.0,384.52,309.68
2016,11,28,14,15,652.0,87.5,6.1,15.0,341.0,340.56,268.65
2016,11,28,14,30,675.0,74.0,6.0,15.0,319.0,293.32,223.7
2016,11,28,14,45,595.5,85.0,5.9,15.0,284.5,238.22,174.8
2016,11,28,15,0,516.0,96.0,5.8,15.0,250.0,187.08,131.04
2016,11,28,15,15,463.5,88.0,5.55,14.5,211.0,137.24,90.28
2016,11,28,15,30,411.0,80.0,5.3,14.0,172.0,93.7,59.2
2016,11,28,15,45,352.5,67.5,5.05,14.0,134.5,53.32,41.46
2016,11,28,16,0,294.0,55.0,4.8,14.0,97.0,41.18,30.19
2016,11,28,16,15,188.0,40.0,4.65,13.5,63.5,29.94,19.08
2016,11,28,16,30,82.0,25.0,4.5,13.0,30.0,18.6,0.0
2016,11,28,16,45,41.0,12.5,4.4,13.0,15.0,9.83,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
