Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,10.0,4.7,11.0,22.0,157.19,0.0
2016,11,29,7,30,374.0,20.0,4.7,11.0,44.0,369.51,152.08
2016,11,29,7,45,480.0,27.5,4.7,11.5,83.5,494.26,391.94
2016,11,29,8,0,586.0,35.0,4.7,12.0,123.0,610.79,500.1
2016,11,29,8,15,646.5,39.5,4.7,12.0,165.0,685.65,565.65
2016,11,29,8,30,707.0,44.0,4.7,12.0,207.0,760.34,627.53
2016,11,29,8,45,744.5,47.5,4.75,12.5,247.5,811.07,667.36
2016,11,29,9,0,782.0,51.0,4.8,13.0,288.0,859.87,703.91
2016,11,29,9,15,807.0,53.0,4.6,13.0,324.0,891.9,726.12
2016,11,29,9,30,832.0,55.0,4.4,13.0,360.0,909.77,736.94
2016,11,29,9,45,849.0,57.0,4.25,13.0,391.0,927.63,747.73
2016,11,29,10,0,866.0,59.0,4.1,13.0,422.0,942.11,756.19
2016,11,29,10,15,877.5,60.0,3.9,13.0,447.0,946.22,756.8
2016,11,29,10,30,889.0,61.0,3.7,13.0,472.0,946.68,754.84
2016,11,29,10,45,895.0,62.5,3.55,13.5,490.0,938.87,745.96
2016,11,29,11,0,901.0,64.0,3.4,14.0,508.0,927.39,734.67
2016,11,29,11,15,905.0,64.5,3.3,14.0,518.5,909.1,720.41
2016,11,29,11,30,909.0,65.0,3.2,14.0,529.0,887.29,703.81
2016,11,29,11,45,908.0,66.0,3.1,14.0,532.0,858.41,682.26
2016,11,29,12,0,907.0,67.0,3.0,14.0,535.0,826.43,658.58
2016,11,29,12,15,905.5,67.0,3.0,14.0,531.0,789.9,632.2
2016,11,29,12,30,904.0,67.0,3.0,14.0,527.0,750.64,603.72
2016,11,29,12,45,889.5,69.5,3.05,14.5,513.5,702.69,567.5
2016,11,29,13,0,875.0,72.0,3.1,15.0,500.0,653.36,527.58
2016,11,29,13,15,866.5,71.0,3.15,15.0,481.5,602.77,486.87
2016,11,29,13,30,858.0,70.0,3.2,15.0,463.0,554.32,446.55
2016,11,29,13,45,844.0,68.5,3.25,15.0,437.0,497.41,398.5
2016,11,29,14,0,830.0,67.0,3.3,15.0,411.0,440.38,348.93
2016,11,29,14,15,810.5,65.0,3.3,15.0,379.5,380.9,296.02
2016,11,29,14,30,791.0,63.0,3.3,15.0,348.0,322.48,242.84
2016,11,29,14,45,763.5,60.0,3.3,15.0,311.5,262.35,188.04
2016,11,29,15,0,736.0,57.0,3.3,15.0,275.0,204.81,136.19
2016,11,29,15,15,693.5,53.0,3.15,14.5,234.5,147.13,88.11
2016,11,29,15,30,651.0,49.0,3.0,14.0,194.0,94.42,50.77
2016,11,29,15,45,583.5,43.0,2.9,14.0,152.5,44.81,33.97
2016,11,29,16,0,516.0,37.0,2.8,14.0,111.0,31.12,21.46
2016,11,29,16,15,398.5,28.5,2.7,13.5,73.0,23.78,13.97
2016,11,29,16,30,281.0,20.0,2.6,13.0,35.0,16.6,0.0
2016,11,29,16,45,140.5,10.0,2.55,13.0,17.5,7.87,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,21.5,11.5,1.8,12.0,12.5,26.19,0.0
2016,11,30,7,30,43.0,23.0,1.7,12.0,25.0,76.25,20.12
2016,11,30,7,45,92.5,39.0,1.6,12.0,50.5,166.56,129.71
2016,11,30,8,0,142.0,55.0,1.5,12.0,76.0,231.19,190.35
2016,11,30,8,15,168.0,71.5,1.6,12.0,104.5,277.1,231.42
2016,11,30,8,30,194.0,88.0,1.7,12.0,133.0,323.22,271.44
2016,11,30,8,45,215.0,103.0,1.85,12.5,161.0,362.07,303.92
2016,11,30,9,0,236.0,118.0,2.0,13.0,189.0,400.67,335.24
2016,11,30,9,15,253.5,130.0,2.15,13.0,215.0,430.76,359.66
2016,11,30,9,30,271.0,142.0,2.3,13.0,241.0,460.19,383.12
2016,11,30,9,45,186.0,160.0,2.45,13.0,230.5,374.23,311.81
2016,11,30,10,0,101.0,178.0,2.6,13.0,220.0,288.03,239.16
2016,11,30,10,15,50.5,163.0,2.75,13.0,184.0,212.8,175.62
2016,11,30,10,30,0.0,148.0,2.9,13.0,148.0,126.38,101.51
2016,11,30,10,45,4.0,160.0,3.05,13.0,162.5,140.82,113.78
2016,11,30,11,0,8.0,172.0,3.2,13.0,177.0,155.11,125.73
2016,11,30,11,15,128.0,196.5,3.4,13.0,262.0,325.77,270.05
2016,11,30,11,30,248.0,221.0,3.6,13.0,347.0,472.56,389.43
2016,11,30,11,45,207.0,226.0,3.85,13.5,332.0,412.01,339.19
2016,11,30,12,0,166.0,231.0,4.1,14.0,317.0,373.37,306.71
2016,11,30,12,15,83.0,168.0,4.35,13.5,211.0,214.96,176.98
2016,11,30,12,30,0.0,105.0,4.6,13.0,105.0,81.99,64.03
2016,11,30,12,45,0.0,121.5,4.9,13.0,121.5,95.94,75.95
2016,11,30,13,0,0.0,138.0,5.2,13.0,138.0,110.02,87.87
2016,11,30,13,15,4.5,150.5,5.2,13.0,152.5,123.31,99.22
2016,11,30,13,30,9.0,163.0,5.2,13.0,167.0,136.08,110.08
2016,11,30,13,45,119.0,167.5,5.25,13.0,216.5,209.84,172.24
2016,11,30,14,0,229.0,172.0,5.3,13.0,266.0,261.01,213.21
2016,11,30,14,15,363.5,139.0,5.2,13.0,275.5,273.4,219.66
2016,11,30,14,30,498.0,106.0,5.1,13.0,285.0,262.39,204.09
2016,11,30,14,45,462.5,102.0,5.05,13.0,254.5,215.69,161.87
2016,11,30,15,0,427.0,98.0,5.0,13.0,224.0,172.72,123.73
2016,11,30,15,15,394.5,87.0,4.85,13.0,190.5,128.67,86.56
2016,11,30,15,30,362.0,76.0,4.7,13.0,157.0,88.68,56.58
2016,11,30,15,45,311.5,63.0,4.6,13.0,122.0,51.09,35.2
2016,11,30,16,0,261.0,50.0,4.5,13.0,87.0,37.48,27.07
2016,11,30,16,15,178.0,36.0,4.4,12.5,57.0,27.05,16.67
2016,11,30,16,30,95.0,22.0,4.3,12.0,27.0,16.59,0.0
2016,11,30,16,45,47.5,11.0,4.2,12.0,13.5,8.65,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,10.5,3.95,11.0,19.0,124.49,0.0
2016,12,1,7,30,292.0,21.0,3.9,11.0,38.0,307.96,63.29
2016,12,1,7,45,411.5,29.0,3.9,11.5,76.0,447.59,349.62
2016,12,1,8,0,531.0,37.0,3.9,12.0,114.0,561.77,458.33
2016,12,1,8,15,597.0,43.0,4.15,12.0,156.0,642.85,529.5
2016,12,1,8,30,663.0,49.0,4.4,12.0,198.0,724.02,597.74
2016,12,1,8,45,707.5,52.5,4.7,12.5,238.5,781.25,644.25
2016,12,1,9,0,752.0,56.0,5.0,13.0,279.0,836.61,687.65
2016,12,1,9,15,780.0,58.5,5.05,13.0,316.0,872.3,714.71
2016,12,1,9,30,808.0,61.0,5.1,13.0,353.0,905.07,738.91
2016,12,1,9,45,823.5,64.0,5.15,13.0,384.0,923.07,751.63
2016,12,1,10,0,839.0,67.0,5.2,13.0,415.0,937.61,761.67
2016,12,1,10,15,852.5,68.5,5.2,13.0,440.5,944.51,765.65
2016,12,1,10,30,866.0,70.0,5.2,13.0,466.0,947.67,766.96
2016,12,1,10,45,874.5,71.5,5.25,13.5,484.5,931.44,752.94
2016,12,1,11,0,883.0,73.0,5.3,14.0,503.0,922.58,744.66
2016,12,1,11,15,888.5,73.5,5.3,14.0,514.5,906.04,731.86
2016,12,1,11,30,894.0,74.0,5.3,14.0,526.0,885.96,716.61
2016,12,1,11,45,895.0,74.5,5.3,14.0,529.5,858.58,696.01
2016,12,1,12,0,896.0,75.0,5.3,14.0,533.0,828.05,673.11
2016,12,1,12,15,894.5,74.5,5.2,14.0,529.0,791.36,645.05
2016,12,1,12,30,893.0,74.0,5.1,14.0,525.0,751.99,614.96
2016,12,1,12,45,887.0,73.5,5.05,14.5,513.0,706.98,579.3
2016,12,1,13,0,881.0,73.0,5.0,15.0,501.0,660.03,539.84
2016,12,1,13,15,871.5,72.0,4.95,15.0,482.0,608.7,497.26
2016,12,1,13,30,862.0,71.0,4.9,15.0,463.0,559.67,455.41
2016,12,1,13,45,845.5,70.0,4.85,15.0,436.5,501.97,405.69
2016,12,1,14,0,829.0,69.0,4.8,15.0,410.0,444.35,354.83
2016,12,1,14,15,808.0,67.0,4.75,15.0,378.0,384.41,300.94
2016,12,1,14,30,787.0,65.0,4.7,15.0,346.0,325.68,247.05
2016,12,1,14,45,755.5,62.0,4.7,15.0,309.0,264.74,191.32
2016,12,1,15,0,724.0,59.0,4.7,15.0,272.0,206.84,138.98
2016,12,1,15,15,680.0,55.0,4.55,14.5,231.5,149.61,90.9
2016,12,1,15,30,636.0,51.0,4.4,14.0,191.0,97.52,53.37
2016,12,1,15,45,566.5,44.5,4.25,14.0,149.5,45.19,27.23
2016,12,1,16,0,497.0,38.0,4.1,14.0,108.0,31.82,22.04
2016,12,1,16,15,377.0,29.0,4.15,13.5,71.0,24.12,14.15
2016,12,1,16,30,257.0,20.0,4.2,13.0,34.0,16.55,0.0
2016,12,1,16,45,128.5,10.0,4.3,13.0,17.0,7.87,0.0
2016,12,1,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,5.6,10.0,18.5,138.23,0.0
2016,12,2,7,30,329.0,19.0,5.6,10.0,37.0,324.43,23.19
2016,12,2,7,45,441.5,27.0,5.7,10.5,75.5,458.16,358.33
2016,12,2,8,0,554.0,35.0,5.8,11.0,114.0,579.73,478.22
2016,12,2,8,15,619.0,40.0,5.95,11.0,155.5,658.88,549.81
2016,12,2,8,30,684.0,45.0,6.1,11.0,197.0,738.02,617.73
2016,12,2,8,45,723.5,49.0,6.25,11.5,237.5,791.17,661.36
2016,12,2,9,0,763.0,53.0,6.4,12.0,278.0,842.49,701.71
2016,12,2,9,15,790.5,55.5,6.45,12.0,314.5,877.75,729.15
2016,12,2,9,30,818.0,58.0,6.5,12.0,351.0,910.12,753.63
2016,12,2,9,45,833.5,61.0,6.55,12.5,382.0,928.24,765.29
2016,12,2,10,0,849.0,64.0,6.6,13.0,413.0,942.88,774.11
2016,12,2,10,15,861.5,65.5,6.5,13.0,438.0,937.68,768.53
2016,12,2,10,30,874.0,67.0,6.4,13.0,463.0,940.07,768.85
2016,12,2,10,45,881.5,68.0,6.3,13.5,481.5,933.34,760.89
2016,12,2,11,0,889.0,69.0,6.2,14.0,500.0,922.98,750.42
2016,12,2,11,15,893.5,69.5,6.1,14.0,511.0,905.6,736.29
2016,12,2,11,30,898.0,70.0,6.0,14.0,522.0,884.72,719.72
2016,12,2,11,45,899.5,70.5,5.9,14.5,525.5,857.86,697.45
2016,12,2,12,0,901.0,71.0,5.8,15.0,529.0,827.79,672.96
2016,12,2,12,15,898.5,70.5,5.75,15.0,525.0,790.34,644.49
2016,12,2,12,30,896.0,70.0,5.7,15.0,521.0,750.27,613.99
2016,12,2,12,45,891.5,69.5,5.7,15.0,509.5,706.37,580.52
2016,12,2,13,0,887.0,69.0,5.7,15.0,498.0,660.38,542.75
2016,12,2,13,15,877.5,68.0,5.7,15.0,479.0,608.95,499.86
2016,12,2,13,30,868.0,67.0,5.7,15.0,460.0,556.36,455.02
2016,12,2,13,45,850.0,66.5,5.7,15.5,433.5,501.71,406.58
2016,12,2,14,0,832.0,66.0,5.7,16.0,407.0,443.88,354.64
2016,12,2,14,15,811.5,64.0,5.65,15.5,375.0,384.09,301.27
2016,12,2,14,30,791.0,62.0,5.6,15.0,343.0,325.46,247.67
2016,12,2,14,45,758.5,59.5,5.55,15.0,306.0,264.57,191.67
2016,12,2,15,0,726.0,57.0,5.5,15.0,269.0,206.82,139.21
2016,12,2,15,15,682.0,53.0,5.2,14.5,229.0,149.47,90.75
2016,12,2,15,30,638.0,49.0,4.9,14.0,189.0,97.26,52.79
2016,12,2,15,45,567.0,43.0,4.65,14.0,148.0,45.24,26.45
2016,12,2,16,0,496.0,37.0,4.4,14.0,107.0,31.0,21.32
2016,12,2,16,15,377.0,28.5,4.35,13.5,70.0,23.71,13.77
2016,12,2,16,30,258.0,20.0,4.3,13.0,33.0,16.56,0.0
2016,12,2,16,45,129.0,10.0,4.25,13.0,16.5,7.87,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.5,2.65,12.0,16.0,107.48,0.0
2016,12,3,7,30,252.0,19.0,2.6,12.0,32.0,268.82,0.0
2016,12,3,7,45,368.5,28.0,2.6,12.5,68.5,408.79,311.17
2016,12,3,8,0,485.0,37.0,2.6,13.0,105.0,531.49,428.81
2016,12,3,8,15,553.0,43.0,2.75,13.0,145.0,611.25,498.11
2016,12,3,8,30,621.0,49.0,2.9,13.0,185.0,683.31,557.98
2016,12,3,8,45,667.0,52.5,3.05,13.0,224.5,741.43,604.82
2016,12,3,9,0,713.0,56.0,3.2,13.0,264.0,797.81,648.62
2016,12,3,9,15,742.5,58.5,3.2,13.0,300.0,834.74,675.77
2016,12,3,9,30,772.0,61.0,3.2,13.0,336.0,868.92,700.17
2016,12,3,9,45,666.5,87.5,3.25,13.5,339.5,806.81,652.36
2016,12,3,10,0,561.0,114.0,3.3,14.0,343.0,731.45,594.74
2016,12,3,10,15,644.5,100.5,3.3,14.0,379.5,790.43,638.62
2016,12,3,10,30,728.0,87.0,3.3,14.0,416.0,842.93,676.05
2016,12,3,10,45,677.5,105.5,3.3,14.5,421.0,805.28,645.98
2016,12,3,11,0,627.0,124.0,3.3,15.0,426.0,764.28,614.17
2016,12,3,11,15,746.5,98.5,3.3,15.0,466.0,824.34,658.24
2016,12,3,11,30,866.0,73.0,3.3,15.0,506.0,860.78,683.9
2016,12,3,11,45,867.0,73.0,3.35,15.0,510.0,833.87,664.11
2016,12,3,12,0,868.0,73.0,3.4,15.0,514.0,803.92,642.6
2016,12,3,12,15,867.0,73.0,3.4,15.0,510.5,769.48,617.49
2016,12,3,12,30,866.0,73.0,3.4,15.0,507.0,732.4,590.33
2016,12,3,12,45,865.0,71.0,3.45,15.5,496.5,690.54,558.41
2016,12,3,13,0,864.0,69.0,3.5,16.0,486.0,646.41,522.45
2016,12,3,13,15,855.5,68.0,3.45,16.0,468.0,596.78,482.06
2016,12,3,13,30,847.0,67.0,3.4,16.0,450.0,545.93,439.73
2016,12,3,13,45,833.0,66.0,3.4,16.0,425.0,493.95,395.43
2016,12,3,14,0,819.0,65.0,3.4,16.0,400.0,438.38,347.1
2016,12,3,14,15,799.5,63.0,3.3,16.0,369.0,379.8,295.04
2016,12,3,14,30,780.0,61.0,3.2,16.0,338.0,322.26,242.79
2016,12,3,14,45,748.0,59.0,3.15,16.0,302.0,262.67,188.79
2016,12,3,15,0,716.0,57.0,3.1,16.0,266.0,206.12,138.02
2016,12,3,15,15,673.5,53.0,2.95,15.5,226.5,149.58,90.6
2016,12,3,15,30,631.0,49.0,2.8,15.0,187.0,97.98,53.1
2016,12,3,15,45,554.5,43.5,2.65,15.0,146.0,46.59,26.81
2016,12,3,16,0,478.0,38.0,2.5,15.0,105.0,31.71,21.84
2016,12,3,16,15,360.5,29.0,2.5,14.5,68.5,24.06,13.98
2016,12,3,16,30,243.0,20.0,2.5,14.0,32.0,16.53,0.0
2016,12,3,16,45,121.5,10.0,2.5,14.0,16.0,7.87,0.0
2016,12,3,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.0,2.45,12.0,11.0,8.65,0.0
2016,12,4,7,30,0.0,22.0,2.5,12.0,22.0,25.15,0.0
2016,12,4,7,45,99.0,35.0,2.55,12.0,48.5,167.39,125.53
2016,12,4,8,0,198.0,48.0,2.6,12.0,75.0,289.98,238.5
2016,12,4,8,15,229.0,63.5,2.75,12.0,105.5,320.05,268.48
2016,12,4,8,30,260.0,79.0,2.9,12.0,136.0,371.0,313.35
2016,12,4,8,45,283.0,92.5,3.05,12.5,165.5,410.99,347.16
2016,12,4,9,0,306.0,106.0,3.2,13.0,195.0,450.66,379.58
2016,12,4,9,15,325.0,116.5,3.3,13.0,222.0,481.21,404.45
2016,12,4,9,30,344.0,127.0,3.4,13.0,249.0,510.93,428.12
2016,12,4,9,45,439.0,122.5,3.5,13.5,292.0,618.34,512.5
2016,12,4,10,0,534.0,118.0,3.6,14.0,335.0,700.3,573.73
2016,12,4,10,15,639.0,100.5,3.55,14.0,376.0,785.0,636.13
2016,12,4,10,30,744.0,83.0,3.5,14.0,417.0,847.17,680.46
2016,12,4,10,45,622.0,120.5,3.5,14.0,407.5,770.59,622.53
2016,12,4,11,0,500.0,158.0,3.5,14.0,398.0,676.26,550.77
2016,12,4,11,15,503.0,161.5,3.55,14.0,407.5,667.68,544.27
2016,12,4,11,30,506.0,165.0,3.6,14.0,417.0,656.85,535.5
2016,12,4,11,45,468.0,175.5,3.65,14.0,410.0,616.67,503.39
2016,12,4,12,0,430.0,186.0,3.7,14.0,403.0,576.49,471.25
2016,12,4,12,15,517.0,161.5,3.9,14.0,420.5,597.86,489.72
2016,12,4,12,30,604.0,137.0,4.1,14.0,438.0,619.49,507.37
2016,12,4,12,45,504.5,158.0,4.3,14.0,406.0,533.64,438.56
2016,12,4,13,0,405.0,179.0,4.5,14.0,374.0,461.72,379.92
2016,12,4,13,15,446.5,163.0,4.6,14.0,370.0,446.63,367.6
2016,12,4,13,30,488.0,147.0,4.7,14.0,366.0,426.73,350.41
2016,12,4,13,45,454.5,151.0,4.8,14.0,346.5,383.08,312.95
2016,12,4,14,0,421.0,155.0,4.9,14.0,327.0,341.63,276.88
2016,12,4,14,15,390.0,140.5,4.8,14.0,290.5,288.02,230.47
2016,12,4,14,30,359.0,126.0,4.7,14.0,254.0,237.8,186.55
2016,12,4,14,45,327.0,120.5,4.65,14.0,227.5,193.16,147.3
2016,12,4,15,0,295.0,115.0,4.6,14.0,201.0,158.52,116.99
2016,12,4,15,15,264.0,101.5,4.4,14.0,170.0,121.35,85.81
2016,12,4,15,30,233.0,88.0,4.2,14.0,139.0,88.11,60.19
2016,12,4,15,45,206.5,71.0,4.05,14.0,109.0,56.62,39.36
2016,12,4,16,0,180.0,54.0,3.9,14.0,79.0,39.64,28.79
2016,12,4,16,15,109.5,37.5,3.85,13.5,51.0,27.73,17.01
2016,12,4,16,30,39.0,21.0,3.8,13.0,23.0,15.84,0.0
2016,12,4,16,45,19.5,10.5,3.8,13.0,11.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,12.0,4.15,11.0,12.0,9.44,0.0
2016,12,5,7,30,0.0,24.0,4.1,11.0,24.0,31.31,0.0
2016,12,5,7,45,143.5,34.5,4.05,11.5,53.5,225.28,168.3
2016,12,5,8,0,287.0,45.0,4.0,12.0,83.0,363.68,299.75
2016,12,5,8,15,330.5,57.5,4.0,12.0,116.5,423.48,354.43
2016,12,5,8,30,374.0,70.0,4.0,12.0,150.0,484.47,407.43
2016,12,5,8,45,403.5,81.0,4.0,12.0,183.0,530.29,446.29
2016,12,5,9,0,433.0,92.0,4.0,12.0,216.0,575.48,483.26
2016,12,5,9,15,460.5,98.0,3.95,12.0,245.5,610.65,511.04
2016,12,5,9,30,488.0,104.0,3.9,12.0,275.0,644.48,537.05
2016,12,5,9,45,454.5,121.5,3.85,12.5,292.0,632.16,525.51
2016,12,5,10,0,421.0,139.0,3.8,13.0,309.0,616.94,511.24
2016,12,5,10,15,520.0,126.5,3.75,13.0,349.5,690.63,568.29
2016,12,5,10,30,619.0,114.0,3.7,13.0,390.0,772.34,629.01
2016,12,5,10,45,671.0,105.0,3.65,13.0,416.0,798.69,647.22
2016,12,5,11,0,723.0,96.0,3.6,13.0,442.0,819.9,661.92
2016,12,5,11,15,768.5,95.5,3.65,13.0,470.5,835.31,672.89
2016,12,5,11,30,814.0,95.0,3.7,13.0,499.0,851.89,684.88
2016,12,5,11,45,726.0,111.5,3.75,13.0,474.5,774.66,627.43
2016,12,5,12,0,638.0,128.0,3.8,13.0,450.0,693.34,566.55
2016,12,5,12,15,589.0,142.0,3.85,13.0,437.5,641.86,526.06
2016,12,5,12,30,540.0,156.0,3.9,13.0,425.0,584.57,480.46
2016,12,5,12,45,384.5,182.0,3.95,13.0,371.5,459.22,379.11
2016,12,5,13,0,229.0,208.0,4.0,13.0,318.0,349.81,288.66
2016,12,5,13,15,247.0,197.5,3.9,13.0,312.0,348.18,287.05
2016,12,5,13,30,265.0,187.0,3.8,13.0,306.0,330.98,272.25
2016,12,5,13,45,267.0,175.5,3.75,13.0,290.0,302.82,248.11
2016,12,5,14,0,269.0,164.0,3.7,13.0,274.0,274.36,223.27
2016,12,5,14,15,221.5,155.0,3.65,13.0,240.5,228.64,184.34
2016,12,5,14,30,174.0,146.0,3.6,13.0,207.0,182.34,145.16
2016,12,5,14,45,159.0,133.5,3.6,13.0,185.0,154.55,120.88
2016,12,5,15,0,144.0,121.0,3.6,13.0,163.0,128.63,98.37
2016,12,5,15,15,130.5,104.0,3.55,12.5,138.0,101.5,75.45
2016,12,5,15,30,117.0,87.0,3.5,12.0,113.0,76.46,55.24
2016,12,5,15,45,100.0,69.0,3.45,12.0,88.0,52.85,37.85
2016,12,5,16,0,83.0,51.0,3.4,12.0,63.0,37.37,27.06
2016,12,5,16,15,41.5,35.0,3.35,12.0,41.0,25.95,15.67
2016,12,5,16,30,0.0,19.0,3.3,12.0,19.0,14.3,0.0
2016,12,5,16,45,0.0,9.5,3.25,12.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,4.95,9.0,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,5.0,9.0,21.0,24.46,0.0
2016,12,6,7,45,116.5,33.0,5.1,9.5,48.5,179.67,132.68
2016,12,6,8,0,233.0,45.0,5.2,10.0,76.0,316.31,263.29
2016,12,6,8,15,267.5,59.5,5.25,10.0,107.0,369.65,313.72
2016,12,6,8,30,302.0,74.0,5.3,10.0,138.0,423.63,362.3
2016,12,6,8,45,324.5,87.0,5.4,10.5,168.0,464.13,397.32
2016,12,6,9,0,347.0,100.0,5.5,11.0,198.0,503.94,430.48
2016,12,6,9,15,367.0,109.5,5.4,11.0,226.0,535.6,456.46
2016,12,6,9,30,387.0,119.0,5.3,11.0,254.0,565.98,480.72
2016,12,6,9,45,472.0,115.5,5.25,11.5,295.0,641.36,540.22
2016,12,6,10,0,557.0,112.0,5.2,12.0,336.0,724.74,603.83
2016,12,6,10,15,669.5,92.5,5.15,12.0,378.5,804.23,663.94
2016,12,6,10,30,782.0,73.0,5.1,12.0,421.0,870.82,713.05
2016,12,6,10,45,734.0,89.0,5.1,12.0,426.5,837.74,686.8
2016,12,6,11,0,686.0,105.0,5.1,12.0,432.0,797.17,655.4
2016,12,6,11,15,780.0,90.0,5.05,12.0,469.5,839.66,687.18
2016,12,6,11,30,874.0,75.0,5.0,12.0,507.0,871.4,710.17
2016,12,6,11,45,871.5,76.5,5.0,12.0,510.5,852.45,695.46
2016,12,6,12,0,869.0,78.0,5.0,12.0,514.0,820.91,671.62
2016,12,6,12,15,716.0,113.0,5.0,12.0,471.0,711.15,587.6
2016,12,6,12,30,563.0,148.0,5.0,12.0,428.0,593.78,493.25
2016,12,6,12,45,623.0,127.5,5.05,12.0,430.5,594.44,494.16
2016,12,6,13,0,683.0,107.0,5.1,12.0,433.0,580.04,482.24
2016,12,6,13,15,613.0,120.5,5.2,12.0,405.0,514.29,427.31
2016,12,6,13,30,543.0,134.0,5.3,12.0,377.0,446.33,370.17
2016,12,6,13,45,513.5,131.0,5.45,12.0,351.0,395.76,326.7
2016,12,6,14,0,484.0,128.0,5.6,12.0,325.0,347.34,284.22
2016,12,6,14,15,625.0,97.5,5.6,12.0,331.0,348.33,279.48
2016,12,6,14,30,766.0,67.0,5.6,12.0,337.0,327.52,253.68
2016,12,6,14,45,737.5,63.5,5.65,12.0,301.5,268.18,198.38
2016,12,6,15,0,709.0,60.0,5.7,12.0,266.0,211.54,146.07
2016,12,6,15,15,665.0,56.0,5.55,11.5,226.5,155.04,97.33
2016,12,6,15,30,621.0,52.0,5.4,11.0,187.0,101.19,56.38
2016,12,6,15,45,553.5,45.5,5.3,11.0,146.5,51.91,29.64
2016,12,6,16,0,486.0,39.0,5.2,11.0,106.0,32.58,22.96
2016,12,6,16,15,243.0,36.0,5.05,11.0,69.5,27.32,16.85
2016,12,6,16,30,0.0,33.0,4.9,11.0,33.0,22.87,0.0
2016,12,6,16,45,0.0,16.5,4.8,11.0,16.5,12.98,0.0
2016,12,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,2.7,9.0,6.5,5.11,0.0
2016,12,7,7,30,0.0,13.0,2.7,9.0,13.0,9.91,0.0
2016,12,7,7,45,9.5,28.5,2.7,9.0,30.0,44.29,27.54
2016,12,7,8,0,19.0,44.0,2.7,9.0,47.0,71.4,55.04
2016,12,7,8,15,28.5,61.0,2.7,9.0,66.5,100.03,81.15
2016,12,7,8,30,38.0,78.0,2.7,9.0,86.0,127.87,106.21
2016,12,7,8,45,43.5,94.0,2.75,9.5,105.0,149.85,125.54
2016,12,7,9,0,49.0,110.0,2.8,10.0,124.0,171.7,144.34
2016,12,7,9,15,53.0,124.5,2.9,10.0,141.5,189.6,159.67
2016,12,7,9,30,57.0,139.0,3.0,10.0,159.0,207.48,174.75
2016,12,7,9,45,95.5,154.5,3.2,10.0,191.5,260.36,220.42
2016,12,7,10,0,134.0,170.0,3.4,10.0,224.0,333.91,282.1
2016,12,7,10,15,180.0,179.0,3.4,10.0,256.0,383.76,323.71
2016,12,7,10,30,226.0,188.0,3.4,10.0,288.0,432.33,363.69
2016,12,7,10,45,262.0,191.5,3.4,10.5,312.0,484.27,404.45
2016,12,7,11,0,298.0,195.0,3.4,11.0,336.0,512.21,425.91
2016,12,7,11,15,149.0,170.0,3.55,11.0,240.5,315.58,264.03
2016,12,7,11,30,0.0,145.0,3.7,11.0,145.0,119.51,96.19
2016,12,7,11,45,4.0,160.5,3.9,11.0,162.5,136.99,111.28
2016,12,7,12,0,8.0,176.0,4.1,11.0,180.0,154.25,125.9
2016,12,7,12,15,49.5,196.5,4.3,11.0,221.5,220.83,182.86
2016,12,7,12,30,91.0,217.0,4.5,11.0,263.0,269.68,224.25
2016,12,7,12,45,71.0,207.5,4.7,11.0,243.0,239.4,198.53
2016,12,7,13,0,51.0,198.0,4.9,11.0,223.0,211.28,174.71
2016,12,7,13,15,117.0,196.0,5.05,11.0,249.5,256.82,213.69
2016,12,7,13,30,183.0,194.0,5.2,11.0,276.0,282.46,235.16
2016,12,7,13,45,98.5,171.5,5.4,11.0,215.5,196.57,162.39
2016,12,7,14,0,14.0,149.0,5.6,11.0,155.0,125.03,101.73
2016,12,7,14,15,7.0,130.0,5.7,11.0,133.0,105.05,84.84
2016,12,7,14,30,0.0,111.0,5.8,11.0,111.0,86.39,69.05
2016,12,7,14,45,0.0,99.0,5.95,11.0,99.0,76.47,60.57
2016,12,7,15,0,0.0,87.0,6.1,11.0,87.0,66.72,52.16
2016,12,7,15,15,0.0,74.0,6.1,11.0,74.0,56.37,43.15
2016,12,7,15,30,0.0,61.0,6.1,11.0,61.0,46.22,34.22
2016,12,7,15,45,0.0,47.5,6.15,11.0,47.5,35.93,25.09
2016,12,7,16,0,0.0,34.0,6.2,11.0,34.0,25.94,17.13
2016,12,7,16,15,0.0,22.0,6.15,11.0,22.0,16.78,8.18
2016,12,7,16,30,0.0,10.0,6.1,11.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,6.1,11.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.25,14.0,5.5,4.33,0.0
2016,12,8,7,30,0.0,11.0,7.2,14.0,11.0,8.65,0.0
2016,12,8,7,45,0.0,26.5,7.15,14.0,26.5,25.26,12.3
2016,12,8,8,0,0.0,42.0,7.1,14.0,42.0,42.12,28.99
2016,12,8,8,15,11.0,58.5,6.95,14.0,61.0,68.78,52.72
2016,12,8,8,30,22.0,75.0,6.8,14.0,80.0,108.28,87.25
2016,12,8,8,45,29.0,91.0,6.7,14.5,98.5,131.67,107.66
2016,12,8,9,0,36.0,107.0,6.6,15.0,117.0,154.96,127.64
2016,12,8,9,15,41.0,121.5,6.45,15.0,134.5,173.88,143.79
2016,12,8,9,30,46.0,136.0,6.3,15.0,152.0,192.8,159.71
2016,12,8,9,45,24.0,137.0,6.15,15.0,145.5,148.42,121.34
2016,12,8,10,0,2.0,138.0,6.0,15.0,139.0,124.3,99.87
2016,12,8,10,15,1.0,75.5,5.85,15.0,76.0,58.94,44.58
2016,12,8,10,30,0.0,13.0,5.7,15.0,13.0,9.9,2.8
2016,12,8,10,45,36.0,107.5,5.55,15.0,124.5,130.41,106.34
2016,12,8,11,0,72.0,202.0,5.4,15.0,236.0,270.49,223.03
2016,12,8,11,15,62.0,204.0,5.15,15.0,234.0,258.35,212.07
2016,12,8,11,30,52.0,206.0,4.9,15.0,232.0,246.89,202.0
2016,12,8,11,45,52.0,208.0,4.7,15.0,234.0,244.6,199.87
2016,12,8,12,0,52.0,210.0,4.5,15.0,236.0,242.37,197.81
2016,12,8,12,15,26.0,170.5,4.35,15.0,183.5,174.99,141.68
2016,12,8,12,30,0.0,131.0,4.2,15.0,131.0,104.81,82.69
2016,12,8,12,45,14.5,159.0,4.1,15.0,165.5,139.83,112.35
2016,12,8,13,0,29.0,187.0,4.0,15.0,200.0,185.93,150.72
2016,12,8,13,15,23.0,176.5,3.95,15.0,187.0,158.61,127.98
2016,12,8,13,30,17.0,166.0,3.9,15.0,174.0,144.09,115.91
2016,12,8,13,45,8.5,122.5,3.9,15.0,126.5,100.84,79.82
2016,12,8,14,0,0.0,79.0,3.9,15.0,79.0,60.77,46.13
2016,12,8,14,15,21.5,109.0,3.8,15.0,116.5,97.46,76.99
2016,12,8,14,30,43.0,139.0,3.7,15.0,154.0,128.18,102.16
2016,12,8,14,45,38.0,125.0,3.6,15.0,137.5,110.97,87.48
2016,12,8,15,0,33.0,111.0,3.5,15.0,121.0,94.66,73.62
2016,12,8,15,15,27.0,95.5,3.3,15.0,102.5,77.96,59.51
2016,12,8,15,30,21.0,80.0,3.1,15.0,84.0,62.37,46.45
2016,12,8,15,45,11.5,63.5,2.95,15.0,65.5,47.15,33.88
2016,12,8,16,0,2.0,47.0,2.8,15.0,47.0,34.64,24.35
2016,12,8,16,15,1.0,30.5,2.65,14.5,30.5,22.84,12.97
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,10.67,0.0
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.5,14.0,3.5,2.75,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,5.51,0.0
2016,12,9,7,45,0.0,19.0,2.75,14.0,19.0,14.49,4.4
2016,12,9,8,0,0.0,31.0,2.9,14.0,31.0,24.47,14.47
2016,12,9,8,15,0.0,44.5,2.95,14.0,44.5,37.71,26.14
2016,12,9,8,30,0.0,58.0,3.0,14.0,58.0,50.4,37.27
