Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,0.0,71.5,3.15,14.5,71.5,62.81,47.98
2016,12,9,9,0,0.0,85.0,3.3,15.0,85.0,75.08,58.42
2016,12,9,9,15,0.0,97.0,3.3,15.0,97.0,85.46,67.25
2016,12,9,9,30,0.0,109.0,3.3,15.0,109.0,95.9,76.02
2016,12,9,9,45,31.5,136.0,3.35,15.0,148.5,172.41,141.47
2016,12,9,10,0,63.0,163.0,3.4,15.0,188.0,234.71,193.85
2016,12,9,10,15,61.5,173.0,3.4,15.0,198.5,240.61,198.11
2016,12,9,10,30,60.0,183.0,3.4,15.0,209.0,246.55,202.52
2016,12,9,10,45,106.5,195.5,3.4,15.5,244.5,300.96,247.68
2016,12,9,11,0,153.0,208.0,3.4,16.0,280.0,373.99,306.35
2016,12,9,11,15,116.5,210.5,3.35,16.0,266.5,336.02,274.2
2016,12,9,11,30,80.0,213.0,3.3,16.0,253.0,280.24,228.18
2016,12,9,11,45,52.0,202.5,3.25,16.0,229.0,238.53,193.53
2016,12,9,12,0,24.0,192.0,3.2,16.0,205.0,183.45,147.76
2016,12,9,12,15,47.5,202.0,3.15,16.0,226.0,225.84,183.04
2016,12,9,12,30,71.0,212.0,3.1,16.0,247.0,250.07,203.06
2016,12,9,12,45,142.0,209.5,3.1,16.0,277.5,306.24,249.62
2016,12,9,13,0,213.0,207.0,3.1,16.0,308.0,340.38,277.58
2016,12,9,13,15,187.5,200.5,3.0,16.0,287.0,304.9,248.06
2016,12,9,13,30,162.0,194.0,2.9,16.0,266.0,271.73,220.53
2016,12,9,13,45,86.0,170.0,2.85,16.0,208.0,189.44,152.8
2016,12,9,14,0,10.0,146.0,2.8,16.0,150.0,120.84,96.09
2016,12,9,14,15,5.0,129.5,2.75,15.5,131.5,103.97,82.37
2016,12,9,14,30,0.0,113.0,2.7,15.0,113.0,88.09,69.34
2016,12,9,14,45,0.0,101.0,2.7,15.0,101.0,78.11,60.98
2016,12,9,15,0,0.0,89.0,2.7,15.0,89.0,68.31,52.67
2016,12,9,15,15,0.0,75.5,2.55,15.0,75.5,57.53,43.45
2016,12,9,15,30,0.0,62.0,2.4,15.0,62.0,46.97,34.31
2016,12,9,15,45,0.0,48.5,2.3,15.0,48.5,36.64,25.29
2016,12,9,16,0,0.0,35.0,2.2,15.0,35.0,26.63,17.45
2016,12,9,16,15,0.0,23.0,2.2,15.0,23.0,17.56,8.66
2016,12,9,16,30,0.0,11.0,2.2,15.0,11.0,8.36,0.0
2016,12,9,16,45,0.0,5.5,2.2,15.0,5.5,4.33,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,6.35,15.0,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,6.4,15.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.5,6.35,15.0,4.5,3.4,0.0
2016,12,10,8,30,0.0,6.0,6.3,15.0,6.0,4.54,0.0
2016,12,10,8,45,0.0,7.5,6.25,15.0,7.5,5.68,0.0
2016,12,10,9,0,0.0,9.0,6.2,15.0,9.0,6.83,0.19
2016,12,10,9,15,0.0,10.5,6.0,15.0,10.5,7.97,1.18
2016,12,10,9,30,0.0,12.0,5.8,15.0,12.0,9.12,2.17
2016,12,10,9,45,0.0,44.5,5.65,15.0,44.5,34.01,23.46
2016,12,10,10,0,0.0,77.0,5.5,15.0,77.0,59.55,45.16
2016,12,10,10,15,0.0,82.5,5.35,15.0,82.5,64.13,48.96
2016,12,10,10,30,0.0,88.0,5.2,15.0,88.0,68.73,52.78
2016,12,10,10,45,0.0,73.0,5.05,15.0,73.0,56.04,41.99
2016,12,10,11,0,0.0,58.0,4.9,15.0,58.0,44.45,32.14
2016,12,10,11,15,0.0,39.0,4.65,15.0,39.0,29.83,19.72
2016,12,10,11,30,0.0,20.0,4.4,15.0,20.0,15.26,7.34
2016,12,10,11,45,0.0,35.5,4.15,15.0,35.5,27.15,17.44
2016,12,10,12,0,0.0,51.0,3.9,15.0,51.0,39.07,27.54
2016,12,10,12,15,0.0,86.0,3.7,15.0,86.0,66.2,50.43
2016,12,10,12,30,0.0,121.0,3.5,15.0,121.0,96.06,75.47
2016,12,10,12,45,0.0,87.0,3.35,15.0,87.0,67.05,51.15
2016,12,10,13,0,0.0,53.0,3.2,15.0,53.0,40.6,28.87
2016,12,10,13,15,0.0,37.5,3.1,15.0,37.5,28.67,18.79
2016,12,10,13,30,0.0,22.0,3.0,15.0,22.0,16.78,8.68
2016,12,10,13,45,0.0,19.5,2.95,15.0,19.5,14.86,7.06
2016,12,10,14,0,0.0,17.0,2.9,15.0,17.0,12.95,5.44
2016,12,10,14,15,0.0,55.0,2.85,14.5,55.0,42.1,30.45
2016,12,10,14,30,0.0,93.0,2.8,14.0,93.0,71.99,56.03
2016,12,10,14,45,0.0,83.0,2.8,14.0,83.0,63.93,49.18
2016,12,10,15,0,0.0,73.0,2.8,14.0,73.0,55.99,42.41
2016,12,10,15,15,0.0,62.0,2.9,14.0,62.0,47.4,35.01
2016,12,10,15,30,0.0,51.0,3.0,14.0,51.0,38.95,27.64
2016,12,10,15,45,0.0,39.5,3.1,14.0,39.5,30.21,19.96
2016,12,10,16,0,0.0,28.0,3.2,14.0,28.0,21.37,12.95
2016,12,10,16,15,0.0,18.5,3.15,14.0,18.5,14.09,5.88
2016,12,10,16,30,0.0,9.0,3.1,14.0,9.0,6.83,0.0
2016,12,10,16,45,0.0,4.5,3.1,14.0,4.5,3.54,0.0
2016,12,10,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,2.55,10.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,2.5,10.0,12.0,9.44,0.0
2016,12,11,7,45,47.0,27.5,2.5,10.0,33.0,89.91,54.93
2016,12,11,8,0,94.0,43.0,2.5,10.0,54.0,172.3,139.21
2016,12,11,8,15,111.0,60.0,2.55,10.0,78.5,192.51,160.79
2016,12,11,8,30,128.0,77.0,2.6,10.0,103.0,229.7,194.42
2016,12,11,8,45,139.5,93.0,2.65,10.5,127.0,259.54,220.46
2016,12,11,9,0,151.0,109.0,2.7,11.0,151.0,289.09,245.45
2016,12,11,9,15,160.0,123.5,2.7,11.0,173.0,313.37,265.8
2016,12,11,9,30,169.0,138.0,2.7,11.0,195.0,337.21,285.34
2016,12,11,9,45,216.0,147.5,2.7,11.0,227.5,411.92,346.78
2016,12,11,10,0,263.0,157.0,2.7,11.0,260.0,464.61,389.42
2016,12,11,10,15,215.0,172.5,2.7,11.0,260.5,410.17,343.66
2016,12,11,10,30,167.0,188.0,2.7,11.0,261.0,377.49,315.27
2016,12,11,10,45,189.0,195.5,2.75,11.5,281.0,400.4,333.47
2016,12,11,11,0,211.0,203.0,2.8,12.0,301.0,422.02,350.16
2016,12,11,11,15,127.5,201.5,2.75,12.0,261.5,335.53,277.65
2016,12,11,11,30,44.0,200.0,2.7,12.0,222.0,233.64,191.91
2016,12,11,11,45,107.5,210.5,2.7,12.0,264.0,295.62,244.82
2016,12,11,12,0,171.0,221.0,2.7,12.0,306.0,370.99,306.68
2016,12,11,12,15,128.0,217.5,2.7,12.0,281.0,323.39,266.66
2016,12,11,12,30,85.0,214.0,2.7,12.0,256.0,263.27,216.8
2016,12,11,12,45,71.0,206.5,2.75,12.0,241.0,239.52,197.1
2016,12,11,13,0,57.0,199.0,2.8,12.0,226.0,217.29,178.49
2016,12,11,13,15,28.5,170.0,2.9,12.0,183.5,166.36,135.82
2016,12,11,13,30,0.0,141.0,3.0,12.0,141.0,112.76,90.6
2016,12,11,13,45,1.5,140.5,3.1,12.0,141.0,112.82,90.84
2016,12,11,14,0,3.0,140.0,3.2,12.0,141.0,112.67,90.84
2016,12,11,14,15,16.5,137.5,3.1,12.0,143.5,115.36,93.06
2016,12,11,14,30,30.0,135.0,3.0,12.0,146.0,120.86,97.38
2016,12,11,14,45,25.5,121.5,2.9,12.0,130.5,105.04,83.85
2016,12,11,15,0,21.0,108.0,2.8,12.0,115.0,87.73,69.05
2016,12,11,15,15,15.0,93.0,2.6,12.0,97.5,73.08,56.6
2016,12,11,15,30,9.0,78.0,2.4,12.0,80.0,59.4,44.97
2016,12,11,15,45,4.5,61.5,2.25,12.0,62.5,45.73,33.25
2016,12,11,16,0,0.0,45.0,2.1,12.0,45.0,33.35,23.59
2016,12,11,16,15,0.0,29.5,2.05,11.5,29.5,22.19,12.72
2016,12,11,16,30,0.0,14.0,2.0,11.0,14.0,10.67,0.0
2016,12,11,16,45,0.0,7.0,2.0,11.0,7.0,5.51,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,10.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,10.0,13.0,10.23,0.0
2016,12,12,7,45,81.5,26.5,2.75,10.5,36.0,131.99,79.58
2016,12,12,8,0,163.0,40.0,2.8,11.0,59.0,247.79,200.71
2016,12,12,8,15,190.0,56.0,2.85,11.0,86.5,274.24,229.52
2016,12,12,8,30,217.0,72.0,2.9,11.0,114.0,321.82,272.25
2016,12,12,8,45,234.0,86.5,2.95,11.0,141.5,357.21,303.36
2016,12,12,9,0,251.0,101.0,3.0,11.0,169.0,392.17,333.11
2016,12,12,9,15,261.5,114.5,2.85,11.0,194.0,418.59,354.61
2016,12,12,9,30,272.0,128.0,2.7,11.0,219.0,444.05,374.68
2016,12,12,9,45,300.5,137.5,2.6,11.5,247.5,480.15,402.69
2016,12,12,10,0,329.0,147.0,2.5,12.0,276.0,515.17,429.09
2016,12,12,10,15,375.0,150.0,2.4,12.0,305.5,580.25,479.05
2016,12,12,10,30,421.0,153.0,2.3,12.0,335.0,620.48,509.2
2016,12,12,10,45,398.0,165.5,2.2,12.0,343.5,603.78,494.1
2016,12,12,11,0,375.0,178.0,2.1,12.0,352.0,564.11,462.43
2016,12,12,11,15,310.5,193.5,2.15,12.0,340.5,512.37,420.55
2016,12,12,11,30,246.0,209.0,2.2,12.0,329.0,461.83,379.23
2016,12,12,11,45,149.0,208.0,2.25,12.5,281.0,346.94,285.39
2016,12,12,12,0,52.0,207.0,2.3,13.0,233.0,240.09,196.14
2016,12,12,12,15,104.0,212.5,2.3,13.0,264.0,282.56,232.39
2016,12,12,12,30,156.0,218.0,2.3,13.0,295.0,336.51,276.53
2016,12,12,12,45,121.5,211.5,2.35,13.0,271.0,295.17,242.1
2016,12,12,13,0,87.0,205.0,2.4,13.0,247.0,243.53,199.54
2016,12,12,13,15,142.0,198.0,2.4,13.0,262.5,275.97,226.72
2016,12,12,13,30,197.0,191.0,2.4,13.0,278.0,289.72,237.77
2016,12,12,13,45,167.0,181.5,2.45,13.0,252.5,252.01,206.08
2016,12,12,14,0,137.0,172.0,2.5,13.0,227.0,217.48,177.05
2016,12,12,14,15,228.0,151.0,2.5,13.0,234.5,231.68,186.88
2016,12,12,14,30,319.0,130.0,2.5,13.0,242.0,227.36,179.5
2016,12,12,14,45,304.0,118.5,2.5,13.0,216.0,191.01,146.97
2016,12,12,15,0,289.0,107.0,2.5,13.0,190.0,156.45,116.13
2016,12,12,15,15,269.0,93.0,2.4,12.5,161.5,120.94,85.69
2016,12,12,15,30,249.0,79.0,2.3,12.0,133.0,88.12,59.29
2016,12,12,15,45,219.0,64.0,2.25,12.0,104.0,56.94,37.78
2016,12,12,16,0,189.0,49.0,2.2,12.0,75.0,36.34,26.2
2016,12,12,16,15,127.0,34.5,2.2,12.0,49.0,25.84,15.73
2016,12,12,16,30,65.0,20.0,2.2,12.0,23.0,15.15,0.0
2016,12,12,16,45,32.5,10.0,2.25,12.0,11.5,7.87,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,12,13,7,30,0.0,10.0,1.2,12.0,10.0,7.87,0.0
2016,12,13,7,45,36.0,25.0,1.3,12.5,29.5,74.43,39.82
2016,12,13,8,0,72.0,40.0,1.4,13.0,49.0,129.87,102.19
2016,12,13,8,15,95.5,57.0,1.4,13.0,73.0,173.62,142.41
2016,12,13,8,30,119.0,74.0,1.4,13.0,97.0,216.81,180.53
2016,12,13,8,45,132.5,90.0,1.4,13.0,121.5,248.63,208.12
2016,12,13,9,0,146.0,106.0,1.4,13.0,146.0,280.18,234.78
2016,12,13,9,15,156.0,121.0,1.3,13.0,168.5,306.34,256.11
2016,12,13,9,30,166.0,136.0,1.2,13.0,191.0,332.01,276.48
2016,12,13,9,45,220.5,145.0,1.1,13.0,226.0,413.28,341.41
2016,12,13,10,0,275.0,154.0,1.0,13.0,261.0,472.65,387.25
2016,12,13,10,15,143.5,155.5,1.0,13.0,212.0,318.53,262.16
2016,12,13,10,30,12.0,157.0,1.0,13.0,163.0,150.34,121.34
2016,12,13,10,45,30.0,174.0,1.05,13.5,188.5,202.51,165.1
2016,12,13,11,0,48.0,191.0,1.1,14.0,214.0,236.09,192.26
2016,12,13,11,15,30.5,184.0,1.15,14.0,199.0,207.08,167.84
2016,12,13,11,30,13.0,177.0,1.2,14.0,184.0,163.39,131.56
2016,12,13,11,45,6.5,138.5,1.25,14.0,142.0,118.63,94.52
2016,12,13,12,0,0.0,100.0,1.3,14.0,100.0,78.13,60.57
2016,12,13,12,15,0.0,112.0,1.35,14.0,112.0,88.42,69.27
2016,12,13,12,30,0.0,124.0,1.4,14.0,124.0,98.78,77.93
2016,12,13,12,45,18.5,157.0,1.45,14.0,166.0,141.22,113.75
2016,12,13,13,0,37.0,190.0,1.5,14.0,208.0,195.26,158.42
2016,12,13,13,15,87.5,191.5,1.5,14.0,231.0,224.27,182.68
2016,12,13,13,30,138.0,193.0,1.5,14.0,254.0,258.99,210.85
2016,12,13,13,45,69.0,145.5,1.55,14.0,176.0,158.77,128.25
2016,12,13,14,0,0.0,98.0,1.6,14.0,98.0,76.2,59.29
2016,12,13,14,15,2.5,111.5,1.65,14.0,112.0,88.22,69.62
2016,12,13,14,30,5.0,125.0,1.7,14.0,126.0,99.76,79.33
2016,12,13,14,45,2.5,112.0,1.8,14.0,112.5,87.71,69.23
2016,12,13,15,0,0.0,99.0,1.9,14.0,99.0,76.16,59.53
2016,12,13,15,15,0.0,84.0,1.8,14.0,84.0,64.0,49.12
2016,12,13,15,30,0.0,69.0,1.7,14.0,69.0,52.12,38.84
2016,12,13,15,45,0.0,54.0,1.65,14.0,54.0,40.53,28.7
2016,12,13,16,0,0.0,39.0,1.6,14.0,39.0,29.4,19.97
2016,12,13,16,15,0.0,25.5,1.75,13.5,25.5,19.48,10.43
2016,12,13,16,30,0.0,12.0,1.9,13.0,12.0,9.13,0.0
2016,12,13,16,45,0.0,6.0,2.1,13.0,6.0,4.72,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,14.0,5.0,3.93,0.0
2016,12,14,7,45,0.0,16.0,5.35,14.0,16.0,12.19,1.19
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,20.63,11.05
2016,12,14,8,15,0.0,40.5,5.55,14.0,40.5,33.64,22.56
2016,12,14,8,30,0.0,54.0,5.6,14.0,54.0,46.51,33.85
2016,12,14,8,45,0.0,68.0,5.65,14.5,68.0,59.68,45.25
2016,12,14,9,0,0.0,82.0,5.7,15.0,82.0,72.64,56.34
2016,12,14,9,15,0.0,95.0,5.7,15.0,95.0,84.25,66.26
2016,12,14,9,30,0.0,108.0,5.7,15.0,108.0,95.85,76.06
2016,12,14,9,45,155.0,128.5,5.75,15.0,188.5,304.15,256.66
2016,12,14,10,0,310.0,149.0,5.8,15.0,269.0,499.95,419.57
2016,12,14,10,15,293.5,162.5,5.8,15.0,282.0,495.44,413.99
2016,12,14,10,30,277.0,176.0,5.8,15.0,295.0,489.64,407.97
2016,12,14,10,45,195.0,189.5,5.8,15.0,275.5,399.25,332.31
2016,12,14,11,0,113.0,203.0,5.8,15.0,256.0,332.42,274.85
2016,12,14,11,15,56.5,162.0,5.75,15.0,188.5,205.01,168.49
2016,12,14,11,30,0.0,121.0,5.7,15.0,121.0,97.38,76.59
2016,12,14,11,45,20.5,161.0,5.7,15.0,171.0,152.21,123.22
2016,12,14,12,0,41.0,201.0,5.7,15.0,221.0,224.71,183.67
2016,12,14,12,15,28.0,190.5,5.65,15.0,204.5,199.05,161.93
2016,12,14,12,30,15.0,180.0,5.6,15.0,188.0,161.74,130.65
2016,12,14,12,45,10.0,171.5,5.55,15.0,177.0,148.78,119.8
2016,12,14,13,0,5.0,163.0,5.5,15.0,166.0,136.6,109.58
2016,12,14,13,15,14.0,166.0,5.5,15.0,173.0,144.15,116.13
2016,12,14,13,30,23.0,169.0,5.5,15.0,180.0,150.76,121.8
2016,12,14,13,45,11.5,145.5,5.55,15.0,151.0,122.41,98.03
2016,12,14,14,0,0.0,122.0,5.6,15.0,122.0,96.15,76.03
2016,12,14,14,15,0.0,102.0,5.55,15.0,102.0,79.43,62.02
2016,12,14,14,30,0.0,82.0,5.5,15.0,82.0,63.24,48.37
2016,12,14,14,45,0.0,73.5,5.45,15.0,73.5,56.5,42.67
2016,12,14,15,0,0.0,65.0,5.4,15.0,65.0,49.84,36.99
2016,12,14,15,15,0.0,55.0,5.3,14.5,55.0,42.12,30.42
2016,12,14,15,30,0.0,45.0,5.2,14.0,45.0,34.42,23.77
2016,12,14,15,45,0.0,35.5,5.15,14.0,35.5,27.11,17.34
2016,12,14,16,0,0.0,26.0,5.1,14.0,26.0,19.82,11.62
2016,12,14,16,15,0.0,17.0,5.2,14.0,17.0,12.93,5.01
2016,12,14,16,30,0.0,8.0,5.3,14.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,5.4,14.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,7.0,7.95,14.0,7.0,5.3,0.0
2016,12,15,8,0,0.0,12.0,7.9,14.0,12.0,9.1,1.69
2016,12,15,8,15,0.0,18.5,7.75,14.0,18.5,14.06,6.13
2016,12,15,8,30,0.0,25.0,7.6,14.0,25.0,19.03,10.52
2016,12,15,8,45,0.0,31.5,7.45,14.0,31.5,24.01,14.9
2016,12,15,9,0,0.0,38.0,7.3,14.0,38.0,29.0,19.26
2016,12,15,9,15,0.0,44.0,7.15,14.0,44.0,33.62,23.25
2016,12,15,9,30,0.0,50.0,7.0,14.0,50.0,38.24,27.22
2016,12,15,9,45,0.0,55.5,6.85,14.5,55.5,42.49,30.76
2016,12,15,10,0,0.0,61.0,6.7,15.0,61.0,46.74,34.28
2016,12,15,10,15,0.0,42.5,6.6,15.0,42.5,32.48,22.09
2016,12,15,10,30,0.0,24.0,6.5,15.0,24.0,18.3,9.97
2016,12,15,10,45,0.0,51.0,6.45,15.0,51.0,39.04,27.6
2016,12,15,11,0,0.0,78.0,6.4,15.0,78.0,59.92,45.25
2016,12,15,11,15,0.0,69.5,6.45,15.0,69.5,53.34,39.64
2016,12,15,11,30,0.0,61.0,6.5,15.0,61.0,46.77,34.06
2016,12,15,11,45,0.0,62.0,6.55,15.0,62.0,47.55,34.7
2016,12,15,12,0,0.0,63.0,6.6,15.0,63.0,48.32,35.35
2016,12,15,12,15,0.0,66.0,6.8,15.0,66.0,50.64,37.31
2016,12,15,12,30,0.0,69.0,7.0,15.0,69.0,52.96,39.28
2016,12,15,12,45,0.0,57.0,7.2,15.0,57.0,43.69,31.45
2016,12,15,13,0,0.0,45.0,7.4,15.0,45.0,34.44,23.63
2016,12,15,13,15,0.0,51.0,7.45,15.0,51.0,39.05,27.57
2016,12,15,13,30,0.0,57.0,7.5,15.0,57.0,43.67,31.53
2016,12,15,13,45,0.0,48.0,7.6,15.0,48.0,36.72,25.67
2016,12,15,14,0,0.0,39.0,7.7,15.0,39.0,29.79,19.8
2016,12,15,14,15,0.0,37.5,7.6,15.0,37.5,28.63,18.84
2016,12,15,14,30,0.0,36.0,7.5,15.0,36.0,27.47,17.88
2016,12,15,14,45,0.0,32.0,7.45,15.0,32.0,24.4,15.26
2016,12,15,15,0,0.0,28.0,7.4,15.0,28.0,21.33,12.63
2016,12,15,15,15,0.0,24.0,7.2,15.0,24.0,18.26,9.98
2016,12,15,15,30,0.0,20.0,7.0,15.0,20.0,15.2,7.3
2016,12,15,15,45,0.0,15.5,6.85,15.0,15.5,11.77,4.29
2016,12,15,16,0,0.0,11.0,6.7,15.0,11.0,8.34,1.58
2016,12,15,16,15,0.0,7.0,6.35,14.5,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,6.0,14.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,5.7,14.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,7.1,11.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,7.1,11.0,12.0,9.44,0.0
2016,12,16,7,45,109.0,26.0,7.15,11.0,38.0,153.42,72.34
2016,12,16,8,0,218.0,40.0,7.2,11.0,64.0,297.24,240.47
2016,12,16,8,15,275.0,53.5,7.3,11.0,97.0,367.81,310.08
2016,12,16,8,30,332.0,67.0,7.4,11.0,130.0,440.86,376.17
2016,12,16,8,45,374.0,77.5,7.55,11.0,163.5,496.69,425.86
2016,12,16,9,0,416.0,88.0,7.7,11.0,197.0,552.71,474.25
2016,12,16,9,15,438.5,98.0,7.7,11.0,228.5,588.72,504.64
2016,12,16,9,30,461.0,108.0,7.7,11.0,260.0,623.29,533.07
2016,12,16,9,45,493.5,112.5,7.75,11.5,289.0,658.5,560.49
2016,12,16,10,0,526.0,117.0,7.8,12.0,318.0,691.79,585.82
2016,12,16,10,15,533.5,124.5,7.8,12.0,340.5,702.44,593.59
2016,12,16,10,30,541.0,132.0,7.8,12.0,363.0,710.59,599.38
2016,12,16,10,45,555.5,132.5,7.8,12.0,379.5,714.13,601.5
2016,12,16,11,0,570.0,133.0,7.8,12.0,396.0,724.26,609.0
2016,12,16,11,15,448.0,164.5,7.75,12.0,374.5,625.83,527.31
2016,12,16,11,30,326.0,196.0,7.7,12.0,353.0,518.4,436.81
2016,12,16,11,45,318.0,201.5,7.7,12.0,356.0,504.33,424.72
2016,12,16,12,0,310.0,207.0,7.7,12.0,359.0,489.46,411.76
2016,12,16,12,15,458.5,169.5,7.7,12.0,393.5,568.17,478.54
2016,12,16,12,30,607.0,132.0,7.7,12.0,428.0,625.99,527.02
2016,12,16,12,45,565.0,140.5,7.75,12.0,411.5,567.37,477.89
2016,12,16,13,0,523.0,149.0,7.8,12.0,395.0,518.99,436.71
2016,12,16,13,15,456.5,156.5,7.9,12.0,365.5,456.22,383.23
2016,12,16,13,30,390.0,164.0,8.0,12.0,336.0,398.01,333.18
2016,12,16,13,45,484.5,136.5,8.15,12.0,338.5,395.87,330.08
2016,12,16,14,0,579.0,109.0,8.3,12.0,341.0,389.16,321.34
2016,12,16,14,15,507.5,111.5,8.4,11.5,304.0,320.32,261.25
2016,12,16,14,30,436.0,114.0,8.5,11.0,267.0,264.37,211.88
2016,12,16,14,45,573.5,88.5,8.6,11.0,268.0,256.8,197.45
2016,12,16,15,0,711.0,63.0,8.7,11.0,269.0,229.39,163.87
2016,12,16,15,15,666.5,58.5,8.65,11.0,230.0,169.88,110.8
2016,12,16,15,30,622.0,54.0,8.6,11.0,191.0,116.84,67.89
2016,12,16,15,45,558.0,47.5,8.6,11.0,151.0,66.47,36.06
2016,12,16,16,0,494.0,41.0,8.6,11.0,111.0,34.23,24.46
2016,12,16,16,15,375.5,31.5,8.55,10.5,74.0,26.16,16.28
2016,12,16,16,30,257.0,22.0,8.5,10.0,37.0,18.21,0.66
2016,12,16,16,45,128.5,11.0,8.5,10.0,18.5,8.65,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.5,3.3,7.0,7.5,0.0,0.0
2016,12,17,7,30,0.0,15.0,3.2,7.0,15.0,11.8,0.0
2016,12,17,7,45,241.0,23.0,3.15,7.5,49.0,275.05,122.97
2016,12,17,8,0,482.0,31.0,3.1,8.0,83.0,500.87,399.47
2016,12,17,8,15,562.5,38.0,3.1,8.0,124.0,594.97,489.87
2016,12,17,8,30,643.0,45.0,3.1,8.0,165.0,690.08,570.73
2016,12,17,8,45,692.0,49.5,3.15,8.5,206.0,753.44,622.38
2016,12,17,9,0,741.0,54.0,3.2,9.0,247.0,815.14,670.27
2016,12,17,9,15,773.0,57.0,3.15,9.0,285.0,856.6,701.54
2016,12,17,9,30,805.0,60.0,3.1,9.0,323.0,895.27,729.6
2016,12,17,9,45,826.5,62.5,3.05,9.0,356.0,919.97,746.54
2016,12,17,10,0,848.0,65.0,3.0,9.0,389.0,941.26,760.64
2016,12,17,10,15,862.5,66.5,3.0,9.0,416.0,950.8,766.41
2016,12,17,10,30,877.0,68.0,3.0,9.0,443.0,956.6,769.57
2016,12,17,10,45,886.0,69.5,3.05,9.5,462.5,942.61,757.54
2016,12,17,11,0,895.0,71.0,3.1,10.0,482.0,935.84,751.04
2016,12,17,11,15,900.5,72.0,3.15,10.0,495.0,921.5,740.47
2016,12,17,11,30,906.0,73.0,3.2,10.0,508.0,903.59,727.46
2016,12,17,11,45,906.5,73.5,3.25,10.5,513.0,877.23,707.07
2016,12,17,12,0,907.0,74.0,3.3,11.0,518.0,847.69,684.46
2016,12,17,12,15,906.0,74.0,3.3,11.0,516.0,813.3,659.24
2016,12,17,12,30,905.0,74.0,3.3,11.0,514.0,776.09,631.85
2016,12,17,12,45,897.5,74.5,3.3,11.0,503.5,732.17,599.26
2016,12,17,13,0,890.0,75.0,3.3,11.0,493.0,691.89,567.29
2016,12,17,13,15,881.5,74.0,3.3,11.0,476.0,641.15,526.09
2016,12,17,13,30,873.0,73.0,3.3,11.0,459.0,589.04,482.82
2016,12,17,13,45,859.0,71.5,3.3,11.0,434.5,532.41,434.79
2016,12,17,14,0,845.0,70.0,3.3,11.0,410.0,475.49,385.17
2016,12,17,14,15,825.5,68.0,3.25,11.0,379.5,415.81,331.91
2016,12,17,14,30,806.0,66.0,3.2,11.0,349.0,357.01,278.11
2016,12,17,14,45,776.5,63.0,3.2,11.0,313.0,295.49,221.54
2016,12,17,15,0,747.0,60.0,3.2,11.0,277.0,236.62,167.23
2016,12,17,15,15,704.0,56.0,3.1,10.5,237.0,177.44,115.13
2016,12,17,15,30,661.0,52.0,3.0,10.0,197.0,123.12,71.44
2016,12,17,15,45,592.0,46.0,2.9,10.0,156.0,68.27,36.28
2016,12,17,16,0,523.0,40.0,2.8,10.0,115.0,33.58,24.06
2016,12,17,16,15,406.0,31.0,2.8,9.5,77.0,25.87,16.22
2016,12,17,16,30,289.0,22.0,2.8,9.0,39.0,18.28,1.47
2016,12,17,16,45,144.5,11.0,2.85,9.0,19.5,8.65,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,93.5,5.0,4.4,6.0,7.0,0.0,0.0
2016,12,18,7,30,187.0,10.0,4.5,6.0,14.0,158.82,0.0
2016,12,18,7,45,343.0,19.5,4.6,6.5,48.0,346.04,140.15
2016,12,18,8,0,499.0,29.0,4.7,7.0,82.0,514.28,412.64
2016,12,18,8,15,580.5,35.5,4.75,7.0,123.5,608.4,506.89
2016,12,18,8,30,662.0,42.0,4.8,7.0,165.0,703.9,590.48
2016,12,18,8,45,712.5,46.0,4.9,7.5,206.5,767.98,644.57
2016,12,18,9,0,763.0,50.0,5.0,8.0,248.0,830.58,694.96
2016,12,18,9,15,795.5,52.5,4.9,8.0,286.5,871.91,726.96
2016,12,18,9,30,828.0,55.0,4.8,8.0,325.0,910.5,755.59
2016,12,18,9,45,849.0,58.0,4.75,8.5,358.0,935.56,771.98
2016,12,18,10,0,870.0,61.0,4.7,9.0,391.0,946.24,777.15
2016,12,18,10,15,885.5,62.5,4.55,9.0,419.0,956.67,782.62
2016,12,18,10,30,901.0,64.0,4.4,9.0,447.0,963.46,785.26
2016,12,18,10,45,910.5,65.0,4.25,9.0,467.5,960.07,780.38
2016,12,18,11,0,920.0,66.0,4.1,9.0,488.0,952.92,773.06
2016,12,18,11,15,926.5,67.0,4.05,9.0,501.5,939.23,762.09
2016,12,18,11,30,933.0,68.0,4.0,9.0,515.0,921.83,748.58
2016,12,18,11,45,935.5,68.0,3.95,9.5,521.0,896.03,727.68
2016,12,18,12,0,938.0,68.0,3.9,10.0,527.0,866.85,704.49
2016,12,18,12,15,937.0,68.0,3.95,10.0,525.0,831.63,678.65
2016,12,18,12,30,936.0,68.0,4.0,10.0,523.0,793.49,650.53
2016,12,18,12,45,932.0,67.5,4.05,10.5,513.0,749.87,616.92
2016,12,18,13,0,928.0,67.0,4.1,11.0,503.0,703.93,580.05
2016,12,18,13,15,919.5,66.0,4.2,11.0,485.5,652.51,538.44
2016,12,18,13,30,911.0,65.0,4.3,11.0,468.0,599.64,494.45
2016,12,18,13,45,897.5,64.0,4.4,11.0,443.5,542.95,446.06
2016,12,18,14,0,884.0,63.0,4.5,11.0,419.0,485.8,395.8
2016,12,18,14,15,865.5,61.0,4.45,11.0,388.0,425.38,341.17
2016,12,18,14,30,847.0,59.0,4.4,11.0,357.0,366.29,286.37
2016,12,18,14,45,819.0,56.5,4.4,11.0,321.0,303.48,227.96
2016,12,18,15,0,791.0,54.0,4.4,11.0,285.0,243.06,171.63
2016,12,18,15,15,750.5,50.5,4.25,10.5,244.5,182.2,117.41
2016,12,18,15,30,710.0,47.0,4.1,10.0,204.0,125.82,71.55
2016,12,18,15,45,645.0,42.0,4.0,10.0,162.0,71.55,37.08
2016,12,18,16,0,580.0,37.0,3.9,10.0,120.0,34.19,24.6
2016,12,18,16,15,467.0,29.0,3.85,9.5,81.0,26.61,16.9
2016,12,18,16,30,354.0,21.0,3.8,9.0,42.0,19.17,2.58
2016,12,18,16,45,177.0,10.5,3.8,9.0,21.0,8.26,0.0
2016,12,18,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,6.5,38.5,247.45,87.36
2016,12,19,8,0,449.0,30.0,3.9,7.0,77.0,484.43,386.82
2016,12,19,8,15,532.0,37.0,3.95,7.0,117.0,565.71,470.18
2016,12,19,8,30,615.0,44.0,4.0,7.0,157.0,662.37,554.16
2016,12,19,8,45,666.0,48.0,4.05,7.5,197.5,726.52,607.68
2016,12,19,9,0,717.0,52.0,4.1,8.0,238.0,789.16,657.49
2016,12,19,9,15,750.0,55.5,4.1,8.0,275.0,832.05,691.02
2016,12,19,9,30,783.0,59.0,4.1,8.0,312.0,872.36,721.45
2016,12,19,9,45,804.0,61.5,4.15,8.5,344.5,896.71,738.09
2016,12,19,10,0,825.0,64.0,4.2,9.0,377.0,917.77,751.91
2016,12,19,10,15,840.5,66.0,4.2,9.5,404.0,929.29,757.98
2016,12,19,10,30,856.0,68.0,4.2,10.0,431.0,937.17,761.34
2016,12,19,10,45,864.5,69.5,4.25,10.5,451.0,933.96,757.06
2016,12,19,11,0,873.0,71.0,4.3,11.0,471.0,927.06,750.26
2016,12,19,11,15,879.5,71.5,4.3,11.0,484.0,903.16,732.04
2016,12,19,11,30,886.0,72.0,4.3,11.0,497.0,886.24,719.22
2016,12,19,11,45,888.0,72.5,4.3,11.0,502.5,861.97,700.96
2016,12,19,12,0,890.0,73.0,4.3,11.0,508.0,834.48,680.4
2016,12,19,12,15,889.0,73.0,4.3,11.0,506.5,800.9,655.29
2016,12,19,12,30,888.0,73.0,4.3,11.0,505.0,764.55,628.03
2016,12,19,12,45,884.5,72.5,4.3,11.5,495.5,723.22,595.73
2016,12,19,13,0,881.0,72.0,4.3,12.0,486.0,679.65,560.12
2016,12,19,13,15,872.0,71.0,4.25,12.0,469.0,634.86,522.78
2016,12,19,13,30,863.0,70.0,4.2,12.0,452.0,583.12,479.29
2016,12,19,13,45,771.5,78.0,4.2,12.0,406.0,496.67,407.34
2016,12,19,14,0,680.0,86.0,4.2,12.0,360.0,417.96,340.62
