Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,15,581.0,96.5,4.1,12.0,318.5,345.6,278.32
2016,12,19,14,30,482.0,107.0,4.0,12.0,277.0,277.43,219.57
2016,12,19,14,45,609.0,82.5,3.9,12.0,275.0,265.87,202.14
2016,12,19,15,0,736.0,58.0,3.8,12.0,273.0,235.35,166.66
2016,12,19,15,15,693.5,54.0,3.65,11.5,234.0,176.84,114.95
2016,12,19,15,30,651.0,50.0,3.5,11.0,195.0,123.11,71.38
2016,12,19,15,45,582.5,44.5,3.35,11.0,154.5,69.17,36.22
2016,12,19,16,0,514.0,39.0,3.2,11.0,114.0,32.7,23.21
2016,12,19,16,15,402.0,30.5,3.15,10.5,76.5,25.41,15.88
2016,12,19,16,30,290.0,22.0,3.1,10.0,39.0,18.25,2.87
2016,12,19,16,45,145.0,11.0,3.1,10.0,19.5,8.65,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,7,45,195.5,15.5,4.5,7.5,35.5,223.42,66.56
2016,12,20,8,0,391.0,31.0,4.6,8.0,71.0,434.93,347.16
2016,12,20,8,15,474.5,38.0,4.55,8.0,109.0,526.69,439.15
2016,12,20,8,30,558.0,45.0,4.5,8.0,147.0,621.29,521.81
2016,12,20,8,45,608.5,50.0,4.45,8.5,185.5,683.69,574.11
2016,12,20,9,0,659.0,55.0,4.4,9.0,224.0,737.46,617.09
2016,12,20,9,15,693.0,58.0,4.3,9.0,260.0,780.32,650.52
2016,12,20,9,30,727.0,61.0,4.2,9.0,296.0,820.7,680.72
2016,12,20,9,45,756.5,62.0,4.1,9.5,328.5,851.26,701.18
2016,12,20,10,0,786.0,63.0,4.0,10.0,361.0,878.65,719.06
2016,12,20,10,15,801.5,65.0,3.95,10.5,387.0,890.48,725.2
2016,12,20,10,30,817.0,67.0,3.9,11.0,413.0,898.82,728.77
2016,12,20,10,45,827.0,68.0,3.9,11.5,432.5,896.98,725.17
2016,12,20,11,0,837.0,69.0,3.9,12.0,452.0,891.57,719.13
2016,12,20,11,15,843.5,70.0,3.8,12.0,465.0,879.35,709.01
2016,12,20,11,30,850.0,71.0,3.7,12.0,478.0,853.94,689.36
2016,12,20,11,45,852.0,71.5,3.65,12.5,483.5,830.79,670.6
2016,12,20,12,0,854.0,72.0,3.6,13.0,489.0,804.55,649.68
2016,12,20,12,15,853.0,72.0,3.6,13.0,487.5,772.34,625.82
2016,12,20,12,30,852.0,72.0,3.6,13.0,486.0,737.46,599.95
2016,12,20,12,45,796.5,81.0,3.6,13.0,462.5,677.97,555.08
2016,12,20,13,0,741.0,90.0,3.6,13.0,439.0,612.65,502.91
2016,12,20,13,15,779.0,81.0,3.55,13.0,436.5,589.32,483.33
2016,12,20,13,30,817.0,72.0,3.5,13.0,434.0,560.43,458.29
2016,12,20,13,45,804.0,70.5,3.5,13.5,411.0,507.35,412.42
2016,12,20,14,0,791.0,69.0,3.5,14.0,388.0,453.97,365.37
2016,12,20,14,15,627.5,89.5,3.45,14.0,331.0,359.53,286.44
2016,12,20,14,30,464.0,110.0,3.4,14.0,274.0,274.74,215.86
2016,12,20,14,45,581.5,84.0,3.35,14.0,268.5,260.3,196.79
2016,12,20,15,0,699.0,58.0,3.3,14.0,263.0,228.05,160.8
2016,12,20,15,15,657.5,54.0,3.1,13.5,225.5,171.87,111.51
2016,12,20,15,30,616.0,50.0,2.9,13.0,188.0,118.28,68.15
2016,12,20,15,45,555.0,44.0,2.75,13.0,149.5,68.47,35.72
2016,12,20,16,0,494.0,38.0,2.6,13.0,111.0,31.75,22.21
2016,12,20,16,15,385.5,29.5,2.6,12.5,75.0,24.5,15.03
2016,12,20,16,30,277.0,21.0,2.6,12.0,39.0,17.35,3.03
2016,12,20,16,45,138.5,10.5,2.65,12.0,19.5,8.26,0.0
2016,12,20,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,141.5,16.0,4.0,10.5,30.5,178.43,41.6
2016,12,21,8,0,283.0,32.0,4.2,11.0,61.0,342.0,269.99
2016,12,21,8,15,347.5,43.0,4.35,11.0,95.0,418.83,347.76
2016,12,21,8,30,412.0,54.0,4.5,11.0,129.0,498.35,418.37
2016,12,21,8,45,452.5,63.0,4.7,11.5,163.5,554.53,466.81
2016,12,21,9,0,493.0,72.0,4.9,12.0,198.0,610.09,512.91
2016,12,21,9,15,520.0,79.5,4.9,12.0,230.5,649.8,545.2
2016,12,21,9,30,547.0,87.0,4.9,12.0,263.0,687.58,575.01
2016,12,21,9,45,568.5,93.0,4.9,12.5,292.5,716.03,595.66
2016,12,21,10,0,590.0,99.0,4.9,13.0,322.0,741.88,613.83
2016,12,21,10,15,609.5,101.5,4.75,13.0,346.0,758.87,625.29
2016,12,21,10,30,629.0,104.0,4.6,13.0,370.0,772.83,634.28
2016,12,21,10,45,730.5,87.0,4.45,13.5,410.5,836.45,679.33
2016,12,21,11,0,832.0,70.0,4.3,14.0,451.0,888.87,714.6
2016,12,21,11,15,839.5,71.0,4.1,14.0,464.0,877.76,704.25
2016,12,21,11,30,847.0,72.0,3.9,14.0,477.0,863.12,692.09
2016,12,21,11,45,852.0,72.0,3.7,14.0,483.5,832.34,668.22
2016,12,21,12,0,857.0,72.0,3.5,14.0,490.0,808.05,649.34
2016,12,21,12,15,857.0,72.0,3.45,14.0,489.0,776.61,625.95
2016,12,21,12,30,857.0,72.0,3.4,14.0,488.0,742.43,600.55
2016,12,21,12,45,854.0,71.5,3.35,14.5,479.5,702.91,570.0
2016,12,21,13,0,851.0,71.0,3.3,15.0,471.0,666.84,540.55
2016,12,21,13,15,843.5,70.0,3.3,15.0,455.5,618.9,501.99
2016,12,21,13,30,836.0,69.0,3.3,15.0,440.0,569.56,461.46
2016,12,21,13,45,825.5,67.0,3.3,15.0,417.5,516.4,416.87
2016,12,21,14,0,815.0,65.0,3.3,15.0,395.0,462.66,370.54
2016,12,21,14,15,797.0,63.0,3.25,15.0,366.5,405.45,320.14
2016,12,21,14,30,779.0,61.0,3.2,15.0,338.0,348.98,269.13
2016,12,21,14,45,753.5,58.5,3.15,15.0,304.0,290.76,216.04
2016,12,21,15,0,728.0,56.0,3.1,15.0,270.0,234.69,164.65
2016,12,21,15,15,688.5,52.0,2.95,14.5,232.0,177.11,114.18
2016,12,21,15,30,649.0,48.0,2.8,14.0,194.0,123.93,71.1
2016,12,21,15,45,586.5,42.5,2.7,14.0,154.5,72.71,37.76
2016,12,21,16,0,524.0,37.0,2.6,14.0,115.0,33.81,23.92
2016,12,21,16,15,418.0,29.0,2.7,13.5,78.0,24.23,14.79
2016,12,21,16,30,312.0,21.0,2.8,13.0,41.0,17.44,3.66
2016,12,21,16,45,156.0,10.5,2.9,13.0,20.5,8.26,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.5,3.05,9.5,35.5,226.09,41.73
2016,12,22,8,0,401.0,31.0,3.0,10.0,71.0,442.91,345.73
2016,12,22,8,15,488.0,38.5,2.95,10.0,110.0,538.77,440.93
2016,12,22,8,30,575.0,46.0,2.9,10.0,149.0,637.65,524.91
2016,12,22,8,45,629.0,50.5,2.85,10.5,189.0,703.11,577.95
2016,12,22,9,0,683.0,55.0,2.8,11.0,229.0,759.75,621.63
2016,12,22,9,15,718.0,58.5,2.55,11.0,266.5,804.67,654.27
2016,12,22,9,30,753.0,62.0,2.3,11.0,304.0,847.08,683.27
2016,12,22,9,45,777.0,64.5,2.1,11.5,336.5,874.65,699.27
2016,12,22,10,0,801.0,67.0,1.9,12.0,369.0,898.98,712.18
2016,12,22,10,15,817.5,69.0,1.8,12.5,396.0,911.93,717.67
2016,12,22,10,30,834.0,71.0,1.7,13.0,423.0,921.29,720.57
2016,12,22,10,45,845.5,72.0,1.6,13.5,444.0,920.86,716.66
2016,12,22,11,0,857.0,73.0,1.5,14.0,465.0,916.72,710.36
2016,12,22,11,15,864.0,74.0,1.55,14.0,478.5,904.71,702.21
2016,12,22,11,30,871.0,75.0,1.6,14.0,492.0,889.09,691.72
2016,12,22,11,45,874.0,75.5,1.7,14.0,498.0,865.81,676.57
2016,12,22,12,0,877.0,76.0,1.8,14.0,504.0,839.23,659.04
2016,12,22,12,15,877.0,75.5,1.8,14.0,503.0,805.84,635.56
2016,12,22,12,30,877.0,75.0,1.8,14.0,502.0,762.29,604.72
2016,12,22,12,45,877.5,73.5,1.8,14.0,493.5,723.32,577.05
2016,12,22,13,0,878.0,72.0,1.8,14.0,485.0,681.83,546.01
2016,12,22,13,15,870.0,71.0,1.65,14.0,469.0,638.06,510.43
2016,12,22,13,30,862.0,70.0,1.5,14.0,453.0,587.16,468.91
2016,12,22,13,45,850.0,68.5,1.4,14.0,430.0,532.43,423.84
2016,12,22,14,0,838.0,67.0,1.3,14.0,407.0,477.18,377.16
2016,12,22,14,15,819.0,65.0,1.25,14.0,377.0,418.24,326.59
2016,12,22,14,30,800.0,63.0,1.2,14.0,347.0,360.11,275.3
2016,12,22,14,45,770.5,60.5,1.15,14.0,312.0,299.38,221.16
2016,12,22,15,0,741.0,58.0,1.1,14.0,277.0,241.24,168.87
2016,12,22,15,15,699.5,54.0,1.1,13.5,238.0,182.4,117.93
2016,12,22,15,30,658.0,50.0,1.1,13.0,199.0,128.2,74.22
2016,12,22,15,45,595.0,44.5,1.1,13.0,158.5,76.25,40.17
2016,12,22,16,0,532.0,39.0,1.1,13.0,118.0,32.79,23.17
2016,12,22,16,15,424.5,30.5,1.15,13.0,80.5,25.48,15.98
2016,12,22,16,30,317.0,22.0,1.2,13.0,43.0,18.29,4.76
2016,12,22,16,45,158.5,11.0,1.25,13.0,21.5,8.65,0.0
2016,12,22,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,11.5,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,7.3,12.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.5,6.85,12.0,3.5,2.65,0.0
2016,12,23,8,30,0.0,5.0,6.4,12.0,5.0,3.78,0.0
2016,12,23,8,45,0.0,6.0,6.0,12.5,6.0,4.54,0.0
2016,12,23,9,0,0.0,7.0,5.6,13.0,7.0,5.31,0.0
2016,12,23,9,15,0.0,8.5,5.5,13.0,8.5,6.45,0.0
2016,12,23,9,30,0.0,10.0,5.4,13.0,10.0,7.59,0.91
2016,12,23,9,45,0.0,11.5,5.35,13.0,11.5,8.74,1.9
2016,12,23,10,0,0.0,13.0,5.3,13.0,13.0,9.89,2.88
2016,12,23,10,15,0.0,51.0,5.85,13.0,51.0,39.02,27.93
2016,12,23,10,30,0.0,89.0,6.4,13.0,89.0,69.93,54.29
2016,12,23,10,45,14.0,134.0,6.95,13.0,140.0,126.23,102.65
2016,12,23,11,0,28.0,179.0,7.5,13.0,191.0,204.29,168.67
2016,12,23,11,15,39.5,189.5,7.75,13.0,208.0,223.55,185.0
2016,12,23,11,30,51.0,200.0,8.0,13.0,225.0,242.15,200.74
2016,12,23,11,45,25.5,171.5,8.3,13.0,184.0,182.92,150.24
2016,12,23,12,0,0.0,143.0,8.6,13.0,143.0,117.01,93.81
2016,12,23,12,15,2.0,154.0,8.45,12.5,155.0,128.35,103.66
2016,12,23,12,30,4.0,165.0,8.3,12.0,167.0,139.54,113.38
2016,12,23,12,45,153.0,180.0,8.15,12.0,252.5,287.34,241.43
2016,12,23,13,0,302.0,195.0,8.0,12.0,338.0,408.42,343.56
2016,12,23,13,15,151.0,146.5,7.8,12.0,218.0,233.37,195.21
2016,12,23,13,30,0.0,98.0,7.6,12.0,98.0,76.24,59.74
2016,12,23,13,45,0.0,101.0,7.45,12.0,101.0,78.72,61.98
2016,12,23,14,0,0.0,104.0,7.3,12.0,104.0,81.18,64.17
2016,12,23,14,15,0.0,71.5,7.2,12.0,71.5,54.87,41.68
2016,12,23,14,30,0.0,39.0,7.1,12.0,39.0,29.78,20.12
2016,12,23,14,45,0.0,35.0,7.05,12.0,35.0,26.7,17.48
2016,12,23,15,0,0.0,31.0,7.0,12.0,31.0,23.63,14.82
2016,12,23,15,15,0.0,26.5,6.9,11.5,26.5,20.18,11.84
2016,12,23,15,30,0.0,22.0,6.8,11.0,22.0,16.73,8.83
2016,12,23,15,45,0.0,17.5,6.7,11.0,17.5,13.29,5.77
2016,12,23,16,0,0.0,13.0,6.6,11.0,13.0,9.86,3.08
2016,12,23,16,15,0.0,8.5,6.55,11.0,8.5,6.44,0.0
2016,12,23,16,30,0.0,4.0,6.5,11.0,4.0,3.02,0.0
2016,12,23,16,45,0.0,2.0,6.45,11.0,2.0,1.57,0.0
2016,12,23,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,7,45,191.5,15.5,6.0,9.5,34.0,217.22,15.29
2016,12,24,8,0,383.0,31.0,6.1,10.0,68.0,426.67,334.75
2016,12,24,8,15,473.5,38.0,6.15,10.0,107.0,524.61,436.29
2016,12,24,8,30,564.0,45.0,6.2,10.0,146.0,625.66,525.76
2016,12,24,8,45,621.0,50.0,6.3,10.0,186.0,694.48,585.81
2016,12,24,9,0,678.0,55.0,6.4,10.0,226.0,754.6,636.61
2016,12,24,9,15,713.5,58.0,6.35,10.0,263.5,799.53,673.05
2016,12,24,9,30,749.0,61.0,6.3,10.0,301.0,841.93,706.21
2016,12,24,9,45,777.5,63.0,6.3,10.0,334.0,873.38,730.17
2016,12,24,10,0,806.0,65.0,6.3,10.0,367.0,901.63,751.18
2016,12,24,10,15,646.0,100.5,6.2,10.0,354.0,793.82,665.65
2016,12,24,10,30,486.0,136.0,6.1,10.0,341.0,665.32,562.77
2016,12,24,10,45,614.5,111.0,6.1,10.0,383.0,758.08,636.53
2016,12,24,11,0,743.0,86.0,6.1,10.0,425.0,828.07,690.32
2016,12,24,11,15,808.5,79.0,6.05,10.0,458.0,862.05,715.48
2016,12,24,11,30,874.0,72.0,6.0,10.0,491.0,879.96,728.37
2016,12,24,11,45,877.0,72.5,5.95,10.0,497.5,857.38,710.31
2016,12,24,12,0,880.0,73.0,5.9,10.0,504.0,831.57,690.05
2016,12,24,12,15,880.0,73.0,5.85,10.0,503.0,799.59,665.1
2016,12,24,12,30,880.0,73.0,5.8,10.0,502.0,764.77,637.97
2016,12,24,12,45,872.5,74.0,5.8,10.5,492.5,723.01,604.4
2016,12,24,13,0,865.0,75.0,5.8,11.0,483.0,685.08,572.4
2016,12,24,13,15,857.0,74.0,5.75,11.0,467.5,636.24,531.31
2016,12,24,13,30,849.0,73.0,5.7,11.0,452.0,585.99,488.25
2016,12,24,13,45,838.0,71.0,5.7,11.0,429.0,531.91,441.21
2016,12,24,14,0,827.0,69.0,5.7,11.0,406.0,477.25,392.5
2016,12,24,14,15,808.5,67.0,5.65,11.0,377.0,419.08,339.66
2016,12,24,14,30,790.0,65.0,5.6,11.0,348.0,361.66,286.32
2016,12,24,14,45,763.0,62.5,5.6,11.0,313.5,302.16,230.7
2016,12,24,15,0,736.0,60.0,5.6,11.0,279.0,244.95,176.97
2016,12,24,15,15,695.0,56.0,5.4,10.5,240.5,186.32,124.23
2016,12,24,15,30,654.0,52.0,5.2,10.0,202.0,132.25,79.04
2016,12,24,15,45,590.5,46.5,5.05,10.0,161.5,77.77,41.41
2016,12,24,16,0,527.0,41.0,4.9,10.0,121.0,34.35,24.87
2016,12,24,16,15,416.5,32.5,4.85,9.5,83.0,27.07,17.69
2016,12,24,16,30,306.0,24.0,4.8,9.0,45.0,19.92,7.07
2016,12,24,16,45,153.0,12.0,4.75,9.0,22.5,9.44,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,142.0,16.0,1.95,8.5,29.5,176.24,1.54
2016,12,25,8,0,284.0,32.0,2.1,9.0,59.0,341.69,265.76
2016,12,25,8,15,347.5,43.0,2.3,9.0,93.0,417.62,345.24
2016,12,25,8,30,411.0,54.0,2.5,9.0,127.0,496.3,414.88
2016,12,25,8,45,459.5,61.5,2.7,9.5,162.5,558.56,467.69
2016,12,25,9,0,508.0,69.0,2.9,10.0,198.0,620.3,518.02
2016,12,25,9,15,532.5,77.0,3.05,10.0,230.5,658.61,549.16
2016,12,25,9,30,557.0,85.0,3.2,10.0,263.0,694.97,577.96
2016,12,25,9,45,570.5,91.5,3.35,10.0,290.0,716.59,594.73
2016,12,25,10,0,584.0,98.0,3.5,10.0,317.0,735.62,609.27
2016,12,25,10,15,581.5,107.0,3.55,10.0,338.5,739.26,611.4
2016,12,25,10,30,579.0,116.0,3.6,10.0,360.0,740.05,611.43
2016,12,25,10,45,354.0,158.5,3.7,10.0,310.0,534.63,448.15
2016,12,25,11,0,129.0,201.0,3.8,10.0,260.0,347.4,290.68
2016,12,25,11,15,225.0,198.0,3.85,10.0,304.5,423.83,356.31
2016,12,25,11,30,321.0,195.0,3.9,10.0,349.0,516.61,432.23
2016,12,25,11,45,347.0,193.0,3.95,10.5,361.5,523.46,436.62
2016,12,25,12,0,373.0,191.0,4.0,11.0,374.0,527.83,439.36
2016,12,25,12,15,329.5,198.5,4.0,11.0,359.5,484.68,403.42
2016,12,25,12,30,286.0,206.0,4.0,11.0,345.0,443.21,368.86
2016,12,25,12,45,460.0,163.0,4.0,11.0,382.5,523.73,436.0
2016,12,25,13,0,634.0,120.0,4.0,11.0,420.0,581.0,482.32
2016,12,25,13,15,489.5,147.5,4.0,11.0,374.5,476.1,395.61
2016,12,25,13,30,345.0,175.0,4.0,11.0,329.0,377.44,313.57
2016,12,25,13,45,358.0,163.0,4.0,11.0,316.0,351.18,291.12
2016,12,25,14,0,371.0,151.0,4.0,11.0,303.0,333.35,274.56
2016,12,25,14,15,298.5,148.0,3.95,11.0,265.0,265.89,217.19
2016,12,25,14,30,226.0,145.0,3.9,11.0,227.0,216.03,174.64
2016,12,25,14,45,215.5,132.5,3.9,11.0,204.5,184.96,146.92
2016,12,25,15,0,205.0,120.0,3.9,11.0,182.0,155.25,120.28
2016,12,25,15,15,192.0,105.0,3.8,11.0,156.5,124.46,93.13
2016,12,25,15,30,179.0,90.0,3.7,11.0,131.0,95.57,68.56
2016,12,25,15,45,161.5,73.0,3.6,11.0,105.0,66.9,46.19
2016,12,25,16,0,144.0,56.0,3.5,11.0,79.0,41.02,30.69
2016,12,25,16,15,104.0,40.5,3.55,10.5,54.5,30.0,20.19
2016,12,25,16,30,64.0,25.0,3.6,10.0,30.0,18.8,6.84
2016,12,25,16,45,32.0,12.5,3.7,10.0,15.0,9.83,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.55,6.5,34.0,229.13,0.0
2016,12,26,8,0,424.0,27.0,4.6,7.0,68.0,444.05,347.63
2016,12,26,8,15,510.5,34.0,4.6,7.0,107.5,540.94,450.53
2016,12,26,8,30,597.0,41.0,4.6,7.0,147.0,640.14,538.12
2016,12,26,8,45,647.5,46.0,4.6,7.5,186.5,704.8,592.98
2016,12,26,9,0,698.0,51.0,4.6,8.0,226.0,768.41,644.29
2016,12,26,9,15,732.5,54.0,4.55,8.0,263.5,812.49,679.15
2016,12,26,9,30,767.0,57.0,4.5,8.0,301.0,854.13,710.82
2016,12,26,9,45,606.0,90.0,4.45,8.5,295.0,749.47,627.72
2016,12,26,10,0,445.0,123.0,4.4,9.0,289.0,622.63,526.21
2016,12,26,10,15,643.0,95.0,4.3,9.0,355.0,784.87,653.14
2016,12,26,10,30,841.0,67.0,4.2,9.0,421.0,924.6,756.15
2016,12,26,10,45,850.0,68.5,4.15,9.5,441.5,922.87,750.99
2016,12,26,11,0,859.0,70.0,4.1,10.0,462.0,917.5,744.56
2016,12,26,11,15,865.5,71.0,3.95,10.0,476.0,895.23,726.63
2016,12,26,11,30,872.0,72.0,3.8,10.0,490.0,880.06,714.22
2016,12,26,11,45,874.5,72.5,3.7,10.5,496.5,857.31,695.27
2016,12,26,12,0,877.0,73.0,3.6,11.0,503.0,831.34,674.16
2016,12,26,12,15,876.5,73.0,3.45,11.0,502.0,799.24,649.58
2016,12,26,12,30,876.0,73.0,3.3,11.0,501.0,764.34,622.98
2016,12,26,12,45,872.0,72.0,3.2,11.0,492.0,723.09,591.8
2016,12,26,13,0,868.0,71.0,3.1,11.0,483.0,679.67,557.96
2016,12,26,13,15,860.0,70.5,2.95,11.0,467.5,632.28,518.96
2016,12,26,13,30,852.0,70.0,2.8,11.0,452.0,587.58,481.15
2016,12,26,13,45,840.0,68.5,2.7,11.5,429.0,533.48,434.56
2016,12,26,14,0,828.0,67.0,2.6,12.0,406.0,478.86,386.57
2016,12,26,14,15,809.5,65.0,2.55,12.0,377.0,420.69,335.44
2016,12,26,14,30,791.0,63.0,2.5,12.0,348.0,363.26,283.61
2016,12,26,14,45,764.0,60.0,2.45,12.0,313.5,303.22,228.87
2016,12,26,15,0,737.0,57.0,2.4,12.0,279.0,245.48,175.75
2016,12,26,15,15,697.5,53.5,2.4,11.5,241.0,187.45,124.2
2016,12,26,15,30,658.0,50.0,2.4,11.0,203.0,133.76,79.5
2016,12,26,15,45,597.0,44.5,2.4,11.0,163.0,81.42,43.4
2016,12,26,16,0,536.0,39.0,2.4,11.0,123.0,36.59,26.81
2016,12,26,16,15,435.0,31.0,2.5,10.5,85.0,25.9,16.75
2016,12,26,16,30,334.0,23.0,2.6,10.0,47.0,19.12,7.55
2016,12,26,16,45,167.0,11.5,2.75,10.0,23.5,9.05,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,15.0,2.6,8.0,32.0,205.89,0.0
2016,12,27,8,0,362.0,30.0,2.6,8.0,64.0,406.77,314.59
2016,12,27,8,15,450.5,37.5,2.7,8.0,102.0,502.75,414.19
2016,12,27,8,30,539.0,45.0,2.8,8.0,140.0,602.15,500.3
2016,12,27,8,45,597.5,50.0,2.95,8.5,180.0,672.07,558.58
2016,12,27,9,0,656.0,55.0,3.1,9.0,220.0,733.32,607.7
2016,12,27,9,15,692.0,58.5,3.0,9.0,257.0,779.4,643.08
2016,12,27,9,30,728.0,62.0,2.9,9.0,294.0,823.09,675.26
2016,12,27,9,45,755.5,64.5,2.85,9.5,327.0,854.5,696.31
2016,12,27,10,0,783.0,67.0,2.8,10.0,360.0,882.81,714.5
2016,12,27,10,15,800.0,69.0,2.85,10.0,387.5,896.89,724.03
2016,12,27,10,30,817.0,71.0,2.9,10.0,415.0,907.45,731.07
2016,12,27,10,45,827.5,72.5,2.95,10.5,435.5,907.49,729.19
2016,12,27,11,0,838.0,74.0,3.0,11.0,456.0,903.92,724.87
2016,12,27,11,15,845.5,75.0,3.1,11.0,470.5,893.28,717.26
2016,12,27,11,30,853.0,76.0,3.2,11.0,485.0,879.06,707.17
2016,12,27,11,45,856.0,76.0,3.35,11.5,491.5,856.13,689.8
2016,12,27,12,0,859.0,76.0,3.5,12.0,498.0,829.95,670.1
2016,12,27,12,15,859.0,76.0,3.45,12.0,497.5,798.22,646.42
2016,12,27,12,30,859.0,76.0,3.4,12.0,497.0,763.64,620.64
2016,12,27,12,45,706.0,110.0,3.4,12.0,452.0,656.55,538.32
2016,12,27,13,0,553.0,144.0,3.4,12.0,407.0,544.57,448.8
2016,12,27,13,15,691.5,109.5,3.35,12.0,427.5,575.62,473.52
2016,12,27,13,30,830.0,75.0,3.3,12.0,448.0,581.67,476.7
2016,12,27,13,45,635.5,107.0,3.25,12.5,384.5,465.84,380.8
2016,12,27,14,0,441.0,139.0,3.2,13.0,321.0,357.8,291.27
2016,12,27,14,15,486.5,120.5,3.2,13.0,308.0,331.45,267.11
2016,12,27,14,30,532.0,102.0,3.2,13.0,295.0,304.79,240.93
2016,12,27,14,45,500.0,98.0,3.2,13.0,265.5,251.35,193.33
2016,12,27,15,0,468.0,94.0,3.2,13.0,236.0,206.13,152.59
2016,12,27,15,15,439.0,84.5,3.1,12.5,203.5,160.32,112.3
2016,12,27,15,30,410.0,75.0,3.0,12.0,171.0,117.95,76.92
2016,12,27,15,45,366.0,63.5,2.95,12.0,137.0,76.56,46.87
2016,12,27,16,0,322.0,52.0,2.9,12.0,103.0,40.74,30.38
2016,12,27,16,15,250.5,39.0,2.95,11.5,71.5,29.59,19.89
2016,12,27,16,30,179.0,26.0,3.0,11.0,40.0,19.8,8.41
2016,12,27,16,45,89.5,13.0,3.05,11.0,20.0,10.23,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,13.5,4.25,7.5,33.5,226.14,0.0
2016,12,28,8,0,419.0,27.0,4.4,8.0,67.0,438.92,340.11
2016,12,28,8,15,507.0,34.0,4.4,8.0,106.5,537.17,444.99
2016,12,28,8,30,595.0,41.0,4.4,8.0,146.0,637.78,533.34
2016,12,28,8,45,651.0,45.5,4.4,8.5,186.5,707.09,591.55
2016,12,28,9,0,707.0,50.0,4.4,9.0,227.0,775.46,646.17
2016,12,28,9,15,741.0,53.0,4.35,9.0,264.5,819.31,680.5
2016,12,28,9,30,775.0,56.0,4.3,9.0,302.0,860.71,711.67
2016,12,28,9,45,804.0,57.0,4.3,9.5,336.0,891.63,732.97
2016,12,28,10,0,833.0,58.0,4.3,10.0,370.0,908.28,743.06
2016,12,28,10,15,848.5,59.5,4.3,10.5,397.5,920.09,749.4
2016,12,28,10,30,864.0,61.0,4.3,11.0,425.0,928.44,753.12
2016,12,28,10,45,875.0,61.5,4.35,11.5,446.0,927.48,750.44
2016,12,28,11,0,886.0,62.0,4.4,12.0,467.0,922.88,745.27
2016,12,28,11,15,892.0,63.0,4.35,12.0,481.0,910.66,735.22
2016,12,28,11,30,898.0,64.0,4.3,12.0,495.0,894.86,722.73
2016,12,28,11,45,901.0,64.0,4.25,12.5,501.5,871.6,703.55
2016,12,28,12,0,904.0,64.0,4.2,13.0,508.0,845.02,682.14
2016,12,28,12,15,903.5,64.0,4.1,13.0,507.5,812.38,657.54
2016,12,28,12,30,903.0,64.0,4.0,13.0,507.0,776.86,630.82
2016,12,28,12,45,898.5,64.0,3.95,13.5,498.5,735.68,598.87
2016,12,28,13,0,894.0,64.0,3.9,14.0,490.0,692.24,564.79
2016,12,28,13,15,887.0,63.0,3.8,14.0,474.5,643.99,525.51
2016,12,28,13,30,880.0,62.0,3.7,14.0,459.0,594.15,484.16
2016,12,28,13,45,868.5,61.0,3.65,14.0,436.5,540.54,438.92
2016,12,28,14,0,857.0,60.0,3.6,14.0,414.0,486.24,391.93
2016,12,28,14,15,840.5,58.5,3.5,14.0,385.0,428.85,341.13
2016,12,28,14,30,824.0,57.0,3.4,14.0,356.0,371.84,289.39
2016,12,28,14,45,799.0,54.5,3.3,14.0,322.0,311.95,234.52
2016,12,28,15,0,774.0,52.0,3.2,14.0,288.0,253.2,180.32
2016,12,28,15,15,737.5,49.0,3.0,13.5,249.5,193.99,127.44
2016,12,28,15,30,701.0,46.0,2.8,13.0,211.0,138.67,81.09
2016,12,28,15,45,644.0,41.5,2.65,13.0,170.5,84.68,43.51
2016,12,28,16,0,587.0,37.0,2.5,13.0,130.0,37.62,27.54
2016,12,28,16,15,491.5,30.0,2.5,12.5,91.5,27.55,18.11
2016,12,28,16,30,396.0,23.0,2.5,12.0,53.0,21.01,9.65
2016,12,28,16,45,198.0,11.5,2.55,12.0,26.5,9.05,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,202.5,14.5,5.3,8.5,33.0,221.94,0.0
2016,12,29,8,0,405.0,29.0,5.5,9.0,66.0,442.3,342.0
2016,12,29,8,15,496.5,36.5,5.5,9.0,106.5,541.82,449.46
2016,12,29,8,30,588.0,44.0,5.5,9.0,147.0,645.03,540.78
2016,12,29,8,45,642.0,49.0,5.5,9.5,187.5,702.56,590.37
2016,12,29,9,0,696.0,54.0,5.5,10.0,228.0,769.92,645.08
2016,12,29,9,15,732.0,57.5,5.5,10.0,266.5,816.61,682.59
2016,12,29,9,30,768.0,61.0,5.5,10.0,305.0,860.8,716.88
2016,12,29,9,45,779.0,67.0,5.55,10.5,337.0,881.06,730.76
2016,12,29,10,0,790.0,73.0,5.6,11.0,369.0,897.99,741.74
2016,12,29,10,15,807.5,75.0,5.5,11.0,397.0,912.82,751.4
2016,12,29,10,30,825.0,77.0,5.4,11.0,425.0,924.02,758.18
2016,12,29,10,45,839.0,77.5,5.3,11.5,446.5,926.24,756.77
2016,12,29,11,0,853.0,78.0,5.2,12.0,468.0,924.67,752.65
2016,12,29,11,15,860.0,79.0,4.95,12.5,482.5,913.44,740.45
2016,12,29,11,30,867.0,80.0,4.7,13.0,497.0,898.57,725.76
2016,12,29,11,45,871.0,80.0,4.5,13.5,504.0,876.26,706.15
2016,12,29,12,0,875.0,80.0,4.3,14.0,511.0,850.58,684.32
2016,12,29,12,15,874.0,80.0,4.05,14.0,510.0,817.58,658.66
2016,12,29,12,30,873.0,80.0,3.8,14.0,509.0,781.74,631.18
2016,12,29,12,45,875.5,77.5,3.6,14.5,502.0,742.88,600.58
2016,12,29,13,0,878.0,75.0,3.4,15.0,495.0,701.29,567.03
2016,12,29,13,15,870.0,74.0,3.3,15.0,479.0,652.09,527.53
2016,12,29,13,30,862.0,73.0,3.2,15.0,463.0,601.41,486.08
2016,12,29,13,45,848.0,72.0,3.1,15.0,439.5,546.24,440.14
2016,12,29,14,0,834.0,71.0,3.0,15.0,416.0,490.68,392.73
2016,12,29,14,15,815.0,69.0,2.9,15.0,387.0,431.85,341.53
2016,12,29,14,30,796.0,67.0,2.8,15.0,358.0,373.76,289.7
2016,12,29,14,45,766.5,64.5,2.7,15.0,323.0,312.89,234.9
2016,12,29,15,0,737.0,62.0,2.6,15.0,288.0,254.57,181.88
2016,12,29,15,15,697.5,58.0,2.45,14.5,249.5,195.75,130.04
2016,12,29,15,30,658.0,54.0,2.3,14.0,211.0,141.28,84.77
2016,12,29,15,45,592.0,49.0,2.15,14.0,170.0,86.08,46.03
2016,12,29,16,0,526.0,44.0,2.0,14.0,129.0,40.97,30.38
2016,12,29,16,15,424.5,35.0,2.05,13.5,90.5,29.09,19.41
2016,12,29,16,30,323.0,26.0,2.1,13.0,52.0,21.55,10.39
2016,12,29,16,45,161.5,13.0,2.15,13.0,26.0,10.23,0.0
2016,12,29,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,146.5,16.0,1.7,10.5,29.5,177.62,0.0
2016,12,30,8,0,293.0,32.0,1.6,11.0,59.0,348.1,264.11
2016,12,30,8,15,384.5,41.0,1.5,11.0,96.0,447.43,363.18
2016,12,30,8,30,476.0,50.0,1.4,11.0,133.0,550.4,449.01
2016,12,30,8,45,532.0,57.0,1.35,11.5,172.0,620.18,504.36
2016,12,30,9,0,588.0,64.0,1.3,12.0,211.0,689.71,556.73
2016,12,30,9,15,627.0,68.5,1.2,12.0,247.5,738.75,592.06
2016,12,30,9,30,666.0,73.0,1.1,12.0,284.0,785.88,624.46
2016,12,30,9,45,711.5,72.5,1.05,12.5,319.5,830.04,652.95
2016,12,30,10,0,757.0,72.0,1.0,13.0,355.0,864.99,674.04
2016,12,30,10,15,508.0,123.0,1.15,13.0,319.0,679.58,542.75
2016,12,30,10,30,259.0,174.0,1.3,13.0,283.0,473.71,385.67
2016,12,30,10,45,255.5,185.5,1.45,13.5,298.0,477.25,389.15
2016,12,30,11,0,252.0,197.0,1.6,14.0,313.0,479.59,389.95
2016,12,30,11,15,253.0,203.5,1.7,14.0,323.0,478.69,389.01
2016,12,30,11,30,254.0,210.0,1.8,14.0,333.0,476.68,387.25
2016,12,30,11,45,396.0,185.0,1.9,14.0,379.0,579.17,468.76
2016,12,30,12,0,538.0,160.0,2.0,14.0,425.0,654.59,527.46
2016,12,30,12,15,547.5,155.0,2.05,14.0,424.5,634.29,511.49
2016,12,30,12,30,557.0,150.0,2.1,14.0,424.0,611.59,494.32
2016,12,30,12,45,687.5,117.5,2.2,14.0,450.5,654.68,528.37
2016,12,30,13,0,818.0,85.0,2.3,14.0,477.0,672.77,542.55
2016,12,30,13,15,810.0,84.0,2.4,14.0,462.0,626.11,505.79
2016,12,30,13,30,802.0,83.0,2.5,14.0,447.0,578.1,467.45
2016,12,30,13,45,787.0,82.0,2.65,14.0,424.5,525.17,424.27
2016,12,30,14,0,772.0,81.0,2.8,14.0,402.0,472.05,379.56
2016,12,30,14,15,753.0,78.5,2.9,13.5,374.0,415.86,331.56
2016,12,30,14,30,734.0,76.0,3.0,13.0,346.0,360.15,282.45
2016,12,30,14,45,705.0,73.0,3.2,13.0,312.0,301.89,229.91
2016,12,30,15,0,676.0,70.0,3.4,13.0,278.0,246.19,179.06
2016,12,30,15,15,635.5,65.5,3.5,12.5,241.0,189.72,129.01
2016,12,30,15,30,595.0,61.0,3.6,12.0,204.0,137.77,85.42
2016,12,30,15,45,527.0,55.0,3.7,12.0,164.0,87.2,49.51
2016,12,30,16,0,459.0,49.0,3.8,12.0,124.0,45.01,34.22
2016,12,30,16,15,360.5,39.0,3.85,12.0,87.0,32.03,22.12
2016,12,30,16,30,262.0,29.0,3.9,12.0,50.0,23.85,12.54
2016,12,30,16,45,131.0,14.5,4.0,12.0,25.0,11.74,0.0
2016,12,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
